Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,7,45,169.5,16.0,2.8,-0.5,31.5,12.88,0.0
2016,1,1,8,0,339.0,32.0,3.1,0.0,63.0,26.51,16.92
2016,1,1,8,15,435.0,40.5,3.05,0.5,102.0,32.74,24.18
2016,1,1,8,30,531.0,49.0,3.0,1.0,141.0,38.9,30.35
2016,1,1,8,45,592.0,55.0,2.95,1.5,182.0,42.71,34.15
2016,1,1,9,0,653.0,61.0,2.9,2.0,223.0,46.52,37.81
2016,1,1,9,15,692.0,65.0,2.75,2.5,260.5,48.6,39.75
2016,1,1,9,30,731.0,69.0,2.6,3.0,298.0,50.74,41.67
2016,1,1,9,45,766.0,70.0,2.5,4.0,333.0,55.47,45.84
2016,1,1,10,0,801.0,71.0,2.4,5.0,368.0,71.15,45.33
2016,1,1,10,15,818.5,73.5,2.3,5.5,396.0,117.21,66.08
2016,1,1,10,30,836.0,76.0,2.2,6.0,424.0,164.13,98.86
2016,1,1,10,45,846.5,77.5,2.1,6.5,445.0,209.59,136.76
2016,1,1,11,0,857.0,79.0,2.0,7.0,466.0,254.75,177.26
2016,1,1,11,15,864.5,80.0,1.9,7.0,480.5,298.15,217.77
2016,1,1,11,30,872.0,81.0,1.8,7.0,495.0,340.53,257.48
2016,1,1,11,45,873.5,82.0,1.75,7.5,501.5,379.63,293.73
2016,1,1,12,0,875.0,83.0,1.7,8.0,508.0,416.87,327.61
2016,1,1,12,15,874.5,83.0,1.65,8.0,507.0,450.27,358.19
2016,1,1,12,30,874.0,83.0,1.6,8.0,506.0,481.33,386.17
2016,1,1,12,45,871.5,82.0,1.55,8.0,497.5,507.96,410.02
2016,1,1,13,0,869.0,81.0,1.5,8.0,489.0,531.87,431.17
2016,1,1,13,15,861.0,80.0,1.45,8.0,473.0,550.07,447.43
2016,1,1,13,30,853.0,79.0,1.4,8.0,457.0,565.18,460.91
2016,1,1,13,45,837.0,78.0,1.4,8.0,433.5,572.63,468.51
2016,1,1,14,0,821.0,77.0,1.4,8.0,410.0,576.74,473.32
2016,1,1,14,15,801.0,74.5,1.3,8.0,380.5,573.57,471.61
2016,1,1,14,30,781.0,72.0,1.2,8.0,351.0,567.16,467.12
2016,1,1,14,45,750.0,69.5,1.2,8.0,316.0,550.99,455.4
2016,1,1,15,0,719.0,67.0,1.2,8.0,281.0,535.67,443.75
2016,1,1,15,15,676.5,62.5,1.1,7.0,242.5,505.42,420.59
2016,1,1,15,30,634.0,58.0,1.0,6.0,204.0,473.06,394.62
2016,1,1,15,45,564.5,52.0,0.95,5.5,163.0,421.35,351.27
2016,1,1,16,0,495.0,46.0,0.9,5.0,122.0,368.95,305.41
2016,1,1,16,15,387.0,36.0,0.95,4.5,84.0,291.09,235.37
2016,1,1,16,30,279.0,26.0,1.0,4.0,46.0,209.93,131.09
2016,1,1,16,45,139.5,13.0,1.05,3.5,23.0,84.04,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,7,45,72.0,16.0,1.8,0.5,23.0,12.54,0.0
2016,1,2,8,0,144.0,32.0,2.0,1.0,46.0,24.9,15.47
2016,1,2,8,15,181.0,48.0,2.0,1.5,73.5,38.04,28.89
2016,1,2,8,30,218.0,64.0,2.0,2.0,101.0,49.95,40.38
2016,1,2,8,45,239.5,79.0,2.05,2.5,129.5,60.8,50.71
2016,1,2,9,0,261.0,94.0,2.1,3.0,158.0,71.37,60.6
2016,1,2,9,15,273.5,108.0,2.0,3.5,185.0,80.95,69.4
2016,1,2,9,30,286.0,122.0,1.9,4.0,212.0,90.28,77.81
2016,1,2,9,45,304.0,131.5,1.85,4.5,236.5,96.5,83.26
2016,1,2,10,0,322.0,141.0,1.8,5.0,261.0,109.83,86.2
2016,1,2,10,15,210.0,160.5,1.65,5.5,241.0,139.29,107.91
2016,1,2,10,30,98.0,180.0,1.5,6.0,221.0,156.24,125.26
2016,1,2,10,45,187.0,185.0,1.4,7.0,268.0,181.05,141.5
2016,1,2,11,0,276.0,190.0,1.3,8.0,315.0,215.41,166.53
2016,1,2,11,15,407.0,170.0,1.2,8.5,360.5,250.35,191.92
2016,1,2,11,30,538.0,150.0,1.1,9.0,406.0,295.19,226.78
2016,1,2,11,45,298.5,179.0,1.05,10.0,321.5,261.98,207.06
2016,1,2,12,0,59.0,208.0,1.0,11.0,237.0,206.43,166.4
2016,1,2,12,15,146.5,211.0,1.05,11.0,282.0,253.66,204.65
2016,1,2,12,30,234.0,214.0,1.1,11.0,327.0,304.16,245.41
2016,1,2,12,45,147.0,207.5,1.2,11.5,278.0,267.22,216.41
2016,1,2,13,0,60.0,201.0,1.3,12.0,229.0,218.53,177.27
2016,1,2,13,15,58.0,194.0,1.25,12.0,220.5,214.82,174.75
2016,1,2,13,30,56.0,187.0,1.2,12.0,212.0,210.76,171.74
2016,1,2,13,45,43.5,174.0,1.2,12.0,193.0,194.06,158.27
2016,1,2,14,0,31.0,161.0,1.2,12.0,174.0,176.5,143.99
2016,1,2,14,15,110.0,155.5,1.0,12.0,196.0,230.28,189.65
2016,1,2,14,30,189.0,150.0,0.8,12.0,218.0,276.65,228.21
2016,1,2,14,45,179.5,137.0,0.65,12.0,196.5,260.99,215.18
2016,1,2,15,0,170.0,124.0,0.5,12.0,175.0,244.55,201.67
2016,1,2,15,15,160.0,108.0,0.6,11.0,151.0,223.17,185.12
2016,1,2,15,30,150.0,92.0,0.7,10.0,127.0,200.99,167.21
2016,1,2,15,45,133.5,75.5,0.8,9.5,102.0,173.55,143.75
2016,1,2,16,0,117.0,59.0,0.9,9.0,77.0,155.95,127.57
2016,1,2,16,15,84.5,42.5,0.95,8.0,53.5,107.83,84.85
2016,1,2,16,30,52.0,26.0,1.0,7.0,30.0,66.82,40.04
2016,1,2,16,45,26.0,13.0,1.1,6.0,15.0,25.33,0.0
2016,1,2,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,14.5,1.0,3.5,14.5,12.77,0.0
2016,1,3,8,0,0.0,29.0,1.0,4.0,29.0,25.07,15.41
2016,1,3,8,15,8.5,45.5,1.0,4.5,47.0,38.61,29.08
2016,1,3,8,30,17.0,62.0,1.0,5.0,65.0,50.94,40.84
2016,1,3,8,45,24.0,78.5,1.0,5.5,84.0,63.58,52.67
2016,1,3,9,0,31.0,95.0,1.0,6.0,103.0,75.96,64.07
2016,1,3,9,15,35.5,110.0,1.1,6.0,120.5,87.12,74.31
2016,1,3,9,30,40.0,125.0,1.2,6.0,138.0,98.03,84.19
2016,1,3,9,45,44.0,137.5,1.3,6.0,153.0,107.17,92.36
2016,1,3,10,0,48.0,150.0,1.4,6.0,168.0,117.88,96.65
2016,1,3,10,15,221.5,151.5,1.55,6.0,243.0,129.99,99.31
2016,1,3,10,30,395.0,153.0,1.7,6.0,318.0,164.7,119.13
2016,1,3,10,45,457.0,149.0,1.85,6.5,349.0,195.65,142.18
2016,1,3,11,0,519.0,145.0,2.0,7.0,380.0,231.41,171.2
2016,1,3,11,15,259.5,137.0,2.15,7.0,254.5,184.84,144.15
2016,1,3,11,30,0.0,129.0,2.3,7.0,129.0,113.01,92.13
2016,1,3,11,45,129.5,170.5,2.5,7.5,234.0,195.46,159.19
2016,1,3,12,0,259.0,212.0,2.7,8.0,339.0,290.98,236.8
2016,1,3,12,15,266.0,211.0,2.8,8.0,341.0,306.89,250.98
2016,1,3,12,30,273.0,210.0,2.9,8.0,343.0,322.5,265.12
2016,1,3,12,45,258.0,208.0,3.05,8.5,332.0,326.28,269.09
2016,1,3,13,0,243.0,206.0,3.2,9.0,321.0,328.4,271.53
2016,1,3,13,15,315.5,187.5,3.15,9.0,332.0,358.78,297.78
2016,1,3,13,30,388.0,169.0,3.1,9.0,343.0,398.9,331.86
2016,1,3,13,45,370.5,163.0,3.05,9.0,322.5,385.14,321.66
2016,1,3,14,0,353.0,157.0,3.0,9.0,302.0,377.87,316.65
2016,1,3,14,15,331.0,148.0,2.8,9.0,276.5,362.87,304.91
2016,1,3,14,30,309.0,139.0,2.6,9.0,251.0,346.17,291.58
2016,1,3,14,45,288.0,129.0,2.4,9.0,225.5,327.48,276.35
2016,1,3,15,0,267.0,119.0,2.2,9.0,200.0,307.64,259.84
2016,1,3,15,15,249.5,104.5,2.0,8.5,172.5,283.24,239.67
2016,1,3,15,30,232.0,90.0,1.8,8.0,145.0,257.82,218.04
2016,1,3,15,45,201.0,74.5,1.65,7.5,115.5,222.22,187.03
2016,1,3,16,0,170.0,59.0,1.5,7.0,86.0,186.24,154.85
2016,1,3,16,15,125.0,43.0,1.55,6.5,59.5,141.4,113.81
2016,1,3,16,30,80.0,27.0,1.6,6.0,33.0,93.56,60.78
2016,1,3,16,45,40.0,13.5,1.65,5.5,16.5,33.13,0.0
2016,1,3,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.5,2.15,6.5,7.5,6.58,0.0
2016,1,4,8,0,0.0,15.0,2.3,7.0,15.0,13.19,5.3
2016,1,4,8,15,0.0,24.0,2.4,7.5,24.0,21.13,13.17
2016,1,4,8,30,0.0,33.0,2.5,8.0,33.0,29.09,20.66
2016,1,4,8,45,0.0,42.5,2.7,8.5,42.5,37.5,28.48
2016,1,4,9,0,0.0,52.0,2.9,9.0,52.0,45.92,36.22
2016,1,4,9,15,0.0,61.0,2.95,9.5,61.0,53.71,43.29
2016,1,4,9,30,0.0,70.0,3.0,10.0,70.0,61.35,50.11
2016,1,4,9,45,0.0,77.5,3.1,10.5,77.5,67.74,55.71
2016,1,4,10,0,0.0,85.0,3.2,11.0,85.0,74.12,58.43
2016,1,4,10,15,28.0,129.5,3.3,11.0,141.5,108.27,86.42
2016,1,4,10,30,56.0,174.0,3.4,11.0,198.0,146.9,117.42
2016,1,4,10,45,195.0,178.5,3.55,11.5,266.0,177.5,136.47
2016,1,4,11,0,334.0,183.0,3.7,12.0,334.0,222.19,168.43
2016,1,4,11,15,440.5,166.0,3.8,12.5,372.5,255.38,193.73
2016,1,4,11,30,547.0,149.0,3.9,13.0,411.0,296.72,227.05
2016,1,4,11,45,462.0,171.0,4.0,13.5,394.5,312.95,244.83
2016,1,4,12,0,377.0,193.0,4.1,14.0,378.0,319.22,253.33
2016,1,4,12,15,278.0,206.5,4.05,14.0,343.0,307.78,246.92
2016,1,4,12,30,179.0,220.0,4.0,14.0,308.0,284.87,230.14
2016,1,4,12,45,330.0,192.0,4.0,14.0,350.5,345.53,280.11
2016,1,4,13,0,481.0,164.0,4.0,14.0,393.0,414.88,337.14
2016,1,4,13,15,240.5,114.5,3.8,14.0,229.0,245.14,200.97
2016,1,4,13,30,0.0,65.0,3.6,14.0,65.0,57.45,43.24
2016,1,4,13,45,384.0,72.0,3.4,14.0,230.5,310.45,258.5
2016,1,4,14,0,768.0,79.0,3.2,14.0,396.0,550.05,451.52
2016,1,4,14,15,534.5,110.0,2.8,13.5,323.5,458.14,377.23
2016,1,4,14,30,301.0,141.0,2.4,13.0,251.0,343.87,284.66
2016,1,4,14,45,284.5,130.5,2.0,12.5,226.0,327.34,272.12
2016,1,4,15,0,268.0,120.0,1.6,12.0,201.0,309.65,257.79
2016,1,4,15,15,251.0,105.5,1.55,11.5,174.0,285.56,238.42
2016,1,4,15,30,234.0,91.0,1.5,11.0,147.0,260.45,217.57
2016,1,4,15,45,205.0,75.5,1.45,11.0,117.5,226.0,187.75
2016,1,4,16,0,176.0,60.0,1.4,11.0,88.0,191.13,156.77
2016,1,4,16,15,130.5,44.0,1.45,10.5,61.5,145.9,116.13
2016,1,4,16,30,85.0,28.0,1.5,10.0,35.0,98.58,65.41
2016,1,4,16,45,42.5,14.0,1.55,10.0,17.5,34.97,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,14.5,2.3,8.5,14.5,12.77,0.0
2016,1,5,8,0,0.0,29.0,2.3,9.0,29.0,25.07,15.0
2016,1,5,8,15,7.5,45.5,2.35,9.0,47.0,38.62,28.49
2016,1,5,8,30,15.0,62.0,2.4,9.0,65.0,52.01,41.11
2016,1,5,8,45,23.0,78.5,2.45,9.5,83.5,63.6,51.86
2016,1,5,9,0,31.0,95.0,2.5,10.0,102.0,75.99,63.14
2016,1,5,9,15,35.5,110.0,2.65,10.0,119.5,87.16,73.28
2016,1,5,9,30,40.0,125.0,2.8,10.0,137.0,98.08,83.07
2016,1,5,9,45,44.0,138.0,2.95,10.5,153.0,107.53,91.27
2016,1,5,10,0,48.0,151.0,3.1,11.0,169.0,118.44,95.53
2016,1,5,10,15,24.0,119.0,3.25,11.0,128.0,100.43,79.85
2016,1,5,10,30,0.0,87.0,3.4,11.0,87.0,76.49,60.25
2016,1,5,10,45,0.0,47.0,3.6,11.5,47.0,41.48,30.12
2016,1,5,11,0,0.0,7.0,3.8,12.0,7.0,6.16,0.0
2016,1,5,11,15,0.0,40.5,3.85,12.0,40.5,35.74,25.09
2016,1,5,11,30,0.0,74.0,3.9,12.0,74.0,65.46,50.43
2016,1,5,11,45,0.0,96.0,4.0,12.0,96.0,84.84,66.82
2016,1,5,12,0,0.0,118.0,4.1,12.0,118.0,104.19,83.14
2016,1,5,12,15,6.5,148.0,4.1,11.5,151.0,133.65,108.03
2016,1,5,12,30,13.0,178.0,4.1,11.0,184.0,164.3,133.92
2016,1,5,12,45,6.5,132.5,4.15,11.0,135.5,121.16,97.77
2016,1,5,13,0,0.0,87.0,4.2,11.0,87.0,77.07,60.49
2016,1,5,13,15,0.0,57.5,4.1,11.0,57.5,50.8,38.11
2016,1,5,13,30,0.0,28.0,4.0,11.0,28.0,24.68,15.69
2016,1,5,13,45,98.5,103.5,3.9,11.0,144.0,159.74,132.49
2016,1,5,14,0,197.0,179.0,3.8,11.0,260.0,301.83,251.9
2016,1,5,14,15,274.5,157.5,3.6,10.5,262.5,340.31,285.2
2016,1,5,14,30,352.0,136.0,3.4,10.0,265.0,369.11,310.89
2016,1,5,14,45,330.5,127.0,3.25,10.0,239.0,351.36,296.44
2016,1,5,15,0,309.0,118.0,3.1,10.0,213.0,332.34,280.77
2016,1,5,15,15,290.5,104.0,2.85,9.5,184.5,307.76,260.56
2016,1,5,15,30,272.0,90.0,2.6,9.0,156.0,282.04,238.77
2016,1,5,15,45,243.0,75.0,2.35,9.0,125.5,247.8,208.56
2016,1,5,16,0,214.0,60.0,2.1,9.0,95.0,213.04,177.12
2016,1,5,16,15,163.5,45.0,2.0,8.5,67.0,165.94,134.27
2016,1,5,16,30,113.0,30.0,1.9,8.0,39.0,118.32,82.46
2016,1,5,16,45,56.5,15.0,1.8,7.5,19.5,43.32,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,7.5,17.0,3.35,8.5,17.5,14.83,0.0
2016,1,6,8,0,15.0,34.0,3.2,9.0,35.0,28.49,17.81
2016,1,6,8,15,43.5,53.5,3.2,9.0,60.0,43.55,32.82
2016,1,6,8,30,72.0,73.0,3.2,9.0,85.0,56.98,45.54
2016,1,6,8,45,109.5,90.0,3.25,9.5,114.0,69.47,57.12
2016,1,6,9,0,147.0,107.0,3.3,10.0,143.0,81.67,68.24
2016,1,6,9,15,164.0,122.5,3.3,10.0,169.5,92.59,78.16
2016,1,6,9,30,181.0,138.0,3.3,10.0,196.0,103.24,87.69
2016,1,6,9,45,209.5,145.5,3.35,10.0,219.0,104.86,89.07
2016,1,6,10,0,238.0,153.0,3.4,10.0,242.0,114.87,90.51
2016,1,6,10,15,191.0,168.5,3.4,10.0,243.5,142.6,109.92
2016,1,6,10,30,144.0,184.0,3.4,10.0,245.0,161.3,125.99
2016,1,6,10,45,72.0,132.5,3.4,10.0,163.0,124.34,97.86
2016,1,6,11,0,0.0,81.0,3.4,10.0,81.0,71.68,56.19
2016,1,6,11,15,0.0,46.5,3.35,10.0,46.5,41.05,29.87
2016,1,6,11,30,0.0,12.0,3.3,10.0,12.0,10.57,3.51
2016,1,6,11,45,25.0,110.0,3.25,10.0,122.5,106.16,85.05
2016,1,6,12,0,50.0,208.0,3.2,10.0,233.0,202.79,165.75
2016,1,6,12,15,29.5,190.5,3.2,9.5,205.0,183.08,149.87
2016,1,6,12,30,9.0,173.0,3.2,9.0,177.0,157.98,129.37
2016,1,6,12,45,24.0,184.5,3.2,9.0,195.5,176.96,145.48
2016,1,6,13,0,39.0,196.0,3.2,9.0,214.0,202.68,167.23
2016,1,6,13,15,170.5,192.0,3.1,9.0,269.5,279.25,232.11
2016,1,6,13,30,302.0,188.0,3.0,9.0,325.0,363.22,302.37
2016,1,6,13,45,156.0,169.5,2.95,9.0,240.0,261.42,218.09
2016,1,6,14,0,10.0,151.0,2.9,9.0,155.0,145.73,119.75
2016,1,6,14,15,171.0,145.5,2.7,9.0,208.5,255.26,215.0
2016,1,6,14,30,332.0,140.0,2.5,9.0,262.0,361.96,305.14
2016,1,6,14,45,325.0,130.5,2.35,9.0,241.0,352.51,297.24
2016,1,6,15,0,318.0,121.0,2.2,9.0,220.0,341.86,288.61
2016,1,6,15,15,294.5,108.0,2.05,8.5,190.0,315.63,267.11
2016,1,6,15,30,271.0,95.0,1.9,8.0,160.0,288.45,244.2
2016,1,6,15,45,255.0,78.5,1.75,8.0,130.5,260.1,219.24
2016,1,6,16,0,239.0,62.0,1.6,8.0,101.0,242.22,201.83
2016,1,6,16,15,182.5,46.5,1.55,7.5,71.5,190.94,155.42
2016,1,6,16,30,126.0,31.0,1.5,7.0,42.0,127.89,91.85
2016,1,6,16,45,63.0,15.5,1.45,7.0,21.0,60.42,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,7,45,87.0,19.0,1.1,5.5,27.0,14.95,0.0
2016,1,7,8,0,174.0,38.0,1.2,6.0,54.0,29.71,19.16
2016,1,7,8,15,266.0,51.0,1.15,6.0,90.5,39.4,29.61
2016,1,7,8,30,358.0,64.0,1.1,6.0,127.0,48.89,38.83
2016,1,7,8,45,438.0,70.5,1.05,6.5,166.5,53.25,43.11
2016,1,7,9,0,518.0,77.0,1.0,7.0,206.0,59.54,48.97
2016,1,7,9,15,561.0,83.0,0.8,7.5,243.0,62.75,51.88
2016,1,7,9,30,604.0,89.0,0.6,8.0,280.0,66.0,54.73
2016,1,7,9,45,685.0,81.0,0.45,8.5,320.0,58.37,47.68
2016,1,7,10,0,766.0,73.0,0.3,9.0,360.0,69.17,45.2
2016,1,7,10,15,784.0,75.0,0.35,9.0,388.0,113.39,63.6
2016,1,7,10,30,802.0,77.0,0.4,9.0,416.0,158.59,94.07
2016,1,7,10,45,811.5,79.5,0.45,9.5,437.0,203.52,130.46
2016,1,7,11,0,821.0,82.0,0.5,10.0,458.0,248.17,169.39
2016,1,7,11,15,828.5,83.0,0.6,10.0,473.0,290.48,207.99
2016,1,7,11,30,836.0,84.0,0.7,10.0,488.0,331.87,246.07
2016,1,7,11,45,838.5,85.0,0.85,10.5,495.0,370.44,281.39
2016,1,7,12,0,841.0,86.0,1.0,11.0,502.0,407.31,314.74
2016,1,7,12,15,841.0,86.0,1.1,11.0,501.5,440.32,344.83
2016,1,7,12,30,841.0,86.0,1.2,11.0,501.0,471.13,372.63
2016,1,7,12,45,420.5,52.5,1.3,11.0,260.0,262.21,213.17
2016,1,7,13,0,0.0,19.0,1.4,11.0,19.0,16.74,8.76
2016,1,7,13,15,0.0,18.5,1.45,11.0,18.5,16.3,8.47
2016,1,7,13,30,0.0,18.0,1.5,11.0,18.0,15.85,8.09
2016,1,7,13,45,0.0,17.0,1.6,11.0,17.0,14.97,7.34
2016,1,7,14,0,0.0,16.0,1.7,11.0,16.0,14.08,6.59
2016,1,7,14,15,378.0,45.0,1.6,10.5,185.5,290.19,246.18
2016,1,7,14,30,756.0,74.0,1.5,10.0,355.0,560.03,462.94
2016,1,7,14,45,733.0,70.0,1.4,10.0,322.0,547.31,450.92
2016,1,7,15,0,710.0,66.0,1.3,10.0,289.0,531.7,438.77
2016,1,7,15,15,671.5,62.0,1.15,9.5,251.0,507.86,419.88
2016,1,7,15,30,633.0,58.0,1.0,9.0,213.0,478.61,395.91
2016,1,7,15,45,578.5,51.5,0.85,8.5,173.5,434.97,359.38
2016,1,7,16,0,524.0,45.0,0.7,8.0,134.0,390.42,320.51
2016,1,7,16,15,429.0,37.0,0.7,7.5,96.0,320.77,259.79
2016,1,7,16,30,334.0,29.0,0.7,7.0,58.0,253.35,187.14
2016,1,7,16,45,167.0,14.5,0.75,7.0,29.0,125.72,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,12.5,16.0,0.95,3.0,17.0,14.08,0.0
2016,1,8,8,0,25.0,32.0,1.0,3.0,34.0,27.12,17.28
2016,1,8,8,15,42.0,49.0,0.95,3.0,55.0,40.59,31.07
2016,1,8,8,30,59.0,66.0,0.9,3.0,76.0,52.43,42.55
2016,1,8,8,45,69.5,83.0,0.9,3.0,98.0,64.92,54.43
2016,1,8,9,0,80.0,100.0,0.9,3.0,120.0,77.09,65.85
2016,1,8,9,15,85.5,116.0,0.8,3.0,140.5,88.3,76.21
2016,1,8,9,30,91.0,132.0,0.7,3.0,161.0,102.75,89.36
2016,1,8,9,45,92.0,145.5,0.6,3.5,177.5,112.48,97.86
2016,1,8,10,0,93.0,159.0,0.5,4.0,194.0,124.3,102.12
2016,1,8,10,15,53.5,157.5,0.4,4.5,178.0,129.29,105.1
2016,1,8,10,30,14.0,156.0,0.3,5.0,162.0,132.68,108.88
2016,1,8,10,45,31.5,173.5,0.25,6.0,188.0,148.28,120.59
2016,1,8,11,0,49.0,191.0,0.2,7.0,214.0,169.44,136.86
2016,1,8,11,15,142.0,202.0,0.2,7.5,270.5,206.74,164.15
2016,1,8,11,30,235.0,213.0,0.2,8.0,327.0,253.71,199.91
2016,1,8,11,45,185.0,219.0,0.2,9.0,309.5,255.0,202.27
2016,1,8,12,0,135.0,225.0,0.2,10.0,292.0,252.11,200.95
2016,1,8,12,15,74.5,203.5,0.25,10.0,240.5,213.39,171.41
2016,1,8,12,30,14.0,182.0,0.3,10.0,189.0,168.26,135.71
2016,1,8,12,45,50.0,197.5,0.4,10.5,222.0,205.7,166.59
2016,1,8,13,0,86.0,213.0,0.5,11.0,255.0,243.02,196.77
2016,1,8,13,15,124.5,208.5,0.55,11.0,267.0,271.27,220.0
2016,1,8,13,30,163.0,204.0,0.6,11.0,279.0,294.85,239.68
2016,1,8,13,45,273.5,180.5,0.7,11.0,299.0,349.37,284.96
2016,1,8,14,0,384.0,157.0,0.8,11.0,319.0,407.39,332.52
2016,1,8,14,15,317.5,154.5,0.75,10.5,282.5,363.43,298.26
2016,1,8,14,30,251.0,152.0,0.7,10.0,246.0,327.19,270.03
2016,1,8,14,45,233.0,141.0,0.65,10.0,222.0,309.25,256.1
2016,1,8,15,0,215.0,130.0,0.6,10.0,198.0,290.28,240.88
2016,1,8,15,15,202.5,114.5,0.6,9.5,172.0,268.13,223.42
2016,1,8,15,30,190.0,99.0,0.6,9.0,146.0,245.01,204.58
2016,1,8,15,45,167.0,82.5,0.65,9.0,118.5,213.37,177.61
2016,1,8,16,0,144.0,66.0,0.7,9.0,91.0,181.18,149.37
2016,1,8,16,15,110.5,49.0,0.75,8.5,65.0,141.73,114.21
2016,1,8,16,30,77.0,32.0,0.8,8.0,39.0,101.89,74.37
2016,1,8,16,45,38.5,16.0,0.85,7.5,19.5,48.68,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,9,7,45,182.5,14.5,3.15,4.5,31.0,11.54,0.0
2016,1,9,8,0,365.0,29.0,3.3,5.0,62.0,23.69,14.24
2016,1,9,8,15,455.5,36.5,3.3,5.0,101.0,29.12,20.5
2016,1,9,8,30,546.0,44.0,3.3,5.0,140.0,34.5,25.87
2016,1,9,8,45,601.0,49.0,3.35,5.5,179.5,37.59,28.94
2016,1,9,9,0,656.0,54.0,3.4,6.0,219.0,44.48,35.35
2016,1,9,9,15,381.0,93.5,3.35,6.0,193.0,68.03,57.0
2016,1,9,9,30,106.0,133.0,3.3,6.0,167.0,99.93,86.05
2016,1,9,9,45,104.5,146.5,3.3,6.5,183.0,109.02,93.99
2016,1,9,10,0,103.0,160.0,3.3,7.0,199.0,120.68,98.24
2016,1,9,10,15,81.0,169.0,3.2,7.0,201.0,138.8,111.9
2016,1,9,10,30,59.0,178.0,3.1,7.0,203.0,150.02,121.56
2016,1,9,10,45,75.5,190.0,3.05,7.5,224.0,167.64,135.35
2016,1,9,11,0,92.0,202.0,3.0,8.0,245.0,186.93,150.8
2016,1,9,11,15,76.0,205.0,2.9,8.0,241.0,192.46,156.35
2016,1,9,11,30,60.0,208.0,2.8,8.0,237.0,196.27,160.34
2016,1,9,11,45,87.5,216.5,2.7,8.0,259.5,218.1,178.28
2016,1,9,12,0,115.0,225.0,2.6,8.0,282.0,244.46,200.15
2016,1,9,12,15,100.5,223.0,2.45,8.0,273.0,241.59,198.39
2016,1,9,12,30,86.0,221.0,2.3,8.0,264.0,239.56,197.21
2016,1,9,12,45,140.0,219.0,2.2,8.0,288.0,274.56,226.52
2016,1,9,13,0,194.0,217.0,2.1,8.0,312.0,308.09,254.64
2016,1,9,13,15,145.0,210.0,2.0,8.0,279.5,283.75,234.97
2016,1,9,13,30,96.0,203.0,1.9,8.0,247.0,248.88,206.44
2016,1,9,13,45,70.0,188.0,1.85,8.0,219.5,223.31,185.52
2016,1,9,14,0,44.0,173.0,1.8,8.0,192.0,196.22,162.98
2016,1,9,14,15,49.5,163.5,1.75,8.0,183.5,193.06,160.83
2016,1,9,14,30,55.0,154.0,1.7,8.0,175.0,189.89,158.57
2016,1,9,14,45,49.0,141.0,1.7,8.0,158.5,175.45,146.56
2016,1,9,15,0,43.0,128.0,1.7,8.0,142.0,160.74,134.2
2016,1,9,15,15,37.5,112.5,1.65,8.0,123.5,142.94,118.99
2016,1,9,15,30,32.0,97.0,1.6,8.0,105.0,124.85,103.29
2016,1,9,15,45,22.5,80.0,1.55,8.0,85.0,101.94,83.1
2016,1,9,16,0,13.0,63.0,1.5,8.0,65.0,71.77,56.47
2016,1,9,16,15,6.5,45.5,1.45,7.5,46.5,49.93,36.95
2016,1,9,16,30,0.0,28.0,1.4,7.0,28.0,26.96,15.84
2016,1,9,16,45,0.0,14.0,1.4,7.0,14.0,12.33,0.0
2016,1,9,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,167.5,16.0,1.75,5.5,31.5,12.86,0.0
2016,1,10,8,0,335.0,32.0,2.0,6.0,63.0,26.44,16.53
2016,1,10,8,15,427.5,41.0,1.95,6.5,102.5,33.09,23.93
2016,1,10,8,30,520.0,50.0,1.9,7.0,142.0,39.63,30.32
2016,1,10,8,45,585.5,55.0,1.9,7.5,183.0,42.53,33.21
2016,1,10,9,0,651.0,60.0,1.9,8.0,224.0,45.51,36.02
2016,1,10,9,15,688.5,64.0,1.85,8.5,262.5,47.58,37.91
2016,1,10,9,30,726.0,68.0,1.8,9.0,301.0,54.47,44.08
2016,1,10,9,45,391.0,112.5,1.8,9.5,239.5,79.42,66.44
2016,1,10,10,0,56.0,157.0,1.8,10.0,178.0,122.42,99.11
2016,1,10,10,15,59.0,168.0,1.7,10.0,192.0,136.63,109.39
2016,1,10,10,30,62.0,179.0,1.6,10.0,206.0,151.11,120.7
2016,1,10,10,45,62.5,189.0,1.55,10.5,217.0,164.76,131.62
2016,1,10,11,0,63.0,199.0,1.5,11.0,228.0,178.48,142.77
2016,1,10,11,15,63.5,205.0,1.4,11.0,235.0,189.22,151.76
2016,1,10,11,30,64.0,211.0,1.3,11.0,242.0,199.91,160.73
2016,1,10,11,45,51.0,208.0,1.25,11.5,233.0,198.46,159.77
2016,1,10,12,0,38.0,205.0,1.2,12.0,224.0,195.52,157.49
2016,1,10,12,15,38.0,205.0,1.15,12.0,224.0,199.39,160.82
2016,1,10,12,30,38.0,205.0,1.1,12.0,224.0,203.16,164.05
2016,1,10,12,45,37.5,202.0,1.1,12.5,221.0,203.81,164.49
2016,1,10,13,0,37.0,199.0,1.1,13.0,218.0,204.28,164.81
2016,1,10,13,15,36.5,193.5,1.1,13.0,211.5,202.17,163.36
2016,1,10,13,30,36.0,188.0,1.1,13.0,205.0,199.88,161.78
2016,1,10,13,45,445.0,127.5,1.15,13.0,318.5,402.93,329.22
2016,1,10,14,0,854.0,67.0,1.2,13.0,432.0,593.67,478.33
2016,1,10,14,15,837.0,65.0,1.15,12.5,403.0,593.73,478.46
2016,1,10,14,30,820.0,63.0,1.1,12.0,374.0,590.53,477.8
2016,1,10,14,45,796.5,60.5,1.1,12.0,340.0,579.58,470.53
2016,1,10,15,0,773.0,58.0,1.1,12.0,306.0,565.61,460.59
2016,1,10,15,15,737.5,54.5,1.0,11.5,267.5,540.22,441.36
2016,1,10,15,30,702.0,51.0,0.9,11.0,229.0,512.37,419.36
2016,1,10,15,45,649.0,46.0,0.85,10.5,188.0,470.06,385.21
2016,1,10,16,0,596.0,41.0,0.8,10.0,147.0,426.37,348.25
2016,1,10,16,15,509.0,34.0,0.85,9.5,107.5,360.11,291.48
2016,1,10,16,30,422.0,27.0,0.9,9.0,68.0,294.97,225.84
2016,1,10,16,45,211.0,13.5,1.0,8.5,34.0,151.27,11.28
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,28.5,16.5,1.0,6.5,19.0,14.15,0.0
2016,1,11,8,0,57.0,33.0,1.0,7.0,38.0,27.3,17.27
2016,1,11,8,15,79.0,50.0,1.1,7.0,61.5,40.45,30.48
2016,1,11,8,30,101.0,67.0,1.2,7.0,85.0,53.31,42.68
2016,1,11,8,45,114.0,84.0,1.35,7.5,109.5,65.82,54.33
2016,1,11,9,0,127.0,101.0,1.5,8.0,134.0,78.03,65.49
2016,1,11,9,15,133.5,117.5,1.45,8.0,156.5,89.58,75.99
2016,1,11,9,30,140.0,134.0,1.4,8.0,179.0,100.81,86.06
2016,1,11,9,45,146.5,148.0,1.4,8.5,199.5,110.26,94.24
2016,1,11,10,0,153.0,162.0,1.4,9.0,220.0,123.04,98.69
2016,1,11,10,15,210.0,170.0,1.45,9.5,256.0,144.99,111.08
2016,1,11,10,30,267.0,178.0,1.5,10.0,292.0,169.04,126.5
2016,1,11,10,45,157.5,185.5,1.55,10.5,254.0,176.09,136.77
2016,1,11,11,0,48.0,193.0,1.6,11.0,216.0,170.8,137.01
2016,1,11,11,15,72.0,205.5,1.65,11.5,240.5,191.87,153.53
2016,1,11,11,30,96.0,218.0,1.7,12.0,265.0,215.3,172.11
2016,1,11,11,45,243.5,207.0,1.75,12.5,329.0,266.83,211.22
2016,1,11,12,0,391.0,196.0,1.8,13.0,393.0,328.04,259.05
2016,1,11,12,15,348.5,204.5,1.8,13.0,380.0,336.21,267.66
2016,1,11,12,30,306.0,213.0,1.8,13.0,367.0,340.89,273.15
2016,1,11,12,45,287.5,212.5,1.85,13.0,355.5,345.56,278.29
2016,1,11,13,0,269.0,212.0,1.9,13.0,344.0,348.33,281.68
2016,1,11,13,15,279.5,203.5,1.9,13.0,337.5,357.01,289.71
2016,1,11,13,30,290.0,195.0,1.9,13.0,331.0,364.97,297.13
2016,1,11,13,45,189.5,190.5,1.9,13.5,277.5,303.35,247.48
2016,1,11,14,0,89.0,186.0,1.9,14.0,224.0,236.89,192.98
2016,1,11,14,15,119.5,174.5,1.8,13.5,222.5,257.03,210.83
2016,1,11,14,30,150.0,163.0,1.7,13.0,221.0,268.28,221.2
2016,1,11,14,45,452.5,110.5,1.6,13.0,262.0,422.38,349.42
2016,1,11,15,0,755.0,58.0,1.5,13.0,303.0,556.03,455.76
2016,1,11,15,15,720.5,54.5,1.35,12.5,265.0,531.29,435.46
2016,1,11,15,30,686.0,51.0,1.2,12.0,227.0,504.14,413.75
2016,1,11,15,45,637.0,46.0,1.05,11.5,187.0,464.34,380.96
2016,1,11,16,0,588.0,41.0,0.9,11.0,147.0,423.14,345.49
2016,1,11,16,15,503.5,34.0,0.95,10.0,108.0,358.32,290.6
