Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,419.0,27.0,1.0,9.0,69.0,294.63,228.13
2016,1,11,16,45,209.5,13.5,1.05,8.5,34.5,151.71,32.75
2016,1,11,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,7,45,206.0,14.0,1.75,4.5,33.5,11.09,0.0
2016,1,12,8,0,412.0,28.0,1.9,5.0,67.0,22.77,13.64
2016,1,12,8,15,499.5,35.0,1.75,5.5,107.0,30.37,21.65
2016,1,12,8,30,587.0,42.0,1.6,6.0,147.0,35.83,27.03
2016,1,12,8,45,641.0,47.0,1.5,6.5,188.0,39.3,30.43
2016,1,12,9,0,695.0,52.0,1.4,7.0,229.0,42.77,33.7
2016,1,12,9,15,729.5,55.5,1.35,7.0,267.0,44.86,35.67
2016,1,12,9,30,764.0,59.0,1.3,7.0,305.0,46.98,37.61
2016,1,12,9,45,564.5,99.5,1.3,7.5,292.0,72.03,60.27
2016,1,12,10,0,365.0,140.0,1.3,8.0,279.0,104.39,80.57
2016,1,12,10,15,384.0,148.5,1.4,8.5,304.5,135.23,96.88
2016,1,12,10,30,403.0,157.0,1.5,9.0,330.0,167.76,119.85
2016,1,12,10,45,409.0,165.0,1.6,9.5,348.5,199.26,145.46
2016,1,12,11,0,415.0,173.0,1.7,10.0,367.0,230.94,172.69
2016,1,12,11,15,450.5,171.5,1.75,10.5,388.0,262.75,199.57
2016,1,12,11,30,486.0,170.0,1.8,11.0,409.0,296.71,228.6
2016,1,12,11,45,394.5,192.0,1.85,11.5,388.5,306.68,240.95
2016,1,12,12,0,303.0,214.0,1.9,12.0,368.0,310.04,246.72
2016,1,12,12,15,401.0,193.5,1.9,12.0,397.0,352.56,281.49
2016,1,12,12,30,499.0,173.0,1.9,12.0,426.0,397.25,318.22
2016,1,12,12,45,495.0,171.5,1.9,12.5,419.0,414.05,332.7
2016,1,12,13,0,491.0,170.0,1.9,13.0,412.0,429.09,345.61
2016,1,12,13,15,391.0,183.5,1.8,13.0,372.5,397.52,321.76
2016,1,12,13,30,291.0,197.0,1.7,13.0,333.0,367.92,298.78
2016,1,12,13,45,301.5,185.5,1.6,13.0,321.0,372.03,303.14
2016,1,12,14,0,312.0,174.0,1.5,13.0,309.0,375.09,306.42
2016,1,12,14,15,315.5,161.5,1.25,13.0,290.5,371.64,303.99
2016,1,12,14,30,319.0,149.0,1.0,13.0,272.0,366.78,300.29
2016,1,12,14,45,305.0,138.0,0.8,13.0,247.0,351.41,288.0
2016,1,12,15,0,291.0,127.0,0.6,13.0,222.0,334.72,274.44
2016,1,12,15,15,278.5,112.5,0.7,12.5,194.5,313.4,258.62
2016,1,12,15,30,266.0,98.0,0.8,12.0,167.0,290.87,241.12
2016,1,12,15,45,241.0,82.5,0.9,11.5,137.0,258.29,214.42
2016,1,12,16,0,216.0,67.0,1.0,11.0,107.0,225.01,186.06
2016,1,12,16,15,181.0,51.0,1.0,10.5,78.5,184.62,150.39
2016,1,12,16,30,146.0,35.0,1.0,10.0,50.0,157.23,121.65
2016,1,12,16,45,73.0,17.5,1.05,10.0,25.0,70.91,20.45
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,163.5,16.0,3.4,10.5,32.0,12.81,0.0
2016,1,13,8,0,327.0,32.0,3.6,11.0,64.0,26.31,16.2
2016,1,13,8,15,422.0,40.5,3.75,11.0,103.0,32.5,22.97
2016,1,13,8,30,517.0,49.0,3.9,11.0,142.0,38.61,28.9
2016,1,13,8,45,568.5,56.0,4.05,11.5,182.0,43.18,33.24
2016,1,13,9,0,620.0,63.0,4.2,12.0,222.0,47.69,37.38
2016,1,13,9,15,659.5,67.5,4.45,12.0,260.5,50.07,39.57
2016,1,13,9,30,699.0,72.0,4.7,12.0,299.0,52.48,41.73
2016,1,13,9,45,699.0,82.0,4.95,12.5,329.5,58.86,47.32
2016,1,13,10,0,699.0,92.0,5.2,13.0,360.0,77.17,51.9
2016,1,13,10,15,349.5,92.0,5.35,13.0,226.0,91.69,60.04
2016,1,13,10,30,0.0,92.0,5.5,13.0,92.0,80.71,63.35
2016,1,13,10,45,193.5,136.0,5.65,13.0,226.5,142.79,107.06
2016,1,13,11,0,387.0,180.0,5.8,13.0,361.0,231.65,174.13
2016,1,13,11,15,289.0,201.0,5.85,13.0,339.0,244.26,189.94
2016,1,13,11,30,191.0,222.0,5.9,13.0,317.0,247.96,197.35
2016,1,13,11,45,192.5,226.0,6.0,13.0,322.5,263.83,211.6
2016,1,13,12,0,194.0,230.0,6.1,13.0,328.0,279.44,225.55
2016,1,13,12,15,499.5,166.5,6.1,13.0,420.0,370.55,298.79
2016,1,13,12,30,805.0,103.0,6.1,13.0,512.0,476.09,385.15
2016,1,13,12,45,517.0,161.5,6.1,13.0,423.0,415.98,339.83
2016,1,13,13,0,229.0,220.0,6.1,13.0,334.0,329.62,270.45
2016,1,13,13,15,114.5,159.5,6.0,12.5,216.5,217.43,178.9
2016,1,13,13,30,0.0,99.0,5.9,12.0,99.0,88.11,69.63
2016,1,13,13,45,163.5,136.0,5.8,12.0,207.5,239.75,199.92
2016,1,13,14,0,327.0,173.0,5.7,12.0,316.0,383.42,320.71
2016,1,13,14,15,277.5,167.0,5.45,11.5,283.0,355.05,297.73
2016,1,13,14,30,228.0,161.0,5.2,11.0,250.0,324.73,273.1
2016,1,13,14,45,214.0,150.0,4.95,11.0,228.0,309.3,260.58
2016,1,13,15,0,200.0,139.0,4.7,11.0,206.0,282.09,238.09
2016,1,13,15,15,406.0,103.5,4.15,10.5,217.5,394.5,334.45
2016,1,13,15,30,612.0,68.0,3.6,10.0,229.0,485.92,410.37
2016,1,13,15,45,579.5,59.0,3.1,10.0,191.0,452.54,380.33
2016,1,13,16,0,547.0,50.0,2.6,10.0,153.0,417.62,348.22
2016,1,13,16,15,456.0,42.0,2.35,9.0,113.0,348.62,288.01
2016,1,13,16,30,365.0,34.0,2.1,8.0,73.0,281.13,223.53
2016,1,13,16,45,182.5,17.0,1.85,7.5,36.5,145.78,61.86
2016,1,13,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,75.5,17.0,1.2,6.5,24.5,13.31,0.0
2016,1,14,8,0,151.0,34.0,1.3,7.0,49.0,26.42,16.72
2016,1,14,8,15,187.0,50.0,1.4,7.0,78.0,39.56,29.74
2016,1,14,8,30,223.0,66.0,1.5,7.0,107.0,51.44,41.04
2016,1,14,8,45,248.5,81.0,1.65,7.5,137.0,62.28,51.15
2016,1,14,9,0,274.0,96.0,1.8,8.0,167.0,72.83,60.81
2016,1,14,9,15,286.0,110.5,1.8,8.5,194.5,82.69,69.68
2016,1,14,9,30,298.0,125.0,1.8,9.0,222.0,92.29,78.14
2016,1,14,9,45,310.0,136.5,1.85,9.5,247.0,99.7,84.53
2016,1,14,10,0,322.0,148.0,1.9,10.0,272.0,113.52,88.07
2016,1,14,10,15,204.0,167.5,1.95,10.0,248.0,143.33,109.73
2016,1,14,10,30,86.0,187.0,2.0,10.0,224.0,159.82,126.95
2016,1,14,10,45,69.5,192.5,2.05,10.0,223.5,168.76,134.97
2016,1,14,11,0,53.0,198.0,2.1,10.0,223.0,175.81,141.64
2016,1,14,11,15,98.5,211.5,2.15,10.0,260.0,203.71,163.47
2016,1,14,11,30,144.0,225.0,2.2,10.0,297.0,236.04,189.4
2016,1,14,11,45,141.5,229.5,2.25,10.0,301.0,249.08,200.92
2016,1,14,12,0,139.0,234.0,2.3,10.0,305.0,261.67,212.06
2016,1,14,12,15,106.5,229.5,2.3,10.0,284.0,250.11,203.59
2016,1,14,12,30,74.0,225.0,2.3,10.0,263.0,237.8,194.19
2016,1,14,12,45,69.0,220.5,2.3,10.5,255.5,236.44,193.17
2016,1,14,13,0,64.0,216.0,2.3,11.0,248.0,234.47,191.56
2016,1,14,13,15,77.5,212.5,2.15,10.5,250.5,243.04,199.36
2016,1,14,13,30,91.0,209.0,2.0,10.0,253.0,252.11,207.62
2016,1,14,13,45,45.5,150.0,1.95,10.0,172.0,169.36,139.12
2016,1,14,14,0,0.0,91.0,1.9,10.0,91.0,81.03,64.17
2016,1,14,14,15,0.0,89.5,1.75,10.0,89.5,79.87,63.39
2016,1,14,14,30,0.0,88.0,1.6,10.0,88.0,78.8,62.58
2016,1,14,14,45,0.0,79.5,1.5,10.0,79.5,71.01,55.99
2016,1,14,15,0,0.0,71.0,1.4,10.0,71.0,63.19,49.32
2016,1,14,15,15,0.0,62.0,1.45,9.5,62.0,54.83,42.21
2016,1,14,15,30,0.0,53.0,1.5,9.0,53.0,46.8,35.28
2016,1,14,15,45,0.0,43.5,1.6,9.0,43.5,38.37,27.85
2016,1,14,16,0,0.0,34.0,1.7,9.0,34.0,29.96,20.35
2016,1,14,16,15,0.0,25.0,2.0,9.0,25.0,22.01,13.2
2016,1,14,16,30,0.0,16.0,2.3,9.0,16.0,14.07,5.96
2016,1,14,16,45,0.0,9.0,2.65,9.0,9.0,7.9,0.0
2016,1,14,17,0,0.0,2.0,3.0,9.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,3.2,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,187.5,15.5,0.45,7.5,34.0,12.33,0.0
2016,1,15,8,0,375.0,31.0,0.4,8.0,68.0,25.36,15.89
2016,1,15,8,15,465.0,39.0,0.5,8.0,108.0,31.16,22.23
2016,1,15,8,30,555.0,47.0,0.6,8.0,148.0,36.88,27.84
2016,1,15,8,45,607.5,52.5,0.75,8.5,188.5,40.29,31.13
2016,1,15,9,0,660.0,58.0,0.9,9.0,229.0,43.69,34.28
2016,1,15,9,15,696.0,62.0,1.0,9.0,267.5,50.13,40.18
2016,1,15,9,30,732.0,66.0,1.1,9.0,306.0,52.5,42.3
2016,1,15,9,45,741.0,72.5,1.2,9.5,337.5,56.8,46.05
2016,1,15,10,0,750.0,79.0,1.3,10.0,369.0,74.26,48.86
2016,1,15,10,15,768.0,81.5,1.3,10.0,397.5,118.66,68.06
2016,1,15,10,30,786.0,84.0,1.3,10.0,426.0,164.15,99.24
2016,1,15,10,45,798.0,85.5,1.3,10.5,448.5,208.57,135.48
2016,1,15,11,0,810.0,87.0,1.3,11.0,471.0,253.01,174.45
2016,1,15,11,15,818.0,88.0,1.25,11.0,486.5,295.71,213.41
2016,1,15,11,30,826.0,89.0,1.2,11.0,502.0,337.6,251.71
2016,1,15,11,45,659.0,133.5,1.2,11.0,466.5,354.23,272.94
2016,1,15,12,0,492.0,178.0,1.2,11.0,431.0,355.94,280.11
2016,1,15,12,15,443.5,190.0,1.15,11.0,417.5,368.89,293.09
2016,1,15,12,30,395.0,202.0,1.1,11.0,404.0,372.99,298.32
2016,1,15,12,45,262.5,215.0,1.05,11.5,348.5,336.88,270.86
2016,1,15,13,0,130.0,228.0,1.0,12.0,293.0,286.4,230.95
2016,1,15,13,15,282.5,201.5,0.9,12.0,338.0,358.01,289.42
2016,1,15,13,30,435.0,175.0,0.8,12.0,383.0,436.91,351.86
2016,1,15,13,45,423.5,170.5,0.75,12.0,365.5,438.46,353.22
2016,1,15,14,0,412.0,166.0,0.7,12.0,348.0,437.98,353.6
2016,1,15,14,15,591.0,120.0,0.65,12.0,363.0,513.26,413.83
2016,1,15,14,30,770.0,74.0,0.6,12.0,378.0,580.59,466.27
2016,1,15,14,45,753.5,69.5,0.6,12.0,345.5,571.73,459.92
2016,1,15,15,0,737.0,65.0,0.6,12.0,313.0,559.93,451.95
2016,1,15,15,15,701.5,61.0,0.6,11.5,275.0,533.95,433.49
2016,1,15,15,30,666.0,57.0,0.6,11.0,237.0,505.53,412.38
2016,1,15,15,45,620.0,51.5,0.6,11.0,197.0,471.21,384.7
2016,1,15,16,0,574.0,46.0,0.6,11.0,157.0,431.9,351.7
2016,1,15,16,15,492.5,39.0,0.65,10.5,117.0,369.03,299.06
2016,1,15,16,30,411.0,32.0,0.7,10.0,77.0,307.49,242.63
2016,1,15,16,45,272.0,21.5,0.8,9.5,45.5,204.59,114.39
2016,1,15,17,0,133.0,11.0,0.9,9.0,14.0,80.23,0.0
2016,1,15,17,15,66.5,5.5,0.9,8.5,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,7,45,132.0,18.0,3.25,9.0,31.5,14.15,0.0
2016,1,16,8,0,264.0,36.0,3.3,9.0,63.0,28.17,18.16
2016,1,16,8,15,354.5,46.5,3.25,9.0,101.0,37.68,27.83
2016,1,16,8,30,445.0,57.0,3.2,9.0,139.0,45.34,35.24
2016,1,16,8,45,514.5,62.5,3.2,9.5,179.5,48.36,38.22
2016,1,16,9,0,584.0,68.0,3.2,10.0,220.0,51.48,41.13
2016,1,16,9,15,334.5,103.0,3.15,10.5,193.0,74.36,61.72
2016,1,16,9,30,85.0,138.0,3.1,11.0,166.0,106.94,90.65
2016,1,16,9,45,89.0,151.5,3.1,11.5,183.5,116.68,98.96
2016,1,16,10,0,93.0,165.0,3.1,12.0,201.0,128.84,103.2
2016,1,16,10,15,172.0,175.0,3.05,12.5,248.0,146.17,112.27
2016,1,16,10,30,251.0,185.0,3.0,13.0,295.0,172.68,129.05
2016,1,16,10,45,177.0,198.0,3.0,13.5,277.5,189.0,145.39
2016,1,16,11,0,103.0,211.0,3.0,14.0,260.0,196.66,154.87
2016,1,16,11,15,101.0,218.0,3.0,14.0,267.5,209.63,166.02
2016,1,16,11,30,99.0,225.0,3.0,14.0,275.0,222.28,176.92
2016,1,16,11,45,65.5,216.0,3.0,14.5,249.5,210.4,168.11
2016,1,16,12,0,32.0,207.0,3.0,15.0,224.0,194.95,156.01
2016,1,16,12,15,16.0,177.5,2.9,15.0,186.0,163.62,130.72
2016,1,16,12,30,0.0,148.0,2.8,15.0,148.0,131.34,104.32
2016,1,16,12,45,0.0,103.5,2.75,15.0,103.5,91.81,71.63
2016,1,16,13,0,0.0,59.0,2.7,15.0,59.0,52.15,38.49
2016,1,16,13,15,6.0,116.5,2.55,15.0,119.0,107.22,84.74
2016,1,16,13,30,12.0,174.0,2.4,15.0,179.0,165.42,132.91
2016,1,16,13,45,159.5,177.5,2.3,15.0,248.5,273.04,222.73
2016,1,16,14,0,307.0,181.0,2.2,15.0,318.0,381.61,311.16
2016,1,16,14,15,417.0,150.0,2.0,15.0,323.5,434.57,354.15
2016,1,16,14,30,527.0,119.0,1.8,15.0,329.0,477.27,388.99
2016,1,16,14,45,496.0,115.5,1.65,15.0,299.5,460.38,375.66
2016,1,16,15,0,465.0,112.0,1.5,15.0,270.0,441.47,360.85
2016,1,16,15,15,440.5,101.5,1.4,14.5,237.5,416.76,342.12
2016,1,16,15,30,416.0,91.0,1.3,14.0,205.0,390.4,321.45
2016,1,16,15,45,372.0,80.0,1.2,13.5,169.5,350.04,288.59
2016,1,16,16,0,328.0,69.0,1.1,13.0,134.0,309.22,254.23
2016,1,16,16,15,269.0,55.5,1.1,12.5,100.0,256.3,208.85
2016,1,16,16,30,210.0,42.0,1.1,12.0,66.0,204.7,161.9
2016,1,16,16,45,105.0,27.0,1.15,12.0,39.0,109.03,63.73
2016,1,16,17,0,0.0,12.0,1.2,12.0,12.0,10.91,0.0
2016,1,16,17,15,0.0,6.0,1.2,11.5,6.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,2.65,11.5,3.5,3.07,0.0
2016,1,17,8,0,0.0,7.0,2.8,12.0,7.0,6.14,0.0
2016,1,17,8,15,0.0,11.5,2.75,12.0,11.5,10.09,3.25
2016,1,17,8,30,0.0,16.0,2.7,12.0,16.0,14.06,6.94
2016,1,17,8,45,0.0,20.0,2.7,12.5,20.0,17.58,10.19
2016,1,17,9,0,0.0,24.0,2.7,13.0,24.0,21.11,13.4
2016,1,17,9,15,0.0,28.5,2.7,13.0,28.5,25.09,17.01
2016,1,17,9,30,0.0,33.0,2.7,13.0,33.0,29.07,20.58
2016,1,17,9,45,0.0,66.5,2.75,13.0,66.5,58.77,47.16
2016,1,17,10,0,0.0,100.0,2.8,13.0,100.0,86.18,68.15
2016,1,17,10,15,7.5,131.5,2.8,13.0,135.0,111.94,89.46
2016,1,17,10,30,15.0,163.0,2.8,13.0,170.0,138.58,111.17
2016,1,17,10,45,7.5,131.0,2.85,13.5,134.5,114.39,90.94
2016,1,17,11,0,0.0,99.0,2.9,14.0,99.0,87.1,68.18
2016,1,17,11,15,0.0,97.5,2.9,14.0,97.5,85.99,67.2
2016,1,17,11,30,0.0,96.0,2.9,14.0,96.0,84.81,66.15
2016,1,17,11,45,1.0,132.0,2.9,14.0,133.0,116.4,92.46
2016,1,17,12,0,2.0,168.0,2.9,14.0,170.0,148.44,118.9
2016,1,17,12,15,8.0,179.0,2.8,14.0,183.5,161.52,129.57
2016,1,17,12,30,14.0,190.0,2.7,14.0,197.0,175.32,140.9
2016,1,17,12,45,7.0,172.0,2.65,14.0,175.5,157.04,125.93
2016,1,17,13,0,0.0,154.0,2.6,14.0,154.0,137.89,110.2
2016,1,17,13,15,9.0,168.0,2.5,13.5,172.5,156.63,126.13
2016,1,17,13,30,18.0,182.0,2.4,13.0,191.0,176.5,143.0
2016,1,17,13,45,9.0,144.5,2.35,13.0,149.0,136.54,109.94
2016,1,17,14,0,0.0,107.0,2.3,13.0,107.0,96.02,76.07
2016,1,17,14,15,0.0,88.5,2.2,13.0,88.5,78.84,61.73
2016,1,17,14,30,0.0,70.0,2.1,13.0,70.0,61.89,47.45
2016,1,17,14,45,0.0,63.5,2.05,13.0,63.5,56.11,42.61
2016,1,17,15,0,0.0,57.0,2.0,13.0,57.0,50.33,37.73
2016,1,17,15,15,0.0,50.5,1.9,12.5,50.5,44.57,32.89
2016,1,17,15,30,0.0,44.0,1.8,12.0,44.0,38.8,27.98
2016,1,17,15,45,0.0,36.5,1.75,12.0,36.5,32.16,22.18
2016,1,17,16,0,0.0,29.0,1.7,12.0,29.0,25.53,16.33
2016,1,17,16,15,0.0,21.5,1.7,12.0,21.5,18.91,10.45
2016,1,17,16,30,0.0,14.0,1.7,12.0,14.0,12.3,4.54
2016,1,17,16,45,0.0,8.5,1.75,12.0,8.5,7.46,0.0
2016,1,17,17,0,0.0,3.0,1.8,12.0,3.0,2.73,0.0
2016,1,17,17,15,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,7,45,211.0,14.5,0.6,10.0,36.5,11.41,0.0
2016,1,18,8,0,422.0,29.0,0.7,10.0,73.0,23.46,14.32
2016,1,18,8,15,509.5,36.5,0.75,10.5,114.0,28.92,20.04
2016,1,18,8,30,597.0,44.0,0.8,11.0,155.0,37.45,28.01
2016,1,18,8,45,657.0,48.0,0.9,12.0,198.0,39.97,30.4
2016,1,18,9,0,717.0,52.0,1.0,13.0,241.0,42.58,32.73
2016,1,18,9,15,751.5,55.5,1.05,13.5,281.0,44.68,34.57
2016,1,18,9,30,786.0,59.0,1.1,14.0,321.0,46.8,36.37
2016,1,18,9,45,806.5,62.5,1.2,14.5,356.0,48.85,38.07
2016,1,18,10,0,827.0,66.0,1.3,15.0,391.0,67.09,39.57
2016,1,18,10,15,842.0,67.5,1.4,15.0,420.0,114.51,60.03
2016,1,18,10,30,857.0,69.0,1.5,15.0,449.0,162.56,92.84
2016,1,18,10,45,864.5,71.5,1.65,15.0,471.0,210.54,132.22
2016,1,18,11,0,872.0,74.0,1.8,15.0,493.0,258.01,174.21
2016,1,18,11,15,606.0,141.5,1.95,15.0,437.5,284.4,208.98
2016,1,18,11,30,340.0,209.0,2.1,15.0,382.0,285.4,220.23
2016,1,18,11,45,297.5,220.0,2.25,15.5,373.0,298.44,233.21
2016,1,18,12,0,255.0,231.0,2.4,16.0,364.0,307.8,242.49
2016,1,18,12,15,127.5,154.0,2.35,16.0,220.5,195.79,155.39
2016,1,18,12,30,0.0,77.0,2.3,16.0,77.0,68.15,51.55
2016,1,18,12,45,0.0,90.0,2.25,16.0,90.0,79.72,61.33
2016,1,18,13,0,0.0,103.0,2.2,16.0,103.0,91.45,71.1
2016,1,18,13,15,0.0,73.0,2.1,16.0,73.0,64.58,48.76
2016,1,18,13,30,0.0,43.0,2.0,16.0,43.0,37.96,26.48
2016,1,18,13,45,15.0,111.0,1.9,16.0,117.5,108.29,85.65
2016,1,18,14,0,30.0,179.0,1.8,16.0,192.0,193.12,155.53
2016,1,18,14,15,15.0,143.5,1.65,15.5,150.0,141.76,113.48
2016,1,18,14,30,0.0,108.0,1.5,15.0,108.0,98.11,77.39
2016,1,18,14,45,0.0,98.5,1.35,15.0,98.5,89.53,70.39
2016,1,18,15,0,0.0,89.0,1.2,15.0,89.0,80.91,63.24
2016,1,18,15,15,0.0,78.5,1.1,14.5,78.5,71.23,55.25
2016,1,18,15,30,0.0,68.0,1.0,14.0,68.0,61.49,47.09
2016,1,18,15,45,0.0,56.5,0.9,13.5,56.5,50.63,37.84
2016,1,18,16,0,0.0,45.0,0.8,13.0,45.0,39.72,28.41
2016,1,18,16,15,0.0,34.0,0.8,12.5,34.0,29.98,19.86
2016,1,18,16,30,0.0,23.0,0.8,12.0,23.0,20.25,11.21
2016,1,18,16,45,0.0,14.0,0.85,12.0,14.0,12.31,3.03
2016,1,18,17,0,0.0,5.0,0.9,12.0,5.0,4.55,0.0
2016,1,18,17,15,0.0,2.5,0.9,12.0,2.5,2.27,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.0,5.25,11.5,7.0,6.14,0.0
2016,1,19,8,0,0.0,14.0,5.4,12.0,14.0,12.3,4.74
2016,1,19,8,15,0.0,22.0,5.35,12.0,22.0,19.36,11.42
2016,1,19,8,30,0.0,30.0,5.3,12.0,30.0,26.42,17.98
2016,1,19,8,45,0.0,38.5,5.3,12.5,38.5,33.94,24.86
2016,1,19,9,0,0.0,47.0,5.3,13.0,47.0,41.47,31.66
2016,1,19,9,15,0.0,55.0,5.3,13.0,55.0,48.56,38.06
2016,1,19,9,30,0.0,63.0,5.3,13.0,63.0,55.67,44.4
2016,1,19,9,45,59.0,116.5,5.3,13.5,140.0,94.63,78.88
2016,1,19,10,0,118.0,170.0,5.3,14.0,217.0,128.38,101.64
2016,1,19,10,15,160.5,182.0,5.4,14.0,251.0,150.51,115.77
2016,1,19,10,30,203.0,194.0,5.5,14.0,285.0,176.93,134.53
2016,1,19,10,45,143.5,203.5,5.65,14.5,269.5,187.7,145.74
2016,1,19,11,0,84.0,213.0,5.8,15.0,254.0,194.44,153.82
2016,1,19,11,15,42.0,169.5,5.95,15.0,190.0,156.23,124.07
2016,1,19,11,30,0.0,126.0,6.1,15.0,126.0,110.56,87.4
2016,1,19,11,45,0.0,133.0,6.25,15.0,133.0,116.92,92.67
2016,1,19,12,0,0.0,140.0,6.4,15.0,140.0,123.37,98.01
2016,1,19,12,15,0.0,142.5,6.25,15.0,142.5,125.98,100.14
2016,1,19,12,30,0.0,145.0,6.1,15.0,145.0,128.63,102.34
2016,1,19,12,45,34.5,185.0,5.95,15.0,203.0,186.31,150.25
2016,1,19,13,0,69.0,225.0,5.8,15.0,261.0,245.8,199.37
2016,1,19,13,15,191.5,215.0,5.65,14.5,310.0,315.66,258.23
2016,1,19,13,30,314.0,205.0,5.5,14.0,359.0,392.55,322.79
2016,1,19,13,45,256.5,202.5,5.35,14.0,325.0,366.55,301.84
2016,1,19,14,0,199.0,200.0,5.2,14.0,291.0,328.21,270.78
2016,1,19,14,15,187.0,191.5,4.95,14.0,272.5,318.51,263.32
2016,1,19,14,30,175.0,183.0,4.7,14.0,254.0,307.96,255.0
2016,1,19,14,45,167.0,168.0,4.5,14.0,231.5,291.52,241.92
2016,1,19,15,0,159.0,153.0,4.3,14.0,209.0,274.17,227.93
2016,1,19,15,15,150.5,136.5,3.9,13.5,184.5,253.78,211.5
2016,1,19,15,30,142.0,120.0,3.5,13.0,160.0,232.64,194.14
2016,1,19,15,45,127.0,102.0,3.15,12.5,133.5,204.63,170.49
2016,1,19,16,0,112.0,84.0,2.8,12.0,107.0,176.03,145.76
2016,1,19,16,15,88.5,65.5,2.55,11.5,81.0,140.93,114.85
2016,1,19,16,30,65.0,47.0,2.3,11.0,55.0,105.26,82.73
2016,1,19,16,45,32.5,30.0,2.05,11.0,34.0,65.34,42.38
2016,1,19,17,0,0.0,13.0,1.8,11.0,13.0,11.82,0.0
2016,1,19,17,15,0.0,6.5,1.65,10.5,6.5,5.91,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,45,15.5,18.5,1.05,8.5,20.0,16.25,2.21
2016,1,20,8,0,31.0,37.0,1.1,9.0,40.0,31.13,21.07
2016,1,20,8,15,44.0,54.5,1.15,9.0,61.5,44.92,34.41
2016,1,20,8,30,57.0,72.0,1.2,9.0,83.0,58.45,47.12
2016,1,20,8,45,67.0,89.5,1.25,9.5,105.5,71.72,59.3
2016,1,20,9,0,77.0,107.0,1.3,10.0,128.0,84.72,71.02
2016,1,20,9,15,82.5,123.0,1.2,10.5,148.5,96.5,81.42
2016,1,20,9,30,88.0,139.0,1.1,11.0,169.0,108.01,91.38
2016,1,20,9,45,211.5,145.5,1.05,11.5,227.5,104.73,88.16
2016,1,20,10,0,335.0,152.0,1.0,12.0,286.0,118.19,89.91
2016,1,20,10,15,352.0,162.0,1.0,12.5,311.5,148.27,106.6
2016,1,20,10,30,369.0,172.0,1.0,13.0,337.0,179.86,128.93
2016,1,20,10,45,572.0,130.0,1.05,13.5,400.5,205.06,140.66
2016,1,20,11,0,775.0,88.0,1.1,14.0,464.0,250.52,172.04
2016,1,20,11,15,820.0,85.0,1.1,14.0,495.0,298.6,213.6
2016,1,20,11,30,865.0,82.0,1.1,14.0,526.0,349.06,257.32
2016,1,20,11,45,870.5,82.0,1.1,14.0,535.0,390.1,294.23
2016,1,20,12,0,876.0,82.0,1.1,14.0,544.0,429.61,329.23
2016,1,20,12,15,876.0,82.0,1.0,14.0,544.5,465.0,359.83
2016,1,20,12,30,876.0,82.0,0.9,14.0,545.0,498.12,387.73
2016,1,20,12,45,653.0,138.5,0.85,14.5,481.5,472.27,370.07
2016,1,20,13,0,430.0,195.0,0.8,15.0,418.0,427.35,336.69
2016,1,20,13,15,544.5,158.0,0.7,15.0,432.5,471.14,371.91
2016,1,20,13,30,659.0,121.0,0.6,15.0,447.0,521.53,410.82
2016,1,20,13,45,758.5,95.0,0.5,15.0,455.0,570.09,447.51
2016,1,20,14,0,858.0,69.0,0.4,15.0,463.0,612.74,479.43
2016,1,20,14,15,745.0,85.0,0.3,15.0,412.0,577.14,452.48
2016,1,20,14,30,632.0,101.0,0.2,15.0,361.0,535.47,421.61
2016,1,20,14,45,562.5,104.0,0.15,15.0,321.0,500.79,396.54
2016,1,20,15,0,493.0,107.0,0.1,15.0,281.0,458.5,365.24
2016,1,20,15,15,471.5,98.0,0.15,14.5,249.5,437.1,350.98
2016,1,20,15,30,450.0,89.0,0.2,14.0,218.0,413.99,334.49
2016,1,20,15,45,418.0,78.5,0.3,13.5,183.5,380.92,309.69
2016,1,20,16,0,386.0,68.0,0.4,13.0,149.0,346.94,282.84
2016,1,20,16,15,343.0,54.5,0.45,12.5,114.5,301.7,245.13
2016,1,20,16,30,300.0,41.0,0.5,12.0,80.0,256.61,205.17
2016,1,20,16,45,150.0,30.5,0.6,11.5,50.0,157.17,111.58
2016,1,20,17,0,0.0,20.0,0.7,11.0,20.0,18.19,0.0
2016,1,20,17,15,0.0,10.0,0.7,10.5,10.0,9.1,0.0
2016,1,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,182.0,17.0,2.35,8.5,36.5,13.46,1.44
2016,1,21,8,0,364.0,34.0,2.6,9.0,73.0,27.75,18.22
2016,1,21,8,15,450.5,42.5,2.55,9.0,113.5,33.86,24.58
2016,1,21,8,30,537.0,51.0,2.5,9.0,154.0,39.88,30.43
2016,1,21,8,45,598.5,55.5,2.5,9.5,196.0,42.34,32.85
2016,1,21,9,0,660.0,60.0,2.5,10.0,238.0,44.89,35.2
2016,1,21,9,15,695.5,63.5,2.55,10.5,277.0,50.97,40.65
2016,1,21,9,30,731.0,67.0,2.6,11.0,316.0,52.86,42.25
2016,1,21,9,45,472.0,118.0,2.65,12.0,285.0,82.98,68.91
2016,1,21,10,0,213.0,169.0,2.7,13.0,254.0,131.02,102.33
2016,1,21,10,15,517.5,122.0,2.75,13.5,349.5,129.03,84.11
2016,1,21,10,30,822.0,75.0,2.8,14.0,445.0,165.96,97.58
2016,1,21,10,45,705.5,107.5,2.9,15.0,436.5,211.17,140.09
2016,1,21,11,0,589.0,140.0,3.0,16.0,428.0,249.51,178.22
2016,1,21,11,15,723.0,109.5,2.9,16.0,474.5,291.45,211.36
2016,1,21,11,30,857.0,79.0,2.8,16.0,521.0,345.23,255.55
2016,1,21,11,45,852.5,82.0,2.75,16.5,528.0,385.15,291.69
2016,1,21,12,0,848.0,85.0,2.7,17.0,535.0,422.89,325.2
2016,1,21,12,15,606.5,151.0,2.55,17.0,473.5,412.48,322.41
2016,1,21,12,30,365.0,217.0,2.4,17.0,412.0,376.57,297.39
2016,1,21,12,45,418.0,202.0,2.25,17.0,422.5,411.14,325.75
2016,1,21,13,0,471.0,187.0,2.1,17.0,433.0,442.58,351.32
2016,1,21,13,15,463.0,183.5,1.8,16.5,419.5,451.87,359.62
2016,1,21,13,30,455.0,180.0,1.5,16.0,406.0,459.12,366.1
2016,1,21,13,45,421.5,178.0,1.2,16.0,381.0,450.54,359.27
2016,1,21,14,0,388.0,176.0,0.9,16.0,356.0,429.31,342.68
2016,1,21,14,15,243.5,177.5,0.85,15.5,288.0,349.33,280.88
2016,1,21,14,30,99.0,179.0,0.8,15.0,220.0,244.88,197.81
2016,1,21,14,45,49.5,140.0,0.8,15.0,160.5,172.54,139.49
2016,1,21,15,0,0.0,101.0,0.8,15.0,101.0,92.89,73.03
2016,1,21,15,15,0.0,89.5,0.85,14.5,89.5,82.33,64.58
2016,1,21,15,30,0.0,78.0,0.9,14.0,78.0,71.71,55.76
2016,1,21,15,45,0.0,66.0,0.95,14.0,66.0,60.47,46.15
2016,1,21,16,0,0.0,54.0,1.0,14.0,54.0,49.13,36.33
2016,1,21,16,15,0.0,41.5,1.05,13.5,41.5,37.06,25.83
2016,1,21,16,30,0.0,29.0,1.1,13.0,29.0,25.57,15.71
2016,1,21,16,45,0.0,18.0,1.15,12.5,18.0,15.84,6.48
2016,1,21,17,0,0.0,7.0,1.2,12.0,7.0,6.14,0.0
2016,1,21,17,15,0.0,3.5,1.2,12.0,3.5,3.18,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
