Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.5,11.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,3.5,11.0,3.0,2.73,0.0
2016,1,22,7,45,0.0,11.5,3.5,11.5,11.5,10.11,0.01
2016,1,22,8,0,0.0,20.0,3.5,12.0,20.0,17.6,9.38
2016,1,22,8,15,0.0,31.0,3.4,12.0,31.0,27.32,18.52
2016,1,22,8,30,0.0,42.0,3.3,12.0,42.0,37.06,27.55
2016,1,22,8,45,0.0,53.5,3.25,12.0,53.5,47.01,36.7
2016,1,22,9,0,0.0,65.0,3.2,12.0,65.0,56.74,45.55
2016,1,22,9,15,0.0,75.5,3.15,12.0,75.5,65.6,53.51
2016,1,22,9,30,0.0,86.0,3.1,12.0,86.0,74.37,61.31
2016,1,22,9,45,11.5,120.5,3.1,12.5,125.0,101.02,84.74
2016,1,22,10,0,23.0,155.0,3.1,13.0,164.0,127.53,102.51
2016,1,22,10,15,43.0,173.5,3.05,13.0,192.5,140.74,112.06
2016,1,22,10,30,63.0,192.0,3.0,13.0,221.0,161.8,128.19
2016,1,22,10,45,88.5,206.5,3.0,13.0,249.0,183.48,144.85
2016,1,22,11,0,114.0,221.0,3.0,13.0,277.0,205.9,162.53
2016,1,22,11,15,65.0,207.0,3.0,13.0,239.0,192.42,153.57
2016,1,22,11,30,16.0,193.0,3.0,13.0,201.0,171.95,138.27
2016,1,22,11,45,63.0,218.5,3.05,13.5,251.5,212.25,170.3
2016,1,22,12,0,110.0,244.0,3.1,14.0,302.0,258.09,206.85
2016,1,22,12,15,55.0,189.0,3.2,14.0,218.0,192.94,154.87
2016,1,22,12,30,0.0,134.0,3.3,14.0,134.0,118.82,94.22
2016,1,22,12,45,61.5,187.0,3.4,14.0,219.0,201.89,163.17
2016,1,22,13,0,123.0,240.0,3.5,14.0,304.0,295.31,239.44
2016,1,22,13,15,62.5,202.0,3.35,13.5,234.5,224.54,182.22
2016,1,22,13,30,2.0,164.0,3.2,13.0,165.0,149.75,120.53
2016,1,22,13,45,58.0,185.5,3.05,13.0,212.5,213.09,174.12
2016,1,22,14,0,114.0,207.0,2.9,13.0,260.0,284.06,233.08
2016,1,22,14,15,57.0,149.0,2.85,13.0,175.5,180.86,147.97
2016,1,22,14,30,0.0,91.0,2.8,13.0,91.0,81.36,63.82
2016,1,22,14,45,16.5,116.0,2.75,13.0,122.0,117.53,95.05
2016,1,22,15,0,33.0,141.0,2.7,13.0,153.0,166.87,136.93
2016,1,22,15,15,28.5,126.5,2.6,12.5,136.0,150.89,123.75
2016,1,22,15,30,24.0,112.0,2.5,12.0,119.0,134.73,110.31
2016,1,22,15,45,17.5,95.5,2.45,12.0,100.0,105.93,85.66
2016,1,22,16,0,11.0,79.0,2.4,12.0,81.0,86.13,68.39
2016,1,22,16,15,5.5,61.5,2.4,11.5,62.5,65.41,50.25
2016,1,22,16,30,0.0,44.0,2.4,11.0,44.0,44.14,31.47
2016,1,22,16,45,0.0,28.0,2.4,11.0,28.0,27.24,15.63
2016,1,22,17,0,0.0,12.0,2.4,11.0,12.0,10.56,0.0
2016,1,22,17,15,0.0,6.0,2.45,11.0,6.0,5.46,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,5.5,2.7,8.5,5.5,0.0,0.0
2016,1,23,7,30,0.0,11.0,3.0,9.0,11.0,10.01,0.0
2016,1,23,7,45,84.0,29.5,3.3,9.5,39.0,23.57,8.55
2016,1,23,8,0,168.0,48.0,3.6,10.0,67.0,37.69,26.82
2016,1,23,8,15,255.5,62.0,3.8,10.0,105.0,47.51,36.62
2016,1,23,8,30,343.0,76.0,4.0,10.0,143.0,57.49,46.11
2016,1,23,8,45,371.0,92.0,4.2,10.5,180.0,68.5,56.24
2016,1,23,9,0,399.0,108.0,4.4,11.0,217.0,79.18,65.87
2016,1,23,9,15,220.0,122.0,4.5,11.0,184.0,89.91,75.51
2016,1,23,9,30,41.0,136.0,4.6,11.0,151.0,106.27,90.06
2016,1,23,9,45,126.5,154.0,4.7,11.5,204.5,114.46,97.03
2016,1,23,10,0,212.0,172.0,4.8,12.0,258.0,133.68,104.75
2016,1,23,10,15,111.0,167.5,4.7,12.0,213.0,138.36,107.99
2016,1,23,10,30,10.0,163.0,4.6,12.0,168.0,138.54,111.81
2016,1,23,10,45,364.0,143.5,4.6,12.0,323.5,178.82,130.02
2016,1,23,11,0,718.0,124.0,4.6,12.0,479.0,267.59,191.83
2016,1,23,11,15,516.0,173.0,4.6,12.0,432.5,287.86,219.08
2016,1,23,11,30,314.0,222.0,4.6,12.0,386.0,290.36,229.26
2016,1,23,11,45,157.0,131.5,4.7,12.0,213.5,174.43,138.91
2016,1,23,12,0,0.0,41.0,4.8,12.0,41.0,36.21,25.28
2016,1,23,12,15,0.0,32.5,4.8,12.0,32.5,28.69,18.89
2016,1,23,12,30,0.0,24.0,4.8,12.0,24.0,21.17,12.47
2016,1,23,12,45,0.0,74.5,4.85,12.0,74.5,65.93,50.6
2016,1,23,13,0,0.0,125.0,4.9,12.0,125.0,111.31,88.94
2016,1,23,13,15,176.5,165.0,4.9,12.0,254.5,266.26,220.1
2016,1,23,13,30,353.0,205.0,4.9,12.0,384.0,418.16,345.72
2016,1,23,13,45,273.0,206.5,4.9,12.0,341.5,382.89,316.92
2016,1,23,14,0,193.0,208.0,4.9,12.0,299.0,334.45,277.36
2016,1,23,14,15,96.5,112.0,4.75,11.5,157.5,175.81,145.99
2016,1,23,14,30,0.0,16.0,4.6,11.0,16.0,14.08,6.54
2016,1,23,14,45,0.0,14.5,4.45,11.0,14.5,12.76,5.43
2016,1,23,15,0,0.0,13.0,4.3,11.0,13.0,11.43,4.29
2016,1,23,15,15,0.0,11.5,4.05,10.5,11.5,10.11,3.17
2016,1,23,15,30,0.0,10.0,3.8,10.0,10.0,8.78,2.03
2016,1,23,15,45,275.5,35.5,3.55,10.0,96.5,240.97,207.22
2016,1,23,16,0,551.0,61.0,3.3,10.0,183.0,449.68,379.95
2016,1,23,16,15,472.5,53.0,3.1,9.5,141.5,385.56,323.32
2016,1,23,16,30,394.0,45.0,2.9,9.0,100.0,321.91,266.08
2016,1,23,16,45,274.0,33.0,2.75,8.5,64.5,232.49,180.09
2016,1,23,17,0,154.0,21.0,2.6,8.0,29.0,132.78,0.0
2016,1,23,17,15,77.0,10.5,2.5,7.5,14.5,50.26,0.0
2016,1,23,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,5.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,6.0,8.0,7.28,0.0
2016,1,24,7,45,20.5,24.0,1.5,6.5,26.5,20.58,7.64
2016,1,24,8,0,41.0,40.0,1.7,7.0,45.0,32.75,23.0
2016,1,24,8,15,58.5,58.5,1.65,7.0,69.0,46.82,36.52
2016,1,24,8,30,76.0,77.0,1.6,7.0,93.0,60.53,49.46
2016,1,24,8,45,87.5,95.5,1.55,7.0,117.0,73.87,61.89
2016,1,24,9,0,99.0,114.0,1.5,7.0,141.0,86.85,73.8
2016,1,24,9,15,109.5,129.5,1.45,7.0,164.0,97.65,83.56
2016,1,24,9,30,120.0,145.0,1.4,7.0,187.0,108.17,92.92
2016,1,24,9,45,290.0,140.5,1.35,7.5,255.5,101.98,87.04
2016,1,24,10,0,460.0,136.0,1.3,8.0,324.0,108.1,79.25
2016,1,24,10,15,394.0,160.5,1.25,8.0,330.0,148.75,106.73
2016,1,24,10,30,328.0,185.0,1.2,8.0,336.0,185.86,138.14
2016,1,24,10,45,331.0,195.0,1.2,8.5,353.5,214.82,161.92
2016,1,24,11,0,334.0,205.0,1.2,9.0,371.0,243.83,186.7
2016,1,24,11,15,416.5,193.5,1.25,9.5,407.5,277.58,213.24
2016,1,24,11,30,499.0,182.0,1.3,10.0,444.0,318.61,246.52
2016,1,24,11,45,525.5,177.0,1.4,11.0,457.0,350.22,273.43
2016,1,24,12,0,552.0,172.0,1.5,12.0,470.0,382.54,300.66
2016,1,24,12,15,711.5,128.0,1.55,12.0,513.5,441.76,348.78
2016,1,24,12,30,871.0,84.0,1.6,12.0,557.0,505.43,400.59
2016,1,24,12,45,880.5,80.0,1.7,12.5,553.0,536.21,426.68
2016,1,24,13,0,890.0,76.0,1.8,13.0,549.0,565.14,451.08
2016,1,24,13,15,884.0,75.0,1.95,13.0,535.0,586.12,470.08
2016,1,24,13,30,878.0,74.0,2.1,13.0,521.0,604.02,486.51
2016,1,24,13,45,862.0,75.0,2.25,13.0,498.5,618.28,499.78
2016,1,24,14,0,846.0,76.0,2.4,13.0,476.0,626.35,508.24
2016,1,24,14,15,831.0,74.0,2.3,12.5,448.0,628.3,511.74
2016,1,24,14,30,816.0,72.0,2.2,12.0,420.0,626.93,512.58
2016,1,24,14,45,790.5,70.5,2.15,12.0,385.5,616.08,505.22
2016,1,24,15,0,765.0,69.0,2.1,12.0,351.0,602.09,495.22
2016,1,24,15,15,734.5,65.5,1.85,11.5,312.5,579.57,478.13
2016,1,24,15,30,704.0,62.0,1.6,11.0,274.0,554.39,458.33
2016,1,24,15,45,666.5,56.0,1.35,10.5,233.0,519.48,430.04
2016,1,24,16,0,629.0,50.0,1.1,10.0,192.0,482.7,398.99
2016,1,24,16,15,559.0,44.0,1.1,9.5,149.5,429.94,354.7
2016,1,24,16,30,489.0,38.0,1.1,9.0,107.0,372.96,304.58
2016,1,24,16,45,371.5,28.5,1.15,8.5,69.5,285.64,222.25
2016,1,24,17,0,254.0,19.0,1.2,8.0,32.0,188.43,28.41
2016,1,24,17,15,127.0,9.5,1.2,7.5,16.0,76.18,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,79.0,5.5,0.8,6.5,7.5,0.0,0.0
2016,1,25,7,30,158.0,11.0,0.9,7.0,15.0,10.01,0.0
2016,1,25,7,45,301.5,21.5,1.0,7.5,49.0,17.45,6.14
2016,1,25,8,0,445.0,32.0,1.1,8.0,83.0,25.76,16.91
2016,1,25,8,15,525.5,39.0,1.2,8.5,125.5,30.68,21.94
2016,1,25,8,30,606.0,46.0,1.3,9.0,168.0,38.81,29.58
2016,1,25,8,45,656.5,50.5,1.45,9.5,210.5,41.7,32.33
2016,1,25,9,0,707.0,55.0,1.6,10.0,253.0,44.63,35.0
2016,1,25,9,15,418.0,101.0,1.65,10.0,222.5,72.66,60.31
2016,1,25,9,30,129.0,147.0,1.7,10.0,192.0,109.51,93.14
2016,1,25,9,45,120.5,162.0,1.8,10.5,208.0,119.3,101.43
2016,1,25,10,0,112.0,177.0,1.9,11.0,224.0,134.33,106.94
2016,1,25,10,15,92.0,188.0,1.95,11.5,228.0,155.05,122.42
2016,1,25,10,30,72.0,199.0,2.0,12.0,232.0,168.55,133.52
2016,1,25,10,45,53.5,201.0,2.05,12.5,226.5,173.89,138.38
2016,1,25,11,0,35.0,203.0,2.1,13.0,221.0,176.9,141.39
2016,1,25,11,15,79.0,222.5,2.15,13.0,264.0,208.92,166.33
2016,1,25,11,30,123.0,242.0,2.2,13.0,307.0,245.33,195.18
2016,1,25,11,45,91.0,239.0,2.25,13.5,287.5,239.94,191.63
2016,1,25,12,0,59.0,236.0,2.3,14.0,268.0,231.2,185.08
2016,1,25,12,15,58.0,237.0,2.3,14.0,268.5,236.88,190.0
2016,1,25,12,30,57.0,238.0,2.3,14.0,269.0,242.35,194.68
2016,1,25,12,45,448.5,165.5,2.35,14.0,406.0,396.73,319.66
2016,1,25,13,0,840.0,93.0,2.4,14.0,543.0,559.44,448.31
2016,1,25,13,15,833.5,92.0,2.4,14.0,529.0,579.89,465.23
2016,1,25,13,30,827.0,91.0,2.4,14.0,515.0,597.33,480.5
2016,1,25,13,45,821.0,88.0,2.4,14.0,494.5,609.9,491.89
2016,1,25,14,0,815.0,85.0,2.4,14.0,474.0,619.36,500.79
2016,1,25,14,15,799.5,83.0,2.35,14.0,446.0,620.74,503.11
2016,1,25,14,30,784.0,81.0,2.3,14.0,418.0,618.86,502.84
2016,1,25,14,45,580.0,107.5,2.25,14.0,346.0,524.88,429.53
2016,1,25,15,0,376.0,134.0,2.2,14.0,274.0,419.54,345.59
2016,1,25,15,15,355.0,123.0,1.9,13.5,244.0,396.7,328.34
2016,1,25,15,30,334.0,112.0,1.6,13.0,214.0,372.41,308.96
2016,1,25,15,45,314.5,97.0,1.3,12.5,182.0,343.11,285.01
2016,1,25,16,0,295.0,82.0,1.0,12.0,150.0,312.65,259.27
2016,1,25,16,15,262.0,66.5,1.0,11.0,117.0,272.26,225.43
2016,1,25,16,30,229.0,51.0,1.0,10.0,84.0,231.76,189.87
2016,1,25,16,45,164.0,36.0,1.05,9.5,55.0,173.88,135.5
2016,1,25,17,0,99.0,21.0,1.1,9.0,26.0,104.64,28.74
2016,1,25,17,15,49.5,10.5,1.1,9.0,13.0,36.03,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.0,0.25,6.0,8.0,0.0,0.0
2016,1,26,7,30,0.0,16.0,0.3,6.0,16.0,14.55,0.0
2016,1,26,7,45,215.0,25.5,0.35,6.5,51.0,20.98,9.21
2016,1,26,8,0,430.0,35.0,0.4,7.0,86.0,28.36,19.39
2016,1,26,8,15,512.5,43.0,0.5,7.0,129.0,34.04,25.19
2016,1,26,8,30,595.0,51.0,0.6,7.0,172.0,39.63,30.63
2016,1,26,8,45,649.0,56.0,0.7,7.0,215.5,42.53,33.48
2016,1,26,9,0,703.0,61.0,0.8,7.0,259.0,49.74,40.15
2016,1,26,9,15,737.5,64.5,0.9,7.5,300.0,51.57,41.73
2016,1,26,9,30,772.0,68.0,1.0,8.0,341.0,53.46,43.31
2016,1,26,9,45,787.5,73.5,1.1,8.5,376.5,56.87,46.23
2016,1,26,10,0,803.0,79.0,1.2,9.0,412.0,84.86,51.16
2016,1,26,10,15,820.0,81.0,1.2,9.5,442.5,132.52,75.16
2016,1,26,10,30,837.0,83.0,1.2,10.0,473.0,181.14,110.38
2016,1,26,10,45,853.0,83.5,1.3,10.5,497.5,229.0,150.43
2016,1,26,11,0,869.0,84.0,1.4,11.0,522.0,277.19,193.15
2016,1,26,11,15,876.0,85.0,1.45,11.5,539.0,323.32,235.14
2016,1,26,11,30,883.0,86.0,1.5,12.0,556.0,368.46,276.02
2016,1,26,11,45,887.5,86.5,1.55,12.5,565.5,411.02,314.17
2016,1,26,12,0,892.0,87.0,1.6,13.0,575.0,451.95,350.13
2016,1,26,12,15,892.0,87.0,1.65,13.0,576.5,488.58,382.61
2016,1,26,12,30,892.0,87.0,1.7,13.0,578.0,522.87,412.58
2016,1,26,12,45,881.5,89.5,1.75,13.0,570.0,551.81,437.82
2016,1,26,13,0,871.0,92.0,1.8,13.0,562.0,577.61,460.16
2016,1,26,13,15,865.0,91.0,1.8,13.0,547.5,599.2,478.72
2016,1,26,13,30,859.0,90.0,1.8,13.0,533.0,617.71,494.64
2016,1,26,13,45,725.0,113.0,1.85,13.0,476.5,581.43,468.28
2016,1,26,14,0,591.0,136.0,1.9,13.0,420.0,536.41,434.74
2016,1,26,14,15,593.5,126.5,1.85,13.0,398.0,539.79,438.99
2016,1,26,14,30,596.0,117.0,1.8,13.0,376.0,540.69,440.88
2016,1,26,14,45,616.0,102.5,1.75,13.0,351.5,545.2,445.72
2016,1,26,15,0,636.0,88.0,1.7,13.0,327.0,546.85,448.17
2016,1,26,15,15,593.5,87.5,1.5,12.5,292.0,520.4,427.81
2016,1,26,15,30,551.0,87.0,1.3,12.0,257.0,491.51,405.14
2016,1,26,15,45,588.0,71.5,1.1,11.5,229.5,496.02,408.69
2016,1,26,16,0,625.0,56.0,0.9,11.0,202.0,496.83,407.75
2016,1,26,16,15,554.5,49.5,0.95,10.0,158.5,437.94,360.17
2016,1,26,16,30,484.0,43.0,1.0,9.0,115.0,379.26,310.34
2016,1,26,16,45,364.0,32.5,1.05,8.5,76.0,288.29,228.07
2016,1,26,17,0,244.0,22.0,1.1,8.0,37.0,190.65,78.49
2016,1,26,17,15,122.0,11.0,1.1,7.5,18.5,75.66,0.0
2016,1,26,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.45,6.0,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.6,6.0,15.0,13.64,0.0
2016,1,27,7,45,154.0,28.0,1.8,6.5,46.5,21.95,10.4
2016,1,27,8,0,308.0,41.0,2.0,7.0,78.0,33.58,23.96
2016,1,27,8,15,379.0,52.5,2.05,7.5,117.0,42.1,32.32
2016,1,27,8,30,450.0,64.0,2.1,8.0,156.0,50.37,40.17
2016,1,27,8,45,501.5,71.5,2.15,8.5,196.5,54.83,44.38
2016,1,27,9,0,553.0,79.0,2.2,9.0,237.0,59.25,48.4
2016,1,27,9,15,608.5,77.5,2.15,9.0,275.0,56.37,45.79
2016,1,27,9,30,664.0,76.0,2.1,9.0,313.0,53.99,43.59
2016,1,27,9,45,727.5,77.0,2.1,9.5,360.5,59.17,48.1
2016,1,27,10,0,791.0,78.0,2.1,10.0,408.0,84.95,50.53
2016,1,27,10,15,712.5,98.5,2.05,10.5,412.0,133.17,79.52
2016,1,27,10,30,634.0,119.0,2.0,11.0,416.0,178.58,117.14
2016,1,27,10,45,746.5,100.5,1.95,11.5,467.5,220.44,147.85
2016,1,27,11,0,859.0,82.0,1.9,12.0,519.0,274.86,191.67
2016,1,27,11,15,866.5,83.0,1.8,12.0,536.0,320.73,233.72
2016,1,27,11,30,874.0,84.0,1.7,12.0,553.0,365.67,274.73
2016,1,27,11,45,881.0,83.5,1.6,12.5,562.5,409.79,313.72
2016,1,27,12,0,888.0,83.0,1.5,13.0,572.0,449.87,348.49
2016,1,27,12,15,888.5,83.0,1.45,13.0,573.5,485.83,379.98
2016,1,27,12,30,889.0,83.0,1.4,13.0,575.0,519.51,408.88
2016,1,27,12,45,891.5,81.0,1.4,13.5,570.0,549.83,434.02
2016,1,27,13,0,894.0,79.0,1.4,14.0,565.0,577.63,456.65
2016,1,27,13,15,888.5,78.5,1.35,14.0,551.0,599.77,475.05
2016,1,27,13,30,883.0,78.0,1.3,14.0,537.0,618.85,490.81
2016,1,27,13,45,875.5,76.0,1.3,14.5,516.0,631.97,501.4
2016,1,27,14,0,868.0,74.0,1.3,15.0,495.0,641.85,509.42
2016,1,27,14,15,855.0,72.5,1.25,14.5,467.0,649.87,517.24
2016,1,27,14,30,842.0,71.0,1.2,14.0,439.0,650.65,519.7
2016,1,27,14,45,824.5,68.0,1.2,14.0,405.5,643.42,515.68
2016,1,27,15,0,807.0,65.0,1.2,14.0,372.0,632.98,509.13
2016,1,27,15,15,779.5,62.0,1.05,13.5,333.0,612.85,494.54
2016,1,27,15,30,752.0,59.0,0.9,13.0,294.0,589.94,477.33
2016,1,27,15,45,713.0,54.5,0.8,13.0,251.5,555.18,449.96
2016,1,27,16,0,674.0,50.0,0.7,13.0,209.0,518.44,419.98
2016,1,27,16,15,609.5,44.0,0.75,12.0,165.5,462.31,376.01
2016,1,27,16,30,545.0,38.0,0.8,11.0,122.0,405.83,328.93
2016,1,27,16,45,437.0,29.5,0.9,10.5,82.0,329.05,259.31
2016,1,27,17,0,329.0,21.0,1.0,10.0,42.0,240.4,119.69
2016,1,27,17,15,164.5,10.5,1.0,9.5,21.0,98.6,0.0
2016,1,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.7,7.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.7,7.0,7.0,6.37,0.0
2016,1,28,7,45,0.0,19.5,0.75,7.5,19.5,17.18,7.29
2016,1,28,8,0,0.0,32.0,0.8,8.0,32.0,28.06,19.13
2016,1,28,8,15,0.0,47.5,0.95,8.0,47.5,41.03,31.38
2016,1,28,8,30,0.0,63.0,1.1,8.0,63.0,53.84,43.36
2016,1,28,8,45,0.0,79.0,1.25,8.5,79.0,66.88,55.31
2016,1,28,9,0,0.0,95.0,1.4,9.0,95.0,79.77,66.91
2016,1,28,9,15,0.0,109.5,1.3,9.0,109.5,91.43,77.35
2016,1,28,9,30,0.0,124.0,1.2,9.0,124.0,102.95,87.52
2016,1,28,9,45,12.0,143.0,1.2,9.5,148.5,117.53,100.1
2016,1,28,10,0,24.0,162.0,1.2,10.0,173.0,133.63,108.25
2016,1,28,10,15,110.0,185.0,1.2,10.5,237.0,151.42,118.7
2016,1,28,10,30,196.0,208.0,1.2,11.0,301.0,189.47,145.29
2016,1,28,10,45,514.0,145.5,1.3,11.5,405.0,212.64,150.86
2016,1,28,11,0,832.0,83.0,1.4,12.0,509.0,271.08,189.33
2016,1,28,11,15,434.0,151.5,1.55,12.5,374.5,252.11,190.71
2016,1,28,11,30,36.0,220.0,1.7,13.0,240.0,200.05,159.95
2016,1,28,11,45,36.0,223.5,1.9,13.5,244.0,207.28,165.93
2016,1,28,12,0,36.0,227.0,2.1,14.0,248.0,214.44,171.65
2016,1,28,12,15,18.0,184.0,2.05,14.0,194.5,170.59,136.29
2016,1,28,12,30,0.0,141.0,2.0,14.0,141.0,125.03,99.06
2016,1,28,12,45,0.0,135.5,2.0,14.5,135.5,120.45,95.21
2016,1,28,13,0,0.0,130.0,2.0,15.0,130.0,115.79,91.24
2016,1,28,13,15,33.0,179.0,1.85,15.0,196.5,185.65,148.98
2016,1,28,13,30,66.0,228.0,1.7,15.0,263.0,257.21,206.94
2016,1,28,13,45,67.5,219.5,1.6,15.0,254.0,254.21,204.61
2016,1,28,14,0,69.0,211.0,1.5,15.0,245.0,250.97,202.4
2016,1,28,14,15,42.0,187.0,1.4,15.0,207.5,211.94,170.87
2016,1,28,14,30,15.0,163.0,1.3,15.0,170.0,162.53,130.49
2016,1,28,14,45,7.5,106.0,1.25,15.0,109.5,101.18,80.03
2016,1,28,15,0,0.0,49.0,1.2,15.0,49.0,43.24,31.29
2016,1,28,15,15,0.0,44.0,1.05,14.5,44.0,38.8,27.68
2016,1,28,15,30,0.0,39.0,0.9,14.0,39.0,34.37,23.98
2016,1,28,15,45,0.0,33.0,0.75,14.0,33.0,29.06,19.43
2016,1,28,16,0,0.0,27.0,0.6,14.0,27.0,23.76,14.83
2016,1,28,16,15,0.0,21.5,0.65,13.5,21.5,18.91,10.58
2016,1,28,16,30,0.0,16.0,0.7,13.0,16.0,14.06,6.29
2016,1,28,16,45,0.0,10.5,0.8,12.5,10.5,9.22,1.94
2016,1,28,17,0,0.0,5.0,0.9,12.0,5.0,4.38,0.0
2016,1,28,17,15,0.0,2.5,0.9,12.0,2.5,2.27,0.0
2016,1,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,60.0,7.0,2.85,12.0,9.0,6.37,0.0
2016,1,29,7,30,120.0,14.0,3.0,12.0,18.0,12.73,0.0
2016,1,29,7,45,251.5,25.5,3.2,12.5,51.5,20.74,10.03
2016,1,29,8,0,383.0,37.0,3.4,13.0,85.0,29.77,20.15
2016,1,29,8,15,463.0,44.5,3.5,13.0,126.0,34.9,25.28
2016,1,29,8,30,543.0,52.0,3.6,13.0,167.0,39.97,30.13
2016,1,29,8,45,271.5,28.0,3.7,13.5,85.5,19.42,11.82
2016,1,29,9,0,0.0,4.0,3.8,14.0,4.0,3.51,0.0
2016,1,29,9,15,0.0,5.0,3.8,14.0,5.0,4.39,0.0
2016,1,29,9,30,0.0,6.0,3.8,14.0,6.0,5.27,0.0
2016,1,29,9,45,70.0,95.5,3.85,14.5,125.0,76.14,62.17
2016,1,29,10,0,140.0,185.0,3.9,15.0,244.0,141.97,110.8
2016,1,29,10,15,74.5,177.0,3.9,15.0,209.0,147.73,115.53
2016,1,29,10,30,9.0,169.0,3.9,15.0,174.0,143.68,114.58
2016,1,29,10,45,4.5,114.0,3.9,15.0,116.5,100.5,78.8
2016,1,29,11,0,0.0,59.0,3.9,15.0,59.0,52.15,38.46
2016,1,29,11,15,0.0,41.0,3.9,15.0,41.0,36.2,25.0
2016,1,29,11,30,0.0,23.0,3.9,15.0,23.0,20.29,11.53
2016,1,29,11,45,0.0,23.5,3.95,15.0,23.5,20.73,11.9
2016,1,29,12,0,0.0,24.0,4.0,15.0,24.0,21.18,12.27
2016,1,29,12,15,0.0,43.5,4.05,15.0,43.5,38.43,26.81
2016,1,29,12,30,0.0,63.0,4.1,15.0,63.0,55.73,41.34
2016,1,29,12,45,0.0,67.5,4.2,15.0,67.5,59.72,44.69
2016,1,29,13,0,0.0,72.0,4.3,15.0,72.0,63.72,48.06
2016,1,29,13,15,29.5,150.0,4.3,15.0,165.5,155.87,125.15
2016,1,29,13,30,59.0,228.0,4.3,15.0,259.0,253.03,204.94
2016,1,29,13,45,29.5,190.0,4.3,15.0,205.5,200.1,161.56
2016,1,29,14,0,0.0,152.0,4.3,15.0,152.0,138.51,110.57
2016,1,29,14,15,57.0,174.0,4.2,15.0,199.5,207.62,169.2
2016,1,29,14,30,114.0,196.0,4.1,15.0,247.0,284.85,233.59
2016,1,29,14,45,57.5,164.5,4.1,15.0,190.5,205.1,167.6
2016,1,29,15,0,1.0,133.0,4.1,15.0,134.0,125.92,100.89
2016,1,29,15,15,0.5,119.5,4.05,14.5,120.0,113.41,90.83
2016,1,29,15,30,0.0,106.0,4.0,14.0,106.0,100.85,80.49
2016,1,29,15,45,0.0,90.5,3.95,14.0,90.5,86.27,68.15
2016,1,29,16,0,0.0,75.0,3.9,14.0,75.0,71.49,55.47
2016,1,29,16,15,0.0,59.5,3.9,13.5,59.5,56.46,42.5
2016,1,29,16,30,0.0,44.0,3.9,13.0,44.0,41.03,29.05
2016,1,29,16,45,0.0,30.0,3.95,13.0,30.0,26.94,16.51
2016,1,29,17,0,0.0,16.0,4.0,13.0,16.0,14.08,3.33
2016,1,29,17,15,0.0,8.0,4.0,13.0,8.0,7.28,0.0
2016,1,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,93.5,7.0,1.8,7.5,10.5,6.37,0.0
2016,1,30,7,30,187.0,14.0,2.1,8.0,21.0,12.73,0.0
2016,1,30,7,45,325.0,24.5,2.45,8.5,57.5,19.84,9.93
2016,1,30,8,0,463.0,35.0,2.8,9.0,94.0,28.05,19.08
2016,1,30,8,15,540.0,41.5,2.8,9.0,137.0,32.45,23.57
2016,1,30,8,30,617.0,48.0,2.8,9.0,180.0,40.21,30.89
2016,1,30,8,45,672.5,51.5,2.85,9.5,224.5,42.2,32.8
2016,1,30,9,0,728.0,55.0,2.9,10.0,269.0,44.29,34.69
2016,1,30,9,15,760.0,58.0,2.85,10.0,310.0,45.89,36.13
2016,1,30,9,30,792.0,61.0,2.8,10.0,351.0,47.53,37.55
2016,1,30,9,45,820.0,62.0,2.8,10.5,388.0,47.63,37.49
2016,1,30,10,0,848.0,63.0,2.8,11.0,425.0,86.55,47.92
2016,1,30,10,15,863.5,64.5,2.8,11.0,456.0,135.78,74.56
2016,1,30,10,30,879.0,66.0,2.8,11.0,487.0,185.63,112.13
2016,1,30,10,45,891.5,67.0,2.8,11.5,512.0,234.87,154.39
2016,1,30,11,0,904.0,68.0,2.8,12.0,537.0,283.97,198.74
2016,1,30,11,15,668.5,138.5,2.8,12.0,492.0,313.43,235.11
2016,1,30,11,30,433.0,209.0,2.8,12.0,447.0,325.44,254.03
2016,1,30,11,45,679.5,139.5,2.8,12.5,519.0,386.12,301.19
2016,1,30,12,0,926.0,70.0,2.8,13.0,591.0,460.72,360.85
2016,1,30,12,15,926.5,70.5,2.8,13.0,593.0,498.54,394.49
2016,1,30,12,30,927.0,71.0,2.8,13.0,595.0,534.0,425.66
2016,1,30,12,45,915.5,74.0,2.85,13.0,587.0,563.16,451.42
2016,1,30,13,0,904.0,77.0,2.9,13.0,579.0,589.08,474.14
2016,1,30,13,15,462.0,139.5,2.85,13.0,396.0,419.26,341.65
2016,1,30,13,30,20.0,202.0,2.8,13.0,213.0,196.34,158.34
2016,1,30,13,45,53.5,211.0,2.8,13.0,238.0,236.67,192.71
2016,1,30,14,0,87.0,220.0,2.8,13.0,263.0,272.22,222.51
2016,1,30,14,15,260.5,190.5,2.75,13.0,309.5,380.34,313.24
2016,1,30,14,30,434.0,161.0,2.7,13.0,356.0,482.72,397.37
2016,1,30,14,45,369.5,157.5,2.7,13.0,315.0,430.23,355.72
2016,1,30,15,0,305.0,154.0,2.7,13.0,274.0,388.19,322.22
2016,1,30,15,15,292.5,140.5,2.45,12.5,246.0,368.23,307.09
2016,1,30,15,30,280.0,127.0,2.2,12.0,218.0,347.06,290.48
2016,1,30,15,45,265.5,110.5,2.0,11.5,187.0,319.56,268.31
2016,1,30,16,0,251.0,94.0,1.8,11.0,156.0,291.0,244.56
2016,1,30,16,15,225.0,77.0,1.7,10.0,124.5,253.45,212.81
2016,1,30,16,30,199.0,60.0,1.6,9.0,93.0,215.5,179.49
2016,1,30,16,45,153.0,43.5,1.55,8.5,64.0,166.15,134.36
2016,1,30,17,0,107.0,27.0,1.5,8.0,35.0,113.83,73.76
2016,1,30,17,15,53.5,13.5,1.55,7.5,17.5,41.78,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,5.0,9.5,8.64,0.0
2016,1,31,7,30,0.0,19.0,1.6,5.0,19.0,17.28,0.0
2016,1,31,7,45,126.0,32.0,1.9,5.5,48.5,25.73,15.17
2016,1,31,8,0,252.0,45.0,2.2,6.0,78.0,34.73,25.35
2016,1,31,8,15,294.0,60.0,2.35,6.0,113.0,45.6,35.83
2016,1,31,8,30,336.0,75.0,2.5,6.0,148.0,56.12,45.83
2016,1,31,8,45,364.0,88.5,2.65,6.0,183.5,65.15,54.29
2016,1,31,9,0,392.0,102.0,2.8,6.0,219.0,73.89,62.35
2016,1,31,9,15,418.0,112.0,2.95,6.5,252.0,79.86,67.63
2016,1,31,9,30,444.0,122.0,3.1,7.0,285.0,85.69,72.68
2016,1,31,9,45,303.0,155.0,3.3,7.5,271.5,111.08,95.26
2016,1,31,10,0,162.0,188.0,3.5,8.0,258.0,145.86,116.07
2016,1,31,10,15,84.5,177.5,3.6,8.0,214.0,149.76,119.75
2016,1,31,10,30,7.0,167.0,3.7,8.0,170.0,142.14,116.33
2016,1,31,10,45,277.5,166.5,3.85,8.5,311.5,188.17,143.32
2016,1,31,11,0,548.0,166.0,4.0,9.0,453.0,270.23,203.08
2016,1,31,11,15,739.0,120.5,4.1,9.0,520.0,320.59,242.8
2016,1,31,11,30,930.0,75.0,4.2,9.0,587.0,388.11,298.96
2016,1,31,11,45,938.5,74.0,4.3,9.5,598.0,432.33,339.9
2016,1,31,12,0,947.0,73.0,4.4,10.0,609.0,475.05,378.81
2016,1,31,12,15,948.0,73.0,4.45,10.0,611.0,513.57,414.17
2016,1,31,12,30,949.0,73.0,4.5,10.0,613.0,549.68,446.87
2016,1,31,12,45,944.0,74.0,4.55,10.5,606.5,581.06,474.29
2016,1,31,13,0,939.0,75.0,4.6,11.0,600.0,609.45,498.71
2016,1,31,13,15,933.5,74.5,4.6,11.0,586.0,632.9,519.57
2016,1,31,13,30,928.0,74.0,4.6,11.0,572.0,653.13,537.59
2016,1,31,13,45,918.5,73.0,4.65,11.0,550.0,667.03,550.65
2016,1,31,14,0,909.0,72.0,4.7,11.0,528.0,677.51,560.88
2016,1,31,14,15,896.0,70.5,4.65,10.5,499.0,681.71,566.72
2016,1,31,14,30,883.0,69.0,4.6,10.0,470.0,682.49,569.77
2016,1,31,14,45,862.5,67.5,4.55,10.0,434.5,680.02,568.84
2016,1,31,15,0,842.0,66.0,4.5,10.0,399.0,669.38,561.31
2016,1,31,15,15,814.5,63.0,4.3,9.5,359.0,649.0,546.31
2016,1,31,15,30,787.0,60.0,4.1,9.0,319.0,625.7,528.65
2016,1,31,15,45,747.0,56.0,3.9,8.5,275.0,590.18,500.44
2016,1,31,16,0,707.0,52.0,3.7,8.0,231.0,552.55,469.36
2016,1,31,16,15,644.5,46.5,3.75,7.5,185.0,496.95,422.41
2016,1,31,16,30,582.0,41.0,3.8,7.0,139.0,440.75,372.49
2016,1,31,16,45,472.5,33.0,3.9,7.0,96.5,360.97,298.61
2016,1,31,17,0,363.0,25.0,4.0,7.0,54.0,276.31,195.33
2016,1,31,17,15,181.5,12.5,4.35,7.0,27.0,112.09,0.0
2016,1,31,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,7,15,170.0,7.5,3.15,2.5,14.5,6.82,0.0
2016,2,1,7,30,340.0,15.0,3.4,3.0,29.0,13.4,0.0
2016,2,1,7,45,472.5,23.5,3.7,3.5,71.0,20.7,11.48
2016,2,1,8,0,605.0,32.0,4.0,4.0,113.0,27.85,19.42
2016,2,1,8,15,675.0,37.0,4.2,4.5,159.5,31.49,23.19
2016,2,1,8,30,745.0,42.0,4.4,5.0,206.0,35.16,26.77
2016,2,1,8,45,789.0,45.5,4.65,6.0,252.5,41.24,32.39
2016,2,1,9,0,833.0,49.0,4.9,7.0,299.0,44.36,35.16
2016,2,1,9,15,861.0,51.5,5.0,7.0,342.0,46.56,37.15
2016,2,1,9,30,889.0,54.0,5.1,7.0,385.0,48.69,39.03
2016,2,1,9,45,898.0,59.5,5.2,7.5,422.5,52.8,42.62
2016,2,1,10,0,907.0,65.0,5.3,8.0,460.0,94.56,52.04
2016,2,1,10,15,921.0,67.0,5.2,8.5,491.5,147.4,82.21
2016,2,1,10,30,935.0,69.0,5.1,9.0,523.0,200.65,123.45
2016,2,1,10,45,943.0,70.5,5.0,9.5,548.0,252.49,169.1
2016,2,1,11,0,951.0,72.0,4.9,10.0,573.0,303.69,216.41
2016,2,1,11,15,956.5,73.0,4.8,10.0,590.0,352.87,263.02
2016,2,1,11,30,962.0,74.0,4.7,10.0,607.0,400.73,308.2
2016,2,1,11,45,966.0,73.5,4.65,10.0,617.0,445.12,349.91
2016,2,1,12,0,970.0,73.0,4.6,10.0,627.0,487.6,389.16
2016,2,1,12,15,970.0,73.0,4.5,10.0,628.0,526.61,424.63
2016,2,1,12,30,970.0,73.0,4.4,10.0,629.0,563.08,457.17
2016,2,1,12,45,963.0,74.5,4.35,10.5,621.5,594.65,484.31
2016,2,1,13,0,956.0,76.0,4.3,11.0,614.0,623.06,508.24
2016,2,1,13,15,950.0,75.5,4.1,11.0,599.5,646.74,528.29
2016,2,1,13,30,944.0,75.0,3.9,11.0,585.0,667.12,545.62
2016,2,1,13,45,935.0,73.5,3.75,11.0,562.5,681.16,557.95
2016,2,1,14,0,926.0,72.0,3.6,11.0,540.0,691.71,567.38
2016,2,1,14,15,912.0,70.5,3.4,10.5,510.0,695.48,572.24
