Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,898.0,69.0,3.2,10.0,480.0,695.74,574.19
2016,2,1,14,45,879.5,66.5,3.0,10.0,444.5,688.34,568.69
2016,2,1,15,0,861.0,64.0,2.8,10.0,409.0,683.03,564.8
2016,2,1,15,15,834.0,61.0,2.35,9.5,368.0,662.89,548.98
2016,2,1,15,30,807.0,58.0,1.9,9.0,327.0,639.78,530.35
2016,2,1,15,45,768.0,54.5,1.5,8.5,282.0,605.28,502.34
2016,2,1,16,0,729.0,51.0,1.1,8.0,237.0,568.62,471.04
2016,2,1,16,15,669.0,45.5,1.1,7.5,191.0,514.17,427.16
2016,2,1,16,30,609.0,40.0,1.1,7.0,145.0,459.08,380.3
2016,2,1,16,45,512.0,32.0,1.1,7.0,101.5,378.83,309.08
2016,2,1,17,0,415.0,24.0,1.1,7.0,58.0,300.61,217.37
2016,2,1,17,15,207.5,12.0,1.15,6.5,29.0,126.79,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,12.0,1.6,5.0,12.0,10.91,0.0
2016,2,2,7,30,0.0,24.0,1.7,5.0,24.0,19.91,0.0
2016,2,2,7,45,169.5,36.0,1.85,5.5,59.5,28.12,17.8
2016,2,2,8,0,339.0,48.0,2.0,6.0,95.0,37.19,27.67
2016,2,2,8,15,419.0,58.0,2.05,6.0,137.5,46.29,36.53
2016,2,2,8,30,499.0,68.0,2.1,6.0,180.0,53.08,43.1
2016,2,2,8,45,559.5,74.0,2.15,6.0,224.0,56.2,46.14
2016,2,2,9,0,620.0,80.0,2.2,6.0,268.0,59.38,49.1
2016,2,2,9,15,656.5,85.0,2.2,6.0,309.0,61.64,51.13
2016,2,2,9,30,693.0,90.0,2.2,6.0,350.0,63.93,53.14
2016,2,2,9,45,346.5,112.5,2.25,6.5,242.5,76.85,64.66
2016,2,2,10,0,0.0,135.0,2.3,7.0,135.0,114.01,93.42
2016,2,2,10,15,124.0,174.0,2.2,7.0,235.0,147.71,116.48
2016,2,2,10,30,248.0,213.0,2.1,7.0,335.0,200.2,154.32
2016,2,2,10,45,128.5,199.0,2.05,7.0,262.5,186.9,148.7
2016,2,2,11,0,9.0,185.0,2.0,7.0,190.0,160.63,131.57
2016,2,2,11,15,59.5,221.0,1.9,7.0,254.0,204.21,166.47
2016,2,2,11,30,110.0,257.0,1.8,7.0,318.0,256.0,208.17
2016,2,2,11,45,75.5,248.5,1.7,7.5,291.0,244.03,198.82
2016,2,2,12,0,41.0,240.0,1.6,8.0,264.0,228.3,186.18
2016,2,2,12,15,40.0,241.5,1.4,8.0,265.0,233.63,190.6
2016,2,2,12,30,39.0,243.0,1.2,8.0,266.0,238.82,194.78
2016,2,2,12,45,41.0,241.0,1.0,8.5,265.0,242.29,197.18
2016,2,2,13,0,43.0,239.0,0.8,9.0,264.0,245.76,199.53
2016,2,2,13,15,42.5,233.5,0.9,9.0,257.5,244.35,198.85
2016,2,2,13,30,42.0,228.0,1.0,9.0,251.0,242.71,198.02
2016,2,2,13,45,41.0,219.5,1.15,9.0,241.5,237.5,194.36
2016,2,2,14,0,40.0,211.0,1.3,9.0,232.0,232.03,190.47
2016,2,2,14,15,427.5,148.5,1.45,9.0,347.5,460.99,382.57
2016,2,2,14,30,815.0,86.0,1.6,9.0,463.0,667.08,546.43
2016,2,2,14,45,796.0,83.0,1.75,9.0,428.5,658.73,540.52
2016,2,2,15,0,777.0,80.0,1.9,9.0,394.0,647.17,534.02
2016,2,2,15,15,748.0,76.0,1.85,8.5,354.5,624.53,518.3
2016,2,2,15,30,719.0,72.0,1.8,8.0,315.0,603.24,503.03
2016,2,2,15,45,658.5,70.5,1.75,8.0,270.0,557.8,467.01
2016,2,2,16,0,598.0,69.0,1.7,8.0,225.0,510.71,428.62
2016,2,2,16,15,534.0,61.5,1.65,7.5,180.5,453.28,381.23
2016,2,2,16,30,470.0,54.0,1.6,7.0,136.0,395.58,331.46
2016,2,2,16,45,369.0,43.0,1.55,6.5,95.5,312.17,257.81
2016,2,2,17,0,268.0,32.0,1.5,6.0,55.0,232.35,173.63
2016,2,2,17,15,134.0,16.0,1.5,5.5,27.5,89.86,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,3,7,15,103.0,9.0,0.5,2.0,14.0,8.19,0.0
2016,2,3,7,30,206.0,18.0,0.5,2.0,28.0,14.81,0.0
2016,2,3,7,45,323.5,29.5,0.55,2.5,65.5,24.02,14.9
2016,2,3,8,0,441.0,41.0,0.6,3.0,103.0,32.92,24.3
2016,2,3,8,15,515.5,48.5,0.75,3.0,146.5,37.95,29.42
2016,2,3,8,30,590.0,56.0,0.9,3.0,190.0,42.91,34.29
2016,2,3,8,45,634.5,62.0,1.05,3.5,233.5,46.43,37.62
2016,2,3,9,0,679.0,68.0,1.2,4.0,277.0,49.91,40.78
2016,2,3,9,15,712.0,72.5,1.3,4.5,318.0,52.12,42.69
2016,2,3,9,30,745.0,77.0,1.4,5.0,359.0,59.67,49.46
2016,2,3,9,45,761.0,82.0,1.5,6.0,394.5,62.43,51.67
2016,2,3,10,0,777.0,87.0,1.6,7.0,430.0,103.01,61.27
2016,2,3,10,15,794.5,89.5,1.65,7.5,461.0,150.7,89.73
2016,2,3,10,30,812.0,92.0,1.7,8.0,492.0,199.49,127.67
2016,2,3,10,45,826.5,92.5,1.75,9.0,517.5,246.82,168.45
2016,2,3,11,0,841.0,93.0,1.8,10.0,543.0,294.4,211.0
2016,2,3,11,15,849.5,94.0,1.75,10.0,560.5,340.59,253.5
2016,2,3,11,30,858.0,95.0,1.7,10.0,578.0,386.0,294.9
2016,2,3,11,45,643.5,160.5,1.7,10.5,526.0,398.16,311.68
2016,2,3,12,0,429.0,226.0,1.7,11.0,474.0,390.77,310.2
2016,2,3,12,15,650.0,161.5,1.65,11.0,539.0,463.0,368.13
2016,2,3,12,30,871.0,97.0,1.6,11.0,604.0,542.88,431.83
2016,2,3,12,45,506.0,181.5,1.6,11.5,475.5,454.83,364.63
2016,2,3,13,0,141.0,266.0,1.6,12.0,347.0,333.77,268.39
2016,2,3,13,15,111.5,255.5,1.5,12.0,319.0,307.19,248.15
2016,2,3,13,30,82.0,245.0,1.4,12.0,291.0,284.7,230.31
2016,2,3,13,45,47.5,215.0,1.35,12.0,241.5,237.02,192.01
2016,2,3,14,0,13.0,185.0,1.3,12.0,192.0,178.86,144.5
2016,2,3,14,15,16.5,181.0,1.2,12.0,189.0,179.1,145.2
2016,2,3,14,30,20.0,177.0,1.1,12.0,186.0,179.63,145.96
2016,2,3,14,45,39.5,173.0,1.0,12.0,189.5,201.98,165.06
2016,2,3,15,0,59.0,169.0,0.9,12.0,193.0,215.42,176.72
2016,2,3,15,15,53.0,153.5,0.85,11.5,173.5,197.58,162.53
2016,2,3,15,30,47.0,138.0,0.8,11.0,154.0,179.47,148.01
2016,2,3,15,45,41.0,120.0,0.75,10.5,132.5,157.83,130.26
2016,2,3,16,0,35.0,102.0,0.7,10.0,111.0,135.85,111.83
2016,2,3,16,15,26.0,83.5,0.75,9.5,89.5,110.82,90.34
2016,2,3,16,30,17.0,65.0,0.8,9.0,68.0,85.37,68.02
2016,2,3,16,45,8.5,46.5,0.85,9.0,48.0,53.3,39.66
2016,2,3,17,0,0.0,28.0,0.9,9.0,28.0,27.58,15.95
2016,2,3,17,15,0.0,14.0,0.9,8.5,14.0,12.34,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,2.3,3.0,15.5,14.1,0.0
2016,2,4,7,30,0.0,31.0,2.5,3.0,31.0,24.86,0.0
2016,2,4,7,45,243.5,35.0,2.75,3.5,70.0,27.37,17.82
2016,2,4,8,0,487.0,39.0,3.0,4.0,109.0,31.12,22.53
2016,2,4,8,15,559.5,46.0,2.95,4.5,154.0,35.82,27.25
2016,2,4,8,30,632.0,53.0,2.9,5.0,199.0,40.47,31.73
2016,2,4,8,45,675.5,58.5,2.9,5.5,243.0,47.81,38.54
2016,2,4,9,0,719.0,64.0,2.9,6.0,287.0,51.34,41.73
2016,2,4,9,15,750.5,67.5,2.85,6.0,329.0,53.09,43.3
2016,2,4,9,30,782.0,71.0,2.8,6.0,371.0,54.88,44.86
2016,2,4,9,45,578.0,120.0,2.8,6.5,353.0,84.02,71.13
2016,2,4,10,0,374.0,169.0,2.8,7.0,335.0,142.23,106.21
2016,2,4,10,15,607.0,127.5,2.7,7.5,419.5,157.19,103.17
2016,2,4,10,30,840.0,86.0,2.6,8.0,504.0,201.11,128.08
2016,2,4,10,45,850.5,88.0,2.55,8.5,528.5,250.31,171.34
2016,2,4,11,0,861.0,90.0,2.5,9.0,553.0,299.35,216.06
2016,2,4,11,15,612.5,162.5,2.45,9.0,497.0,325.6,249.65
2016,2,4,11,30,364.0,235.0,2.4,9.0,441.0,328.16,260.36
2016,2,4,11,45,363.0,241.0,2.35,9.5,449.0,353.69,282.55
2016,2,4,12,0,362.0,247.0,2.3,10.0,457.0,378.51,303.6
2016,2,4,12,15,628.0,168.0,2.2,10.0,535.0,460.51,369.45
2016,2,4,12,30,894.0,89.0,2.1,10.0,613.0,549.16,440.7
2016,2,4,12,45,891.0,89.0,2.05,10.5,606.5,579.37,465.33
2016,2,4,13,0,888.0,89.0,2.0,11.0,600.0,606.81,487.56
2016,2,4,13,15,882.5,88.0,2.0,11.0,586.0,631.45,508.3
2016,2,4,13,30,877.0,87.0,2.0,11.0,572.0,651.02,524.94
2016,2,4,13,45,867.5,86.0,2.05,11.5,550.5,664.83,536.38
2016,2,4,14,0,858.0,85.0,2.1,12.0,529.0,675.29,545.16
2016,2,4,14,15,709.0,112.5,2.05,12.0,466.5,621.92,504.45
2016,2,4,14,30,560.0,140.0,2.0,12.0,404.0,554.24,452.45
2016,2,4,14,45,560.0,128.5,2.0,12.0,376.0,548.97,450.36
2016,2,4,15,0,560.0,117.0,2.0,12.0,348.0,547.08,450.14
2016,2,4,15,15,533.0,111.0,1.7,11.5,314.0,518.8,428.52
2016,2,4,15,30,506.0,105.0,1.4,11.0,280.0,494.5,409.51
2016,2,4,15,45,484.5,93.5,1.15,10.5,243.0,465.58,386.65
2016,2,4,16,0,463.0,82.0,0.9,10.0,206.0,435.08,361.67
2016,2,4,16,15,510.5,64.5,0.9,9.5,177.5,445.47,369.84
2016,2,4,16,30,558.0,47.0,0.9,9.0,149.0,447.92,369.45
2016,2,4,16,45,466.0,38.0,0.95,8.5,106.5,370.15,302.31
2016,2,4,17,0,374.0,29.0,1.0,8.0,64.0,295.64,226.87
2016,2,4,17,15,187.0,14.5,1.0,7.5,32.0,146.63,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,99.5,10.5,0.95,3.5,15.5,9.55,0.0
2016,2,5,7,30,199.0,21.0,1.1,4.0,31.0,17.44,0.0
2016,2,5,7,45,319.0,33.0,1.25,4.5,70.0,27.01,17.68
2016,2,5,8,0,439.0,45.0,1.4,5.0,109.0,36.27,27.16
2016,2,5,8,15,514.0,53.0,1.5,5.5,154.0,41.59,32.45
2016,2,5,8,30,589.0,61.0,1.6,6.0,199.0,46.83,37.47
2016,2,5,8,45,640.0,66.0,1.7,7.0,244.0,49.42,39.81
2016,2,5,9,0,691.0,71.0,1.8,8.0,289.0,52.04,42.05
2016,2,5,9,15,724.5,75.5,1.9,8.5,331.0,54.18,43.86
2016,2,5,9,30,758.0,80.0,2.0,9.0,373.0,61.92,50.68
2016,2,5,9,45,783.5,82.5,2.1,10.0,410.5,62.67,51.04
2016,2,5,10,0,809.0,85.0,2.2,11.0,448.0,107.09,61.18
2016,2,5,10,15,825.5,87.0,2.2,11.5,480.0,156.17,91.13
2016,2,5,10,30,842.0,89.0,2.2,12.0,512.0,206.2,130.21
2016,2,5,10,45,854.5,90.5,2.2,12.5,537.5,255.64,173.0
2016,2,5,11,0,867.0,92.0,2.2,13.0,563.0,305.12,217.33
2016,2,5,11,15,874.5,93.0,2.15,13.0,580.5,352.41,260.57
2016,2,5,11,30,882.0,94.0,2.1,13.0,598.0,398.78,302.56
2016,2,5,11,45,884.5,95.5,2.1,13.5,608.0,442.47,341.15
2016,2,5,12,0,887.0,97.0,2.1,14.0,618.0,484.42,377.32
2016,2,5,12,15,887.5,97.0,1.95,14.0,619.5,522.05,409.41
2016,2,5,12,30,888.0,97.0,1.8,14.0,621.0,557.39,438.76
2016,2,5,12,45,752.0,131.0,1.7,14.0,572.0,548.75,433.96
2016,2,5,13,0,616.0,165.0,1.6,14.0,523.0,530.17,420.83
2016,2,5,13,15,739.0,131.0,1.55,14.0,550.0,592.67,470.51
2016,2,5,13,30,862.0,97.0,1.5,14.0,577.0,655.37,519.13
2016,2,5,13,45,657.0,143.5,1.45,14.0,502.0,593.57,472.02
2016,2,5,14,0,452.0,190.0,1.4,14.0,427.0,515.33,412.24
2016,2,5,14,15,463.5,176.5,1.5,14.0,407.5,520.05,418.52
2016,2,5,14,30,475.0,163.0,1.6,14.0,388.0,522.79,422.58
2016,2,5,14,45,638.5,119.5,1.75,14.0,399.5,602.08,487.25
2016,2,5,15,0,802.0,76.0,1.9,14.0,411.0,669.06,541.21
2016,2,5,15,15,776.0,73.0,1.7,13.5,371.5,649.41,526.51
2016,2,5,15,30,750.0,70.0,1.5,13.0,332.0,626.87,510.06
2016,2,5,15,45,716.0,65.0,1.35,12.5,288.5,593.87,485.49
2016,2,5,16,0,682.0,60.0,1.2,12.0,245.0,563.52,461.62
2016,2,5,16,15,624.0,54.0,1.2,11.0,199.5,510.18,420.32
2016,2,5,16,30,566.0,48.0,1.2,10.0,154.0,456.49,376.41
2016,2,5,16,45,460.0,40.0,1.2,9.0,110.0,370.61,303.71
2016,2,5,17,0,354.0,32.0,1.2,8.0,66.0,288.11,224.48
2016,2,5,17,15,177.0,16.0,1.2,8.0,33.0,145.0,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,7,15,127.0,10.0,1.6,3.5,17.5,9.1,0.0
2016,2,6,7,30,254.0,20.0,1.8,4.0,35.0,16.43,0.44
2016,2,6,7,45,372.5,30.5,2.05,5.0,75.0,24.66,15.75
2016,2,6,8,0,491.0,41.0,2.3,6.0,115.0,32.65,23.82
2016,2,6,8,15,561.5,47.5,2.2,6.5,159.5,36.86,28.04
2016,2,6,8,30,632.0,54.0,2.1,7.0,204.0,41.05,32.04
2016,2,6,8,45,681.0,58.0,2.05,8.0,249.5,47.13,37.56
2016,2,6,9,0,730.0,62.0,2.0,9.0,295.0,49.44,39.51
2016,2,6,9,15,760.0,65.5,1.95,9.5,336.5,51.25,41.03
2016,2,6,9,30,790.0,69.0,1.9,10.0,378.0,53.08,42.51
2016,2,6,9,45,806.0,73.0,1.9,10.5,414.0,55.2,44.24
2016,2,6,10,0,822.0,77.0,1.9,11.0,450.0,103.64,56.99
2016,2,6,10,15,837.0,79.0,1.85,11.5,481.5,153.27,87.88
2016,2,6,10,30,852.0,81.0,1.8,12.0,513.0,203.64,127.58
2016,2,6,10,45,863.0,82.5,1.8,12.5,537.5,253.24,170.71
2016,2,6,11,0,874.0,84.0,1.8,13.0,562.0,302.7,215.09
2016,2,6,11,15,880.5,85.0,1.95,13.0,579.0,353.34,261.23
2016,2,6,11,30,887.0,86.0,2.1,13.0,596.0,398.81,302.85
2016,2,6,11,45,895.0,84.5,2.3,13.5,606.5,441.37,341.03
2016,2,6,12,0,903.0,83.0,2.5,14.0,617.0,482.46,377.22
2016,2,6,12,15,903.5,83.0,2.55,14.0,618.5,519.7,409.99
2016,2,6,12,30,904.0,83.0,2.6,14.0,620.0,554.6,440.23
2016,2,6,12,45,684.0,151.0,2.65,14.0,555.0,533.15,425.52
2016,2,6,13,0,464.0,219.0,2.7,14.0,490.0,491.45,393.82
2016,2,6,13,15,672.5,151.5,2.7,14.0,534.0,575.28,462.19
2016,2,6,13,30,881.0,84.0,2.7,14.0,578.0,653.49,525.34
2016,2,6,13,45,872.0,83.0,2.7,14.5,557.0,670.87,538.6
2016,2,6,14,0,863.0,82.0,2.7,15.0,536.0,681.7,547.29
2016,2,6,14,15,850.0,80.0,2.55,14.5,507.5,685.33,551.82
2016,2,6,14,30,837.0,78.0,2.4,14.0,479.0,685.55,553.5
2016,2,6,14,45,693.0,100.0,2.3,14.0,416.5,621.19,504.33
2016,2,6,15,0,549.0,122.0,2.2,14.0,354.0,543.56,444.34
2016,2,6,15,15,527.0,114.5,1.9,13.5,320.0,522.78,429.27
2016,2,6,15,30,505.0,107.0,1.6,13.0,286.0,500.03,411.8
2016,2,6,15,45,488.5,94.5,1.35,12.5,249.0,473.17,390.97
2016,2,6,16,0,472.0,82.0,1.1,12.0,212.0,444.52,367.92
2016,2,6,16,15,431.0,70.5,1.1,11.0,173.0,399.36,332.2
2016,2,6,16,30,390.0,59.0,1.1,10.0,134.0,354.0,294.51
2016,2,6,16,45,332.5,45.5,1.1,9.5,97.0,298.36,245.61
2016,2,6,17,0,275.0,32.0,1.1,9.0,60.0,241.89,189.99
2016,2,6,17,15,137.5,16.0,1.1,9.0,30.0,124.09,22.55
2016,2,6,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,7,7,15,167.0,9.5,2.45,5.5,19.5,8.64,0.0
2016,2,7,7,30,334.0,19.0,2.8,6.0,39.0,16.89,2.35
2016,2,7,7,45,453.0,27.0,3.15,7.0,81.0,23.5,14.73
2016,2,7,8,0,572.0,35.0,3.5,8.0,123.0,30.02,21.28
2016,2,7,8,15,637.5,40.5,3.55,8.5,169.5,33.99,25.21
2016,2,7,8,30,703.0,46.0,3.6,9.0,216.0,37.95,28.96
2016,2,7,8,45,747.0,49.5,3.7,9.5,261.5,40.09,30.92
2016,2,7,9,0,791.0,53.0,3.8,10.0,307.0,42.26,32.83
2016,2,7,9,15,819.0,55.5,3.7,10.5,350.0,49.31,39.09
2016,2,7,9,30,847.0,58.0,3.6,11.0,393.0,51.35,40.76
2016,2,7,9,45,859.5,62.5,3.55,12.0,429.5,55.18,43.92
2016,2,7,10,0,872.0,67.0,3.5,13.0,466.0,107.9,57.73
2016,2,7,10,15,886.5,68.5,3.45,13.0,498.0,159.2,90.12
2016,2,7,10,30,901.0,70.0,3.4,13.0,530.0,211.01,131.56
2016,2,7,10,45,911.5,71.0,3.35,13.5,555.0,261.84,176.22
2016,2,7,11,0,922.0,72.0,3.3,14.0,580.0,312.31,222.03
2016,2,7,11,15,928.0,73.0,3.3,14.5,597.5,360.79,266.44
2016,2,7,11,30,934.0,74.0,3.3,15.0,615.0,408.06,309.19
2016,2,7,11,45,937.0,74.5,3.35,15.5,625.0,452.25,348.65
2016,2,7,12,0,940.0,75.0,3.4,16.0,635.0,494.55,385.6
2016,2,7,12,15,940.0,75.0,3.4,16.0,636.5,532.85,419.19
2016,2,7,12,30,940.0,75.0,3.4,16.0,638.0,568.68,450.09
2016,2,7,12,45,939.0,74.0,3.4,16.5,631.5,600.34,476.27
2016,2,7,13,0,938.0,73.0,3.4,17.0,625.0,629.14,499.68
2016,2,7,13,15,932.5,72.0,3.3,17.0,610.5,652.24,518.94
2016,2,7,13,30,927.0,71.0,3.2,17.0,596.0,672.07,535.4
2016,2,7,13,45,918.5,70.0,3.15,17.0,574.0,686.62,547.86
2016,2,7,14,0,910.0,69.0,3.1,17.0,552.0,697.74,557.61
2016,2,7,14,15,897.5,68.0,2.9,17.0,523.5,702.71,561.33
2016,2,7,14,30,885.0,67.0,2.7,17.0,495.0,704.25,562.48
2016,2,7,14,45,867.5,65.0,2.55,17.0,459.5,697.72,557.95
2016,2,7,15,0,850.0,63.0,2.4,17.0,424.0,687.92,551.06
2016,2,7,15,15,826.0,60.5,2.05,16.5,384.0,675.68,542.1
2016,2,7,15,30,802.0,58.0,1.7,16.0,344.0,654.81,526.29
2016,2,7,15,45,766.5,54.5,1.35,16.0,300.0,621.96,499.97
2016,2,7,16,0,731.0,51.0,1.0,16.0,256.0,586.94,471.17
2016,2,7,16,15,678.0,46.5,1.05,15.0,210.0,537.09,434.86
2016,2,7,16,30,625.0,42.0,1.1,14.0,164.0,486.41,394.91
2016,2,7,16,45,535.5,35.5,1.15,13.5,119.5,409.96,331.09
2016,2,7,17,0,446.0,29.0,1.2,13.0,75.0,335.37,261.4
2016,2,7,17,15,223.0,14.5,1.2,12.5,37.5,172.82,57.02
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,140.0,11.0,1.35,9.0,20.0,10.01,0.0
2016,2,8,7,30,280.0,22.0,1.4,10.0,40.0,18.11,4.34
2016,2,8,7,45,397.5,32.0,1.5,11.0,81.5,25.82,16.57
2016,2,8,8,0,515.0,42.0,1.6,12.0,123.0,33.33,23.9
2016,2,8,8,15,585.5,48.5,1.7,12.5,169.0,37.54,27.99
2016,2,8,8,30,656.0,55.0,1.8,13.0,215.0,41.72,31.88
2016,2,8,8,45,698.5,59.5,1.95,13.5,260.5,48.26,37.74
2016,2,8,9,0,741.0,64.0,2.1,14.0,306.0,50.92,40.02
2016,2,8,9,15,771.5,67.5,2.1,14.5,348.5,52.68,41.45
2016,2,8,9,30,802.0,71.0,2.1,15.0,391.0,54.47,42.86
2016,2,8,9,45,828.0,72.5,2.1,15.5,429.5,57.67,45.49
2016,2,8,10,0,854.0,74.0,2.1,16.0,468.0,107.97,56.78
2016,2,8,10,15,868.5,75.5,2.1,16.5,500.0,159.02,89.1
2016,2,8,10,30,883.0,77.0,2.1,17.0,532.0,216.2,134.25
2016,2,8,10,45,891.5,79.0,2.15,17.5,556.5,266.75,177.86
2016,2,8,11,0,900.0,81.0,2.2,18.0,581.0,316.81,222.33
2016,2,8,11,15,906.5,82.0,2.2,18.0,598.5,364.69,265.53
2016,2,8,11,30,913.0,83.0,2.2,18.0,616.0,411.45,307.27
2016,2,8,11,45,915.5,84.0,2.2,18.0,626.0,455.24,345.92
2016,2,8,12,0,918.0,85.0,2.2,18.0,636.0,497.17,382.2
2016,2,8,12,15,918.5,85.0,2.15,18.0,637.5,535.15,414.45
2016,2,8,12,30,919.0,85.0,2.1,18.0,639.0,570.75,444.08
2016,2,8,12,45,926.0,81.0,2.05,18.5,634.5,603.49,470.06
2016,2,8,13,0,933.0,77.0,2.0,19.0,630.0,633.76,493.58
2016,2,8,13,15,928.0,76.5,1.9,19.0,616.0,657.68,512.48
2016,2,8,13,30,923.0,76.0,1.8,19.0,602.0,678.38,528.68
2016,2,8,13,45,913.5,75.5,1.75,19.0,580.5,692.87,540.43
2016,2,8,14,0,904.0,75.0,1.7,19.0,559.0,703.93,549.57
2016,2,8,14,15,892.0,73.5,1.55,19.0,530.0,708.72,552.71
2016,2,8,14,30,880.0,72.0,1.4,19.0,501.0,710.07,553.31
2016,2,8,14,45,861.5,70.0,1.3,19.0,466.0,702.88,548.31
2016,2,8,15,0,843.0,68.0,1.2,19.0,431.0,698.15,545.16
2016,2,8,15,15,818.5,65.5,1.1,18.5,390.5,679.86,533.2
2016,2,8,15,30,794.0,63.0,1.0,18.0,350.0,658.61,518.98
2016,2,8,15,45,758.5,59.5,0.9,17.5,305.5,625.69,495.8
2016,2,8,16,0,723.0,56.0,0.8,17.0,261.0,590.54,470.21
2016,2,8,16,15,669.0,51.0,0.85,16.0,214.5,539.19,433.32
2016,2,8,16,30,615.0,46.0,0.9,15.0,168.0,486.89,392.83
2016,2,8,16,45,526.0,38.5,1.0,14.5,123.0,415.89,334.14
2016,2,8,17,0,437.0,31.0,1.1,14.0,78.0,342.01,266.83
2016,2,8,17,15,218.5,15.5,1.1,13.5,39.0,173.93,75.61
2016,2,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,15,156.5,11.0,1.55,8.0,22.0,10.01,0.0
2016,2,9,7,30,313.0,22.0,1.7,9.0,44.0,18.03,5.56
2016,2,9,7,45,427.5,31.5,1.9,10.0,86.0,25.3,16.3
2016,2,9,8,0,542.0,41.0,2.1,11.0,128.0,32.4,23.22
2016,2,9,8,15,610.0,47.5,2.2,11.5,175.0,40.05,30.38
2016,2,9,8,30,678.0,54.0,2.3,12.0,222.0,44.67,34.67
2016,2,9,8,45,721.0,58.5,2.4,12.5,268.5,47.37,37.09
2016,2,9,9,0,764.0,63.0,2.5,13.0,315.0,50.08,39.43
2016,2,9,9,15,793.5,66.0,2.5,13.5,358.0,51.48,40.54
2016,2,9,9,30,823.0,69.0,2.5,14.0,401.0,52.92,41.64
2016,2,9,9,45,845.0,71.5,2.5,14.5,439.5,59.51,47.29
2016,2,9,10,0,867.0,74.0,2.5,15.0,478.0,111.37,58.58
2016,2,9,10,15,767.0,100.0,2.45,15.5,475.0,163.71,97.53
2016,2,9,10,30,667.0,126.0,2.4,16.0,472.0,210.54,139.61
2016,2,9,10,45,659.0,136.0,2.35,16.5,491.0,254.94,178.23
2016,2,9,11,0,651.0,146.0,2.3,17.0,510.0,297.94,216.32
2016,2,9,11,15,560.5,183.5,2.15,17.0,503.5,333.86,250.7
2016,2,9,11,30,470.0,221.0,2.0,17.0,497.0,362.2,277.37
2016,2,9,11,45,528.5,203.5,1.9,17.5,518.5,397.96,306.29
2016,2,9,12,0,587.0,186.0,1.8,18.0,540.0,436.58,337.23
2016,2,9,12,15,762.0,134.0,1.65,18.5,595.5,506.18,390.78
2016,2,9,12,30,937.0,82.0,1.5,19.0,651.0,580.68,447.16
2016,2,9,12,45,935.0,81.0,1.4,19.5,644.5,611.94,470.75
2016,2,9,13,0,933.0,80.0,1.3,20.0,638.0,640.3,491.78
2016,2,9,13,15,927.0,79.5,1.2,20.0,623.5,663.69,509.57
2016,2,9,13,30,921.0,79.0,1.1,20.0,609.0,683.82,524.6
2016,2,9,13,45,909.0,79.0,1.0,20.0,586.0,697.22,534.52
2016,2,9,14,0,897.0,79.0,0.9,20.0,563.0,707.12,541.76
2016,2,9,14,15,689.5,124.0,0.9,19.5,484.5,634.7,490.37
2016,2,9,14,30,482.0,169.0,0.9,19.0,406.0,541.71,423.21
2016,2,9,14,45,440.0,164.0,0.9,19.0,368.5,513.89,404.35
2016,2,9,15,0,398.0,159.0,0.9,19.0,331.0,483.85,382.81
2016,2,9,15,15,303.0,154.5,0.9,18.0,278.5,401.74,322.05
2016,2,9,15,30,208.0,150.0,0.9,17.0,226.0,319.88,259.34
2016,2,9,15,45,193.0,133.5,0.9,16.5,197.0,292.71,239.06
2016,2,9,16,0,178.0,117.0,0.9,16.0,168.0,264.97,217.32
2016,2,9,16,15,162.0,98.0,0.95,15.0,138.5,232.51,191.46
2016,2,9,16,30,146.0,79.0,1.0,14.0,109.0,211.56,173.8
2016,2,9,16,45,121.0,59.5,1.05,13.5,80.0,171.09,138.7
2016,2,9,17,0,96.0,40.0,1.1,13.0,51.0,130.04,101.34
2016,2,9,17,15,48.0,20.0,1.1,12.5,25.5,66.06,31.04
2016,2,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,13.5,12.5,1.0,8.5,13.5,11.37,0.0
2016,2,10,7,30,27.0,25.0,1.0,9.0,27.0,20.91,8.5
2016,2,10,7,45,58.5,43.5,1.0,9.5,52.0,35.37,25.22
2016,2,10,8,0,90.0,62.0,1.0,10.0,77.0,49.51,38.62
2016,2,10,8,15,105.5,81.5,1.05,10.5,104.5,63.93,51.94
2016,2,10,8,30,121.0,101.0,1.1,11.0,132.0,77.98,64.67
2016,2,10,8,45,132.5,119.0,1.2,11.5,159.0,90.7,75.96
2016,2,10,9,0,144.0,137.0,1.3,12.0,186.0,103.07,86.72
2016,2,10,9,15,105.5,153.0,1.3,12.5,191.5,113.57,95.63
2016,2,10,9,30,67.0,169.0,1.3,13.0,197.0,129.27,108.91
2016,2,10,9,45,198.0,179.0,1.35,13.5,270.5,133.95,105.93
2016,2,10,10,0,329.0,189.0,1.4,14.0,344.0,159.47,116.51
2016,2,10,10,15,411.0,184.5,1.4,14.0,391.5,184.72,130.31
2016,2,10,10,30,493.0,180.0,1.4,14.0,439.0,222.66,157.43
2016,2,10,10,45,685.0,134.5,1.4,14.5,511.5,261.77,183.47
2016,2,10,11,0,877.0,89.0,1.4,15.0,584.0,318.95,226.92
2016,2,10,11,15,883.5,90.0,1.4,15.0,601.5,366.78,269.93
2016,2,10,11,30,890.0,91.0,1.4,15.0,619.0,416.1,313.38
2016,2,10,11,45,893.5,91.5,1.4,15.5,628.5,459.16,350.48
2016,2,10,12,0,897.0,92.0,1.4,16.0,638.0,500.47,385.17
2016,2,10,12,15,697.0,156.5,1.4,16.0,582.0,497.45,386.41
2016,2,10,12,30,497.0,221.0,1.4,16.0,526.0,476.92,372.78
2016,2,10,12,45,504.5,216.0,1.45,16.5,522.5,498.93,390.77
2016,2,10,13,0,512.0,211.0,1.5,17.0,519.0,519.66,407.23
2016,2,10,13,15,699.5,150.0,1.55,17.0,561.0,600.96,471.11
2016,2,10,13,30,887.0,89.0,1.6,17.0,603.0,675.93,529.59
2016,2,10,13,45,881.5,86.5,1.7,17.0,582.0,690.49,542.02
2016,2,10,14,0,876.0,84.0,1.8,17.0,561.0,706.26,555.67
2016,2,10,14,15,864.0,82.5,1.8,17.0,532.0,711.29,560.39
2016,2,10,14,30,852.0,81.0,1.8,17.0,503.0,712.88,562.53
2016,2,10,14,45,747.5,93.0,1.8,17.0,445.0,663.12,527.28
2016,2,10,15,0,643.0,105.0,1.8,17.0,387.0,607.54,486.6
2016,2,10,15,15,579.5,106.5,1.6,16.5,343.0,566.19,456.18
2016,2,10,15,30,516.0,108.0,1.4,16.0,299.0,516.9,419.08
2016,2,10,15,45,482.0,100.5,1.2,15.5,261.5,483.48,393.79
2016,2,10,16,0,448.0,93.0,1.0,15.0,224.0,448.94,366.69
2016,2,10,16,15,411.0,80.5,1.0,14.0,185.0,405.18,333.1
2016,2,10,16,30,374.0,68.0,1.0,13.0,146.0,361.09,297.52
2016,2,10,16,45,317.0,53.5,1.05,12.5,108.0,301.5,246.98
2016,2,10,17,0,260.0,39.0,1.1,12.0,70.0,243.59,194.39
2016,2,10,17,15,130.0,25.0,1.1,12.0,40.5,137.95,79.18
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,49.0,13.0,0.75,9.5,16.5,11.82,0.0
2016,2,11,7,30,98.0,26.0,0.8,10.0,33.0,21.11,9.5
2016,2,11,7,45,141.0,44.0,0.85,10.5,63.0,34.94,24.87
2016,2,11,8,0,184.0,62.0,0.9,11.0,93.0,48.39,37.53
2016,2,11,8,15,207.5,80.0,0.9,11.5,125.5,61.38,49.51
2016,2,11,8,30,231.0,98.0,0.9,12.0,158.0,73.97,60.88
2016,2,11,8,45,247.5,114.5,0.95,12.5,189.0,85.14,70.74
2016,2,11,9,0,264.0,131.0,1.0,13.0,220.0,95.95,80.09
2016,2,11,9,15,328.0,139.5,1.0,13.5,265.0,101.63,84.75
2016,2,11,9,30,392.0,148.0,1.0,14.0,310.0,101.34,84.15
2016,2,11,9,45,536.5,127.5,1.0,14.5,370.0,94.62,69.05
2016,2,11,10,0,681.0,107.0,1.0,15.0,430.0,122.75,72.92
2016,2,11,10,15,556.5,152.5,1.0,15.0,428.0,181.52,120.67
2016,2,11,10,30,432.0,198.0,1.0,15.0,426.0,226.7,162.35
2016,2,11,10,45,644.5,147.0,1.0,15.5,504.5,264.85,186.36
2016,2,11,11,0,857.0,96.0,1.0,16.0,583.0,322.27,228.78
2016,2,11,11,15,554.0,185.0,1.05,16.0,503.5,336.86,252.37
2016,2,11,11,30,251.0,274.0,1.1,16.0,424.0,326.23,252.18
2016,2,11,11,45,246.0,281.0,1.15,16.0,430.0,345.82,268.91
2016,2,11,12,0,241.0,288.0,1.2,16.0,436.0,364.62,284.59
2016,2,11,12,15,251.0,286.0,1.2,16.0,440.5,382.37,299.17
2016,2,11,12,30,261.0,284.0,1.2,16.0,445.0,404.52,316.96
2016,2,11,12,45,334.0,265.0,1.3,16.0,469.0,443.3,348.2
2016,2,11,13,0,407.0,246.0,1.4,16.0,493.0,484.77,381.5
2016,2,11,13,15,399.5,241.5,1.4,16.0,479.5,492.03,387.83
2016,2,11,13,30,392.0,237.0,1.4,16.0,466.0,497.45,392.95
2016,2,11,13,45,421.5,220.5,1.45,16.5,458.5,523.41,413.35
2016,2,11,14,0,451.0,204.0,1.5,17.0,451.0,539.78,426.56
2016,2,11,14,15,508.0,177.0,1.4,17.0,442.0,563.02,445.49
2016,2,11,14,30,565.0,150.0,1.3,17.0,433.0,584.22,462.77
2016,2,11,14,45,490.5,154.5,1.25,17.0,388.0,543.47,432.21
2016,2,11,15,0,416.0,159.0,1.2,17.0,343.0,500.17,399.75
2016,2,11,15,15,524.0,129.5,1.1,16.5,340.0,548.66,439.7
2016,2,11,15,30,632.0,100.0,1.0,16.0,337.0,599.46,479.68
2016,2,11,15,45,591.5,93.5,0.9,15.5,293.5,560.68,450.62
2016,2,11,16,0,551.0,87.0,0.8,15.0,250.0,520.02,420.16
2016,2,11,16,15,493.0,78.0,0.85,14.5,205.5,463.18,377.07
2016,2,11,16,30,435.0,69.0,0.9,14.0,161.0,404.53,330.53
2016,2,11,16,45,351.0,56.5,0.95,14.0,118.5,328.82,267.35
2016,2,11,17,0,267.0,44.0,1.0,14.0,76.0,256.47,203.58
2016,2,11,17,15,133.5,27.5,1.0,14.0,43.5,146.21,90.32
2016,2,11,17,30,0.0,11.0,1.0,14.0,11.0,10.01,0.0
2016,2,11,17,45,0.0,5.5,1.0,14.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
