Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,45,931.0,82.5,3.85,14.5,640.5,325.91,232.03
2016,2,22,11,0,939.0,84.0,3.9,15.0,666.0,378.52,279.83
2016,2,22,11,15,945.0,85.0,3.95,15.0,684.5,429.12,325.95
2016,2,22,11,30,951.0,86.0,4.0,15.0,703.0,478.47,370.15
2016,2,22,11,45,954.0,86.5,4.05,15.5,713.0,524.5,410.04
2016,2,22,12,0,957.0,87.0,4.1,16.0,723.0,568.58,447.29
2016,2,22,12,15,957.5,87.0,4.1,16.0,725.0,608.68,481.32
2016,2,22,12,30,958.0,87.0,4.1,16.0,727.0,646.26,512.67
2016,2,22,12,45,956.0,87.0,4.15,16.5,720.5,679.62,539.37
2016,2,22,13,0,954.0,87.0,4.2,17.0,714.0,710.0,563.3
2016,2,22,13,15,950.0,86.5,4.15,17.0,699.5,735.45,583.91
2016,2,22,13,30,946.0,86.0,4.1,17.0,685.0,757.59,601.37
2016,2,22,13,45,939.5,85.0,4.1,17.0,663.0,774.06,614.06
2016,2,22,14,0,933.0,84.0,4.1,17.0,641.0,787.02,624.34
2016,2,22,14,15,923.0,82.5,3.95,16.5,611.5,793.29,630.45
2016,2,22,14,30,913.0,81.0,3.8,16.0,582.0,795.99,634.1
2016,2,22,14,45,898.5,79.0,3.65,16.0,546.0,791.16,631.16
2016,2,22,15,0,884.0,77.0,3.5,16.0,510.0,789.37,630.6
2016,2,22,15,15,705.0,101.5,3.15,15.5,428.0,686.66,555.06
2016,2,22,15,30,526.0,126.0,2.8,15.0,346.0,571.28,467.15
2016,2,22,15,45,505.0,115.5,2.45,15.0,308.0,542.29,445.2
2016,2,22,16,0,484.0,105.0,2.1,15.0,270.0,511.62,420.87
2016,2,22,16,15,459.5,92.0,1.95,14.0,229.5,473.8,392.45
2016,2,22,16,30,435.0,79.0,1.8,13.0,189.0,434.93,361.91
2016,2,22,16,45,382.5,66.5,1.7,12.0,148.5,376.78,313.99
2016,2,22,17,0,330.0,54.0,1.6,11.0,108.0,320.05,264.96
2016,2,22,17,15,254.5,38.5,1.6,10.5,71.5,246.27,197.83
2016,2,22,17,30,179.0,23.0,1.6,10.0,35.0,165.99,85.05
2016,2,22,17,45,89.5,11.5,1.6,9.5,17.5,61.91,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,6,45,79.0,6.0,1.4,4.5,8.0,0.0,0.0
2016,2,23,7,0,158.0,12.0,1.5,5.0,16.0,10.91,0.0
2016,2,23,7,15,314.0,24.0,1.6,5.5,55.5,19.6,8.84
2016,2,23,7,30,470.0,36.0,1.7,6.0,95.0,29.09,20.21
2016,2,23,7,45,556.0,44.0,1.8,6.5,144.0,34.62,25.82
2016,2,23,8,0,642.0,52.0,1.9,7.0,193.0,40.06,31.06
2016,2,23,8,15,643.5,61.5,1.75,7.5,231.5,46.19,36.76
2016,2,23,8,30,645.0,71.0,1.6,8.0,270.0,52.01,42.03
2016,2,23,8,45,698.5,68.5,1.45,8.5,315.5,53.47,43.23
2016,2,23,9,0,752.0,66.0,1.3,9.0,361.0,50.41,40.28
2016,2,23,9,15,812.0,71.5,1.3,9.5,422.0,53.88,43.22
2016,2,23,9,30,872.0,77.0,1.3,10.0,483.0,57.29,46.07
2016,2,23,9,45,890.5,79.0,1.35,10.5,522.5,109.09,58.69
2016,2,23,10,0,909.0,81.0,1.4,11.0,562.0,171.36,99.15
2016,2,23,10,15,921.0,82.5,1.4,11.5,595.0,226.1,142.56
2016,2,23,10,30,933.0,84.0,1.4,12.0,628.0,281.07,190.27
2016,2,23,10,45,941.5,85.0,1.45,13.0,654.0,334.67,237.94
2016,2,23,11,0,950.0,86.0,1.5,14.0,680.0,387.67,284.78
2016,2,23,11,15,955.0,87.0,1.45,14.5,698.0,438.53,329.24
2016,2,23,11,30,960.0,88.0,1.4,15.0,716.0,488.01,371.27
2016,2,23,11,45,961.5,89.0,1.35,15.5,725.5,534.27,409.47
2016,2,23,12,0,963.0,90.0,1.3,16.0,735.0,578.44,444.75
2016,2,23,12,15,963.0,90.0,1.25,16.0,736.5,618.59,476.8
2016,2,23,12,30,963.0,90.0,1.2,16.0,738.0,656.16,506.08
2016,2,23,12,45,956.0,92.0,1.15,16.5,730.0,688.62,529.89
2016,2,23,13,0,949.0,94.0,1.1,17.0,722.0,717.86,550.75
2016,2,23,13,15,944.0,93.0,1.1,17.0,706.5,742.13,569.35
2016,2,23,13,30,939.0,92.0,1.1,17.0,691.0,763.03,584.99
2016,2,23,13,45,928.5,92.0,1.1,17.0,667.5,777.63,595.53
2016,2,23,14,0,918.0,92.0,1.1,17.0,644.0,788.65,603.8
2016,2,23,14,15,907.0,90.0,1.05,17.0,614.0,793.54,607.35
2016,2,23,14,30,896.0,88.0,1.0,17.0,584.0,800.95,612.83
2016,2,23,14,45,879.5,86.0,0.95,17.0,547.0,794.83,609.09
2016,2,23,15,0,863.0,84.0,0.9,17.0,510.0,785.2,603.19
2016,2,23,15,15,841.0,81.0,0.85,16.5,467.5,766.74,592.35
2016,2,23,15,30,819.0,78.0,0.8,16.0,425.0,745.11,579.27
2016,2,23,15,45,787.5,74.0,0.8,16.0,378.0,712.09,557.52
2016,2,23,16,0,756.0,70.0,0.8,16.0,331.0,676.56,533.5
2016,2,23,16,15,710.5,65.0,0.85,15.0,281.5,627.34,500.97
2016,2,23,16,30,665.0,60.0,0.9,14.0,232.0,582.9,470.16
2016,2,23,16,45,589.0,53.0,1.0,13.5,181.5,508.89,413.84
2016,2,23,17,0,513.0,46.0,1.1,13.0,131.0,436.3,354.34
2016,2,23,17,15,392.0,35.5,1.1,12.5,87.0,333.12,265.09
2016,2,23,17,30,271.0,25.0,1.1,12.0,43.0,228.01,131.08
2016,2,23,17,45,135.5,12.5,1.1,12.0,21.5,89.71,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,55.5,6.5,0.3,8.0,8.0,0.0,0.0
2016,2,24,7,0,111.0,13.0,0.3,8.0,16.0,11.82,0.0
2016,2,24,7,15,247.5,26.5,0.35,8.5,53.0,21.67,11.07
2016,2,24,7,30,384.0,40.0,0.4,9.0,90.0,32.35,22.99
2016,2,24,7,45,469.0,49.5,0.45,9.5,136.5,38.97,29.5
2016,2,24,8,0,554.0,59.0,0.5,10.0,183.0,45.42,35.59
2016,2,24,8,15,608.5,65.5,0.55,10.0,231.5,49.08,39.06
2016,2,24,8,30,663.0,72.0,0.6,10.0,280.0,52.69,42.34
2016,2,24,8,45,705.0,76.0,0.7,10.5,328.0,54.25,43.6
2016,2,24,9,0,747.0,80.0,0.8,11.0,376.0,61.4,49.81
2016,2,24,9,15,773.0,83.5,0.85,11.5,419.5,62.71,50.73
2016,2,24,9,30,799.0,87.0,0.9,12.0,463.0,65.4,52.86
2016,2,24,9,45,823.0,88.0,0.95,13.0,502.5,115.06,64.08
2016,2,24,10,0,847.0,89.0,1.0,14.0,542.0,166.94,96.58
2016,2,24,10,15,860.0,91.0,0.95,14.5,574.0,219.62,138.16
2016,2,24,10,30,873.0,93.0,0.9,15.0,606.0,272.84,183.6
2016,2,24,10,45,883.5,94.0,0.85,16.0,631.5,329.53,232.24
2016,2,24,11,0,894.0,95.0,0.8,17.0,657.0,380.53,275.78
2016,2,24,11,15,899.5,96.0,0.75,17.0,674.5,429.09,317.55
2016,2,24,11,30,905.0,97.0,0.7,17.0,692.0,476.43,357.19
2016,2,24,11,45,907.0,98.0,0.65,17.5,701.5,520.69,392.59
2016,2,24,12,0,909.0,99.0,0.6,18.0,711.0,563.04,425.28
2016,2,24,12,15,909.0,99.0,0.65,18.0,713.0,601.27,455.81
2016,2,24,12,30,909.0,99.0,0.7,18.0,715.0,637.06,483.97
2016,2,24,12,45,904.5,99.5,0.8,18.5,707.5,667.95,507.78
2016,2,24,13,0,900.0,100.0,0.9,19.0,700.0,695.86,529.11
2016,2,24,13,15,895.0,99.5,1.0,18.5,685.5,719.39,549.16
2016,2,24,13,30,890.0,99.0,1.1,18.0,671.0,739.74,566.75
2016,2,24,13,45,883.0,97.0,1.2,18.0,648.5,753.84,578.13
2016,2,24,14,0,876.0,95.0,1.3,18.0,626.0,769.91,591.1
2016,2,24,14,15,864.0,93.5,1.35,18.0,596.5,774.48,595.63
2016,2,24,14,30,852.0,92.0,1.4,18.0,567.0,775.54,597.99
2016,2,24,14,45,835.5,89.5,1.45,18.0,531.0,768.51,594.84
2016,2,24,15,0,819.0,87.0,1.5,18.0,495.0,758.1,589.45
2016,2,24,15,15,796.5,84.0,1.4,17.5,453.5,739.18,577.66
2016,2,24,15,30,774.0,81.0,1.3,17.0,412.0,717.24,563.65
2016,2,24,15,45,742.0,77.0,1.25,17.0,366.0,684.02,540.74
2016,2,24,16,0,710.0,73.0,1.2,17.0,320.0,653.22,519.18
2016,2,24,16,15,664.5,67.5,1.15,16.0,272.0,604.55,485.43
2016,2,24,16,30,619.0,62.0,1.1,15.0,224.0,554.92,449.44
2016,2,24,16,45,550.5,54.0,1.05,14.0,176.0,485.52,395.85
2016,2,24,17,0,482.0,46.0,1.0,13.0,128.0,417.41,339.75
2016,2,24,17,15,370.5,35.0,1.0,12.5,85.0,320.18,255.87
2016,2,24,17,30,259.0,24.0,1.0,12.0,42.0,222.79,138.78
2016,2,24,17,45,129.5,12.0,1.05,12.0,21.0,86.21,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,55.0,7.0,0.7,9.5,9.0,0.0,0.0
2016,2,25,7,0,110.0,14.0,0.7,10.0,18.0,12.73,0.0
2016,2,25,7,15,241.5,28.0,0.8,10.5,55.0,22.88,12.48
2016,2,25,7,30,373.0,42.0,0.9,11.0,92.0,33.95,24.23
2016,2,25,7,45,449.5,52.5,1.0,11.5,137.5,41.35,31.37
2016,2,25,8,0,526.0,63.0,1.1,12.0,183.0,48.51,38.05
2016,2,25,8,15,580.0,70.0,1.1,12.5,231.5,52.42,41.63
2016,2,25,8,30,634.0,77.0,1.1,13.0,280.0,56.27,44.99
2016,2,25,8,45,663.5,84.5,1.1,13.5,325.0,60.26,48.38
2016,2,25,9,0,693.0,92.0,1.1,14.0,370.0,64.1,51.56
2016,2,25,9,15,720.0,96.5,1.15,14.5,413.0,65.61,52.64
2016,2,25,9,30,747.0,101.0,1.2,15.0,456.0,71.71,57.73
2016,2,25,9,45,766.5,104.5,1.3,16.0,494.0,120.9,69.0
2016,2,25,10,0,786.0,108.0,1.4,17.0,532.0,177.8,106.75
2016,2,25,10,15,800.0,110.0,1.35,17.0,563.5,227.64,146.19
2016,2,25,10,30,814.0,112.0,1.3,17.0,595.0,278.23,189.47
2016,2,25,10,45,830.0,111.5,1.3,17.5,621.0,327.82,232.58
2016,2,25,11,0,846.0,111.0,1.3,18.0,647.0,377.82,275.76
2016,2,25,11,15,852.5,112.0,1.25,18.0,664.5,425.58,316.98
2016,2,25,11,30,859.0,113.0,1.2,18.0,682.0,472.36,356.36
2016,2,25,11,45,866.0,112.0,1.2,18.5,692.5,516.37,392.11
2016,2,25,12,0,873.0,111.0,1.2,19.0,703.0,558.94,425.7
2016,2,25,12,15,873.5,111.0,1.15,19.0,705.0,597.16,455.66
2016,2,25,12,30,874.0,111.0,1.1,19.0,707.0,633.06,483.15
2016,2,25,12,45,881.5,106.5,1.05,19.5,702.5,664.15,505.8
2016,2,25,13,0,889.0,102.0,1.0,20.0,698.0,694.49,527.31
2016,2,25,13,15,884.5,101.0,0.95,20.0,684.0,717.57,544.18
2016,2,25,13,30,880.0,100.0,0.9,20.0,670.0,737.5,558.36
2016,2,25,13,45,712.5,150.0,0.85,20.0,602.0,696.16,528.0
2016,2,25,14,0,545.0,200.0,0.8,20.0,534.0,633.81,482.91
2016,2,25,14,15,695.5,146.5,0.75,20.0,551.5,710.69,540.58
2016,2,25,14,30,846.0,93.0,0.7,20.0,569.0,775.69,585.13
2016,2,25,14,45,826.0,92.0,0.65,20.0,532.5,767.55,579.17
2016,2,25,15,0,806.0,91.0,0.6,20.0,496.0,756.02,571.99
2016,2,25,15,15,784.0,88.0,0.55,19.5,455.0,737.41,561.1
2016,2,25,15,30,762.0,85.0,0.5,19.0,414.0,715.78,548.11
2016,2,25,15,45,727.0,81.5,0.5,19.0,368.0,685.36,528.5
2016,2,25,16,0,692.0,78.0,0.5,19.0,322.0,648.84,504.15
2016,2,25,16,15,647.0,72.0,0.55,18.5,274.0,599.96,471.56
2016,2,25,16,30,602.0,66.0,0.6,18.0,226.0,550.08,436.62
2016,2,25,16,45,535.0,58.0,0.7,17.5,178.5,481.74,385.58
2016,2,25,17,0,468.0,50.0,0.8,17.0,131.0,414.45,331.76
2016,2,25,17,15,359.0,38.0,0.85,16.5,88.0,317.46,250.35
2016,2,25,17,30,250.0,26.0,0.9,16.0,45.0,221.99,144.19
2016,2,25,17,45,125.0,13.0,0.95,15.5,22.5,84.91,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.95,9.5,10.0,9.1,0.0
2016,2,26,7,0,0.0,20.0,0.9,10.0,20.0,16.89,0.0
2016,2,26,7,15,179.5,32.5,1.1,10.5,57.5,25.38,14.99
2016,2,26,7,30,359.0,45.0,1.3,11.0,95.0,36.47,26.51
2016,2,26,7,45,433.5,56.5,1.5,11.5,141.0,44.64,34.33
2016,2,26,8,0,508.0,68.0,1.7,12.0,187.0,52.53,41.65
2016,2,26,8,15,336.0,102.0,1.75,12.5,188.0,74.24,61.1
2016,2,26,8,30,164.0,136.0,1.8,13.0,189.0,102.24,85.75
2016,2,26,8,45,181.0,153.5,1.85,13.5,220.0,114.2,95.92
2016,2,26,9,0,198.0,171.0,1.9,14.0,251.0,125.83,105.62
2016,2,26,9,15,139.5,189.5,2.0,14.5,249.0,137.06,114.86
2016,2,26,9,30,81.0,208.0,2.1,15.0,247.0,156.99,124.94
2016,2,26,9,45,224.5,214.0,2.25,15.5,333.5,174.4,131.28
2016,2,26,10,0,368.0,220.0,2.4,16.0,420.0,207.94,149.69
2016,2,26,10,15,406.5,224.5,2.4,16.0,457.5,243.61,176.68
2016,2,26,10,30,445.0,229.0,2.4,16.0,495.0,278.86,205.17
2016,2,26,10,45,490.5,222.5,2.45,16.5,527.0,316.14,235.75
2016,2,26,11,0,536.0,216.0,2.5,17.0,559.0,357.06,269.63
2016,2,26,11,15,505.0,235.0,2.5,17.0,565.0,392.03,300.4
2016,2,26,11,30,474.0,254.0,2.5,17.0,571.0,423.73,327.67
2016,2,26,11,45,490.5,251.0,2.55,17.5,583.0,456.73,354.51
2016,2,26,12,0,507.0,248.0,2.6,18.0,595.0,489.87,381.01
2016,2,26,12,15,499.5,252.0,2.65,18.0,594.5,515.6,402.13
2016,2,26,12,30,492.0,256.0,2.7,18.0,594.0,539.51,421.53
2016,2,26,12,45,463.5,265.5,2.8,18.0,581.5,553.29,433.0
2016,2,26,13,0,435.0,275.0,2.9,18.0,569.0,564.03,441.97
2016,2,26,13,15,650.5,192.0,2.95,18.0,621.5,655.94,515.05
2016,2,26,13,30,866.0,109.0,3.0,18.0,674.0,745.18,585.15
2016,2,26,13,45,670.5,169.0,3.15,18.0,597.5,687.83,541.51
2016,2,26,14,0,475.0,229.0,3.3,18.0,521.0,613.26,484.81
2016,2,26,14,15,502.5,207.5,3.35,17.5,504.0,624.04,496.42
2016,2,26,14,30,530.0,186.0,3.4,17.0,487.0,632.54,505.95
2016,2,26,14,45,662.0,140.0,3.5,17.0,491.5,700.14,560.89
2016,2,26,15,0,794.0,94.0,3.6,17.0,496.0,753.43,602.11
2016,2,26,15,15,771.0,90.5,3.55,16.5,454.5,733.37,589.21
2016,2,26,15,30,748.0,87.0,3.5,16.0,413.0,714.45,577.54
2016,2,26,15,45,724.0,80.5,3.5,16.0,368.5,684.69,556.56
2016,2,26,16,0,700.0,74.0,3.5,16.0,324.0,652.54,533.33
2016,2,26,16,15,655.5,68.5,3.25,15.0,276.0,604.34,497.99
2016,2,26,16,30,611.0,63.0,3.0,14.0,228.0,555.17,460.51
2016,2,26,16,45,550.0,55.0,2.8,13.5,180.5,490.64,408.19
2016,2,26,17,0,489.0,47.0,2.6,13.0,133.0,427.06,353.45
2016,2,26,17,15,378.0,36.5,2.4,12.5,90.0,329.57,267.92
2016,2,26,17,30,267.0,26.0,2.2,12.0,47.0,235.55,163.74
2016,2,26,17,45,133.5,13.0,2.0,11.5,23.5,90.32,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,1.15,8.5,12.5,11.37,0.0
2016,2,27,7,0,0.0,25.0,1.2,9.0,25.0,20.57,0.0
2016,2,27,7,15,229.0,32.5,1.3,9.0,65.5,25.41,15.53
2016,2,27,7,30,458.0,40.0,1.4,9.0,106.0,31.93,22.79
2016,2,27,7,45,537.5,47.5,1.55,9.5,154.5,36.88,27.69
2016,2,27,8,0,617.0,55.0,1.7,10.0,203.0,41.76,32.3
2016,2,27,8,15,666.5,60.5,1.65,10.5,252.0,44.81,35.1
2016,2,27,8,30,716.0,66.0,1.6,11.0,301.0,52.36,41.83
2016,2,27,8,45,748.0,70.5,1.55,11.5,348.5,54.7,43.77
2016,2,27,9,0,780.0,75.0,1.5,12.0,396.0,57.01,45.63
2016,2,27,9,15,803.5,78.0,1.5,12.5,439.0,58.07,46.35
2016,2,27,9,30,827.0,81.0,1.5,13.0,482.0,71.21,45.78
2016,2,27,9,45,843.5,83.5,1.5,13.5,520.5,123.37,67.09
2016,2,27,10,0,860.0,86.0,1.5,14.0,559.0,176.89,103.63
2016,2,27,10,15,872.5,88.0,1.5,14.5,591.0,230.4,147.3
2016,2,27,10,30,885.0,90.0,1.5,15.0,623.0,289.89,198.61
2016,2,27,10,45,893.5,91.5,1.5,15.5,648.5,341.76,244.63
2016,2,27,11,0,902.0,93.0,1.5,16.0,674.0,393.12,289.78
2016,2,27,11,15,908.0,94.0,1.5,16.0,691.5,442.34,332.92
2016,2,27,11,30,914.0,95.0,1.5,16.0,709.0,490.37,374.04
2016,2,27,11,45,640.0,198.0,1.5,16.5,631.0,488.26,376.11
2016,2,27,12,0,366.0,301.0,1.5,17.0,553.0,460.96,356.53
2016,2,27,12,15,399.0,292.5,1.55,17.0,568.0,492.93,382.37
2016,2,27,12,30,432.0,284.0,1.6,17.0,583.0,530.49,411.73
2016,2,27,12,45,505.5,252.0,1.7,17.0,598.5,569.89,443.3
2016,2,27,13,0,579.0,220.0,1.8,17.0,614.0,610.65,475.9
2016,2,27,13,15,569.5,217.5,1.75,17.0,598.5,623.29,485.75
2016,2,27,13,30,560.0,215.0,1.7,17.0,583.0,633.37,493.83
2016,2,27,13,45,714.0,158.5,1.7,17.0,611.5,712.39,554.69
2016,2,27,14,0,868.0,102.0,1.7,17.0,640.0,782.97,606.46
2016,2,27,14,15,857.0,100.0,1.7,17.0,610.0,787.55,609.93
2016,2,27,14,30,846.0,98.0,1.7,17.0,580.0,788.62,611.79
2016,2,27,14,45,837.5,92.5,1.75,17.0,545.5,784.22,610.43
2016,2,27,15,0,829.0,87.0,1.8,17.0,511.0,776.37,606.78
2016,2,27,15,15,807.5,84.0,1.65,16.5,469.0,757.87,594.91
2016,2,27,15,30,786.0,81.0,1.5,16.0,427.0,736.3,580.8
2016,2,27,15,45,764.0,75.0,1.35,15.5,382.0,707.92,561.53
2016,2,27,16,0,742.0,69.0,1.2,15.0,337.0,676.93,539.96
2016,2,27,16,15,699.5,64.5,1.15,14.5,288.5,630.01,506.83
2016,2,27,16,30,657.0,60.0,1.1,14.0,240.0,587.22,475.53
2016,2,27,16,45,599.5,52.5,1.05,13.5,191.5,524.54,427.15
2016,2,27,17,0,542.0,45.0,1.0,13.0,143.0,462.6,376.4
2016,2,27,17,15,432.5,35.5,1.05,12.5,98.0,365.43,294.15
2016,2,27,17,30,323.0,26.0,1.1,12.0,53.0,273.49,195.32
2016,2,27,17,45,161.5,13.0,1.15,11.5,26.5,107.32,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,7.5,5.5,5.0,0.0
2016,2,28,7,0,0.0,11.0,1.7,8.0,11.0,9.67,0.0
2016,2,28,7,15,0.0,27.0,1.9,8.5,27.0,23.67,14.41
2016,2,28,7,30,0.0,43.0,2.1,9.0,43.0,37.15,27.49
2016,2,28,7,45,0.0,62.5,2.3,10.0,62.5,53.12,42.22
2016,2,28,8,0,0.0,82.0,2.5,11.0,82.0,68.88,56.52
2016,2,28,8,15,3.5,100.5,2.45,11.0,102.0,83.77,69.99
2016,2,28,8,30,7.0,119.0,2.4,11.0,122.0,98.51,83.1
2016,2,28,8,45,11.5,136.0,2.4,11.5,141.0,112.06,94.77
2016,2,28,9,0,16.0,153.0,2.4,12.0,160.0,125.45,106.11
2016,2,28,9,15,69.5,185.0,2.4,12.5,219.0,140.96,119.11
2016,2,28,9,30,123.0,217.0,2.4,13.0,278.0,157.47,125.16
2016,2,28,9,45,125.0,235.0,2.4,13.5,301.0,181.62,141.38
2016,2,28,10,0,127.0,253.0,2.4,14.0,324.0,206.26,159.83
2016,2,28,10,15,132.5,269.0,2.4,14.0,346.5,230.78,179.24
2016,2,28,10,30,138.0,285.0,2.4,14.0,369.0,256.09,199.72
2016,2,28,10,45,148.0,297.5,2.4,14.5,391.0,281.06,219.55
2016,2,28,11,0,158.0,310.0,2.4,15.0,413.0,307.11,240.22
2016,2,28,11,15,286.5,295.5,2.45,15.0,487.5,358.81,279.95
2016,2,28,11,30,415.0,281.0,2.5,15.0,562.0,423.82,330.89
2016,2,28,11,45,418.0,285.5,2.55,15.5,572.0,453.42,354.76
2016,2,28,12,0,421.0,290.0,2.6,16.0,582.0,482.44,377.89
2016,2,28,12,15,481.0,265.5,2.6,16.0,600.0,521.5,409.38
2016,2,28,12,30,541.0,241.0,2.6,16.0,618.0,560.36,440.64
2016,2,28,12,45,478.5,263.0,2.6,16.0,594.0,565.0,444.47
2016,2,28,13,0,416.0,285.0,2.6,16.0,570.0,557.79,439.32
2016,2,28,13,15,335.0,297.0,2.55,16.0,523.5,530.3,418.34
2016,2,28,13,30,254.0,309.0,2.5,16.0,477.0,498.08,393.39
2016,2,28,13,45,350.0,275.5,2.45,16.0,499.0,547.12,433.44
2016,2,28,14,0,446.0,242.0,2.4,16.0,521.0,608.65,481.83
2016,2,28,14,15,381.0,244.5,2.35,16.0,475.0,560.64,445.56
2016,2,28,14,30,316.0,247.0,2.3,16.0,429.0,521.66,416.07
2016,2,28,14,45,340.0,225.5,2.25,16.0,410.5,524.23,420.0
2016,2,28,15,0,364.0,204.0,2.2,16.0,392.0,524.91,422.29
2016,2,28,15,15,339.5,190.0,2.0,15.5,354.0,493.87,399.52
2016,2,28,15,30,315.0,176.0,1.8,15.0,316.0,461.39,375.49
2016,2,28,15,45,297.5,158.5,1.6,15.0,279.5,428.87,350.61
2016,2,28,16,0,280.0,141.0,1.4,15.0,243.0,395.2,324.41
2016,2,28,16,15,252.5,125.5,1.3,14.5,208.0,355.79,293.71
2016,2,28,16,30,225.0,110.0,1.2,14.0,173.0,316.4,262.12
2016,2,28,16,45,200.0,90.0,1.15,13.5,137.5,272.45,225.96
2016,2,28,17,0,175.0,70.0,1.1,13.0,102.0,228.41,188.35
2016,2,28,17,15,129.5,50.5,1.1,12.5,70.0,171.67,138.49
2016,2,28,17,30,84.0,31.0,1.1,12.0,38.0,115.78,82.87
2016,2,28,17,45,42.0,15.5,1.15,12.0,19.0,39.07,0.0
2016,2,28,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,100.0,10.0,1.65,7.5,15.5,9.1,0.0
2016,2,29,7,0,200.0,20.0,1.8,8.0,31.0,16.32,1.09
2016,2,29,7,15,329.5,32.0,1.85,8.5,72.5,25.77,16.63
2016,2,29,7,30,459.0,44.0,1.9,9.0,114.0,34.9,25.63
2016,2,29,7,45,545.5,50.5,2.0,9.5,164.0,38.91,29.62
2016,2,29,8,0,632.0,57.0,2.1,10.0,214.0,42.93,33.4
2016,2,29,8,15,680.5,62.0,2.05,10.5,264.0,49.85,39.65
2016,2,29,8,30,729.0,67.0,2.0,11.0,314.0,52.72,42.12
2016,2,29,8,45,766.5,70.0,2.0,12.0,362.5,53.88,42.9
2016,2,29,9,0,804.0,73.0,2.0,13.0,411.0,55.09,43.68
2016,2,29,9,15,826.0,76.0,2.0,13.5,455.0,56.21,44.45
2016,2,29,9,30,848.0,79.0,2.0,14.0,499.0,80.96,46.6
2016,2,29,9,45,858.5,83.5,2.05,14.5,536.5,135.53,73.81
2016,2,29,10,0,869.0,88.0,2.1,15.0,574.0,190.84,114.03
2016,2,29,10,15,880.5,90.0,2.05,15.0,606.0,251.08,164.39
2016,2,29,10,30,892.0,92.0,2.0,15.0,638.0,304.81,211.94
2016,2,29,10,45,894.0,95.5,1.95,15.5,661.5,356.83,258.48
2016,2,29,11,0,896.0,99.0,1.9,16.0,685.0,407.75,303.36
2016,2,29,11,15,901.0,100.0,1.95,16.0,702.5,456.51,346.25
2016,2,29,11,30,906.0,101.0,2.0,16.0,720.0,503.97,387.11
2016,2,29,11,45,916.0,98.0,2.1,16.5,730.5,548.92,424.49
2016,2,29,12,0,926.0,95.0,2.2,17.0,741.0,592.41,459.82
2016,2,29,12,15,927.0,95.0,2.25,17.0,743.0,631.82,491.91
2016,2,29,12,30,928.0,95.0,2.3,17.0,745.0,668.79,521.56
2016,2,29,12,45,932.0,91.5,2.35,17.5,739.5,701.71,546.83
2016,2,29,13,0,936.0,88.0,2.4,18.0,734.0,731.9,569.68
2016,2,29,13,15,932.5,87.5,2.3,18.0,719.5,757.0,587.76
2016,2,29,13,30,929.0,87.0,2.2,18.0,705.0,778.87,602.9
2016,2,29,13,45,658.0,174.0,2.15,18.5,604.5,695.58,540.35
2016,2,29,14,0,387.0,261.0,2.1,19.0,504.0,575.38,448.45
2016,2,29,14,15,487.5,216.0,1.95,19.0,508.0,630.19,491.97
2016,2,29,14,30,588.0,171.0,1.8,19.0,512.0,677.45,528.33
2016,2,29,14,45,718.5,127.5,1.65,19.0,518.5,743.14,576.59
2016,2,29,15,0,849.0,84.0,1.5,19.0,525.0,799.26,615.22
2016,2,29,15,15,828.5,81.0,1.35,18.5,482.5,781.13,602.97
2016,2,29,15,30,808.0,78.0,1.2,18.0,440.0,759.88,589.23
2016,2,29,15,45,773.5,75.5,1.05,17.5,393.0,725.27,565.84
2016,2,29,16,0,739.0,73.0,0.9,17.0,346.0,688.28,540.38
2016,2,29,16,15,697.0,68.0,0.85,16.5,296.5,645.39,511.08
2016,2,29,16,30,655.0,63.0,0.8,16.0,247.0,597.13,476.62
2016,2,29,16,45,582.5,57.0,0.8,15.5,197.0,524.87,422.78
2016,2,29,17,0,510.0,51.0,0.8,15.0,147.0,453.89,366.68
2016,2,29,17,15,405.5,40.5,0.75,15.0,102.0,358.17,286.56
2016,2,29,17,30,301.0,30.0,0.7,15.0,57.0,268.18,200.42
2016,2,29,17,45,150.5,15.0,0.7,15.0,28.5,131.84,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,126.0,10.5,1.4,9.5,17.5,9.55,0.0
2016,3,1,7,0,252.0,21.0,1.4,10.0,35.0,17.15,3.64
2016,3,1,7,15,378.5,32.0,1.7,10.5,79.0,25.69,16.57
2016,3,1,7,30,505.0,43.0,2.0,11.0,123.0,33.96,24.63
2016,3,1,7,45,582.5,49.5,2.3,12.0,173.5,38.04,28.55
2016,3,1,8,0,660.0,56.0,2.6,13.0,224.0,46.02,35.75
2016,3,1,8,15,706.0,61.5,2.65,13.5,274.5,49.37,38.73
2016,3,1,8,30,752.0,67.0,2.7,14.0,325.0,52.68,41.56
2016,3,1,8,45,582.5,108.5,2.8,14.5,325.5,76.78,62.7
2016,3,1,9,0,413.0,150.0,2.9,15.0,326.0,101.76,84.27
2016,3,1,9,15,521.0,139.0,3.0,15.5,384.0,93.31,76.48
2016,3,1,9,30,629.0,128.0,3.1,16.0,442.0,105.61,69.38
2016,3,1,9,45,575.5,157.5,3.25,16.5,462.0,161.85,105.49
2016,3,1,10,0,522.0,187.0,3.4,17.0,482.0,211.18,144.91
2016,3,1,10,15,593.0,174.5,3.45,17.0,527.0,250.52,175.01
2016,3,1,10,30,664.0,162.0,3.5,17.0,572.0,295.22,211.8
2016,3,1,10,45,802.5,123.0,3.6,17.5,638.0,350.44,256.17
2016,3,1,11,0,941.0,84.0,3.7,18.0,704.0,415.6,309.63
2016,3,1,11,15,945.5,85.0,3.7,18.0,721.5,466.06,354.33
2016,3,1,11,30,950.0,86.0,3.7,18.0,739.0,515.09,396.87
2016,3,1,11,45,953.5,86.0,3.75,18.5,749.0,561.09,435.33
2016,3,1,12,0,957.0,86.0,3.8,19.0,759.0,605.13,471.22
2016,3,1,12,15,957.5,86.0,3.8,19.0,760.5,645.27,504.07
2016,3,1,12,30,958.0,86.0,3.8,19.0,762.0,682.85,534.32
2016,3,1,12,45,956.0,86.0,3.8,19.0,755.0,716.08,560.82
2016,3,1,13,0,954.0,86.0,3.8,19.0,748.0,746.3,584.69
2016,3,1,13,15,950.5,85.0,3.8,18.5,733.5,771.3,604.49
2016,3,1,13,30,947.0,84.0,3.8,18.0,719.0,792.97,621.75
2016,3,1,13,45,941.5,82.5,3.8,18.0,696.5,809.19,634.04
2016,3,1,14,0,936.0,81.0,3.8,18.0,674.0,821.88,643.96
2016,3,1,14,15,926.0,80.0,3.8,17.5,643.5,828.04,650.6
2016,3,1,14,30,916.0,79.0,3.8,17.0,613.0,830.6,654.86
2016,3,1,14,45,903.0,76.5,3.8,17.0,576.5,825.45,652.48
2016,3,1,15,0,890.0,74.0,3.8,17.0,540.0,816.79,647.73
2016,3,1,15,15,870.0,71.5,3.65,16.5,497.0,799.12,636.97
2016,3,1,15,30,850.0,69.0,3.5,16.0,454.0,785.58,629.25
2016,3,1,15,45,825.0,65.5,3.4,16.0,407.0,756.69,609.07
2016,3,1,16,0,800.0,62.0,3.3,16.0,360.0,725.17,586.66
2016,3,1,16,15,759.5,58.0,2.9,15.0,309.5,678.79,553.14
2016,3,1,16,30,719.0,54.0,2.5,14.0,259.0,630.96,517.26
2016,3,1,16,45,659.5,48.5,2.2,13.5,208.5,566.43,466.18
2016,3,1,17,0,600.0,43.0,1.9,13.0,158.0,502.26,413.0
2016,3,1,17,15,498.0,35.0,1.8,12.5,111.0,407.69,333.08
2016,3,1,17,30,396.0,27.0,1.7,12.0,64.0,326.29,251.77
2016,3,1,17,45,198.0,13.5,1.65,11.5,32.0,159.9,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,42.0,11.0,1.0,10.5,14.0,10.01,0.0
2016,3,2,7,0,84.0,22.0,1.1,11.0,28.0,18.0,5.75
2016,3,2,7,15,140.0,40.0,1.25,11.5,59.0,31.99,22.08
2016,3,2,7,30,196.0,58.0,1.4,12.0,90.0,45.58,34.87
2016,3,2,7,45,222.0,77.0,1.55,12.5,125.5,59.38,47.55
2016,3,2,8,0,248.0,96.0,1.7,13.0,161.0,72.72,59.57
2016,3,2,8,15,268.0,114.0,1.65,13.5,196.5,84.91,70.3
2016,3,2,8,30,288.0,132.0,1.6,14.0,232.0,96.67,80.42
2016,3,2,8,45,537.5,103.5,1.55,15.0,323.0,72.14,58.4
2016,3,2,9,0,787.0,75.0,1.5,16.0,414.0,56.14,44.02
2016,3,2,9,15,809.0,78.0,1.45,16.5,457.5,57.19,44.73
2016,3,2,9,30,831.0,81.0,1.4,17.0,501.0,89.09,49.27
2016,3,2,9,45,844.0,84.5,1.35,17.5,538.5,142.36,77.63
2016,3,2,10,0,857.0,88.0,1.3,18.0,576.0,196.63,117.55
2016,3,2,10,15,869.0,90.0,1.35,18.0,608.0,256.49,167.33
2016,3,2,10,30,881.0,92.0,1.4,18.0,640.0,309.84,213.98
2016,3,2,10,45,886.5,94.5,1.5,18.5,664.5,361.63,259.6
2016,3,2,11,0,892.0,97.0,1.6,19.0,689.0,412.64,303.92
2016,3,2,11,15,753.5,155.5,1.75,19.0,664.0,444.69,335.04
2016,3,2,11,30,615.0,214.0,1.9,19.0,639.0,470.53,359.08
2016,3,2,11,45,760.5,158.0,2.05,19.5,691.5,528.94,405.29
2016,3,2,12,0,906.0,102.0,2.2,20.0,744.0,596.01,457.76
2016,3,2,12,15,907.0,102.0,2.35,20.0,745.5,634.77,489.13
2016,3,2,12,30,908.0,102.0,2.5,20.0,747.0,671.14,518.4
2016,3,2,12,45,719.0,174.0,2.65,20.0,682.0,652.89,505.03
2016,3,2,13,0,530.0,246.0,2.8,20.0,617.0,614.91,476.56
2016,3,2,13,15,505.0,256.5,2.9,19.5,604.0,627.81,488.15
2016,3,2,13,30,480.0,267.0,3.0,19.0,591.0,637.89,497.27
2016,3,2,13,45,449.5,262.0,3.1,19.0,557.5,625.96,489.53
2016,3,2,14,0,419.0,257.0,3.2,19.0,524.0,610.93,479.5
2016,3,2,14,15,465.5,229.0,3.3,18.5,513.5,630.63,497.86
2016,3,2,14,30,512.0,201.0,3.4,18.0,503.0,648.2,514.63
2016,3,2,14,45,538.0,179.5,3.5,18.0,479.0,653.67,521.13
2016,3,2,15,0,564.0,158.0,3.6,18.0,455.0,656.27,525.65
2016,3,2,15,15,496.0,159.5,3.65,17.5,406.0,606.33,489.3
2016,3,2,15,30,428.0,161.0,3.7,17.0,357.0,554.86,451.2
2016,3,2,15,45,394.5,148.0,3.8,16.5,314.0,513.24,420.96
2016,3,2,16,0,361.0,135.0,3.9,16.0,271.0,470.47,388.93
2016,3,2,16,15,310.0,127.0,3.8,15.5,232.5,404.67,337.04
2016,3,2,16,30,259.0,119.0,3.7,15.0,194.0,356.41,297.69
2016,3,2,16,45,238.0,98.0,3.65,14.5,156.5,313.04,261.99
2016,3,2,17,0,217.0,77.0,3.6,14.0,119.0,269.2,224.46
2016,3,2,17,15,159.5,57.0,3.4,13.5,83.0,202.03,165.47
2016,3,2,17,30,102.0,37.0,3.2,13.0,47.0,136.66,104.78
2016,3,2,17,45,51.0,18.5,3.05,12.5,23.5,66.56,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.5,0.9,11.0,11.5,10.46,0.0
2016,3,3,7,0,0.0,23.0,0.9,11.0,23.0,20.03,8.37
2016,3,3,7,15,29.5,42.0,0.95,11.0,47.0,35.29,25.15
2016,3,3,7,30,59.0,61.0,1.0,11.0,71.0,49.01,38.14
2016,3,3,7,45,73.5,82.5,1.1,11.5,99.0,64.86,52.67
2016,3,3,8,0,88.0,104.0,1.2,12.0,127.0,80.25,66.51
2016,3,3,8,15,97.5,125.0,1.15,12.0,155.5,94.86,79.5
2016,3,3,8,30,107.0,146.0,1.1,12.0,184.0,109.02,91.85
2016,3,3,8,45,178.5,163.5,1.1,12.5,237.0,121.14,102.03
2016,3,3,9,0,250.0,181.0,1.1,13.0,290.0,126.23,105.95
2016,3,3,9,15,173.0,203.0,1.0,13.0,282.5,145.82,122.49
2016,3,3,9,30,96.0,225.0,0.9,13.0,275.0,173.72,136.92
2016,3,3,9,45,60.5,223.0,0.85,13.5,255.0,179.51,140.8
2016,3,3,10,0,25.0,221.0,0.8,14.0,235.0,187.46,147.94
2016,3,3,10,15,54.5,253.5,0.7,14.0,287.0,214.14,167.65
2016,3,3,10,30,84.0,286.0,0.6,14.0,339.0,252.15,196.33
2016,3,3,10,45,146.5,302.5,0.55,14.5,399.0,289.04,223.03
2016,3,3,11,0,209.0,319.0,0.5,15.0,459.0,337.61,259.0
2016,3,3,11,15,133.0,315.0,0.7,15.0,405.0,318.8,247.04
2016,3,3,11,30,57.0,311.0,0.9,15.0,351.0,292.47,228.41
2016,3,3,11,45,58.0,314.0,1.15,15.5,355.5,301.96,236.19
2016,3,3,12,0,59.0,317.0,1.4,16.0,360.0,311.41,243.65
2016,3,3,12,15,63.0,322.0,1.6,16.0,368.0,324.38,254.18
2016,3,3,12,30,67.0,327.0,1.8,16.0,376.0,337.68,264.98
2016,3,3,12,45,43.0,293.0,2.0,16.0,324.5,296.61,233.41
2016,3,3,13,0,19.0,259.0,2.2,16.0,273.0,246.23,194.1
2016,3,3,13,15,19.0,254.0,1.95,16.0,267.5,243.54,192.16
2016,3,3,13,30,19.0,249.0,1.7,16.0,262.0,240.76,190.0
2016,3,3,13,45,39.5,266.0,1.45,16.0,292.0,285.28,225.45
2016,3,3,14,0,60.0,283.0,1.2,16.0,322.0,323.33,255.14
2016,3,3,14,15,44.5,258.0,1.1,16.0,286.5,289.36,228.57
2016,3,3,14,30,29.0,233.0,1.0,16.0,251.0,254.16,201.15
2016,3,3,14,45,30.0,221.5,0.95,16.0,239.0,246.29,195.6
2016,3,3,15,0,31.0,210.0,0.9,16.0,227.0,238.29,189.79
2016,3,3,15,15,15.5,164.5,0.8,15.5,173.0,166.82,132.92
2016,3,3,15,30,0.0,119.0,0.7,15.0,119.0,108.9,85.76
2016,3,3,15,45,22.0,135.0,0.6,15.0,143.5,145.02,116.77
2016,3,3,16,0,44.0,151.0,0.5,15.0,168.0,196.89,159.8
