Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,15,37.0,131.0,0.5,14.5,144.0,171.17,138.98
2016,3,3,16,30,30.0,111.0,0.5,14.0,120.0,145.21,117.88
2016,3,3,16,45,21.0,91.0,0.55,14.0,96.5,117.52,94.56
2016,3,3,17,0,12.0,71.0,0.6,14.0,73.0,81.13,63.44
2016,3,3,17,15,6.0,50.5,0.65,13.5,51.5,55.5,41.17
2016,3,3,17,30,0.0,30.0,0.7,13.0,30.0,28.61,17.46
2016,3,3,17,45,0.0,15.0,0.75,13.0,15.0,13.21,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,45,20.5,12.5,0.95,12.5,14.0,11.37,0.0
2016,3,4,7,0,41.0,25.0,1.0,13.0,28.0,21.08,9.99
2016,3,4,7,15,79.0,44.5,1.1,13.0,56.5,36.41,26.02
2016,3,4,7,30,117.0,64.0,1.2,13.0,85.0,51.38,39.97
2016,3,4,7,45,133.0,85.5,1.3,13.5,116.0,67.22,54.37
2016,3,4,8,0,149.0,107.0,1.4,14.0,147.0,82.61,68.09
2016,3,4,8,15,164.0,127.0,1.5,14.5,179.0,96.63,80.3
2016,3,4,8,30,179.0,147.0,1.6,15.0,211.0,110.25,91.9
2016,3,4,8,45,115.0,163.5,1.75,15.5,207.0,120.81,100.66
2016,3,4,9,0,51.0,180.0,1.9,16.0,203.0,137.51,114.56
2016,3,4,9,15,46.0,195.0,2.05,16.0,217.0,147.94,123.15
2016,3,4,9,30,41.0,210.0,2.2,16.0,231.0,162.85,128.38
2016,3,4,9,45,25.5,203.0,2.35,16.5,216.5,170.8,134.34
2016,3,4,10,0,10.0,196.0,2.5,17.0,202.0,166.66,131.08
2016,3,4,10,15,6.5,189.5,2.6,17.0,193.5,162.98,128.07
2016,3,4,10,30,3.0,183.0,2.7,17.0,185.0,158.35,124.29
2016,3,4,10,45,1.5,157.5,2.85,17.5,158.5,137.81,107.41
2016,3,4,11,0,0.0,132.0,3.0,18.0,132.0,116.15,89.65
2016,3,4,11,15,0.0,123.5,2.9,17.5,123.5,109.04,83.98
2016,3,4,11,30,0.0,115.0,2.8,17.0,115.0,101.79,78.18
2016,3,4,11,45,0.0,103.5,2.7,17.0,103.5,91.79,69.99
2016,3,4,12,0,0.0,92.0,2.6,17.0,92.0,81.67,61.71
2016,3,4,12,15,0.0,83.5,2.6,17.0,83.5,74.09,55.52
2016,3,4,12,30,0.0,75.0,2.6,17.0,75.0,66.52,49.32
2016,3,4,12,45,0.0,80.0,2.6,17.0,80.0,70.97,52.99
2016,3,4,13,0,0.0,85.0,2.6,17.0,85.0,75.42,56.66
2016,3,4,13,15,0.0,83.0,2.7,16.5,83.0,73.62,55.34
2016,3,4,13,30,0.0,81.0,2.8,16.0,81.0,71.83,54.03
2016,3,4,13,45,0.0,76.0,2.9,16.0,76.0,67.36,50.42
2016,3,4,14,0,0.0,71.0,3.0,16.0,71.0,62.9,46.8
2016,3,4,14,15,113.5,172.5,2.95,15.5,240.0,266.8,216.88
2016,3,4,14,30,227.0,274.0,2.9,15.0,409.0,473.24,381.22
2016,3,4,14,45,113.5,187.0,2.9,15.0,254.5,289.86,235.29
2016,3,4,15,0,0.0,100.0,2.9,15.0,100.0,89.18,69.13
2016,3,4,15,15,24.0,145.0,2.55,14.5,156.5,162.84,131.69
2016,3,4,15,30,48.0,190.0,2.2,14.0,213.0,237.86,194.19
2016,3,4,15,45,24.0,98.0,1.85,14.0,109.5,114.75,92.33
2016,3,4,16,0,0.0,6.0,1.5,14.0,6.0,5.27,0.0
2016,3,4,16,15,0.0,5.0,1.35,13.5,5.0,4.39,0.0
2016,3,4,16,30,0.0,4.0,1.2,13.0,4.0,3.51,0.0
2016,3,4,16,45,0.0,3.0,1.05,13.0,3.0,2.63,0.0
2016,3,4,17,0,0.0,2.0,0.9,13.0,2.0,1.75,0.0
2016,3,4,17,15,0.0,1.5,1.0,13.0,1.5,1.31,0.0
2016,3,4,17,30,0.0,1.0,1.1,13.0,1.0,0.88,0.0
2016,3,4,17,45,0.0,0.5,1.2,13.0,0.5,0.44,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,13.0,1.0,0.88,0.0
2016,3,5,7,30,0.0,2.0,3.4,13.0,2.0,1.75,0.0
2016,3,5,7,45,0.0,2.5,3.55,13.5,2.5,2.19,0.0
2016,3,5,8,0,0.0,3.0,3.7,14.0,3.0,2.63,0.0
2016,3,5,8,15,0.0,4.0,3.85,14.0,4.0,3.51,0.0
2016,3,5,8,30,0.0,5.0,4.0,14.0,5.0,4.39,0.0
2016,3,5,8,45,0.0,45.5,4.2,14.5,45.5,40.15,30.2
2016,3,5,9,0,0.0,86.0,4.4,15.0,86.0,75.76,61.44
2016,3,5,9,15,0.0,112.0,4.5,15.0,112.0,96.9,79.72
2016,3,5,9,30,0.0,138.0,4.6,15.0,138.0,117.96,93.41
2016,3,5,9,45,0.0,141.5,4.7,15.5,141.5,121.69,96.06
2016,3,5,10,0,0.0,145.0,4.8,16.0,145.0,125.29,98.61
2016,3,5,10,15,0.0,155.5,4.9,16.0,156.0,134.5,105.95
2016,3,5,10,30,0.0,166.0,5.0,16.0,167.0,143.79,113.35
2016,3,5,10,45,2.0,175.5,5.15,16.5,177.5,152.99,120.39
2016,3,5,11,0,4.0,185.0,5.3,17.0,188.0,162.48,127.68
2016,3,5,11,15,2.0,162.5,5.4,17.5,164.0,143.4,111.93
2016,3,5,11,30,0.0,140.0,5.5,18.0,140.0,123.53,95.59
2016,3,5,11,45,0.0,127.0,5.6,18.5,127.0,112.4,86.35
2016,3,5,12,0,0.0,114.0,5.7,19.0,114.0,101.09,77.01
2016,3,5,12,15,35.0,224.5,5.6,18.5,250.0,222.03,174.88
2016,3,5,12,30,70.0,335.0,5.5,18.0,386.0,347.56,274.49
2016,3,5,12,45,35.0,191.0,5.4,18.0,216.5,197.58,155.7
2016,3,5,13,0,0.0,47.0,5.3,18.0,47.0,41.63,28.69
2016,3,5,13,15,0.0,46.0,5.2,17.5,46.0,40.73,28.08
2016,3,5,13,30,0.0,45.0,5.1,17.0,45.0,39.84,27.43
2016,3,5,13,45,0.0,95.5,5.05,17.0,95.5,84.75,64.53
2016,3,5,14,0,0.0,146.0,5.0,17.0,146.0,131.26,102.68
2016,3,5,14,15,0.0,118.0,5.4,16.5,118.0,105.47,81.89
2016,3,5,14,30,0.0,90.0,5.8,16.0,90.0,79.77,60.97
2016,3,5,14,45,0.0,60.0,6.2,16.0,60.0,53.07,38.88
2016,3,5,15,0,0.0,30.0,6.6,16.0,30.0,26.48,16.66
2016,3,5,15,15,0.0,22.0,6.95,15.5,22.0,19.4,10.77
2016,3,5,15,30,0.0,14.0,7.3,15.0,14.0,12.33,4.83
2016,3,5,15,45,0.0,25.0,7.65,15.0,25.0,22.03,13.13
2016,3,5,16,0,0.0,36.0,8.0,15.0,36.0,31.73,21.46
2016,3,5,16,15,0.0,31.0,8.05,14.5,31.0,27.3,17.77
2016,3,5,16,30,0.0,26.0,8.1,14.0,26.0,22.88,14.03
2016,3,5,16,45,0.0,21.0,8.15,14.0,21.0,18.47,10.21
2016,3,5,17,0,0.0,16.0,8.2,14.0,16.0,14.06,6.35
2016,3,5,17,15,0.0,11.5,8.15,13.5,11.5,10.09,2.87
2016,3,5,17,30,0.0,7.0,8.1,13.0,7.0,6.14,0.0
2016,3,5,17,45,0.0,3.5,8.05,13.0,3.5,3.07,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,76.5,17.5,1.65,9.5,24.0,15.92,0.0
2016,3,6,7,0,153.0,35.0,1.7,10.0,48.0,27.35,16.47
2016,3,6,7,15,267.0,50.0,1.95,10.0,91.5,38.53,28.42
2016,3,6,7,30,381.0,65.0,2.2,10.0,135.0,49.43,38.82
2016,3,6,7,45,463.0,74.0,2.5,10.5,185.0,57.5,46.37
2016,3,6,8,0,545.0,83.0,2.8,11.0,235.0,62.7,51.11
2016,3,6,8,15,595.5,90.0,2.9,11.5,285.0,65.98,53.94
2016,3,6,8,30,646.0,97.0,3.0,12.0,335.0,69.2,56.61
2016,3,6,8,45,687.0,100.5,3.2,12.5,383.5,69.63,56.73
2016,3,6,9,0,728.0,104.0,3.4,13.0,432.0,70.16,56.92
2016,3,6,9,15,364.0,89.0,3.5,13.0,253.0,54.56,42.96
2016,3,6,9,30,0.0,74.0,3.6,13.0,74.0,65.48,50.03
2016,3,6,9,45,163.0,163.0,3.7,13.0,259.5,138.54,103.77
2016,3,6,10,0,326.0,252.0,3.8,13.0,445.0,240.88,180.03
2016,3,6,10,15,325.5,267.5,3.85,13.0,468.5,275.29,208.94
2016,3,6,10,30,325.0,283.0,3.9,13.0,492.0,309.76,238.58
2016,3,6,10,45,298.0,301.0,4.0,13.5,498.0,337.26,262.78
2016,3,6,11,0,271.0,319.0,4.1,14.0,504.0,362.18,284.27
2016,3,6,11,15,346.5,308.0,4.1,14.0,551.0,406.31,319.86
2016,3,6,11,30,422.0,297.0,4.1,14.0,598.0,456.16,360.21
2016,3,6,11,45,373.0,315.5,4.15,14.0,584.0,471.0,373.32
2016,3,6,12,0,324.0,334.0,4.2,14.0,570.0,481.37,382.39
2016,3,6,12,15,344.0,329.0,4.3,14.0,580.0,508.87,405.14
2016,3,6,12,30,364.0,324.0,4.4,14.0,590.0,536.68,427.99
2016,3,6,12,45,303.5,334.5,4.5,14.0,554.5,524.52,418.83
2016,3,6,13,0,243.0,345.0,4.6,14.0,519.0,500.29,400.19
2016,3,6,13,15,239.5,339.5,4.6,14.0,508.5,504.97,404.62
2016,3,6,13,30,236.0,334.0,4.6,14.0,498.0,508.52,408.07
2016,3,6,13,45,129.5,292.0,4.7,14.0,382.0,393.32,317.02
2016,3,6,14,0,23.0,250.0,4.8,14.0,266.0,249.01,199.98
2016,3,6,14,15,51.0,261.0,4.8,13.5,293.5,297.96,241.39
2016,3,6,14,30,79.0,272.0,4.8,13.0,321.0,337.73,275.08
2016,3,6,14,45,53.0,241.5,4.8,13.0,273.5,287.39,234.3
2016,3,6,15,0,27.0,211.0,4.8,13.0,226.0,222.49,181.22
2016,3,6,15,15,13.5,151.5,4.7,12.5,159.0,151.53,122.9
2016,3,6,15,30,0.0,92.0,4.6,12.0,92.0,82.06,64.48
2016,3,6,15,45,0.0,84.5,4.5,12.0,84.5,75.19,58.87
2016,3,6,16,0,0.0,77.0,4.4,12.0,77.0,68.34,53.18
2016,3,6,16,15,0.0,66.5,4.2,11.5,66.5,58.78,45.2
2016,3,6,16,30,0.0,56.0,4.0,11.0,56.0,49.45,37.29
2016,3,6,16,45,0.0,45.0,3.85,11.0,45.0,39.69,28.81
2016,3,6,17,0,0.0,34.0,3.7,11.0,34.0,29.96,20.25
2016,3,6,17,15,0.0,24.0,3.7,10.5,24.0,21.12,12.42
2016,3,6,17,30,0.0,14.0,3.7,10.0,14.0,12.3,4.56
2016,3,6,17,45,0.0,7.0,3.75,10.0,7.0,6.14,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,58.5,15.5,2.2,7.0,20.5,12.79,0.0
2016,3,7,7,0,117.0,31.0,2.3,7.0,41.0,25.05,15.3
2016,3,7,7,15,160.0,50.0,2.4,7.0,74.5,39.54,29.77
2016,3,7,7,30,203.0,69.0,2.5,7.0,108.0,53.58,43.11
2016,3,7,7,45,229.5,88.5,2.7,7.5,144.5,67.46,56.0
2016,3,7,8,0,256.0,108.0,2.9,8.0,181.0,80.87,68.18
2016,3,7,8,15,274.5,126.0,3.05,8.0,217.0,92.77,78.9
2016,3,7,8,30,293.0,144.0,3.2,8.0,253.0,104.24,89.06
2016,3,7,8,45,202.5,171.5,3.35,8.5,251.5,126.57,108.56
2016,3,7,9,0,112.0,199.0,3.5,9.0,250.0,142.64,122.24
2016,3,7,9,15,56.0,168.5,3.55,9.0,194.0,132.31,112.77
2016,3,7,9,30,0.0,138.0,3.6,9.0,138.0,118.2,95.58
2016,3,7,9,45,0.0,129.0,3.65,9.5,129.0,111.9,89.87
2016,3,7,10,0,0.0,120.0,3.7,10.0,120.0,105.02,83.72
2016,3,7,10,15,14.0,188.0,3.75,10.0,197.0,164.0,132.23
2016,3,7,10,30,28.0,256.0,3.8,10.0,274.0,217.34,175.46
2016,3,7,10,45,21.0,246.5,3.85,10.5,260.5,217.27,175.13
2016,3,7,11,0,14.0,237.0,3.9,11.0,247.0,209.53,168.56
2016,3,7,11,15,14.0,240.0,3.95,10.5,250.0,214.04,172.52
2016,3,7,11,30,14.0,243.0,4.0,10.0,253.0,218.48,176.42
2016,3,7,11,45,23.5,271.5,4.05,10.0,288.5,249.68,201.81
2016,3,7,12,0,33.0,300.0,4.1,10.0,324.0,283.46,229.17
2016,3,7,12,15,53.5,321.0,4.1,10.0,360.0,319.19,258.15
2016,3,7,12,30,74.0,342.0,4.1,10.0,396.0,357.25,288.92
2016,3,7,12,45,115.0,348.0,4.2,10.0,431.5,403.83,326.99
2016,3,7,13,0,156.0,354.0,4.3,10.0,467.0,448.11,363.2
2016,3,7,13,15,101.5,328.0,4.3,10.0,401.0,383.96,311.85
2016,3,7,13,30,47.0,302.0,4.3,10.0,335.0,323.24,262.57
2016,3,7,13,45,109.5,308.5,4.3,10.0,382.0,383.85,313.53
2016,3,7,14,0,172.0,315.0,4.3,10.0,429.0,459.36,375.43
2016,3,7,14,15,86.0,171.0,4.2,10.0,228.0,244.23,201.48
2016,3,7,14,30,0.0,27.0,4.1,10.0,27.0,23.85,14.76
2016,3,7,14,45,12.0,118.0,4.0,10.5,124.5,115.84,93.38
2016,3,7,15,0,24.0,209.0,3.9,11.0,222.0,217.8,178.54
2016,3,7,15,15,241.5,186.5,3.65,11.0,302.0,419.45,349.85
2016,3,7,15,30,459.0,164.0,3.4,11.0,382.0,592.46,491.26
2016,3,7,15,45,548.0,134.5,3.15,11.0,369.5,630.14,522.23
2016,3,7,16,0,637.0,105.0,2.9,11.0,357.0,669.91,553.6
2016,3,7,16,15,592.0,98.0,2.4,10.5,308.0,617.95,512.93
2016,3,7,16,30,547.0,91.0,1.9,10.0,259.0,564.91,470.93
2016,3,7,16,45,501.5,78.5,1.45,9.5,211.0,504.99,421.9
2016,3,7,17,0,456.0,66.0,1.0,9.0,163.0,445.22,370.92
2016,3,7,17,15,358.5,54.0,1.0,8.5,117.0,349.27,290.38
2016,3,7,17,30,261.0,42.0,1.0,8.0,71.0,262.66,213.06
2016,3,7,17,45,130.5,21.0,1.05,8.0,35.5,136.25,75.48
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,45,172.5,15.5,1.2,4.0,31.5,12.47,0.0
2016,3,8,7,0,345.0,31.0,1.3,5.0,63.0,25.28,16.03
2016,3,8,7,15,450.0,40.5,1.2,5.5,110.0,32.14,23.43
2016,3,8,7,30,555.0,50.0,1.1,6.0,157.0,38.83,29.95
2016,3,8,7,45,607.5,58.5,1.05,6.5,207.5,44.29,35.14
2016,3,8,8,0,660.0,67.0,1.0,7.0,258.0,49.55,39.97
2016,3,8,8,15,656.0,74.0,0.95,7.5,293.5,53.1,43.1
2016,3,8,8,30,652.0,81.0,0.9,8.0,329.0,56.44,45.95
2016,3,8,8,45,706.0,89.5,0.9,9.0,389.0,61.1,49.82
2016,3,8,9,0,760.0,98.0,0.9,10.0,449.0,65.57,53.46
2016,3,8,9,15,780.5,101.5,1.05,10.0,491.5,76.49,62.99
2016,3,8,9,30,801.0,105.0,1.2,10.0,534.0,127.58,75.02
2016,3,8,9,45,584.5,176.5,1.35,10.5,501.5,195.16,132.17
2016,3,8,10,0,368.0,248.0,1.5,11.0,469.0,249.38,185.15
2016,3,8,10,15,613.0,180.5,1.65,11.0,570.5,278.72,201.47
2016,3,8,10,30,858.0,113.0,1.8,11.0,672.0,338.67,246.68
2016,3,8,10,45,869.5,112.0,1.95,11.5,696.5,389.74,292.61
2016,3,8,11,0,881.0,111.0,2.1,12.0,721.0,440.61,337.63
2016,3,8,11,15,561.5,229.0,2.1,12.0,621.0,440.71,344.66
2016,3,8,11,30,242.0,347.0,2.1,12.0,521.0,413.45,326.33
2016,3,8,11,45,135.0,320.0,2.15,12.0,417.5,350.97,278.97
2016,3,8,12,0,28.0,293.0,2.2,12.0,314.0,274.8,218.88
2016,3,8,12,15,53.5,319.5,2.15,12.0,359.5,318.2,253.76
2016,3,8,12,30,79.0,346.0,2.1,12.0,405.0,364.53,290.23
2016,3,8,12,45,42.5,272.0,2.05,12.0,304.0,277.93,221.94
2016,3,8,13,0,6.0,198.0,2.0,12.0,203.0,181.58,144.53
2016,3,8,13,15,11.5,224.5,2.1,11.5,233.0,210.91,169.1
2016,3,8,13,30,17.0,251.0,2.2,11.0,263.0,241.34,194.23
2016,3,8,13,45,45.5,276.0,2.35,11.0,307.0,300.65,242.82
2016,3,8,14,0,74.0,301.0,2.5,11.0,351.0,354.15,286.34
2016,3,8,14,15,47.0,264.5,2.5,10.5,296.0,298.57,242.27
2016,3,8,14,30,20.0,228.0,2.5,10.0,241.0,229.09,186.37
2016,3,8,14,45,75.5,239.5,2.5,10.0,282.0,303.92,249.71
2016,3,8,15,0,131.0,251.0,2.5,10.0,323.0,383.31,315.3
2016,3,8,15,15,95.0,226.0,2.2,10.0,276.0,314.59,259.37
2016,3,8,15,30,59.0,201.0,1.9,10.0,229.0,259.77,214.41
2016,3,8,15,45,52.0,180.0,1.65,10.0,203.0,233.45,193.25
2016,3,8,16,0,45.0,159.0,1.4,10.0,177.0,206.72,171.39
2016,3,8,16,15,39.0,139.0,1.25,9.5,153.5,181.76,151.11
2016,3,8,16,30,33.0,119.0,1.1,9.0,130.0,156.56,130.2
2016,3,8,16,45,25.0,98.5,0.95,9.0,106.0,128.89,106.44
2016,3,8,17,0,17.0,78.0,0.8,9.0,82.0,91.91,74.31
2016,3,8,17,15,8.5,57.5,0.8,8.5,59.5,64.68,50.24
2016,3,8,17,30,0.0,37.0,0.8,8.0,37.0,36.64,25.21
2016,3,8,17,45,0.0,18.5,0.85,7.5,18.5,16.3,4.85
2016,3,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,156.0,16.0,1.75,8.5,31.0,12.78,0.0
2016,3,9,7,0,312.0,32.0,1.9,9.0,62.0,25.94,16.53
2016,3,9,7,15,412.5,42.0,1.95,9.0,107.5,33.16,24.02
2016,3,9,7,30,513.0,52.0,2.0,9.0,153.0,40.18,30.8
2016,3,9,7,45,256.5,57.5,2.15,9.0,108.0,42.08,32.76
2016,3,9,8,0,0.0,63.0,2.3,9.0,63.0,55.54,45.05
2016,3,9,8,15,0.0,75.5,2.35,9.5,75.5,66.15,54.51
2016,3,9,8,30,0.0,88.0,2.4,10.0,88.0,76.68,63.71
2016,3,9,8,45,56.0,145.5,2.45,10.5,172.0,115.64,98.0
2016,3,9,9,0,112.0,203.0,2.5,11.0,256.0,145.13,123.31
2016,3,9,9,15,56.0,180.0,2.5,11.5,206.5,140.72,118.83
2016,3,9,9,30,0.0,157.0,2.5,12.0,157.0,133.03,106.68
2016,3,9,9,45,173.5,206.5,2.5,12.5,311.0,180.27,137.37
2016,3,9,10,0,347.0,256.0,2.5,13.0,465.0,252.83,188.24
2016,3,9,10,15,229.5,283.0,2.55,13.0,424.0,274.25,211.15
2016,3,9,10,30,112.0,310.0,2.6,13.0,383.0,281.73,221.79
2016,3,9,10,45,86.0,311.0,2.65,13.5,368.5,284.23,224.5
2016,3,9,11,0,60.0,312.0,2.7,14.0,354.0,283.51,224.25
2016,3,9,11,15,98.0,333.0,2.7,14.5,403.5,324.13,255.66
2016,3,9,11,30,136.0,354.0,2.7,15.0,453.0,368.09,289.5
2016,3,9,11,45,91.5,338.5,2.75,15.5,405.5,342.91,269.76
2016,3,9,12,0,47.0,323.0,2.8,16.0,358.0,311.91,245.23
2016,3,9,12,15,47.5,324.5,2.8,16.0,360.0,319.23,251.19
2016,3,9,12,30,48.0,326.0,2.8,16.0,362.0,326.5,256.99
2016,3,9,12,45,30.5,284.5,2.8,16.5,307.5,281.46,221.41
2016,3,9,13,0,13.0,243.0,2.8,17.0,253.0,227.72,178.79
2016,3,9,13,15,21.5,263.0,2.8,17.0,278.5,254.18,200.15
2016,3,9,13,30,30.0,283.0,2.8,17.0,304.0,291.55,229.78
2016,3,9,13,45,15.0,218.5,2.8,17.0,229.0,210.61,165.92
2016,3,9,14,0,0.0,154.0,2.8,17.0,154.0,138.68,108.18
2016,3,9,14,15,28.5,211.0,2.75,17.0,229.0,227.39,180.71
2016,3,9,14,30,57.0,268.0,2.7,17.0,304.0,315.38,251.03
2016,3,9,14,45,66.5,256.0,2.65,17.0,295.5,315.01,251.33
2016,3,9,15,0,76.0,244.0,2.6,17.0,287.0,314.5,251.9
2016,3,9,15,15,56.5,218.5,2.4,16.5,249.0,273.41,219.79
2016,3,9,15,30,37.0,193.0,2.2,16.0,211.0,231.61,186.71
2016,3,9,15,45,18.5,140.5,2.0,16.0,149.5,147.5,118.26
2016,3,9,16,0,0.0,88.0,1.8,16.0,88.0,79.11,61.23
2016,3,9,16,15,0.0,76.0,1.6,15.5,76.0,67.86,52.11
2016,3,9,16,30,0.0,64.0,1.4,15.0,64.0,56.56,42.73
2016,3,9,16,45,0.0,52.5,1.25,14.5,52.5,46.35,34.11
2016,3,9,17,0,0.0,41.0,1.1,14.0,41.0,36.16,25.35
2016,3,9,17,15,0.0,29.5,1.1,13.5,29.5,25.98,16.46
2016,3,9,17,30,0.0,18.0,1.1,13.0,18.0,15.83,7.52
2016,3,9,17,45,0.0,10.0,1.1,12.5,10.0,8.78,0.24
2016,3,9,18,0,0.0,2.0,1.1,12.0,2.0,1.82,0.0
2016,3,9,18,15,0.0,1.0,1.1,12.0,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,10,6,45,40.5,18.0,2.2,10.0,22.5,15.43,0.3
2016,3,10,7,0,81.0,36.0,2.4,11.0,45.0,28.83,19.05
2016,3,10,7,15,111.5,57.0,2.55,11.5,76.0,46.03,35.19
2016,3,10,7,30,142.0,78.0,2.7,12.0,107.0,59.72,47.86
2016,3,10,7,45,160.0,99.5,2.85,12.5,140.5,77.37,63.8
2016,3,10,8,0,178.0,121.0,3.0,13.0,174.0,92.52,77.22
2016,3,10,8,15,192.0,140.5,3.25,13.5,207.5,106.0,88.89
2016,3,10,8,30,206.0,160.0,3.5,14.0,241.0,119.08,99.98
2016,3,10,8,45,175.0,183.5,3.8,14.5,258.0,133.72,112.25
2016,3,10,9,0,144.0,207.0,4.1,15.0,275.0,147.75,123.85
2016,3,10,9,15,115.5,224.5,4.25,15.5,282.5,160.82,127.26
2016,3,10,9,30,87.0,242.0,4.4,16.0,290.0,189.86,148.4
2016,3,10,9,45,52.0,231.0,4.55,16.5,260.5,188.19,147.28
2016,3,10,10,0,17.0,220.0,4.7,17.0,231.0,187.6,147.83
2016,3,10,10,15,148.5,262.0,4.75,17.0,360.0,241.38,186.12
2016,3,10,10,30,280.0,304.0,4.8,17.0,489.0,318.29,244.22
2016,3,10,10,45,371.5,288.5,4.85,17.5,543.5,360.22,276.69
2016,3,10,11,0,463.0,273.0,4.9,18.0,598.0,407.61,314.37
2016,3,10,11,15,321.0,316.0,4.8,18.0,544.0,408.2,317.92
2016,3,10,11,30,179.0,359.0,4.7,18.0,490.0,394.32,308.39
2016,3,10,11,45,180.0,361.5,4.65,18.0,495.0,411.2,322.1
2016,3,10,12,0,181.0,364.0,4.6,18.0,500.0,427.73,335.32
2016,3,10,12,15,204.0,364.5,4.5,18.0,517.0,455.87,357.53
2016,3,10,12,30,227.0,365.0,4.4,18.0,534.0,485.18,380.5
2016,3,10,12,45,114.5,267.5,4.35,18.0,353.0,330.69,261.12
2016,3,10,13,0,2.0,170.0,4.3,18.0,172.0,153.33,119.12
2016,3,10,13,15,56.5,255.5,4.1,17.5,296.0,281.08,222.73
2016,3,10,13,30,111.0,341.0,3.9,17.0,420.0,412.41,326.26
2016,3,10,13,45,55.5,242.5,3.7,17.0,282.0,275.17,218.34
2016,3,10,14,0,0.0,144.0,3.5,17.0,144.0,129.34,100.6
2016,3,10,14,15,0.0,99.5,3.25,16.5,99.5,88.41,67.67
2016,3,10,14,30,0.0,55.0,3.0,16.0,55.0,48.66,35.06
2016,3,10,14,45,0.0,50.0,2.75,16.0,50.0,44.21,31.45
2016,3,10,15,0,0.0,45.0,2.5,16.0,45.0,39.76,27.81
2016,3,10,15,15,0.0,50.0,2.25,16.0,50.0,44.18,31.61
2016,3,10,15,30,0.0,55.0,2.0,16.0,55.0,48.59,35.43
2016,3,10,15,45,0.0,32.0,1.75,16.0,32.0,28.21,18.33
2016,3,10,16,0,0.0,9.0,1.5,16.0,9.0,7.92,1.11
2016,3,10,16,15,0.0,7.5,1.3,15.5,7.5,6.59,0.0
2016,3,10,16,30,0.0,6.0,1.1,15.0,6.0,5.27,0.0
2016,3,10,16,45,0.0,5.0,0.95,14.5,5.0,4.39,0.0
2016,3,10,17,0,0.0,4.0,0.8,14.0,4.0,3.51,0.0
2016,3,10,17,15,0.0,3.0,0.9,13.5,3.0,2.63,0.0
2016,3,10,17,30,0.0,2.0,1.0,13.0,2.0,1.75,0.0
2016,3,10,17,45,0.0,1.0,1.1,13.0,1.0,0.87,0.0
2016,3,10,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,3.9,11.0,4.5,3.94,0.0
2016,3,11,7,0,0.0,9.0,4.1,11.0,9.0,7.9,1.16
2016,3,11,7,15,0.0,15.0,4.25,11.0,15.0,13.18,6.11
2016,3,11,7,30,0.0,21.0,4.4,11.0,21.0,18.46,11.03
2016,3,11,7,45,0.0,27.5,4.6,11.0,27.5,24.2,16.32
2016,3,11,8,0,0.0,34.0,4.8,11.0,34.0,29.95,21.55
2016,3,11,8,15,0.0,40.5,4.7,11.0,40.5,35.71,26.73
2016,3,11,8,30,0.0,47.0,4.6,11.0,47.0,41.47,31.85
2016,3,11,8,45,4.5,106.5,4.55,11.0,108.5,91.97,76.9
2016,3,11,9,0,9.0,166.0,4.5,11.0,170.0,136.87,116.25
2016,3,11,9,15,4.5,157.0,4.6,11.0,159.0,131.88,106.48
2016,3,11,9,30,0.0,148.0,4.7,11.0,148.0,126.42,101.69
2016,3,11,9,45,0.0,92.5,4.8,11.0,92.5,81.94,64.07
2016,3,11,10,0,0.0,37.0,4.9,11.0,37.0,32.7,22.25
2016,3,11,10,15,6.5,132.5,5.0,11.0,137.0,117.54,93.47
2016,3,11,10,30,13.0,228.0,5.1,11.0,237.0,198.33,159.98
2016,3,11,10,45,458.0,162.0,5.25,11.5,485.5,291.68,227.57
2016,3,11,11,0,903.0,96.0,5.4,12.0,734.0,452.8,354.15
2016,3,11,11,15,451.5,57.5,5.5,12.0,376.5,259.62,207.97
2016,3,11,11,30,0.0,19.0,5.6,12.0,19.0,16.81,8.52
2016,3,11,11,45,6.0,130.0,5.75,12.5,134.5,118.38,93.31
2016,3,11,12,0,12.0,241.0,5.9,13.0,250.0,219.53,175.83
2016,3,11,12,15,121.5,304.5,5.85,13.0,396.0,352.51,284.37
2016,3,11,12,30,231.0,368.0,5.8,13.0,542.0,491.67,395.66
2016,3,11,12,45,169.5,363.0,5.75,13.0,490.0,458.17,368.53
2016,3,11,13,0,108.0,358.0,5.7,13.0,438.0,412.17,331.6
2016,3,11,13,15,130.5,353.5,5.7,13.0,448.0,441.66,355.94
2016,3,11,13,30,153.0,349.0,5.7,13.0,458.0,463.95,374.55
2016,3,11,13,45,102.0,321.5,5.7,13.0,393.5,392.7,317.74
2016,3,11,14,0,51.0,294.0,5.7,13.0,329.0,328.57,265.8
2016,3,11,14,15,285.5,254.0,5.8,12.5,434.0,512.26,420.68
2016,3,11,14,30,520.0,214.0,5.9,12.0,539.0,688.61,565.78
2016,3,11,14,45,268.0,208.5,6.0,12.0,375.5,461.45,382.5
2016,3,11,15,0,16.0,203.0,6.1,12.0,212.0,204.47,166.57
2016,3,11,15,15,12.5,186.5,5.95,11.5,193.0,186.61,152.6
2016,3,11,15,30,9.0,170.0,5.8,11.0,174.0,168.6,138.11
2016,3,11,15,45,40.0,170.0,5.65,10.5,186.5,210.63,175.36
2016,3,11,16,0,71.0,170.0,5.5,10.0,199.0,241.5,203.17
2016,3,11,16,15,65.0,149.5,5.2,9.5,173.5,215.74,181.99
2016,3,11,16,30,59.0,129.0,4.9,9.0,148.0,189.68,160.23
2016,3,11,16,45,47.5,107.0,4.6,9.0,120.5,156.93,131.84
2016,3,11,17,0,36.0,85.0,4.3,9.0,93.0,123.9,102.73
2016,3,11,17,15,193.5,63.5,4.1,8.5,90.0,235.34,200.22
2016,3,11,17,30,351.0,42.0,3.9,8.0,87.0,325.95,272.19
2016,3,11,17,45,194.0,27.5,3.75,8.0,50.5,194.99,139.64
2016,3,11,18,0,37.0,13.0,3.6,8.0,14.0,34.0,0.0
2016,3,11,18,15,18.5,6.5,3.55,8.0,7.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,64.0,23.0,2.6,7.5,30.0,18.74,6.31
2016,3,12,7,0,128.0,46.0,2.9,8.0,60.0,36.31,26.19
2016,3,12,7,15,194.0,65.0,3.05,8.0,100.0,50.53,39.88
2016,3,12,7,30,260.0,84.0,3.2,8.0,140.0,64.37,52.93
2016,3,12,7,45,305.5,101.5,3.4,8.5,183.5,76.72,64.26
2016,3,12,8,0,351.0,119.0,3.6,9.0,227.0,85.31,71.93
2016,3,12,8,15,413.0,122.0,3.7,9.0,271.0,85.84,72.31
2016,3,12,8,30,475.0,125.0,3.8,9.0,315.0,86.46,72.69
2016,3,12,8,45,417.5,155.5,3.95,9.5,337.5,104.63,88.55
2016,3,12,9,0,360.0,186.0,4.1,10.0,360.0,129.31,109.92
2016,3,12,9,15,382.0,200.5,4.2,10.0,400.0,148.14,113.96
2016,3,12,9,30,404.0,215.0,4.3,10.0,440.0,178.96,129.88
2016,3,12,9,45,304.0,251.5,4.4,10.5,427.5,223.97,168.68
2016,3,12,10,0,204.0,288.0,4.5,11.0,415.0,258.09,200.86
2016,3,12,10,15,310.5,281.0,4.45,11.0,485.0,291.48,225.17
2016,3,12,10,30,417.0,274.0,4.4,11.0,555.0,337.84,261.74
2016,3,12,10,45,352.0,303.0,4.35,11.0,545.5,367.85,289.65
2016,3,12,11,0,287.0,332.0,4.3,11.0,536.0,387.47,307.99
2016,3,12,11,15,247.0,347.0,4.35,11.0,526.0,403.7,322.56
2016,3,12,11,30,207.0,362.0,4.4,11.0,516.0,413.02,331.0
2016,3,12,11,45,286.0,350.0,4.5,11.5,564.5,462.92,371.06
2016,3,12,12,0,365.0,338.0,4.6,12.0,613.0,518.82,415.68
2016,3,12,12,15,198.0,322.5,4.7,12.0,471.5,417.4,335.94
2016,3,12,12,30,31.0,307.0,4.8,12.0,330.0,298.74,239.72
2016,3,12,12,45,101.0,336.5,4.9,12.0,412.0,379.76,306.27
2016,3,12,13,0,171.0,366.0,5.0,12.0,494.0,474.28,382.23
2016,3,12,13,15,112.0,341.5,4.95,12.0,425.0,407.24,328.61
2016,3,12,13,30,53.0,317.0,4.9,12.0,356.0,343.69,277.26
2016,3,12,13,45,140.0,319.5,4.85,12.0,416.0,433.15,351.26
2016,3,12,14,0,227.0,322.0,4.8,12.0,476.0,515.2,418.18
2016,3,12,14,15,184.0,309.0,4.65,12.0,430.5,474.3,385.39
2016,3,12,14,30,141.0,296.0,4.5,12.0,385.0,431.44,351.18
2016,3,12,14,45,135.0,277.5,4.4,12.0,359.0,412.32,336.82
2016,3,12,15,0,129.0,259.0,4.3,12.0,333.0,392.17,321.5
2016,3,12,15,15,138.0,239.0,4.2,12.0,312.5,382.07,314.67
2016,3,12,15,30,147.0,219.0,4.1,12.0,292.0,370.93,306.96
2016,3,12,15,45,73.5,116.0,4.0,12.0,152.5,188.44,156.58
2016,3,12,16,0,0.0,13.0,3.9,12.0,13.0,11.44,4.22
2016,3,12,16,15,0.0,11.0,3.8,11.5,11.0,9.67,2.74
2016,3,12,16,30,0.0,9.0,3.7,11.0,9.0,7.91,1.24
2016,3,12,16,45,0.0,7.5,3.65,11.0,7.5,6.59,0.08
2016,3,12,17,0,0.0,6.0,3.6,11.0,6.0,5.26,0.0
2016,3,12,17,15,0.0,4.0,3.6,11.0,4.0,3.51,0.0
2016,3,12,17,30,0.0,2.0,3.6,11.0,2.0,1.75,0.0
2016,3,12,17,45,0.0,1.0,3.6,11.0,1.0,0.88,0.0
2016,3,12,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,11.0,1.5,1.31,0.0
2016,3,13,7,0,0.0,3.0,3.1,11.0,3.0,2.63,0.0
2016,3,13,7,15,0.0,5.5,3.1,11.0,5.5,4.82,0.0
2016,3,13,7,30,0.0,8.0,3.1,11.0,8.0,7.02,0.7
2016,3,13,7,45,0.0,11.0,3.15,11.5,11.0,9.66,3.12
2016,3,13,8,0,0.0,14.0,3.2,12.0,14.0,12.31,5.51
2016,3,13,8,15,0.0,16.5,3.25,12.0,16.5,14.52,7.49
2016,3,13,8,30,0.0,19.0,3.3,12.0,19.0,16.73,9.46
2016,3,13,8,45,0.0,61.0,3.4,12.0,61.0,53.9,42.72
2016,3,13,9,0,0.0,103.0,3.5,12.0,103.0,89.83,74.39
2016,3,13,9,15,0.0,91.0,3.6,12.0,91.0,80.42,62.84
2016,3,13,9,30,0.0,79.0,3.7,12.0,79.0,69.95,53.84
2016,3,13,9,45,0.5,125.0,3.85,12.0,125.5,109.08,86.5
2016,3,13,10,0,1.0,171.0,4.0,12.0,172.0,147.01,117.72
2016,3,13,10,15,3.0,182.0,4.05,12.0,184.5,157.37,125.92
2016,3,13,10,30,5.0,193.0,4.1,12.0,197.0,168.03,134.42
2016,3,13,10,45,5.5,195.0,4.15,12.0,199.5,171.02,136.7
2016,3,13,11,0,6.0,197.0,4.2,12.0,202.0,173.98,139.0
2016,3,13,11,15,3.5,179.5,4.3,12.0,182.5,158.97,126.65
2016,3,13,11,30,1.0,162.0,4.4,12.0,163.0,143.26,113.72
2016,3,13,11,45,5.0,190.5,4.55,12.5,194.5,170.66,135.93
2016,3,13,12,0,9.0,219.0,4.7,13.0,226.0,198.74,158.5
2016,3,13,12,15,12.5,241.5,4.85,13.0,251.0,221.96,177.35
2016,3,13,12,30,16.0,264.0,5.0,13.0,276.0,245.87,196.74
2016,3,13,12,45,21.5,279.5,5.15,13.0,296.0,265.6,212.84
2016,3,13,13,0,27.0,295.0,5.3,13.0,316.0,293.4,235.44
2016,3,13,13,15,21.5,274.5,5.15,13.0,291.0,265.22,212.83
2016,3,13,13,30,16.0,254.0,5.0,13.0,266.0,243.6,195.51
2016,3,13,13,45,31.0,273.5,4.9,13.0,295.5,287.08,231.22
2016,3,13,14,0,46.0,293.0,4.8,13.0,325.0,323.62,261.11
2016,3,13,14,15,24.0,235.0,4.7,13.0,252.0,237.29,191.42
2016,3,13,14,30,2.0,177.0,4.6,13.0,179.0,163.39,130.76
2016,3,13,14,45,1.0,150.0,4.5,13.0,151.0,137.18,109.45
2016,3,13,15,0,0.0,123.0,4.4,13.0,123.0,110.86,87.81
2016,3,13,15,15,2.5,144.0,4.25,13.0,145.5,134.28,107.71
2016,3,13,15,30,5.0,165.0,4.1,13.0,168.0,159.62,129.16
2016,3,13,15,45,2.5,136.5,3.95,13.0,138.0,129.48,104.25
2016,3,13,16,0,0.0,108.0,3.8,13.0,108.0,99.23,79.01
2016,3,13,16,15,0.0,94.0,3.65,12.5,94.0,86.09,68.25
2016,3,13,16,30,0.0,80.0,3.5,12.0,80.0,72.87,57.22
2016,3,13,16,45,0.0,65.5,3.4,12.0,65.5,59.01,45.34
2016,3,13,17,0,0.0,51.0,3.3,12.0,51.0,45.04,33.21
2016,3,13,17,15,0.0,37.5,3.25,12.0,37.5,33.07,22.68
2016,3,13,17,30,0.0,24.0,3.2,12.0,24.0,21.13,12.12
2016,3,13,17,45,0.0,14.0,3.2,12.0,14.0,12.31,3.74
2016,3,13,18,0,0.0,4.0,3.2,12.0,4.0,3.64,0.0
2016,3,13,18,15,0.0,2.0,3.05,12.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
