Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,2.05,8.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,2.2,8.0,10.0,9.1,0.0
2016,3,14,6,45,81.0,29.0,2.35,8.5,39.0,23.36,12.01
2016,3,14,7,0,162.0,48.0,2.5,9.0,68.0,37.95,27.82
2016,3,14,7,15,221.0,67.0,2.55,9.0,108.5,52.13,41.3
2016,3,14,7,30,280.0,86.0,2.6,9.0,149.0,65.9,54.18
2016,3,14,7,45,320.5,103.0,2.7,9.5,192.5,74.96,62.46
2016,3,14,8,0,361.0,120.0,2.8,10.0,236.0,85.63,71.92
2016,3,14,8,15,413.0,125.5,2.85,10.0,279.0,87.84,73.77
2016,3,14,8,30,465.0,131.0,2.9,10.0,322.0,90.03,75.53
2016,3,14,8,45,490.0,143.5,2.95,10.5,366.0,96.63,81.01
2016,3,14,9,0,515.0,156.0,3.0,11.0,410.0,102.93,86.15
2016,3,14,9,15,495.5,179.0,2.95,11.0,440.5,134.59,97.49
2016,3,14,9,30,476.0,202.0,2.9,11.0,471.0,181.32,127.35
2016,3,14,9,45,466.5,220.5,2.9,11.5,498.5,224.78,160.91
2016,3,14,10,0,457.0,239.0,2.9,12.0,526.0,267.45,196.8
2016,3,14,10,15,496.5,235.5,2.85,12.0,562.0,306.23,229.29
2016,3,14,10,30,536.0,232.0,2.8,12.0,598.0,348.61,265.46
2016,3,14,10,45,547.5,238.0,2.8,12.5,623.0,391.24,301.96
2016,3,14,11,0,559.0,244.0,2.8,13.0,648.0,434.44,338.23
2016,3,14,11,15,566.5,249.0,2.75,13.0,666.5,475.37,372.55
2016,3,14,11,30,574.0,254.0,2.7,13.0,685.0,516.09,405.99
2016,3,14,11,45,338.0,311.5,2.7,13.5,566.5,462.78,365.3
2016,3,14,12,0,102.0,369.0,2.7,14.0,448.0,386.31,304.49
2016,3,14,12,15,274.5,339.5,2.65,14.0,550.0,487.01,384.8
2016,3,14,12,30,447.0,310.0,2.6,14.0,652.0,599.2,471.64
2016,3,14,12,45,503.5,285.0,2.6,14.0,667.0,639.19,502.66
2016,3,14,13,0,560.0,260.0,2.6,14.0,682.0,679.85,534.54
2016,3,14,13,15,322.5,300.5,2.65,14.0,542.0,548.6,433.98
2016,3,14,13,30,85.0,341.0,2.7,14.0,402.0,393.46,311.59
2016,3,14,13,45,82.5,330.5,2.75,14.0,389.0,387.14,307.95
2016,3,14,14,0,80.0,320.0,2.8,14.0,376.0,380.25,303.21
2016,3,14,14,15,270.0,280.5,2.85,14.0,455.0,531.17,425.59
2016,3,14,14,30,460.0,241.0,2.9,14.0,534.0,672.6,536.61
2016,3,14,14,45,549.0,195.5,2.95,14.0,525.5,707.38,565.57
2016,3,14,15,0,638.0,150.0,3.0,14.0,517.0,745.75,597.14
2016,3,14,15,15,371.5,185.5,2.95,13.5,395.5,552.73,449.04
2016,3,14,15,30,105.0,221.0,2.9,13.0,274.0,322.7,263.97
2016,3,14,15,45,391.0,162.5,2.9,13.0,331.5,545.08,449.64
2016,3,14,16,0,677.0,104.0,2.9,13.0,389.0,718.37,586.16
2016,3,14,16,15,635.5,97.5,2.7,12.5,338.5,667.91,548.01
2016,3,14,16,30,594.0,91.0,2.5,12.0,288.0,616.25,509.64
2016,3,14,16,45,533.5,82.5,2.35,11.5,237.0,546.86,456.16
2016,3,14,17,0,473.0,74.0,2.2,11.0,186.0,478.03,400.55
2016,3,14,17,15,383.5,62.0,2.25,10.5,138.5,384.75,322.63
2016,3,14,17,30,294.0,50.0,2.3,10.0,91.0,299.99,248.19
2016,3,14,17,45,174.0,32.5,2.35,9.5,54.0,193.15,146.46
2016,3,14,18,0,54.0,15.0,2.4,9.0,17.0,46.44,0.0
2016,3,14,18,15,27.0,7.5,2.45,8.5,8.5,6.82,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,15,29.5,6.0,1.25,4.5,7.0,0.0,0.0
2016,3,15,6,30,59.0,12.0,1.4,5.0,14.0,10.91,0.0
2016,3,15,6,45,203.0,27.0,1.55,6.0,50.5,21.13,11.23
2016,3,15,7,0,347.0,42.0,1.7,7.0,87.0,33.85,24.55
2016,3,15,7,15,437.0,52.5,1.7,7.5,135.5,41.16,31.74
2016,3,15,7,30,527.0,63.0,1.7,8.0,184.0,48.24,38.44
2016,3,15,7,45,593.5,68.5,1.7,8.5,236.0,50.87,40.89
2016,3,15,8,0,660.0,74.0,1.7,9.0,288.0,53.53,43.22
2016,3,15,8,15,698.0,79.0,1.75,9.5,338.5,55.62,44.94
2016,3,15,8,30,736.0,84.0,1.8,10.0,389.0,57.66,46.55
2016,3,15,8,45,767.5,86.5,1.9,11.0,437.5,63.76,51.66
2016,3,15,9,0,799.0,89.0,2.0,12.0,486.0,64.11,51.59
2016,3,15,9,15,818.5,92.0,2.05,12.5,529.5,96.5,56.02
2016,3,15,9,30,838.0,95.0,2.1,13.0,573.0,149.93,85.11
2016,3,15,9,45,855.0,96.0,2.2,13.5,612.0,203.36,125.16
2016,3,15,10,0,872.0,97.0,2.3,14.0,651.0,264.82,176.97
2016,3,15,10,15,882.5,99.0,2.35,14.0,682.5,319.04,225.5
2016,3,15,10,30,893.0,101.0,2.4,14.0,714.0,373.35,274.48
2016,3,15,10,45,902.0,101.5,2.5,14.5,739.0,425.78,320.96
2016,3,15,11,0,911.0,102.0,2.6,15.0,764.0,477.67,365.9
2016,3,15,11,15,915.5,103.0,2.65,15.0,781.0,527.06,408.37
2016,3,15,11,30,920.0,104.0,2.7,15.0,798.0,575.06,448.67
2016,3,15,11,45,923.5,103.5,2.75,15.5,807.0,619.57,484.49
2016,3,15,12,0,927.0,103.0,2.8,16.0,816.0,662.14,517.91
2016,3,15,12,15,928.0,103.0,2.8,16.0,817.0,701.42,548.86
2016,3,15,12,30,929.0,103.0,2.8,16.0,818.0,738.23,577.41
2016,3,15,12,45,933.0,100.0,2.8,16.0,811.5,771.65,602.53
2016,3,15,13,0,937.0,97.0,2.8,16.0,805.0,802.33,624.5
2016,3,15,13,15,933.5,96.0,2.75,16.0,789.5,826.34,641.42
2016,3,15,13,30,930.0,95.0,2.7,16.0,774.0,847.04,656.08
2016,3,15,13,45,923.5,94.5,2.7,16.5,751.0,862.45,666.23
2016,3,15,14,0,917.0,94.0,2.7,17.0,728.0,874.36,674.08
2016,3,15,14,15,908.0,92.0,2.65,16.5,697.0,878.98,679.18
2016,3,15,14,30,899.0,90.0,2.6,16.0,666.0,880.02,681.99
2016,3,15,14,45,886.0,88.5,2.55,16.0,629.0,874.68,679.25
2016,3,15,15,0,873.0,87.0,2.5,16.0,592.0,865.91,674.31
2016,3,15,15,15,856.0,84.0,2.35,15.5,548.5,856.65,669.58
2016,3,15,15,30,839.0,81.0,2.2,15.0,505.0,836.28,656.99
2016,3,15,15,45,816.0,77.5,2.05,15.0,458.0,807.19,636.97
2016,3,15,16,0,793.0,74.0,1.9,15.0,411.0,775.44,614.89
2016,3,15,16,15,758.5,70.0,1.7,14.5,360.0,731.27,584.05
2016,3,15,16,30,724.0,66.0,1.5,14.0,309.0,685.43,551.2
2016,3,15,16,45,674.5,60.0,1.35,13.5,257.0,624.22,505.99
2016,3,15,17,0,625.0,54.0,1.2,13.0,205.0,568.9,463.33
2016,3,15,17,15,544.0,46.5,1.2,12.0,154.5,484.57,397.32
2016,3,15,17,30,463.0,39.0,1.2,11.0,104.0,403.74,329.34
2016,3,15,17,45,317.5,27.5,1.25,10.5,63.0,280.95,215.23
2016,3,15,18,0,172.0,16.0,1.3,10.0,22.0,147.87,0.0
2016,3,15,18,15,86.0,8.0,1.3,9.5,11.0,56.63,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.0,1.45,5.5,9.0,8.19,0.0
2016,3,16,6,30,0.0,18.0,1.7,6.0,18.0,16.37,0.0
2016,3,16,6,45,210.0,29.0,1.95,7.0,57.0,22.67,12.96
2016,3,16,7,0,420.0,40.0,2.2,8.0,96.0,31.97,22.86
2016,3,16,7,15,506.5,48.5,2.3,8.5,146.0,37.68,28.5
2016,3,16,7,30,593.0,57.0,2.4,9.0,196.0,43.26,33.78
2016,3,16,7,45,647.5,63.0,2.5,10.0,248.5,46.54,36.72
2016,3,16,8,0,702.0,69.0,2.6,11.0,301.0,49.75,39.45
2016,3,16,8,15,672.0,82.0,2.7,11.5,333.0,57.45,46.2
2016,3,16,8,30,642.0,95.0,2.8,12.0,365.0,64.67,52.4
2016,3,16,8,45,735.0,90.0,2.9,12.5,433.0,65.96,53.27
2016,3,16,9,0,828.0,85.0,3.0,13.0,501.0,61.22,48.8
2016,3,16,9,15,846.5,88.0,2.95,13.5,545.0,98.85,55.22
2016,3,16,9,30,865.0,91.0,2.9,14.0,589.0,153.8,86.34
2016,3,16,9,45,879.0,93.0,2.9,14.5,627.0,216.41,134.51
2016,3,16,10,0,893.0,95.0,2.9,15.0,665.0,272.04,181.93
2016,3,16,10,15,902.5,96.5,2.85,15.0,696.5,326.73,231.03
2016,3,16,10,30,912.0,98.0,2.8,15.0,728.0,381.37,280.28
2016,3,16,10,45,919.0,99.0,2.8,15.5,752.5,434.38,327.08
2016,3,16,11,0,926.0,100.0,2.8,16.0,777.0,486.63,372.02
2016,3,16,11,15,930.0,101.0,2.8,16.5,793.5,536.46,413.78
2016,3,16,11,30,934.0,102.0,2.8,17.0,810.0,584.81,453.1
2016,3,16,11,45,936.5,101.5,2.8,17.5,818.5,629.3,488.4
2016,3,16,12,0,939.0,101.0,2.8,18.0,827.0,671.73,521.16
2016,3,16,12,15,938.5,101.0,2.8,18.0,826.5,710.42,551.37
2016,3,16,12,30,938.0,101.0,2.8,18.0,826.0,746.49,579.1
2016,3,16,12,45,941.0,98.0,2.85,18.0,819.0,779.41,603.61
2016,3,16,13,0,944.0,95.0,2.9,18.0,812.0,809.48,625.27
2016,3,16,13,15,939.5,94.0,2.9,18.0,796.0,832.79,641.9
2016,3,16,13,30,935.0,93.0,2.9,18.0,780.0,852.71,656.28
2016,3,16,13,45,929.0,91.5,2.9,18.5,756.0,867.43,665.89
2016,3,16,14,0,923.0,90.0,2.9,19.0,732.0,878.59,673.18
2016,3,16,14,15,913.5,88.5,2.85,19.0,701.0,883.23,677.03
2016,3,16,14,30,904.0,87.0,2.8,19.0,670.0,884.27,678.59
2016,3,16,14,45,891.5,85.0,2.75,19.0,632.5,878.61,675.69
2016,3,16,15,0,879.0,83.0,2.7,19.0,595.0,869.49,670.57
2016,3,16,15,15,861.5,80.5,2.5,18.5,551.5,852.13,659.92
2016,3,16,15,30,844.0,78.0,2.3,18.0,508.0,839.75,652.81
2016,3,16,15,45,820.0,75.0,2.15,18.0,460.5,810.21,632.66
2016,3,16,16,0,796.0,72.0,2.0,18.0,413.0,778.06,610.59
2016,3,16,16,15,762.5,68.0,1.75,17.0,362.0,734.5,581.28
2016,3,16,16,30,729.0,64.0,1.5,16.0,311.0,689.27,549.86
2016,3,16,16,45,680.0,58.5,1.25,15.5,259.0,628.79,504.83
2016,3,16,17,0,631.0,53.0,1.0,15.0,207.0,568.18,457.9
2016,3,16,17,15,552.0,45.5,1.05,14.5,157.0,490.44,397.59
2016,3,16,17,30,473.0,38.0,1.1,14.0,107.0,410.55,331.27
2016,3,16,17,45,335.5,27.0,1.15,13.5,65.5,292.68,224.08
2016,3,16,18,0,198.0,16.0,1.2,13.0,24.0,165.53,0.0
2016,3,16,18,15,99.0,8.0,1.2,12.5,12.0,64.31,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,91.0,7.5,1.2,8.5,10.5,6.82,0.0
2016,3,17,6,30,182.0,15.0,1.3,9.0,21.0,12.14,0.0
2016,3,17,6,45,327.5,26.5,1.45,10.0,62.5,21.29,12.04
2016,3,17,7,0,473.0,38.0,1.6,11.0,104.0,30.13,21.03
2016,3,17,7,15,555.0,45.5,1.75,11.5,155.0,35.12,25.91
2016,3,17,7,30,637.0,53.0,1.9,12.0,206.0,43.72,33.81
2016,3,17,7,45,687.5,58.5,2.05,12.5,259.0,47.08,36.84
2016,3,17,8,0,738.0,64.0,2.2,13.0,312.0,50.38,39.69
2016,3,17,8,15,772.5,68.0,2.2,13.5,363.5,52.3,41.23
2016,3,17,8,30,807.0,72.0,2.2,14.0,415.0,54.2,42.7
2016,3,17,8,45,830.0,76.0,2.25,14.5,463.5,55.95,44.02
2016,3,17,9,0,853.0,80.0,2.3,15.0,512.0,57.64,45.26
2016,3,17,9,15,870.5,82.5,2.25,15.5,556.5,108.7,60.55
2016,3,17,9,30,888.0,85.0,2.2,16.0,601.0,164.11,92.51
2016,3,17,9,45,900.5,87.0,2.15,17.0,639.0,219.81,134.87
2016,3,17,10,0,913.0,89.0,2.1,18.0,677.0,276.22,182.32
2016,3,17,10,15,922.0,90.5,2.05,18.0,709.0,331.76,231.46
2016,3,17,10,30,931.0,92.0,2.0,18.0,741.0,387.17,280.49
2016,3,17,10,45,937.5,93.5,2.0,18.5,765.0,441.27,327.19
2016,3,17,11,0,944.0,95.0,2.0,19.0,789.0,494.54,371.9
2016,3,17,11,15,948.0,95.5,1.95,19.0,806.0,544.7,413.48
2016,3,17,11,30,952.0,96.0,1.9,19.0,823.0,593.32,452.63
2016,3,17,11,45,954.0,96.5,1.9,19.5,831.5,639.05,487.87
2016,3,17,12,0,956.0,97.0,1.9,20.0,840.0,682.66,520.52
2016,3,17,12,15,956.0,97.0,1.85,20.0,840.0,722.21,550.09
2016,3,17,12,30,956.0,97.0,1.8,20.0,840.0,759.12,577.13
2016,3,17,12,45,955.0,96.0,1.8,20.5,832.5,791.54,598.65
2016,3,17,13,0,954.0,95.0,1.8,21.0,825.0,820.92,617.54
2016,3,17,13,15,950.0,94.0,1.75,21.0,808.5,844.82,633.37
2016,3,17,13,30,946.0,93.0,1.7,21.0,792.0,865.31,646.96
2016,3,17,13,45,939.5,92.0,1.7,21.0,768.0,880.28,657.5
2016,3,17,14,0,933.0,91.0,1.7,21.0,744.0,891.66,665.84
2016,3,17,14,15,924.0,89.5,1.65,21.0,712.5,896.78,669.6
2016,3,17,14,30,915.0,88.0,1.6,21.0,681.0,898.27,671.16
2016,3,17,14,45,902.5,86.0,1.55,21.0,643.0,892.58,668.12
2016,3,17,15,0,890.0,84.0,1.5,21.0,605.0,883.39,662.96
2016,3,17,15,15,872.5,81.5,1.4,20.5,561.5,865.9,652.97
2016,3,17,15,30,855.0,79.0,1.3,20.0,518.0,853.41,646.45
2016,3,17,15,45,832.0,75.5,1.25,20.0,469.5,823.85,627.68
2016,3,17,16,0,809.0,72.0,1.2,20.0,421.0,791.61,607.03
2016,3,17,16,15,776.0,68.0,1.1,19.5,369.5,748.08,578.6
2016,3,17,16,30,743.0,64.0,1.0,19.0,318.0,702.82,548.2
2016,3,17,16,45,695.0,58.5,0.95,18.5,265.5,642.6,506.31
2016,3,17,17,0,647.0,53.0,0.9,18.0,213.0,582.18,462.28
2016,3,17,17,15,569.5,46.0,0.9,17.5,162.0,505.3,403.53
2016,3,17,17,30,492.0,39.0,0.9,17.0,111.0,426.24,339.12
2016,3,17,17,45,357.0,27.5,0.95,16.5,69.0,308.11,234.78
2016,3,17,18,0,222.0,16.0,1.0,16.0,27.0,182.04,0.0
2016,3,17,18,15,111.0,8.0,0.95,15.5,13.5,71.46,0.0
2016,3,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,89.5,8.5,2.0,8.5,12.0,7.73,0.0
2016,3,18,6,30,179.0,17.0,2.3,9.0,24.0,13.84,0.0
2016,3,18,6,45,318.5,29.0,2.6,10.0,65.5,23.36,14.05
2016,3,18,7,0,458.0,41.0,2.9,11.0,107.0,32.54,23.2
2016,3,18,7,15,539.5,49.0,2.85,11.5,158.0,37.83,28.34
2016,3,18,7,30,621.0,57.0,2.8,12.0,209.0,42.99,33.16
2016,3,18,7,45,671.5,63.0,2.75,12.5,262.0,46.29,36.13
2016,3,18,8,0,722.0,69.0,2.7,13.0,315.0,54.25,43.14
2016,3,18,8,15,757.0,73.5,2.7,13.0,367.0,56.4,44.95
2016,3,18,8,30,792.0,78.0,2.7,13.0,419.0,58.51,46.69
2016,3,18,8,45,815.0,82.0,2.7,13.5,467.0,60.09,47.83
2016,3,18,9,0,838.0,86.0,2.7,14.0,515.0,61.62,48.92
2016,3,18,9,15,856.0,89.0,2.7,14.0,559.0,108.21,59.26
2016,3,18,9,30,874.0,92.0,2.7,14.0,603.0,163.81,93.17
2016,3,18,9,45,885.0,95.0,2.75,14.5,641.0,227.23,143.19
2016,3,18,10,0,896.0,98.0,2.8,15.0,679.0,283.36,191.6
2016,3,18,10,15,906.0,99.5,2.8,15.0,711.0,338.43,241.1
2016,3,18,10,30,916.0,101.0,2.8,15.0,743.0,393.5,290.63
2016,3,18,10,45,922.5,102.5,2.8,15.5,767.5,446.98,337.57
2016,3,18,11,0,929.0,104.0,2.8,16.0,792.0,499.64,382.58
2016,3,18,11,15,933.5,105.0,2.8,16.0,809.0,549.89,425.17
2016,3,18,11,30,938.0,106.0,2.8,16.0,826.0,598.69,465.5
2016,3,18,11,45,936.5,108.5,2.85,16.5,834.0,643.68,501.18
2016,3,18,12,0,935.0,111.0,2.9,17.0,842.0,686.37,534.19
2016,3,18,12,15,935.5,111.0,2.9,17.0,842.0,725.67,564.79
2016,3,18,12,30,936.0,111.0,2.9,17.0,842.0,762.43,592.97
2016,3,18,12,45,927.0,114.0,2.9,17.5,832.5,792.43,613.87
2016,3,18,13,0,918.0,117.0,2.9,18.0,823.0,819.14,631.67
2016,3,18,13,15,913.5,116.0,2.9,17.5,806.5,842.11,649.27
2016,3,18,13,30,909.0,115.0,2.9,17.0,790.0,861.77,664.71
2016,3,18,13,45,901.5,114.0,2.95,17.0,765.5,875.59,675.33
2016,3,18,14,0,894.0,113.0,3.0,17.0,741.0,885.92,683.71
2016,3,18,14,15,884.0,111.0,3.05,17.0,709.5,897.27,693.01
2016,3,18,14,30,874.0,109.0,3.1,17.0,678.0,897.71,694.84
2016,3,18,14,45,865.5,104.0,3.15,17.0,641.0,892.45,692.93
2016,3,18,15,0,857.0,99.0,3.2,17.0,604.0,883.63,688.69
2016,3,18,15,15,838.5,96.0,3.2,16.5,560.5,865.0,678.55
2016,3,18,15,30,820.0,93.0,3.2,16.0,517.0,843.18,666.16
2016,3,18,15,45,724.5,98.0,3.2,16.0,447.0,766.9,612.58
2016,3,18,16,0,629.0,103.0,3.2,16.0,377.0,685.87,554.47
2016,3,18,16,15,580.0,102.0,3.0,15.0,331.0,635.86,519.69
2016,3,18,16,30,531.0,101.0,2.8,14.0,285.0,584.67,482.69
2016,3,18,16,45,492.5,88.5,2.6,13.5,237.5,523.21,435.36
2016,3,18,17,0,454.0,76.0,2.4,13.0,190.0,467.97,390.95
2016,3,18,17,15,391.5,63.0,2.3,12.0,145.0,395.37,330.87
2016,3,18,17,30,329.0,50.0,2.2,11.0,100.0,325.84,270.4
2016,3,18,17,45,164.5,37.0,2.15,10.5,62.0,193.87,152.67
2016,3,18,18,0,0.0,24.0,2.1,10.0,24.0,28.35,0.0
2016,3,18,18,15,0.0,12.0,2.1,9.5,12.0,10.91,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.5,9.5,10.5,9.55,0.0
2016,3,19,6,30,0.0,21.0,1.7,10.0,21.0,18.03,0.0
2016,3,19,6,45,102.0,37.0,1.95,10.5,52.5,29.57,19.55
2016,3,19,7,0,204.0,53.0,2.2,11.0,84.0,40.35,30.19
2016,3,19,7,15,243.5,71.5,2.25,11.0,122.5,55.57,44.33
2016,3,19,7,30,283.0,90.0,2.3,11.0,161.0,68.78,56.49
2016,3,19,7,45,314.5,106.0,2.35,11.5,201.5,76.12,63.03
2016,3,19,8,0,346.0,122.0,2.4,12.0,242.0,85.82,71.47
2016,3,19,8,15,405.5,132.0,2.4,12.5,293.0,91.13,75.85
2016,3,19,8,30,465.0,142.0,2.4,13.0,344.0,96.26,79.99
2016,3,19,8,45,522.5,144.0,2.45,13.5,395.0,95.95,79.3
2016,3,19,9,0,580.0,146.0,2.5,14.0,446.0,94.64,77.77
2016,3,19,9,15,705.0,120.5,2.5,14.5,515.5,118.67,71.1
2016,3,19,9,30,830.0,95.0,2.5,15.0,585.0,164.89,95.16
2016,3,19,9,45,844.5,96.5,2.5,15.5,622.5,218.06,137.1
2016,3,19,10,0,859.0,98.0,2.5,16.0,660.0,278.96,189.07
2016,3,19,10,15,868.5,100.0,2.5,16.0,691.0,332.26,236.76
2016,3,19,10,30,878.0,102.0,2.5,16.0,722.0,385.56,284.41
2016,3,19,10,45,880.5,105.5,2.5,16.5,744.5,437.08,329.38
2016,3,19,11,0,883.0,109.0,2.5,17.0,767.0,487.52,372.19
2016,3,19,11,15,725.5,189.0,2.5,17.0,737.5,518.02,399.24
2016,3,19,11,30,568.0,269.0,2.5,17.0,708.0,538.83,416.64
2016,3,19,11,45,728.5,192.0,2.55,17.5,760.5,599.17,464.27
2016,3,19,12,0,889.0,115.0,2.6,18.0,813.0,665.25,515.85
2016,3,19,12,15,889.0,115.0,2.65,17.5,813.5,702.46,545.78
2016,3,19,12,30,889.0,115.0,2.7,17.0,814.0,737.22,573.75
2016,3,19,12,45,632.0,229.5,2.75,17.0,724.0,695.9,540.44
2016,3,19,13,0,375.0,344.0,2.8,17.0,634.0,622.71,483.2
2016,3,19,13,15,351.0,343.0,2.8,17.0,610.0,619.83,481.97
2016,3,19,13,30,327.0,342.0,2.8,17.0,586.0,614.51,478.42
2016,3,19,13,45,598.0,224.5,2.8,17.0,654.0,750.35,584.83
2016,3,19,14,0,869.0,107.0,2.8,17.0,722.0,861.73,666.3
2016,3,19,14,15,860.0,105.5,2.8,17.0,692.0,866.2,669.51
2016,3,19,14,30,851.0,104.0,2.8,17.0,662.0,875.23,677.04
2016,3,19,14,45,843.5,99.5,2.8,17.0,626.0,871.09,675.46
2016,3,19,15,0,836.0,95.0,2.8,17.0,590.0,863.5,671.72
2016,3,19,15,15,819.0,92.0,2.85,16.5,548.0,846.05,662.71
2016,3,19,15,30,802.0,89.0,2.9,16.0,506.0,825.49,651.51
2016,3,19,15,45,641.5,114.5,2.95,16.0,428.5,718.18,575.26
2016,3,19,16,0,481.0,140.0,3.0,16.0,351.0,599.48,487.3
2016,3,19,16,15,458.0,127.0,2.85,15.5,308.5,559.92,459.13
2016,3,19,16,30,435.0,114.0,2.7,15.0,266.0,519.29,428.84
2016,3,19,16,45,420.0,96.5,2.6,14.5,224.0,478.3,397.65
2016,3,19,17,0,405.0,79.0,2.5,14.0,182.0,436.12,364.06
2016,3,19,17,15,357.5,64.0,2.4,13.0,139.5,372.9,311.71
2016,3,19,17,30,310.0,49.0,2.3,12.0,97.0,311.52,258.31
2016,3,19,17,45,155.0,37.5,2.2,11.5,61.5,188.23,148.57
2016,3,19,18,0,0.0,26.0,2.1,11.0,26.0,31.83,3.13
2016,3,19,18,15,0.0,13.0,2.1,10.5,13.0,11.82,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,1.1,9.5,9.0,8.19,0.0
2016,3,20,6,30,0.0,18.0,1.2,10.0,18.0,15.83,0.9
2016,3,20,6,45,34.5,37.0,1.35,11.0,42.5,31.3,21.23
2016,3,20,7,0,69.0,56.0,1.5,12.0,67.0,45.28,34.5
2016,3,20,7,15,85.5,78.0,1.65,12.0,97.0,61.64,49.61
2016,3,20,7,30,102.0,100.0,1.8,12.0,127.0,77.53,64.08
2016,3,20,7,45,113.5,122.0,2.0,12.5,157.5,92.93,77.7
2016,3,20,8,0,125.0,144.0,2.2,13.0,188.0,107.87,90.62
2016,3,20,8,15,147.5,166.0,2.25,13.5,225.5,122.41,102.93
2016,3,20,8,30,170.0,188.0,2.3,14.0,263.0,136.49,114.63
2016,3,20,8,45,210.5,206.5,2.4,14.5,310.0,148.3,124.21
2016,3,20,9,0,251.0,225.0,2.5,15.0,357.0,150.91,125.83
2016,3,20,9,15,539.0,160.5,2.65,15.5,473.0,140.61,93.22
2016,3,20,9,30,827.0,96.0,2.8,16.0,589.0,169.21,98.14
2016,3,20,9,45,602.0,186.0,2.95,16.5,557.0,239.06,163.89
2016,3,20,10,0,377.0,276.0,3.1,17.0,525.0,294.46,218.39
2016,3,20,10,15,378.5,290.5,3.3,17.0,550.0,331.69,249.93
2016,3,20,10,30,380.0,305.0,3.5,17.0,575.0,369.11,281.62
2016,3,20,10,45,257.0,336.0,3.7,17.5,521.5,369.48,285.47
2016,3,20,11,0,134.0,367.0,3.9,18.0,468.0,361.2,280.74
2016,3,20,11,15,70.5,287.0,4.1,18.0,340.0,280.66,219.31
2016,3,20,11,30,7.0,207.0,4.3,18.0,212.0,185.57,144.54
2016,3,20,11,45,3.5,169.0,4.55,18.5,171.5,151.41,117.19
2016,3,20,12,0,0.0,131.0,4.8,19.0,131.0,116.22,88.78
2016,3,20,12,15,0.0,77.0,4.9,18.5,77.0,68.39,50.29
2016,3,20,12,30,0.0,23.0,5.0,18.0,23.0,20.38,11.12
2016,3,20,12,45,4.0,119.0,5.15,18.0,122.5,108.83,83.43
2016,3,20,13,0,8.0,215.0,5.3,18.0,222.0,198.97,155.89
2016,3,20,13,15,7.5,212.0,5.3,17.5,218.5,196.75,154.41
2016,3,20,13,30,7.0,209.0,5.3,17.0,215.0,194.46,153.02
2016,3,20,13,45,5.0,195.0,5.35,17.0,199.5,180.55,142.0
2016,3,20,14,0,3.0,181.0,5.4,17.0,184.0,166.41,130.76
2016,3,20,14,15,1.5,120.0,5.3,16.5,121.5,108.55,84.09
2016,3,20,14,30,0.0,59.0,5.2,16.0,59.0,52.24,37.91
2016,3,20,14,45,0.0,82.0,5.15,16.0,82.0,72.67,54.98
2016,3,20,15,0,0.0,105.0,5.1,16.0,105.0,93.66,72.52
2016,3,20,15,15,0.0,111.5,4.85,15.5,111.5,100.05,78.14
2016,3,20,15,30,0.0,118.0,4.6,15.0,118.0,106.83,84.16
2016,3,20,15,45,0.0,78.5,4.45,15.0,78.5,69.47,53.12
2016,3,20,16,0,0.0,39.0,4.3,15.0,39.0,34.4,23.65
2016,3,20,16,15,0.0,34.5,4.0,14.5,34.5,30.41,20.39
2016,3,20,16,30,0.0,30.0,3.7,14.0,30.0,26.42,17.08
2016,3,20,16,45,0.0,25.0,3.45,14.0,25.0,22.0,13.31
2016,3,20,17,0,0.0,20.0,3.2,14.0,20.0,17.59,9.49
2016,3,20,17,15,0.0,15.0,2.95,13.5,15.0,13.18,5.65
2016,3,20,17,30,0.0,10.0,2.7,13.0,10.0,8.77,1.79
2016,3,20,17,45,0.0,6.0,2.5,13.0,6.0,5.26,0.0
2016,3,20,18,0,0.0,2.0,2.3,13.0,2.0,1.75,0.0
2016,3,20,18,15,0.0,1.0,2.25,12.5,1.0,0.91,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,7.0,1.4,9.0,7.0,6.37,0.0
2016,3,21,6,30,0.0,14.0,1.5,9.0,14.0,12.32,1.19
2016,3,21,6,45,0.0,33.5,1.65,9.5,33.5,29.08,19.65
2016,3,21,7,0,0.0,53.0,1.8,10.0,53.0,45.17,34.76
2016,3,21,7,15,8.0,74.0,2.0,10.5,76.0,62.19,50.45
2016,3,21,7,30,16.0,95.0,2.2,11.0,99.0,79.05,65.71
2016,3,21,7,45,24.0,115.5,2.4,11.5,123.5,91.97,77.16
2016,3,21,8,0,32.0,136.0,2.6,12.0,148.0,106.95,90.16
2016,3,21,8,15,183.0,153.5,2.8,12.0,234.0,115.31,97.29
2016,3,21,8,30,334.0,171.0,3.0,12.0,320.0,120.61,101.66
2016,3,21,8,45,354.0,188.5,3.2,12.5,361.5,130.65,109.91
2016,3,21,9,0,374.0,206.0,3.4,13.0,403.0,143.3,120.33
2016,3,21,9,15,376.0,225.0,3.6,13.0,437.0,182.04,133.31
2016,3,21,9,30,378.0,244.0,3.8,13.0,471.0,221.41,161.54
2016,3,21,9,45,372.5,263.0,4.05,13.5,498.0,259.95,192.66
2016,3,21,10,0,367.0,282.0,4.3,14.0,525.0,298.18,224.99
2016,3,21,10,15,609.5,203.0,4.45,14.0,629.0,332.58,248.35
2016,3,21,10,30,852.0,124.0,4.6,14.0,733.0,397.16,299.55
2016,3,21,10,45,572.5,239.0,4.85,14.0,654.0,420.65,327.25
2016,3,21,11,0,293.0,354.0,5.1,14.0,575.0,420.87,332.21
2016,3,21,11,15,149.5,276.0,5.25,14.0,389.0,310.59,247.37
2016,3,21,11,30,6.0,198.0,5.4,14.0,203.0,177.35,140.31
2016,3,21,11,45,4.5,183.5,5.6,14.5,187.5,164.69,129.91
2016,3,21,12,0,3.0,169.0,5.8,15.0,172.0,151.62,119.07
2016,3,21,12,15,3.0,169.0,5.85,15.0,172.0,152.08,119.46
2016,3,21,12,30,3.0,169.0,5.9,15.0,172.0,152.52,119.85
2016,3,21,12,45,11.0,227.0,6.0,15.0,236.5,211.15,167.51
2016,3,21,13,0,19.0,285.0,6.1,15.0,301.0,271.63,216.2
2016,3,21,13,15,19.0,279.5,5.95,15.0,295.0,268.51,213.78
2016,3,21,13,30,19.0,274.0,5.8,15.0,289.0,265.29,211.4
2016,3,21,13,45,177.5,297.0,5.65,15.0,424.5,446.69,360.07
2016,3,21,14,0,336.0,320.0,5.5,15.0,560.0,627.5,503.1
2016,3,21,14,15,168.0,210.5,5.4,14.5,330.5,374.41,304.48
2016,3,21,14,30,0.0,101.0,5.3,14.0,101.0,89.81,69.34
2016,3,21,14,45,24.0,177.0,5.25,14.0,191.5,193.25,156.0
2016,3,21,15,0,48.0,253.0,5.2,14.0,282.0,300.57,244.11
2016,3,21,15,15,24.0,159.5,5.0,13.5,174.0,178.4,144.57
2016,3,21,15,30,0.0,66.0,4.8,13.0,66.0,58.37,43.96
2016,3,21,15,45,0.0,41.5,4.65,13.0,41.5,36.63,25.67
2016,3,21,16,0,0.0,17.0,4.5,13.0,17.0,14.97,7.21
2016,3,21,16,15,0.0,14.5,4.3,12.5,14.5,12.76,5.36
2016,3,21,16,30,0.0,12.0,4.1,12.0,12.0,10.55,3.5
2016,3,21,16,45,0.0,10.0,3.9,12.0,10.0,8.79,1.97
2016,3,21,17,0,0.0,8.0,3.7,12.0,8.0,7.02,0.44
2016,3,21,17,15,0.0,6.0,3.4,11.5,6.0,5.26,0.0
2016,3,21,17,30,0.0,4.0,3.1,11.0,4.0,3.51,0.0
2016,3,21,17,45,0.0,2.5,2.85,10.5,2.5,2.19,0.0
2016,3,21,18,0,0.0,1.0,2.6,10.0,1.0,0.87,0.0
2016,3,21,18,15,0.0,0.5,2.45,9.5,0.5,0.45,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,115.0,12.0,1.4,6.5,19.0,10.91,0.0
2016,3,22,6,30,230.0,24.0,1.6,7.0,38.0,19.73,7.29
2016,3,22,6,45,362.0,35.0,1.85,8.0,83.0,28.1,19.06
2016,3,22,7,0,494.0,46.0,2.1,9.0,128.0,36.22,26.96
2016,3,22,7,15,569.0,53.5,2.25,9.5,180.0,40.94,31.54
2016,3,22,7,30,644.0,61.0,2.4,10.0,232.0,45.57,35.82
2016,3,22,7,45,692.5,66.0,2.55,10.5,285.5,47.99,37.96
2016,3,22,8,0,741.0,71.0,2.7,11.0,339.0,55.23,44.33
2016,3,22,8,15,773.5,75.5,2.7,11.0,391.0,57.33,46.08
2016,3,22,8,30,806.0,80.0,2.7,11.0,443.0,59.37,47.76
2016,3,22,8,45,830.5,82.5,2.7,11.5,491.5,59.81,47.89
2016,3,22,9,0,855.0,85.0,2.7,12.0,540.0,70.26,46.22
2016,3,22,9,15,871.5,88.0,2.7,12.0,584.0,125.06,67.89
2016,3,22,9,30,888.0,91.0,2.7,12.0,628.0,189.54,113.27
2016,3,22,9,45,904.0,91.0,2.75,12.5,666.5,244.68,158.51
2016,3,22,10,0,920.0,91.0,2.8,13.0,705.0,300.83,208.0
2016,3,22,10,15,928.5,92.5,2.75,13.0,736.5,356.65,258.77
2016,3,22,10,30,937.0,94.0,2.7,13.0,768.0,412.27,308.98
2016,3,22,10,45,644.5,217.5,2.7,13.5,688.0,435.6,335.77
2016,3,22,11,0,352.0,341.0,2.7,14.0,608.0,439.4,342.7
2016,3,22,11,15,398.5,330.0,2.7,14.0,638.5,478.18,374.07
2016,3,22,11,30,445.0,319.0,2.7,14.0,669.0,519.81,407.34
2016,3,22,11,45,481.5,308.5,2.75,14.0,690.5,560.19,439.52
2016,3,22,12,0,518.0,298.0,2.8,14.0,712.0,602.08,472.59
2016,3,22,12,15,530.5,294.5,2.85,14.0,718.5,635.01,498.4
2016,3,22,12,30,543.0,291.0,2.9,14.0,725.0,667.2,523.47
2016,3,22,12,45,748.5,194.0,3.0,14.0,785.5,757.68,595.22
2016,3,22,13,0,954.0,97.0,3.1,14.0,846.0,842.14,658.54
2016,3,22,13,15,649.5,219.5,3.15,14.0,725.0,756.89,594.73
2016,3,22,13,30,345.0,342.0,3.2,14.0,604.0,633.44,498.59
2016,3,22,13,45,347.5,329.0,3.3,14.0,585.5,635.9,502.66
2016,3,22,14,0,350.0,316.0,3.4,14.0,567.0,636.63,504.71
2016,3,22,14,15,348.5,302.0,3.4,14.0,543.0,631.05,501.73
2016,3,22,14,30,347.0,288.0,3.4,14.0,519.0,623.6,497.46
2016,3,22,14,45,618.0,187.0,3.45,14.0,571.0,782.02,623.67
2016,3,22,15,0,889.0,86.0,3.5,14.0,623.0,900.13,710.41
2016,3,22,15,15,769.5,107.5,3.3,13.5,548.0,828.73,659.66
2016,3,22,15,30,650.0,129.0,3.1,13.0,473.0,752.42,605.85
2016,3,22,15,45,622.0,124.5,2.95,13.0,430.0,719.28,582.65
2016,3,22,16,0,594.0,120.0,2.8,13.0,387.0,684.06,557.32
2016,3,22,16,15,497.5,119.5,2.55,12.5,325.0,587.59,484.88
2016,3,22,16,30,401.0,119.0,2.3,12.0,263.0,501.42,417.34
2016,3,22,16,45,525.0,88.5,2.05,12.0,246.0,560.64,465.8
2016,3,22,17,0,649.0,58.0,1.8,12.0,229.0,605.1,498.09
2016,3,22,17,15,574.5,50.5,1.8,11.0,177.0,522.79,433.25
2016,3,22,17,30,500.0,43.0,1.8,10.0,125.0,443.5,367.83
2016,3,22,17,45,373.0,32.5,1.8,9.5,81.0,329.3,266.87
2016,3,22,18,0,246.0,22.0,1.8,9.0,37.0,214.25,112.91
2016,3,22,18,15,123.0,11.0,1.85,8.5,18.5,82.52,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,73.0,12.0,2.05,4.5,17.0,10.91,0.0
2016,3,23,6,30,146.0,24.0,2.3,5.0,34.0,18.77,8.0
2016,3,23,6,45,218.0,41.0,2.55,6.0,71.0,31.62,22.46
2016,3,23,7,0,290.0,58.0,2.8,7.0,108.0,44.02,34.28
2016,3,23,7,15,334.5,74.0,2.9,7.5,150.5,55.13,44.71
2016,3,23,7,30,379.0,90.0,3.0,8.0,193.0,65.77,54.49
2016,3,23,7,45,415.0,102.0,3.1,9.0,236.0,73.07,60.89
2016,3,23,8,0,451.0,114.0,3.2,10.0,279.0,80.04,66.8
2016,3,23,8,15,531.0,114.0,3.2,10.5,335.5,78.8,65.37
2016,3,23,8,30,611.0,114.0,3.2,11.0,392.0,76.25,62.76
2016,3,23,8,45,674.5,109.0,3.2,11.5,446.5,70.48,57.33
2016,3,23,9,0,738.0,104.0,3.2,12.0,501.0,78.31,51.5
2016,3,23,9,15,805.5,101.5,3.2,12.5,566.0,133.67,76.36
2016,3,23,9,30,873.0,99.0,3.2,13.0,631.0,189.62,113.47
2016,3,23,9,45,887.0,101.0,3.2,13.5,669.5,252.87,165.69
2016,3,23,10,0,901.0,103.0,3.2,14.0,708.0,309.29,215.32
2016,3,23,10,15,910.0,104.5,3.2,14.5,739.5,364.45,264.85
2016,3,23,10,30,919.0,106.0,3.2,15.0,771.0,419.46,313.73
2016,3,23,10,45,926.5,106.5,3.2,15.5,795.5,472.72,360.14
2016,3,23,11,0,934.0,107.0,3.2,16.0,820.0,525.2,404.6
2016,3,23,11,15,938.0,108.0,3.1,16.0,836.0,575.33,446.49
2016,3,23,11,30,942.0,109.0,3.0,16.0,852.0,623.95,485.98
2016,3,23,11,45,944.0,109.0,2.95,16.5,860.0,668.79,520.78
2016,3,23,12,0,946.0,109.0,2.9,17.0,868.0,711.51,553.01
2016,3,23,12,15,825.5,165.5,2.85,17.0,828.0,722.93,560.86
2016,3,23,12,30,705.0,222.0,2.8,17.0,788.0,724.87,561.24
2016,3,23,12,45,703.5,219.0,2.8,17.0,779.0,750.56,580.95
2016,3,23,13,0,702.0,216.0,2.8,17.0,770.0,773.76,598.51
2016,3,23,13,15,811.0,164.0,2.75,17.0,791.5,831.29,641.52
2016,3,23,13,30,920.0,112.0,2.7,17.0,813.0,885.33,679.0
2016,3,23,13,45,910.0,112.5,2.65,17.0,787.5,898.26,687.83
2016,3,23,14,0,900.0,113.0,2.6,17.0,762.0,907.63,694.71
2016,3,23,14,15,889.5,111.0,2.5,17.0,730.0,910.38,696.75
2016,3,23,14,30,879.0,109.0,2.4,17.0,698.0,917.9,702.27
2016,3,23,14,45,794.0,123.0,2.35,17.0,633.0,865.58,666.97
2016,3,23,15,0,709.0,137.0,2.3,17.0,568.0,815.32,633.31
2016,3,23,15,15,681.5,137.5,2.2,17.0,527.5,793.22,618.92
2016,3,23,15,30,654.0,138.0,2.1,17.0,487.0,768.4,602.34
2016,3,23,15,45,709.0,114.0,2.05,17.0,461.0,784.78,615.69
2016,3,23,16,0,764.0,90.0,2.0,17.0,435.0,790.34,620.95
2016,3,23,16,15,729.0,85.0,1.8,16.0,383.5,749.12,593.57
2016,3,23,16,30,694.0,80.0,1.6,15.0,332.0,701.48,561.1
2016,3,23,16,45,640.0,74.5,1.4,14.5,278.5,636.97,513.92
2016,3,23,17,0,586.0,69.0,1.2,14.0,225.0,572.77,465.27
2016,3,23,17,15,508.5,60.0,1.2,13.0,174.0,487.68,400.19
2016,3,23,17,30,431.0,51.0,1.2,12.0,123.0,405.57,332.98
2016,3,23,17,45,305.5,38.0,1.3,11.5,79.5,291.12,234.32
2016,3,23,18,0,180.0,25.0,1.4,11.0,36.0,177.17,101.44
2016,3,23,18,15,90.0,12.5,1.45,10.5,18.0,64.63,0.0
2016,3,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,98.0,13.5,1.35,7.0,20.5,12.28,0.0
2016,3,24,6,30,196.0,27.0,1.6,8.0,41.0,21.17,10.56
2016,3,24,6,45,304.5,40.5,1.85,9.0,84.0,32.54,23.11
2016,3,24,7,0,413.0,54.0,2.1,10.0,127.0,42.59,32.64
2016,3,24,7,15,486.5,63.5,2.05,10.5,177.5,48.63,38.38
2016,3,24,7,30,560.0,73.0,2.0,11.0,228.0,54.48,43.72
2016,3,24,7,45,601.5,82.0,2.0,11.5,279.0,59.52,48.16
2016,3,24,8,0,643.0,91.0,2.0,12.0,330.0,64.32,52.25
2016,3,24,8,15,678.5,97.0,2.05,12.5,381.0,66.6,54.02
2016,3,24,8,30,714.0,103.0,2.1,13.0,432.0,68.79,55.66
2016,3,24,8,45,720.0,115.5,2.15,14.0,476.5,75.12,60.81
