Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,0,726.0,128.0,2.2,15.0,521.0,97.87,64.97
2016,3,24,9,15,746.5,131.5,2.2,15.5,564.0,147.06,87.7
2016,3,24,9,30,767.0,135.0,2.2,16.0,607.0,198.56,123.67
2016,3,24,9,45,785.5,136.5,2.2,16.5,645.0,250.31,165.7
2016,3,24,10,0,804.0,138.0,2.2,17.0,683.0,309.44,215.94
2016,3,24,10,15,815.0,140.5,2.15,17.0,714.0,361.88,262.03
2016,3,24,10,30,826.0,143.0,2.1,17.0,745.0,414.69,307.96
2016,3,24,10,45,835.0,144.5,2.1,17.5,769.5,465.99,351.28
2016,3,24,11,0,844.0,146.0,2.1,18.0,794.0,516.97,393.09
2016,3,24,11,15,848.5,147.5,2.1,18.0,810.0,565.09,432.32
2016,3,24,11,30,853.0,149.0,2.1,18.0,826.0,612.01,469.62
2016,3,24,11,45,844.0,156.0,2.1,18.5,832.0,654.2,501.46
2016,3,24,12,0,835.0,163.0,2.1,19.0,838.0,693.81,530.53
2016,3,24,12,15,733.0,211.5,2.1,19.0,804.0,705.89,538.89
2016,3,24,12,30,631.0,260.0,2.1,19.0,770.0,708.58,540.14
2016,3,24,12,45,759.5,195.0,2.15,19.0,802.0,773.09,589.61
2016,3,24,13,0,888.0,130.0,2.2,19.0,834.0,829.97,631.16
2016,3,24,13,15,883.5,128.5,2.2,19.0,817.0,851.46,645.84
2016,3,24,13,30,879.0,127.0,2.2,19.0,800.0,876.73,663.52
2016,3,24,13,45,873.0,125.0,2.25,19.0,776.0,890.48,673.84
2016,3,24,14,0,867.0,123.0,2.3,19.0,752.0,900.76,682.08
2016,3,24,14,15,856.5,121.0,2.3,19.0,720.5,903.59,684.98
2016,3,24,14,30,846.0,119.0,2.3,19.0,689.0,902.88,685.72
2016,3,24,14,45,828.5,118.0,2.3,19.0,650.5,893.55,680.75
2016,3,24,15,0,811.0,117.0,2.3,19.0,612.0,880.81,673.65
2016,3,24,15,15,792.0,113.5,2.15,18.5,568.5,860.66,661.45
2016,3,24,15,30,773.0,110.0,2.0,18.0,525.0,842.75,650.86
2016,3,24,15,45,735.5,109.5,1.95,18.0,475.5,804.7,625.77
2016,3,24,16,0,698.0,109.0,1.9,18.0,426.0,764.51,599.02
2016,3,24,16,15,662.5,102.0,1.8,17.5,375.0,716.4,566.74
2016,3,24,16,30,627.0,95.0,1.7,17.0,324.0,666.91,532.63
2016,3,24,16,45,597.0,83.5,1.6,16.5,274.5,615.52,495.92
2016,3,24,17,0,567.0,72.0,1.5,16.0,225.0,563.34,457.01
2016,3,24,17,15,495.0,62.0,1.6,15.0,174.5,481.39,394.64
2016,3,24,17,30,423.0,52.0,1.7,14.0,124.0,402.19,329.94
2016,3,24,17,45,327.5,37.5,1.8,13.0,81.5,306.3,246.92
2016,3,24,18,0,232.0,23.0,1.9,12.0,39.0,210.82,130.58
2016,3,24,18,15,116.0,11.5,2.15,11.5,19.5,79.35,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,123.0,14.0,0.95,8.0,24.0,12.73,0.0
2016,3,25,6,30,246.0,28.0,1.0,8.0,48.0,22.88,12.65
2016,3,25,6,45,338.5,42.5,1.1,8.5,91.5,34.22,24.77
2016,3,25,7,0,431.0,57.0,1.2,9.0,135.0,45.07,35.09
2016,3,25,7,15,502.0,66.0,1.35,9.0,185.5,50.58,40.43
2016,3,25,7,30,573.0,75.0,1.5,9.0,236.0,55.93,45.41
2016,3,25,7,45,459.0,105.0,1.7,9.5,250.5,75.11,62.6
2016,3,25,8,0,345.0,135.0,1.9,10.0,265.0,98.79,83.48
2016,3,25,8,15,542.5,116.0,1.95,10.5,353.5,79.69,66.07
2016,3,25,8,30,740.0,97.0,2.0,11.0,442.0,64.5,52.25
2016,3,25,8,45,778.0,96.0,2.05,12.0,491.5,68.67,55.57
2016,3,25,9,0,816.0,95.0,2.1,13.0,541.0,88.4,53.83
2016,3,25,9,15,833.0,98.0,2.1,13.5,584.0,141.26,79.43
2016,3,25,9,30,850.0,101.0,2.1,14.0,627.0,195.93,118.78
2016,3,25,9,45,865.5,102.0,2.15,15.0,665.5,250.36,163.79
2016,3,25,10,0,881.0,103.0,2.2,16.0,704.0,312.42,217.07
2016,3,25,10,15,890.5,104.5,2.2,16.5,735.0,366.62,264.96
2016,3,25,10,30,900.0,106.0,2.2,17.0,766.0,420.76,312.12
2016,3,25,10,45,902.5,110.0,2.25,17.5,789.5,473.66,357.31
2016,3,25,11,0,905.0,114.0,2.3,18.0,813.0,525.44,400.26
2016,3,25,11,15,909.5,115.0,2.3,18.0,829.0,574.48,440.52
2016,3,25,11,30,914.0,116.0,2.3,18.0,845.0,622.11,478.62
2016,3,25,11,45,916.5,116.0,2.35,18.5,853.5,666.06,512.39
2016,3,25,12,0,919.0,116.0,2.4,19.0,862.0,708.0,543.84
2016,3,25,12,15,919.5,116.0,2.4,19.0,861.5,746.38,572.8
2016,3,25,12,30,920.0,116.0,2.4,19.0,861.0,782.26,599.08
2016,3,25,12,45,930.0,109.0,2.45,19.0,855.5,816.01,622.86
2016,3,25,13,0,940.0,102.0,2.5,19.0,850.0,847.15,644.83
2016,3,25,13,15,935.5,101.0,2.5,19.0,833.0,869.77,660.58
2016,3,25,13,30,931.0,100.0,2.5,19.0,816.0,889.0,674.17
2016,3,25,13,45,926.5,98.0,2.5,19.5,792.0,903.74,683.52
2016,3,25,14,0,922.0,96.0,2.5,20.0,768.0,914.95,690.62
2016,3,25,14,15,913.0,94.0,2.45,20.0,736.0,918.66,693.67
2016,3,25,14,30,904.0,92.0,2.4,20.0,704.0,918.75,694.51
2016,3,25,14,45,892.0,90.0,2.4,20.0,666.0,912.62,691.77
2016,3,25,15,0,880.0,88.0,2.4,20.0,628.0,903.04,686.88
2016,3,25,15,15,863.0,85.5,2.35,19.5,584.0,885.07,677.22
2016,3,25,15,30,846.0,83.0,2.3,19.0,540.0,872.57,671.46
2016,3,25,15,45,821.0,80.5,2.25,19.0,491.5,841.55,651.45
2016,3,25,16,0,796.0,78.0,2.2,19.0,443.0,807.94,629.6
2016,3,25,16,15,764.5,74.0,2.05,18.0,391.5,764.65,601.96
2016,3,25,16,30,733.0,70.0,1.9,17.0,340.0,719.63,572.29
2016,3,25,16,45,684.5,65.0,1.8,16.5,287.0,658.32,528.72
2016,3,25,17,0,636.0,60.0,1.7,16.0,234.0,602.8,487.8
2016,3,25,17,15,565.5,52.5,1.7,15.0,182.5,523.11,427.32
2016,3,25,17,30,495.0,45.0,1.7,14.0,131.0,446.2,365.37
2016,3,25,17,45,380.0,34.5,1.75,13.5,86.5,339.03,273.23
2016,3,25,18,0,265.0,24.0,1.8,13.0,42.0,235.09,153.46
2016,3,25,18,15,132.5,12.0,1.85,12.5,21.0,89.89,0.0
2016,3,25,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,166.5,12.5,2.5,8.5,27.0,11.37,0.0
2016,3,26,6,30,333.0,25.0,2.7,9.0,54.0,20.08,10.79
2016,3,26,6,45,438.5,34.5,2.95,10.0,100.0,27.12,18.38
2016,3,26,7,0,544.0,44.0,3.2,11.0,146.0,33.94,24.85
2016,3,26,7,15,607.5,50.5,3.25,11.5,197.5,41.45,31.81
2016,3,26,7,30,671.0,57.0,3.3,12.0,249.0,45.77,35.72
2016,3,26,7,45,711.5,62.0,3.4,12.5,301.5,48.6,38.17
2016,3,26,8,0,752.0,67.0,3.5,13.0,354.0,51.36,40.46
2016,3,26,8,15,781.0,70.5,3.55,13.5,404.5,52.8,41.53
2016,3,26,8,30,810.0,74.0,3.6,14.0,455.0,54.21,42.55
2016,3,26,8,45,829.0,78.0,3.7,14.5,502.0,55.83,43.74
2016,3,26,9,0,848.0,82.0,3.8,15.0,549.0,93.22,54.68
2016,3,26,9,15,863.0,84.0,3.75,15.5,592.0,146.52,81.33
2016,3,26,9,30,878.0,86.0,3.7,16.0,635.0,201.19,121.26
2016,3,26,9,45,886.5,89.5,3.7,16.5,671.0,256.79,168.17
2016,3,26,10,0,895.0,93.0,3.7,17.0,707.0,312.7,217.62
2016,3,26,10,15,903.0,94.5,3.65,17.5,737.5,366.99,266.12
2016,3,26,10,30,911.0,96.0,3.6,18.0,768.0,421.05,313.69
2016,3,26,10,45,919.5,95.0,3.6,18.5,791.5,472.84,358.41
2016,3,26,11,0,928.0,94.0,3.6,19.0,815.0,523.91,401.29
2016,3,26,11,15,931.5,95.0,3.5,19.0,830.5,573.13,442.06
2016,3,26,11,30,935.0,96.0,3.4,19.0,846.0,620.79,480.48
2016,3,26,11,45,938.0,95.0,3.35,19.5,853.5,664.62,514.26
2016,3,26,12,0,941.0,94.0,3.3,20.0,861.0,706.37,545.58
2016,3,26,12,15,940.0,94.0,3.15,20.0,860.0,744.03,573.75
2016,3,26,12,30,939.0,94.0,3.0,20.0,859.0,779.01,598.01
2016,3,26,12,45,922.5,101.5,2.95,20.0,846.5,806.68,617.1
2016,3,26,13,0,906.0,109.0,2.9,20.0,834.0,830.72,633.69
2016,3,26,13,15,901.0,108.5,2.8,20.0,817.5,852.62,648.48
2016,3,26,13,30,896.0,108.0,2.7,20.0,801.0,871.24,661.02
2016,3,26,13,45,662.0,203.5,2.65,20.5,707.0,801.28,610.89
2016,3,26,14,0,428.0,299.0,2.6,21.0,613.0,704.78,537.4
2016,3,26,14,15,487.5,262.0,2.6,20.5,605.5,731.06,560.72
2016,3,26,14,30,547.0,225.0,2.6,20.0,598.0,754.61,581.37
2016,3,26,14,45,579.0,200.0,2.6,20.0,575.0,763.35,589.85
2016,3,26,15,0,611.0,175.0,2.6,20.0,552.0,776.22,601.19
2016,3,26,15,15,601.0,163.0,2.55,19.5,512.5,755.98,588.99
2016,3,26,15,30,591.0,151.0,2.5,19.0,473.0,732.99,575.03
2016,3,26,15,45,485.5,160.5,2.45,19.0,409.5,641.12,508.2
2016,3,26,16,0,380.0,170.0,2.4,19.0,346.0,557.73,445.61
2016,3,26,16,15,420.0,142.5,2.35,18.5,316.0,555.8,447.99
2016,3,26,16,30,460.0,115.0,2.3,18.0,286.0,549.41,446.19
2016,3,26,16,45,519.0,91.0,2.3,17.5,256.0,564.75,460.14
2016,3,26,17,0,578.0,67.0,2.3,17.0,226.0,568.64,463.81
2016,3,26,17,15,506.0,58.5,2.45,16.0,176.5,487.94,401.61
2016,3,26,17,30,434.0,50.0,2.6,15.0,127.0,410.09,337.97
2016,3,26,17,45,318.5,38.0,2.8,14.5,84.0,302.44,245.01
2016,3,26,18,0,203.0,26.0,3.0,14.0,41.0,197.65,134.04
2016,3,26,18,15,101.5,13.0,3.15,13.5,20.5,72.54,0.0
2016,3,26,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,152.0,14.5,2.55,9.5,28.0,11.64,0.0
2016,3,27,6,30,304.0,29.0,2.7,10.0,56.0,23.49,13.91
2016,3,27,6,45,408.0,39.5,2.9,10.5,102.5,31.23,22.04
2016,3,27,7,0,512.0,50.0,3.1,11.0,149.0,38.71,29.17
2016,3,27,7,15,579.0,57.5,3.1,11.5,201.0,43.32,33.51
2016,3,27,7,30,646.0,65.0,3.1,12.0,253.0,47.79,37.54
2016,3,27,7,45,678.5,73.0,3.1,12.5,304.5,52.28,41.46
2016,3,27,8,0,711.0,81.0,3.1,13.0,356.0,56.53,45.06
2016,3,27,8,15,743.5,85.5,3.2,13.0,407.5,63.96,51.51
2016,3,27,8,30,776.0,90.0,3.3,13.0,459.0,65.68,52.86
2016,3,27,8,45,741.5,105.0,3.4,13.5,486.5,67.24,53.94
2016,3,27,9,0,707.0,120.0,3.5,14.0,514.0,102.04,63.45
2016,3,27,9,15,781.5,112.0,3.6,14.0,578.0,154.34,90.88
2016,3,27,9,30,856.0,104.0,3.7,14.0,642.0,207.08,127.94
2016,3,27,9,45,868.5,106.5,3.85,14.5,680.0,262.44,175.08
2016,3,27,10,0,881.0,109.0,4.0,15.0,718.0,324.92,230.01
2016,3,27,10,15,890.5,111.0,4.05,15.0,749.5,379.59,279.52
2016,3,27,10,30,900.0,113.0,4.1,15.0,781.0,434.19,328.48
2016,3,27,10,45,906.0,115.0,4.2,15.5,804.5,487.03,374.57
2016,3,27,11,0,912.0,117.0,4.3,16.0,828.0,539.03,418.77
2016,3,27,11,15,916.0,117.5,4.3,16.0,844.5,587.7,459.8
2016,3,27,11,30,920.0,118.0,4.3,16.0,861.0,634.88,498.66
2016,3,27,11,45,921.5,119.5,4.35,16.0,868.5,679.69,535.02
2016,3,27,12,0,923.0,121.0,4.4,16.0,876.0,722.46,569.12
2016,3,27,12,15,923.0,121.0,4.4,16.0,876.0,760.62,599.0
2016,3,27,12,30,923.0,121.0,4.4,16.0,876.0,796.23,625.91
2016,3,27,12,45,921.5,120.5,4.4,16.5,867.5,827.52,647.33
2016,3,27,13,0,920.0,120.0,4.4,17.0,859.0,855.87,666.55
2016,3,27,13,15,916.0,119.0,4.4,17.0,842.5,878.61,683.07
2016,3,27,13,30,912.0,118.0,4.4,17.0,826.0,898.06,697.37
2016,3,27,13,45,903.5,117.5,4.45,17.0,801.0,910.79,707.44
2016,3,27,14,0,895.0,117.0,4.5,17.0,776.0,920.0,715.22
2016,3,27,14,15,737.5,166.0,4.5,16.5,694.0,860.21,674.85
2016,3,27,14,30,580.0,215.0,4.5,16.0,612.0,775.29,614.33
2016,3,27,14,45,588.5,197.5,4.55,16.0,581.5,777.15,618.31
2016,3,27,15,0,597.0,180.0,4.6,16.0,551.0,770.88,616.02
2016,3,27,15,15,472.0,200.5,4.55,15.5,481.0,677.03,545.57
2016,3,27,15,30,347.0,221.0,4.5,15.0,411.0,573.17,466.02
2016,3,27,15,45,399.0,189.0,4.5,14.5,388.5,599.32,490.49
2016,3,27,16,0,451.0,157.0,4.5,14.0,366.0,605.22,499.15
2016,3,27,16,15,335.0,153.5,4.35,13.5,299.0,480.26,400.3
2016,3,27,16,30,219.0,150.0,4.2,13.0,232.0,377.89,316.62
2016,3,27,16,45,188.5,132.0,4.1,12.5,195.5,314.71,265.61
2016,3,27,17,0,158.0,114.0,4.0,12.0,159.0,268.52,227.01
2016,3,27,17,15,133.5,91.5,3.95,11.5,124.0,220.96,186.36
2016,3,27,17,30,109.0,69.0,3.9,11.0,89.0,173.57,144.7
2016,3,27,17,45,67.5,48.0,3.85,10.5,59.0,117.2,94.07
2016,3,27,18,0,26.0,27.0,3.8,10.0,29.0,49.54,31.16
2016,3,27,18,15,13.0,13.5,3.75,10.0,14.5,20.08,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,192.5,14.5,3.5,6.5,32.5,11.56,0.0
2016,3,28,6,30,385.0,29.0,3.7,7.0,65.0,23.45,14.37
2016,3,28,6,45,498.0,37.0,3.95,7.5,115.5,29.11,20.49
2016,3,28,7,0,611.0,45.0,4.2,8.0,166.0,37.86,28.79
2016,3,28,7,15,672.0,51.0,4.4,8.0,220.0,41.85,32.66
2016,3,28,7,30,733.0,57.0,4.6,8.0,274.0,45.78,36.31
2016,3,28,7,45,775.5,60.5,4.8,8.5,329.0,47.47,37.74
2016,3,28,8,0,818.0,64.0,5.0,9.0,384.0,49.18,39.11
2016,3,28,8,15,844.5,67.0,5.05,9.5,436.5,50.38,39.99
2016,3,28,8,30,871.0,70.0,5.1,10.0,489.0,59.75,48.17
2016,3,28,8,45,891.0,72.5,5.15,10.5,538.0,61.33,49.31
2016,3,28,9,0,911.0,75.0,5.2,11.0,587.0,99.57,55.25
2016,3,28,9,15,925.0,77.0,5.2,11.0,630.5,156.24,87.05
2016,3,28,9,30,939.0,79.0,5.2,11.0,674.0,214.17,132.0
2016,3,28,9,45,948.5,80.5,5.25,11.5,711.5,271.78,182.53
2016,3,28,10,0,958.0,82.0,5.3,12.0,749.0,329.69,235.51
2016,3,28,10,15,965.0,83.5,5.3,12.0,780.0,386.85,288.69
2016,3,28,10,30,972.0,85.0,5.3,12.0,811.0,443.59,340.9
2016,3,28,10,45,975.5,86.5,5.35,12.5,834.0,498.15,389.69
2016,3,28,11,0,979.0,88.0,5.4,13.0,857.0,551.48,436.11
2016,3,28,11,15,982.0,89.0,5.45,13.0,872.5,602.68,480.42
2016,3,28,11,30,985.0,90.0,5.5,13.0,888.0,652.15,522.33
2016,3,28,11,45,984.0,91.0,5.55,13.0,894.5,697.23,559.95
2016,3,28,12,0,983.0,92.0,5.6,13.0,901.0,739.86,594.94
2016,3,28,12,15,717.5,213.5,5.55,13.0,803.5,708.99,568.47
2016,3,28,12,30,452.0,335.0,5.5,13.0,706.0,653.61,522.1
2016,3,28,12,45,315.5,369.5,5.45,13.0,627.5,597.17,477.17
2016,3,28,13,0,179.0,404.0,5.4,13.0,549.0,529.41,422.43
2016,3,28,13,15,180.0,394.5,5.3,13.0,538.0,532.44,425.47
2016,3,28,13,30,181.0,385.0,5.2,13.0,527.0,534.53,427.58
2016,3,28,13,45,90.5,258.0,5.1,13.0,329.0,336.35,271.51
2016,3,28,14,0,0.0,131.0,5.0,13.0,131.0,117.27,91.9
2016,3,28,14,15,42.0,224.0,4.85,13.0,252.5,253.92,205.44
2016,3,28,14,30,84.0,317.0,4.7,13.0,374.0,394.48,318.76
2016,3,28,14,45,156.5,301.5,4.6,13.0,401.5,464.44,376.41
2016,3,28,15,0,229.0,286.0,4.5,13.0,429.0,518.57,421.54
2016,3,28,15,15,539.5,187.5,4.3,13.0,493.0,724.72,588.73
2016,3,28,15,30,850.0,89.0,4.1,13.0,557.0,891.16,713.1
2016,3,28,15,45,830.0,85.0,3.95,13.0,508.5,862.29,692.0
2016,3,28,16,0,810.0,81.0,3.8,13.0,460.0,830.68,670.21
2016,3,28,16,15,779.0,77.0,3.4,12.5,407.5,787.15,639.19
2016,3,28,16,30,748.0,73.0,3.0,12.0,355.0,741.82,606.2
2016,3,28,16,45,706.5,67.0,2.7,11.5,302.0,684.05,563.25
2016,3,28,17,0,665.0,61.0,2.4,11.0,249.0,631.56,522.89
2016,3,28,17,15,597.0,54.0,2.3,10.0,196.5,552.88,461.63
2016,3,28,17,30,529.0,47.0,2.2,9.0,144.0,476.7,398.98
2016,3,28,17,45,416.5,36.5,2.1,8.5,97.5,368.93,305.21
2016,3,28,18,0,304.0,26.0,2.0,8.0,51.0,269.29,198.43
2016,3,28,18,15,152.0,13.0,2.05,7.5,25.5,103.41,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,6,15,204.0,14.0,2.0,4.5,34.5,11.03,0.0
2016,3,29,6,30,408.0,28.0,2.4,5.0,69.0,22.43,13.87
2016,3,29,6,45,511.0,36.0,2.8,6.0,119.0,30.68,22.12
2016,3,29,7,0,614.0,44.0,3.2,7.0,169.0,36.79,27.98
2016,3,29,7,15,673.0,50.0,3.35,7.5,223.0,40.83,31.82
2016,3,29,7,30,732.0,56.0,3.5,8.0,277.0,44.78,35.42
2016,3,29,7,45,772.0,60.0,3.65,8.5,331.5,46.91,37.23
2016,3,29,8,0,812.0,64.0,3.8,9.0,386.0,49.0,38.95
2016,3,29,8,15,839.0,67.0,3.7,9.5,438.0,50.2,39.82
2016,3,29,8,30,866.0,70.0,3.6,10.0,490.0,59.68,48.09
2016,3,29,8,45,885.0,73.0,3.55,11.0,539.0,61.57,49.41
2016,3,29,9,0,904.0,76.0,3.5,12.0,588.0,104.19,57.16
2016,3,29,9,15,918.5,78.0,3.35,12.0,631.5,160.56,89.82
2016,3,29,9,30,933.0,80.0,3.2,12.0,675.0,218.23,134.74
2016,3,29,9,45,942.5,82.0,3.05,12.5,713.0,275.89,184.84
2016,3,29,10,0,952.0,84.0,2.9,13.0,751.0,333.86,236.92
2016,3,29,10,15,960.0,85.5,2.85,13.5,782.0,391.03,288.36
2016,3,29,10,30,968.0,87.0,2.8,14.0,813.0,447.89,338.49
2016,3,29,10,45,972.5,88.5,2.75,14.5,836.5,502.67,385.61
2016,3,29,11,0,977.0,90.0,2.7,15.0,860.0,556.32,430.27
2016,3,29,11,15,980.0,90.5,2.65,15.0,876.0,606.97,472.04
2016,3,29,11,30,983.0,91.0,2.6,15.0,892.0,655.89,511.28
2016,3,29,11,45,983.0,92.0,2.6,15.0,899.0,701.44,547.21
2016,3,29,12,0,983.0,93.0,2.6,15.0,906.0,744.64,580.56
2016,3,29,12,15,982.5,93.0,2.6,15.0,905.0,784.02,610.14
2016,3,29,12,30,982.0,93.0,2.6,15.0,904.0,820.63,635.86
2016,3,29,12,45,977.0,94.0,2.6,15.0,894.0,851.82,657.7
2016,3,29,13,0,972.0,95.0,2.6,15.0,884.0,879.74,677.25
2016,3,29,13,15,968.0,94.5,2.55,15.0,866.0,903.59,693.62
2016,3,29,13,30,964.0,94.0,2.5,15.0,848.0,923.99,707.66
2016,3,29,13,45,954.5,94.5,2.5,15.5,822.0,937.17,715.97
2016,3,29,14,0,945.0,95.0,2.5,16.0,796.0,946.68,721.95
2016,3,29,14,15,935.5,93.0,2.45,15.5,763.5,949.77,725.98
2016,3,29,14,30,926.0,91.0,2.4,15.0,731.0,949.16,727.7
2016,3,29,14,45,911.5,90.5,2.4,15.0,691.5,942.12,724.36
2016,3,29,15,0,897.0,90.0,2.4,15.0,652.0,931.63,718.84
2016,3,29,15,15,880.0,87.5,2.3,15.0,607.0,913.16,706.98
2016,3,29,15,30,863.0,85.0,2.2,15.0,562.0,900.33,699.2
2016,3,29,15,45,840.0,82.0,2.15,15.0,512.5,869.75,679.46
2016,3,29,16,0,817.0,79.0,2.1,15.0,463.0,836.5,657.82
2016,3,29,16,15,636.0,99.0,1.9,14.5,377.5,699.19,559.95
2016,3,29,16,30,455.0,119.0,1.7,14.0,292.0,553.71,452.05
2016,3,29,16,45,420.0,107.0,1.55,13.5,248.5,502.31,413.96
2016,3,29,17,0,385.0,95.0,1.4,13.0,205.0,451.24,373.97
2016,3,29,17,15,458.0,71.0,1.4,12.0,175.5,470.15,390.66
2016,3,29,17,30,531.0,47.0,1.4,11.0,146.0,479.32,395.99
2016,3,29,17,45,414.5,37.0,1.45,10.0,99.0,369.06,302.68
2016,3,29,18,0,298.0,27.0,1.5,9.0,52.0,267.58,199.92
2016,3,29,18,15,149.0,13.5,1.6,8.5,26.0,102.37,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,137.0,18.5,2.05,7.5,33.0,14.52,0.72
2016,3,30,6,30,274.0,37.0,2.3,8.0,66.0,28.83,19.39
2016,3,30,6,45,373.5,49.0,2.6,9.0,112.5,38.97,29.3
2016,3,30,7,0,473.0,61.0,2.9,10.0,159.0,47.41,37.23
2016,3,30,7,15,538.5,69.5,2.95,10.0,211.0,52.41,41.98
2016,3,30,7,30,604.0,78.0,3.0,10.0,263.0,57.25,46.41
2016,3,30,7,45,653.5,83.0,3.05,10.5,316.5,59.1,47.91
2016,3,30,8,0,703.0,88.0,3.1,11.0,370.0,60.94,49.34
2016,3,30,8,15,734.0,92.5,3.05,11.5,421.0,62.25,50.24
2016,3,30,8,30,765.0,97.0,3.0,12.0,472.0,70.23,57.04
2016,3,30,8,45,792.0,99.5,3.0,12.5,520.5,70.16,56.67
2016,3,30,9,0,819.0,102.0,3.0,13.0,569.0,112.99,65.04
2016,3,30,9,15,835.5,105.0,3.0,13.0,612.0,166.26,97.17
2016,3,30,9,30,852.0,108.0,3.0,13.0,655.0,221.26,140.28
2016,3,30,9,45,866.0,109.0,3.05,13.5,693.0,275.69,187.31
2016,3,30,10,0,880.0,110.0,3.1,14.0,731.0,337.3,241.57
2016,3,30,10,15,889.0,112.0,3.1,14.5,761.5,391.7,290.11
2016,3,30,10,30,898.0,114.0,3.1,15.0,792.0,445.99,337.66
2016,3,30,10,45,904.5,115.0,3.1,15.5,815.0,498.07,382.28
2016,3,30,11,0,911.0,116.0,3.1,16.0,838.0,549.31,424.89
2016,3,30,11,15,914.5,117.0,3.05,16.0,853.5,597.9,464.92
2016,3,30,11,30,918.0,118.0,3.0,16.0,869.0,644.98,502.7
2016,3,30,11,45,920.0,118.0,3.0,16.0,876.5,688.54,537.14
2016,3,30,12,0,922.0,118.0,3.0,16.0,884.0,730.04,569.33
2016,3,30,12,15,921.5,118.0,3.0,16.0,883.0,767.53,597.99
2016,3,30,12,30,921.0,118.0,3.0,16.0,882.0,802.44,623.15
2016,3,30,12,45,922.5,115.5,3.0,16.5,874.0,833.81,644.12
2016,3,30,13,0,924.0,113.0,3.0,17.0,866.0,862.32,662.99
2016,3,30,13,15,919.5,112.0,3.0,17.0,849.0,884.33,678.58
2016,3,30,13,30,915.0,111.0,3.0,17.0,832.0,903.01,691.99
2016,3,30,13,45,729.5,185.0,3.0,17.0,749.0,850.87,656.19
2016,3,30,14,0,544.0,259.0,3.0,17.0,666.0,773.53,599.3
2016,3,30,14,15,715.0,181.5,3.0,17.0,692.0,864.04,668.47
2016,3,30,14,30,886.0,104.0,3.0,17.0,718.0,930.33,715.2
2016,3,30,14,45,874.0,101.0,3.05,17.0,679.5,922.71,711.14
2016,3,30,15,0,862.0,98.0,3.1,17.0,641.0,920.56,711.7
2016,3,30,15,15,844.5,95.5,3.15,16.5,597.0,901.9,702.1
2016,3,30,15,30,827.0,93.0,3.2,16.0,553.0,880.1,690.37
2016,3,30,15,45,804.0,89.0,3.3,16.0,504.5,848.6,670.6
2016,3,30,16,0,781.0,85.0,3.4,16.0,456.0,814.51,648.69
2016,3,30,16,15,749.0,81.0,3.45,15.5,404.0,770.35,619.78
2016,3,30,16,30,717.0,77.0,3.5,15.0,352.0,729.59,592.63
2016,3,30,16,45,671.5,71.5,3.6,14.5,299.0,670.17,550.28
2016,3,30,17,0,626.0,66.0,3.7,14.0,246.0,610.76,506.1
2016,3,30,17,15,558.5,58.0,3.8,13.0,194.5,531.84,444.8
2016,3,30,17,30,491.0,50.0,3.9,12.0,143.0,455.45,382.06
2016,3,30,17,45,378.0,39.5,4.0,11.5,97.5,347.99,288.43
2016,3,30,18,0,265.0,29.0,4.1,11.0,52.0,248.88,189.34
2016,3,30,18,15,132.5,14.5,4.1,10.5,26.0,93.57,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,146.0,19.5,2.3,9.0,35.5,15.29,3.01
2016,3,31,6,30,292.0,39.0,2.5,9.0,71.0,30.36,20.8
2016,3,31,6,45,385.5,51.5,2.7,9.5,118.0,41.02,31.13
2016,3,31,7,0,479.0,64.0,2.9,10.0,165.0,49.81,39.42
2016,3,31,7,15,543.0,72.0,2.9,10.0,217.0,54.28,43.68
2016,3,31,7,30,607.0,80.0,2.9,10.0,269.0,58.63,47.65
2016,3,31,7,45,656.0,85.0,2.95,10.5,322.5,60.41,49.08
2016,3,31,8,0,705.0,90.0,3.0,11.0,376.0,62.2,50.44
2016,3,31,8,15,735.5,94.5,3.0,11.5,427.0,63.44,51.28
2016,3,31,8,30,766.0,99.0,3.0,12.0,478.0,71.52,58.16
2016,3,31,8,45,796.5,99.5,3.0,12.5,527.5,69.96,56.47
2016,3,31,9,0,827.0,100.0,3.0,13.0,577.0,115.85,65.71
2016,3,31,9,15,843.0,103.0,3.0,13.5,619.5,169.54,98.97
2016,3,31,9,30,859.0,106.0,3.0,14.0,662.0,224.89,142.54
2016,3,31,9,45,876.0,106.0,3.0,14.5,700.0,286.64,195.33
2016,3,31,10,0,893.0,106.0,3.0,15.0,738.0,341.99,244.36
2016,3,31,10,15,901.0,107.5,3.0,15.0,768.5,396.29,293.25
2016,3,31,10,30,909.0,109.0,3.0,15.0,799.0,450.33,341.13
2016,3,31,10,45,917.0,109.0,3.05,15.5,822.5,502.72,386.02
2016,3,31,11,0,925.0,109.0,3.1,16.0,846.0,554.37,429.01
2016,3,31,11,15,928.5,109.5,3.2,16.0,861.0,603.03,469.52
2016,3,31,11,30,932.0,110.0,3.3,16.0,876.0,650.13,507.89
2016,3,31,11,45,934.0,110.0,3.4,16.5,883.5,694.07,542.09
2016,3,31,12,0,936.0,110.0,3.5,17.0,891.0,735.92,573.96
2016,3,31,12,15,935.5,109.5,3.6,17.0,890.0,773.25,602.97
2016,3,31,12,30,935.0,109.0,3.7,17.0,889.0,807.93,628.16
2016,3,31,12,45,940.5,104.5,3.8,17.5,881.5,840.66,650.72
2016,3,31,13,0,946.0,100.0,3.9,18.0,874.0,870.6,671.26
2016,3,31,13,15,942.0,99.0,4.0,18.0,856.5,893.2,687.95
2016,3,31,13,30,938.0,98.0,4.1,18.0,839.0,912.42,702.43
2016,3,31,13,45,930.0,97.5,4.2,18.0,814.0,925.22,712.59
2016,3,31,14,0,922.0,97.0,4.3,18.0,789.0,934.45,720.44
2016,3,31,14,15,913.5,95.5,4.4,17.5,757.0,938.56,726.48
2016,3,31,14,30,905.0,94.0,4.5,17.0,725.0,939.1,730.38
2016,3,31,14,45,891.0,93.0,4.6,17.0,686.5,931.68,727.39
2016,3,31,15,0,877.0,92.0,4.7,17.0,648.0,920.86,722.14
2016,3,31,15,15,861.0,89.5,4.75,16.5,604.0,903.17,713.05
2016,3,31,15,30,845.0,87.0,4.8,16.0,560.0,891.31,708.23
2016,3,31,15,45,821.5,84.5,4.85,16.0,511.5,860.87,688.39
2016,3,31,16,0,798.0,82.0,4.9,16.0,463.0,827.83,666.49
2016,3,31,16,15,768.5,78.0,4.85,15.0,411.5,785.41,639.06
2016,3,31,16,30,739.0,74.0,4.8,14.0,360.0,741.19,609.46
2016,3,31,16,45,698.0,68.5,4.8,13.5,307.0,684.24,567.93
2016,3,31,17,0,657.0,63.0,4.8,13.0,254.0,632.62,528.97
2016,3,31,17,15,592.0,56.0,4.6,12.5,202.0,555.83,467.07
2016,3,31,17,30,527.0,49.0,4.4,12.0,150.0,481.36,404.27
2016,3,31,17,45,418.0,39.0,4.25,11.5,103.5,375.73,312.12
2016,3,31,18,0,309.0,29.0,4.1,11.0,57.0,278.03,214.72
2016,3,31,18,15,154.5,14.5,3.95,10.5,28.5,134.75,0.0
2016,3,31,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,177.0,18.0,2.5,8.5,38.5,14.17,3.67
2016,4,1,6,30,354.0,36.0,2.7,9.0,77.0,28.98,19.74
2016,4,1,6,45,445.5,46.0,2.95,9.5,124.5,36.05,26.73
2016,4,1,7,0,537.0,56.0,3.2,10.0,172.0,42.88,33.21
2016,4,1,7,15,595.5,63.0,3.25,10.5,224.5,46.88,36.93
2016,4,1,7,30,654.0,70.0,3.3,11.0,277.0,50.76,40.37
2016,4,1,7,45,692.5,75.5,3.35,11.5,329.5,53.26,42.46
2016,4,1,8,0,731.0,81.0,3.4,12.0,382.0,61.22,49.36
2016,4,1,8,15,759.5,85.0,3.4,12.5,432.5,62.6,50.31
2016,4,1,8,30,788.0,89.0,3.4,13.0,483.0,63.93,51.21
2016,4,1,8,45,808.0,93.0,3.4,13.5,530.0,65.13,51.99
2016,4,1,9,0,828.0,97.0,3.4,14.0,577.0,117.58,65.53
2016,4,1,9,15,843.5,99.5,3.4,14.0,619.5,170.91,99.6
2016,4,1,9,30,859.0,102.0,3.4,14.0,662.0,225.82,143.6
2016,4,1,9,45,869.5,104.5,3.45,14.5,698.5,287.94,197.28
2016,4,1,10,0,880.0,107.0,3.5,15.0,735.0,342.87,246.35
2016,4,1,10,15,888.5,109.0,3.5,15.0,765.0,397.0,295.15
2016,4,1,10,30,897.0,111.0,3.5,15.0,795.0,450.96,343.02
2016,4,1,10,45,902.5,112.5,3.5,15.5,818.0,502.8,387.45
2016,4,1,11,0,908.0,114.0,3.5,16.0,841.0,553.72,429.81
2016,4,1,11,15,911.5,114.5,3.45,16.0,856.0,601.6,469.36
2016,4,1,11,30,915.0,115.0,3.4,16.0,871.0,647.96,506.7
2016,4,1,11,45,916.0,115.5,3.4,16.5,878.0,690.99,539.82
2016,4,1,12,0,917.0,116.0,3.4,17.0,885.0,731.91,570.53
2016,4,1,12,15,917.0,116.0,3.35,17.0,884.0,769.38,598.94
2016,4,1,12,30,917.0,116.0,3.3,17.0,883.0,804.32,623.52
2016,4,1,12,45,920.5,112.0,3.3,17.0,875.5,835.51,645.6
2016,4,1,13,0,924.0,108.0,3.3,17.0,868.0,863.89,665.69
2016,4,1,13,15,920.5,107.5,3.3,17.0,851.0,886.95,682.09
2016,4,1,13,30,917.0,107.0,3.3,17.0,834.0,906.74,696.34
2016,4,1,13,45,911.0,105.5,3.35,17.0,809.5,919.96,706.48
2016,4,1,14,0,905.0,104.0,3.4,17.0,785.0,929.69,714.42
2016,4,1,14,15,896.0,102.5,3.45,17.0,753.5,933.21,718.23
2016,4,1,14,30,887.0,101.0,3.5,17.0,722.0,933.21,719.83
2016,4,1,14,45,875.5,98.5,3.55,17.0,684.0,926.34,716.8
2016,4,1,15,0,864.0,96.0,3.6,17.0,646.0,916.06,711.57
2016,4,1,15,15,848.0,93.5,3.65,16.5,602.5,907.43,708.98
2016,4,1,15,30,832.0,91.0,3.7,16.0,559.0,886.73,697.82
2016,4,1,15,45,811.0,87.5,3.75,16.0,511.0,857.33,679.1
2016,4,1,16,0,790.0,84.0,3.8,16.0,463.0,825.3,658.29
2016,4,1,16,15,760.5,79.5,3.75,15.5,412.0,782.27,629.72
2016,4,1,16,30,731.0,75.0,3.7,15.0,361.0,737.48,599.15
2016,4,1,16,45,690.0,69.5,3.65,14.5,308.0,685.74,562.25
2016,4,1,17,0,649.0,64.0,3.6,14.0,255.0,629.11,520.07
2016,4,1,17,15,585.5,57.0,3.4,13.0,203.5,553.51,461.24
2016,4,1,17,30,522.0,50.0,3.2,12.0,152.0,480.15,401.14
2016,4,1,17,45,419.5,39.5,3.05,11.5,105.5,378.24,313.2
2016,4,1,18,0,317.0,29.0,2.9,11.0,59.0,283.81,220.95
2016,4,1,18,15,158.5,14.5,2.85,10.5,29.5,138.53,0.0
2016,4,1,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,35.5,4.5,1.25,7.5,5.5,0.0,0.0
2016,4,2,6,0,71.0,9.0,1.3,8.0,11.0,8.19,0.0
2016,4,2,6,15,218.5,23.0,1.45,8.5,46.0,18.58,7.74
2016,4,2,6,30,366.0,37.0,1.6,9.0,81.0,29.71,20.52
2016,4,2,6,45,456.0,47.0,1.8,9.5,129.5,36.75,27.44
2016,4,2,7,0,546.0,57.0,2.0,10.0,178.0,43.55,33.86
2016,4,2,7,15,604.0,64.0,1.9,10.5,231.0,47.53,37.54
2016,4,2,7,30,662.0,71.0,1.8,11.0,284.0,51.39,40.95
2016,4,2,7,45,701.5,76.0,1.7,11.5,336.5,53.5,42.68
2016,4,2,8,0,741.0,81.0,1.6,12.0,389.0,61.09,49.24
2016,4,2,8,15,769.0,85.5,1.5,12.5,440.5,62.85,50.53
2016,4,2,8,30,797.0,90.0,1.4,13.0,492.0,64.55,51.74
2016,4,2,8,45,813.0,95.0,1.35,13.5,538.5,70.21,56.42
2016,4,2,9,0,829.0,100.0,1.3,14.0,585.0,123.66,69.15
2016,4,2,9,15,844.5,103.0,1.25,14.5,628.0,177.45,103.96
2016,4,2,9,30,860.0,106.0,1.2,15.0,671.0,232.85,147.82
2016,4,2,9,45,858.0,115.5,1.2,15.5,705.0,290.35,197.35
2016,4,2,10,0,856.0,125.0,1.2,16.0,739.0,347.25,246.96
2016,4,2,10,15,865.0,127.0,1.2,16.5,769.0,401.32,293.47
2016,4,2,10,30,874.0,129.0,1.2,17.0,799.0,455.4,338.84
2016,4,2,10,45,868.0,137.5,1.2,17.5,819.5,507.77,381.57
2016,4,2,11,0,862.0,146.0,1.2,18.0,840.0,558.41,421.45
2016,4,2,11,15,866.0,147.0,1.25,18.0,855.0,606.35,459.29
2016,4,2,11,30,870.0,148.0,1.3,18.0,870.0,652.98,495.24
2016,4,2,11,45,708.0,231.5,1.4,18.5,822.5,663.39,502.02
2016,4,2,12,0,546.0,315.0,1.5,19.0,775.0,660.41,498.42
2016,4,2,12,15,703.0,235.0,1.6,19.0,826.5,731.87,553.27
2016,4,2,12,30,860.0,155.0,1.7,19.0,878.0,805.41,608.62
2016,4,2,12,45,874.5,144.0,1.8,19.5,872.5,838.35,630.29
2016,4,2,13,0,889.0,133.0,1.9,20.0,867.0,862.54,646.41
2016,4,2,13,15,884.0,132.0,1.95,20.0,849.5,883.41,661.17
2016,4,2,13,30,879.0,131.0,2.0,20.0,832.0,901.05,673.91
2016,4,2,13,45,756.5,180.5,2.15,20.0,771.0,877.38,660.0
2016,4,2,14,0,634.0,230.0,2.3,20.0,710.0,834.49,631.87
2016,4,2,14,15,605.0,227.5,2.35,20.0,670.0,818.09,622.15
2016,4,2,14,30,576.0,225.0,2.4,20.0,630.0,793.68,606.67
2016,4,2,14,45,591.0,204.5,2.5,20.0,601.0,798.13,612.63
2016,4,2,15,0,606.0,184.0,2.6,20.0,572.0,794.64,613.0
2016,4,2,15,15,689.5,149.0,2.6,19.5,561.5,834.52,643.87
2016,4,2,15,30,773.0,114.0,2.6,19.0,551.0,867.71,669.8
2016,4,2,15,45,741.5,112.0,2.65,19.0,502.0,831.77,646.55
2016,4,2,16,0,710.0,110.0,2.7,19.0,453.0,793.66,622.01
2016,4,2,16,15,676.5,104.0,2.6,18.0,402.0,747.03,592.16
2016,4,2,16,30,643.0,98.0,2.5,17.0,351.0,699.0,560.45
2016,4,2,16,45,597.0,90.5,2.45,16.5,299.0,637.81,516.92
2016,4,2,17,0,551.0,83.0,2.4,16.0,247.0,576.6,471.75
2016,4,2,17,15,484.0,73.5,2.3,15.0,196.5,497.44,410.96
2016,4,2,17,30,417.0,64.0,2.2,14.0,146.0,418.44,346.56
2016,4,2,17,45,310.0,50.0,2.15,13.5,101.0,314.05,257.59
2016,4,2,18,0,203.0,36.0,2.1,13.0,56.0,218.09,168.89
2016,4,2,18,15,101.5,18.0,2.2,12.5,28.0,107.3,0.0
2016,4,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.0,1.8,6.5,6.0,0.0,0.0
2016,4,3,6,0,0.0,12.0,2.0,7.0,12.0,10.91,0.0
2016,4,3,6,15,170.5,26.5,2.1,7.5,48.0,20.73,10.25
2016,4,3,6,30,341.0,41.0,2.2,8.0,84.0,33.1,23.69
2016,4,3,6,45,438.0,51.0,2.3,8.5,133.5,39.99,30.5
2016,4,3,7,0,535.0,61.0,2.4,9.0,183.0,46.67,36.84
2016,4,3,7,15,286.0,93.5,2.35,9.5,160.5,67.66,55.9
2016,4,3,7,30,37.0,126.0,2.3,10.0,138.0,99.42,84.25
2016,4,3,7,45,44.0,147.0,2.3,10.5,164.0,114.6,97.36
2016,4,3,8,0,51.0,168.0,2.3,11.0,190.0,129.44,109.93
2016,4,3,8,15,180.5,187.0,2.3,11.5,277.0,136.54,115.54
2016,4,3,8,30,310.0,206.0,2.3,12.0,364.0,140.19,118.1
2016,4,3,8,45,573.0,153.5,2.3,13.0,479.0,103.06,85.13
2016,4,3,9,0,836.0,101.0,2.3,14.0,594.0,128.71,72.0
2016,4,3,9,15,851.5,104.0,2.3,14.5,637.0,182.94,108.19
2016,4,3,9,30,867.0,107.0,2.3,15.0,680.0,238.76,153.16
2016,4,3,9,45,878.5,109.5,2.35,15.5,717.0,301.44,207.0
2016,4,3,10,0,890.0,112.0,2.4,16.0,754.0,357.21,256.17
2016,4,3,10,15,898.5,113.5,2.4,16.0,784.5,411.53,304.39
2016,4,3,10,30,907.0,115.0,2.4,16.0,815.0,465.63,351.51
2016,4,3,10,45,911.5,117.0,2.45,16.5,837.5,517.88,395.45
2016,4,3,11,0,916.0,119.0,2.5,17.0,860.0,569.11,437.26
2016,4,3,11,15,793.0,186.0,2.55,17.0,836.0,600.2,462.86
2016,4,3,11,30,670.0,253.0,2.6,17.0,812.0,624.25,481.59
2016,4,3,11,45,595.0,289.0,2.65,17.5,788.5,642.28,494.59
2016,4,3,12,0,520.0,325.0,2.7,18.0,765.0,653.37,501.81
