Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,15,539.5,318.0,2.75,18.0,774.0,689.07,529.03
2016,4,3,12,30,559.0,311.0,2.8,18.0,783.0,724.32,555.53
2016,4,3,12,45,734.5,219.5,2.9,18.5,832.5,805.62,617.25
2016,4,3,13,0,910.0,128.0,3.0,19.0,882.0,877.97,668.55
2016,4,3,13,15,754.5,198.5,3.05,19.0,815.0,854.52,652.49
2016,4,3,13,30,599.0,269.0,3.1,19.0,748.0,808.09,617.98
2016,4,3,13,45,738.5,198.5,3.2,19.0,771.5,882.48,674.8
2016,4,3,14,0,878.0,128.0,3.3,19.0,795.0,945.01,718.93
2016,4,3,14,15,868.0,126.0,3.35,18.5,762.5,947.47,722.92
2016,4,3,14,30,858.0,124.0,3.4,18.0,730.0,946.37,725.15
2016,4,3,14,45,841.0,123.0,3.5,18.0,691.0,936.42,720.39
2016,4,3,15,0,824.0,122.0,3.6,18.0,652.0,923.04,713.4
2016,4,3,15,15,806.5,118.5,3.6,17.5,607.5,903.12,702.6
2016,4,3,15,30,789.0,115.0,3.6,17.0,563.0,880.07,689.61
2016,4,3,15,45,766.5,110.0,3.6,16.5,515.0,853.76,674.19
2016,4,3,16,0,744.0,105.0,3.6,16.0,467.0,819.45,652.75
2016,4,3,16,15,711.5,99.5,3.45,15.5,415.0,773.59,621.66
2016,4,3,16,30,679.0,94.0,3.3,15.0,363.0,726.22,588.8
2016,4,3,16,45,635.5,87.0,3.2,14.5,310.5,666.75,545.95
2016,4,3,17,0,592.0,80.0,3.1,14.0,258.0,607.09,501.41
2016,4,3,17,15,526.0,71.0,2.95,13.0,206.0,528.02,440.14
2016,4,3,17,30,460.0,62.0,2.8,12.0,154.0,451.05,377.21
2016,4,3,17,45,360.5,49.0,2.7,11.5,108.0,349.53,289.78
2016,4,3,18,0,261.0,36.0,2.6,11.0,62.0,255.87,202.12
2016,4,3,18,15,130.5,18.0,2.6,10.5,31.0,125.95,3.44
2016,4,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.95,8.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,2.1,9.0,15.0,13.64,0.0
2016,4,4,6,15,185.0,28.0,2.2,9.5,52.0,21.89,11.7
2016,4,4,6,30,370.0,41.0,2.3,10.0,89.0,32.93,23.43
2016,4,4,6,45,462.5,50.5,2.4,10.5,139.0,39.4,29.77
2016,4,4,7,0,555.0,60.0,2.5,11.0,189.0,45.69,35.68
2016,4,4,7,15,613.5,67.0,2.4,11.5,243.0,49.59,39.24
2016,4,4,7,30,672.0,74.0,2.3,12.0,297.0,53.37,42.54
2016,4,4,7,45,713.5,79.0,2.25,13.0,351.0,55.41,44.09
2016,4,4,8,0,755.0,84.0,2.2,14.0,405.0,63.17,50.64
2016,4,4,8,15,782.5,88.0,2.25,14.5,456.5,64.47,51.5
2016,4,4,8,30,810.0,92.0,2.3,15.0,508.0,65.72,52.31
2016,4,4,8,45,829.5,95.5,2.4,15.5,555.5,78.47,51.03
2016,4,4,9,0,849.0,99.0,2.5,16.0,603.0,132.11,72.77
2016,4,4,9,15,863.5,102.0,2.55,16.5,645.5,186.95,109.94
2016,4,4,9,30,878.0,105.0,2.6,17.0,688.0,243.24,155.49
2016,4,4,9,45,886.5,108.0,2.7,17.5,724.5,306.19,209.57
2016,4,4,10,0,895.0,111.0,2.8,18.0,761.0,361.81,258.58
2016,4,4,10,15,903.0,112.5,2.75,18.0,791.0,416.16,306.56
2016,4,4,10,30,911.0,114.0,2.7,18.0,821.0,470.24,353.34
2016,4,4,10,45,913.5,117.0,2.7,18.5,843.0,522.49,396.89
2016,4,4,11,0,916.0,120.0,2.7,19.0,865.0,573.54,438.1
2016,4,4,11,15,919.5,121.0,2.7,19.0,880.0,622.14,477.13
2016,4,4,11,30,923.0,122.0,2.7,19.0,895.0,669.21,514.0
2016,4,4,11,45,922.0,123.5,2.7,19.5,901.0,712.06,545.89
2016,4,4,12,0,921.0,125.0,2.7,20.0,907.0,752.66,575.34
2016,4,4,12,15,920.5,125.0,2.65,20.0,905.5,789.88,602.38
2016,4,4,12,30,920.0,125.0,2.6,20.0,904.0,824.52,625.91
2016,4,4,12,45,925.0,120.0,2.6,20.5,896.5,856.12,646.34
2016,4,4,13,0,930.0,115.0,2.6,21.0,889.0,884.92,664.78
2016,4,4,13,15,925.5,114.0,2.6,21.0,871.0,906.69,679.73
2016,4,4,13,30,921.0,113.0,2.6,21.0,853.0,925.1,692.56
2016,4,4,13,45,913.0,112.5,2.6,21.0,827.5,937.52,701.5
2016,4,4,14,0,905.0,112.0,2.6,21.0,802.0,946.42,708.29
2016,4,4,14,15,895.0,110.0,2.7,21.0,769.0,948.37,711.49
2016,4,4,14,30,885.0,108.0,2.8,21.0,736.0,946.77,712.5
2016,4,4,14,45,870.5,106.0,2.95,21.0,696.5,937.53,708.9
2016,4,4,15,0,856.0,104.0,3.1,21.0,657.0,934.23,709.46
2016,4,4,15,15,838.5,101.5,3.15,20.5,612.5,915.1,699.81
2016,4,4,15,30,821.0,99.0,3.2,20.0,568.0,892.85,688.08
2016,4,4,15,45,795.0,96.0,3.25,19.5,518.5,859.37,668.31
2016,4,4,16,0,769.0,93.0,3.3,19.0,469.0,823.39,646.48
2016,4,4,16,15,738.0,88.5,3.05,18.5,417.5,784.24,620.24
2016,4,4,16,30,707.0,84.0,2.8,18.0,366.0,738.81,588.87
2016,4,4,16,45,659.0,79.0,2.55,17.5,313.0,677.46,544.82
2016,4,4,17,0,611.0,74.0,2.3,17.0,260.0,616.19,499.46
2016,4,4,17,15,545.0,66.0,2.05,16.0,208.0,537.82,439.85
2016,4,4,17,30,479.0,58.0,1.8,15.0,156.0,461.73,379.18
2016,4,4,17,45,376.0,46.5,1.55,14.0,109.5,358.75,292.91
2016,4,4,18,0,273.0,35.0,1.3,13.0,63.0,262.85,206.19
2016,4,4,18,15,136.5,17.5,1.3,12.5,31.5,129.44,23.05
2016,4,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,65.5,7.0,2.15,7.5,9.5,6.37,0.0
2016,4,5,6,0,131.0,14.0,2.2,8.0,19.0,12.73,0.0
2016,4,5,6,15,280.5,27.0,2.35,8.5,58.5,21.82,12.21
2016,4,5,6,30,430.0,40.0,2.5,9.0,98.0,31.96,22.76
2016,4,5,6,45,512.5,49.0,2.65,10.0,148.5,38.07,28.68
2016,4,5,7,0,595.0,58.0,2.8,11.0,199.0,44.0,34.18
2016,4,5,7,15,650.5,64.0,2.85,11.5,253.5,47.21,37.1
2016,4,5,7,30,706.0,70.0,2.9,12.0,308.0,50.34,39.81
2016,4,5,7,45,749.5,73.5,3.0,12.5,363.0,56.47,45.11
2016,4,5,8,0,793.0,77.0,3.1,13.0,418.0,57.78,46.03
2016,4,5,8,15,819.0,80.5,3.15,13.5,469.5,58.94,46.8
2016,4,5,8,30,845.0,84.0,3.2,14.0,521.0,60.05,47.52
2016,4,5,8,45,864.5,86.5,3.25,15.0,569.5,76.88,46.59
2016,4,5,9,0,884.0,89.0,3.3,16.0,618.0,140.66,77.6
2016,4,5,9,15,898.0,91.0,3.4,16.5,660.5,196.13,115.9
2016,4,5,9,30,912.0,93.0,3.5,17.0,703.0,252.82,162.34
2016,4,5,9,45,922.0,95.0,3.65,17.5,740.0,309.51,212.02
2016,4,5,10,0,932.0,97.0,3.8,18.0,777.0,366.56,262.75
2016,4,5,10,15,939.0,98.5,3.9,18.0,807.0,422.27,312.57
2016,4,5,10,30,946.0,100.0,4.0,18.0,837.0,477.57,361.15
2016,4,5,10,45,951.0,101.0,4.1,18.5,860.0,530.89,406.33
2016,4,5,11,0,956.0,102.0,4.2,19.0,883.0,583.14,449.37
2016,4,5,11,15,959.0,102.5,4.2,19.5,897.5,632.56,488.82
2016,4,5,11,30,962.0,103.0,4.2,20.0,912.0,680.29,525.84
2016,4,5,11,45,964.0,102.5,4.2,20.5,919.0,724.6,559.38
2016,4,5,12,0,966.0,102.0,4.2,21.0,926.0,766.71,590.49
2016,4,5,12,15,965.5,102.0,4.1,21.0,924.5,805.07,617.74
2016,4,5,12,30,965.0,102.0,4.0,21.0,923.0,840.72,642.28
2016,4,5,12,45,962.5,101.5,3.9,21.0,913.0,871.42,663.23
2016,4,5,13,0,960.0,101.0,3.8,21.0,903.0,898.99,681.95
2016,4,5,13,15,955.5,100.0,3.65,21.0,885.0,921.09,696.6
2016,4,5,13,30,951.0,99.0,3.5,21.0,867.0,939.75,708.88
2016,4,5,13,45,944.5,98.0,3.4,21.5,841.0,953.12,716.58
2016,4,5,14,0,938.0,97.0,3.3,22.0,815.0,962.89,721.93
2016,4,5,14,15,929.0,95.5,3.15,22.0,782.0,966.22,724.1
2016,4,5,14,30,920.0,94.0,3.0,22.0,749.0,965.93,723.98
2016,4,5,14,45,907.0,92.5,2.95,22.0,709.5,958.37,719.95
2016,4,5,15,0,894.0,91.0,2.9,22.0,670.0,947.34,713.78
2016,4,5,15,15,878.0,88.5,2.75,21.5,625.5,929.03,703.37
2016,4,5,15,30,862.0,86.0,2.6,21.0,581.0,907.57,690.89
2016,4,5,15,45,840.0,83.0,2.5,21.0,531.5,886.14,677.54
2016,4,5,16,0,818.0,80.0,2.4,21.0,482.0,853.0,656.02
2016,4,5,16,15,789.0,76.0,2.15,20.5,430.0,810.06,627.47
2016,4,5,16,30,760.0,72.0,1.9,20.0,378.0,765.31,597.11
2016,4,5,16,45,718.0,67.5,1.65,19.5,324.0,707.66,556.63
2016,4,5,17,0,676.0,63.0,1.4,19.0,270.0,649.55,514.56
2016,4,5,17,15,615.0,56.5,1.35,18.0,217.5,580.32,464.76
2016,4,5,17,30,554.0,50.0,1.3,17.0,165.0,507.88,409.52
2016,4,5,17,45,452.5,41.0,1.3,16.5,117.0,406.45,327.49
2016,4,5,18,0,351.0,32.0,1.3,16.0,69.0,311.98,243.21
2016,4,5,18,15,175.5,16.0,1.3,15.5,34.5,156.65,46.94
2016,4,5,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,62.0,7.5,1.2,11.0,10.0,6.82,0.0
2016,4,6,6,0,124.0,15.0,1.2,12.0,20.0,11.83,0.0
2016,4,6,6,15,264.5,28.0,1.35,13.0,59.0,22.53,12.89
2016,4,6,6,30,405.0,41.0,1.5,14.0,98.0,32.59,22.9
2016,4,6,6,45,491.5,50.0,1.65,15.0,148.5,38.67,28.65
2016,4,6,7,0,578.0,59.0,1.8,16.0,199.0,44.56,33.99
2016,4,6,7,15,633.5,65.5,1.9,16.5,253.0,48.12,37.15
2016,4,6,7,30,689.0,72.0,2.0,17.0,307.0,51.57,40.07
2016,4,6,7,45,727.5,76.5,2.15,17.5,360.5,58.56,46.02
2016,4,6,8,0,766.0,81.0,2.3,18.0,414.0,60.49,47.45
2016,4,6,8,15,793.5,85.0,2.35,18.5,466.0,61.89,48.4
2016,4,6,8,30,821.0,89.0,2.4,19.0,518.0,63.23,49.28
2016,4,6,8,45,841.0,92.0,2.5,19.5,566.0,83.91,49.53
2016,4,6,9,0,861.0,95.0,2.6,20.0,614.0,137.94,74.1
2016,4,6,9,15,876.0,97.5,2.65,20.5,657.0,201.44,119.04
2016,4,6,9,30,891.0,100.0,2.7,21.0,700.0,257.56,164.37
2016,4,6,9,45,902.0,102.0,2.75,21.5,737.0,313.43,212.34
2016,4,6,10,0,913.0,104.0,2.8,22.0,774.0,369.77,261.2
2016,4,6,10,15,921.0,105.5,2.75,22.0,804.5,424.9,309.06
2016,4,6,10,30,929.0,107.0,2.7,22.0,835.0,479.73,355.61
2016,4,6,10,45,933.5,108.5,2.7,22.5,857.5,532.41,398.69
2016,4,6,11,0,938.0,110.0,2.7,23.0,880.0,584.01,439.55
2016,4,6,11,15,941.0,111.0,2.65,23.0,894.5,633.06,478.0
2016,4,6,11,30,944.0,112.0,2.6,23.0,909.0,680.49,514.19
2016,4,6,11,45,944.0,113.0,2.55,23.5,915.5,724.13,545.68
2016,4,6,12,0,944.0,114.0,2.5,24.0,922.0,765.51,574.7
2016,4,6,12,15,943.0,114.0,2.5,24.0,920.0,802.85,600.78
2016,4,6,12,30,942.0,114.0,2.5,24.0,918.0,837.5,624.11
2016,4,6,12,45,938.0,114.0,2.5,24.5,907.5,866.93,642.61
2016,4,6,13,0,934.0,114.0,2.5,25.0,897.0,893.23,658.98
2016,4,6,13,15,929.5,113.0,2.45,25.0,879.0,914.89,673.15
2016,4,6,13,30,925.0,112.0,2.4,25.0,861.0,933.18,685.18
2016,4,6,13,45,917.0,111.5,2.4,25.0,835.5,945.46,693.83
2016,4,6,14,0,909.0,111.0,2.4,25.0,810.0,954.2,700.36
2016,4,6,14,15,768.5,161.5,2.35,25.0,735.5,907.07,669.8
2016,4,6,14,30,628.0,212.0,2.3,25.0,661.0,840.67,626.1
2016,4,6,14,45,623.5,200.0,2.25,25.0,626.5,830.77,621.18
2016,4,6,15,0,619.0,188.0,2.2,25.0,592.0,817.86,613.6
2016,4,6,15,15,619.5,170.5,2.1,25.0,551.5,800.75,602.77
2016,4,6,15,30,620.0,153.0,2.0,25.0,511.0,780.46,589.83
2016,4,6,15,45,466.5,175.5,1.9,25.0,432.0,655.5,501.93
2016,4,6,16,0,313.0,198.0,1.8,25.0,353.0,524.23,406.02
2016,4,6,16,15,329.5,172.5,1.65,24.5,320.5,506.18,395.9
2016,4,6,16,30,346.0,147.0,1.5,24.0,288.0,485.46,382.73
2016,4,6,16,45,319.0,131.5,1.35,23.5,247.0,439.26,348.83
2016,4,6,17,0,292.0,116.0,1.2,23.0,206.0,393.41,314.34
2016,4,6,17,15,263.5,96.5,1.2,22.0,166.0,341.2,274.77
2016,4,6,17,30,235.0,77.0,1.2,21.0,126.0,289.6,233.78
2016,4,6,17,45,187.5,57.5,1.2,20.5,89.5,225.4,180.09
2016,4,6,18,0,140.0,38.0,1.2,20.0,53.0,163.17,125.27
2016,4,6,18,15,70.0,19.0,1.2,20.0,26.5,80.43,28.45
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,2.4,12.5,5.0,4.55,0.0
2016,4,7,6,0,0.0,10.0,2.5,13.0,10.0,8.79,0.0
2016,4,7,6,15,0.0,28.0,2.75,13.5,28.0,24.47,14.72
2016,4,7,6,30,0.0,46.0,3.0,14.0,46.0,39.48,28.96
2016,4,7,6,45,7.5,67.0,3.3,14.5,69.0,56.6,44.56
2016,4,7,7,0,15.0,88.0,3.6,15.0,92.0,73.54,59.78
2016,4,7,7,15,23.5,109.0,3.8,15.5,116.5,87.26,71.87
2016,4,7,7,30,32.0,130.0,4.0,16.0,141.0,102.71,85.19
2016,4,7,7,45,143.0,154.0,4.2,16.5,215.0,115.12,95.61
2016,4,7,8,0,254.0,178.0,4.4,17.0,289.0,124.39,103.14
2016,4,7,8,15,252.0,201.5,4.4,17.0,323.0,137.64,114.18
2016,4,7,8,30,250.0,225.0,4.4,17.0,357.0,150.21,124.53
2016,4,7,8,45,329.5,230.5,4.4,17.0,420.5,164.95,124.18
2016,4,7,9,0,409.0,236.0,4.4,17.0,484.0,191.07,135.17
2016,4,7,9,15,504.0,220.0,4.35,17.0,546.5,222.93,154.32
2016,4,7,9,30,599.0,204.0,4.3,17.0,609.0,263.87,184.4
2016,4,7,9,45,491.0,260.0,4.3,17.5,604.0,314.15,230.78
2016,4,7,10,0,383.0,316.0,4.3,18.0,599.0,358.95,271.11
2016,4,7,10,15,407.5,319.0,4.25,18.0,630.5,397.02,302.51
2016,4,7,10,30,432.0,322.0,4.2,18.0,662.0,432.38,331.76
2016,4,7,10,45,468.5,318.5,4.2,18.5,696.5,476.31,366.61
2016,4,7,11,0,505.0,315.0,4.2,19.0,731.0,523.12,403.19
2016,4,7,11,15,517.5,319.5,4.2,19.0,752.5,565.21,436.35
2016,4,7,11,30,530.0,324.0,4.2,19.0,774.0,607.65,469.26
2016,4,7,11,45,537.0,320.0,4.2,19.0,779.0,639.51,494.03
2016,4,7,12,0,544.0,316.0,4.2,19.0,784.0,670.5,517.88
2016,4,7,12,15,526.0,326.0,4.15,19.0,778.0,694.33,535.53
2016,4,7,12,30,508.0,336.0,4.1,19.0,772.0,715.68,551.14
2016,4,7,12,45,504.0,332.0,4.1,19.0,760.5,733.05,564.37
2016,4,7,13,0,500.0,328.0,4.1,19.0,749.0,748.29,576.03
2016,4,7,13,15,526.5,311.0,4.1,18.5,746.5,775.04,597.82
2016,4,7,13,30,553.0,294.0,4.1,18.0,744.0,800.3,618.57
2016,4,7,13,45,511.5,295.5,4.1,18.0,702.0,781.35,605.03
2016,4,7,14,0,470.0,297.0,4.1,18.0,660.0,758.96,589.21
2016,4,7,14,15,461.0,289.0,4.1,17.5,633.0,753.79,587.75
2016,4,7,14,30,452.0,281.0,4.1,17.0,606.0,746.24,584.51
2016,4,7,14,45,483.5,251.5,4.1,17.0,582.5,751.34,590.86
2016,4,7,15,0,515.0,222.0,4.1,17.0,559.0,753.29,594.97
2016,4,7,15,15,445.5,226.5,4.05,16.5,504.0,696.03,553.56
2016,4,7,15,30,376.0,231.0,4.0,16.0,449.0,620.79,498.49
2016,4,7,15,45,306.0,221.0,4.0,16.0,389.0,545.94,441.66
2016,4,7,16,0,236.0,211.0,4.0,16.0,329.0,471.8,384.04
2016,4,7,16,15,195.5,190.5,3.85,15.5,281.0,394.73,324.5
2016,4,7,16,30,155.0,170.0,3.7,15.0,233.0,335.65,277.67
2016,4,7,16,45,136.0,150.0,3.55,15.0,199.5,296.29,245.98
2016,4,7,17,0,117.0,130.0,3.4,15.0,166.0,257.32,213.88
2016,4,7,17,15,99.5,106.5,3.2,14.5,133.5,214.65,178.39
2016,4,7,17,30,82.0,83.0,3.0,14.0,101.0,171.91,141.87
2016,4,7,17,45,56.5,61.0,2.9,13.5,71.5,125.78,101.45
2016,4,7,18,0,31.0,39.0,2.8,13.0,42.0,68.28,50.98
2016,4,7,18,15,15.5,19.5,2.75,13.0,21.0,30.49,9.97
2016,4,7,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,7.0,1.3,10.5,7.0,6.37,0.0
2016,4,8,6,0,0.0,14.0,1.4,11.0,14.0,12.33,0.0
2016,4,8,6,15,20.5,34.0,1.65,11.5,37.0,28.93,18.9
2016,4,8,6,30,41.0,54.0,1.9,12.0,60.0,44.85,34.03
2016,4,8,6,45,57.5,76.5,2.15,12.5,88.5,62.15,49.91
2016,4,8,7,0,74.0,99.0,2.4,13.0,117.0,79.11,65.21
2016,4,8,7,15,92.0,120.5,2.45,13.0,148.5,91.79,76.55
2016,4,8,7,30,110.0,142.0,2.5,13.0,180.0,106.52,89.46
2016,4,8,7,45,55.0,139.5,2.55,13.5,158.5,110.84,92.84
2016,4,8,8,0,0.0,137.0,2.6,14.0,137.0,115.04,96.03
2016,4,8,8,15,2.5,153.5,2.6,14.5,154.5,128.24,106.94
2016,4,8,8,30,5.0,170.0,2.6,15.0,172.0,141.3,117.58
2016,4,8,8,45,34.5,217.5,2.65,15.5,238.5,167.37,132.24
2016,4,8,9,0,64.0,265.0,2.7,16.0,305.0,206.14,160.93
2016,4,8,9,15,39.0,248.5,2.75,16.0,273.5,200.33,156.65
2016,4,8,9,30,14.0,232.0,2.8,16.0,242.0,197.78,155.45
2016,4,8,9,45,72.5,295.0,2.9,16.0,349.0,253.47,197.48
2016,4,8,10,0,131.0,358.0,3.0,16.0,456.0,316.59,245.5
2016,4,8,10,15,127.5,372.5,3.05,16.0,471.0,339.01,263.41
2016,4,8,10,30,124.0,387.0,3.1,16.0,486.0,361.26,281.14
2016,4,8,10,45,145.0,400.5,3.15,16.0,519.0,394.37,306.91
2016,4,8,11,0,166.0,414.0,3.2,16.0,552.0,429.78,334.35
2016,4,8,11,15,301.0,384.5,3.3,16.0,639.0,496.47,386.6
2016,4,8,11,30,436.0,355.0,3.4,16.0,726.0,576.68,448.95
2016,4,8,11,45,390.5,379.0,3.5,16.5,713.5,593.03,460.38
2016,4,8,12,0,345.0,403.0,3.6,17.0,701.0,605.24,468.62
2016,4,8,12,15,355.0,393.5,3.65,17.0,699.5,625.4,484.53
2016,4,8,12,30,365.0,384.0,3.7,17.0,698.0,644.8,499.79
2016,4,8,12,45,413.0,362.5,3.75,17.5,714.0,689.11,532.93
2016,4,8,13,0,461.0,341.0,3.8,18.0,730.0,729.54,562.96
2016,4,8,13,15,470.0,329.5,3.85,18.0,719.5,745.84,575.78
2016,4,8,13,30,479.0,318.0,3.9,18.0,709.0,760.29,587.45
2016,4,8,13,45,482.0,304.0,3.95,18.0,687.5,764.85,592.08
2016,4,8,14,0,485.0,290.0,4.0,18.0,666.0,767.0,595.12
2016,4,8,14,15,243.0,224.5,4.05,17.5,413.0,468.78,372.57
2016,4,8,14,30,1.0,159.0,4.1,17.0,160.0,144.75,112.57
2016,4,8,14,45,1.0,161.0,4.15,17.0,162.0,147.11,115.14
2016,4,8,15,0,1.0,163.0,4.2,17.0,164.0,149.66,117.48
2016,4,8,15,15,0.5,144.5,4.2,16.5,145.0,131.86,103.48
2016,4,8,15,30,0.0,126.0,4.2,16.0,126.0,113.98,89.29
2016,4,8,15,45,17.5,161.0,4.2,16.0,170.0,166.13,133.26
2016,4,8,16,0,35.0,196.0,4.2,16.0,214.0,238.03,192.89
2016,4,8,16,15,17.5,119.5,4.1,15.5,128.5,125.71,100.77
2016,4,8,16,30,0.0,43.0,4.0,15.0,43.0,37.93,26.7
2016,4,8,16,45,0.0,36.5,3.9,14.5,36.5,32.17,21.95
2016,4,8,17,0,0.0,30.0,3.8,14.0,30.0,26.42,17.1
2016,4,8,17,15,0.0,24.0,3.6,13.5,24.0,21.11,12.56
2016,4,8,17,30,0.0,18.0,3.4,13.0,18.0,15.82,7.96
2016,4,8,17,45,0.0,12.5,3.25,13.0,12.5,10.97,3.68
2016,4,8,18,0,0.0,7.0,3.1,13.0,7.0,6.14,0.0
2016,4,8,18,15,0.0,3.5,3.0,13.0,3.5,3.07,0.0
2016,4,8,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.25,11.5,3.0,2.73,0.0
2016,4,9,6,0,0.0,6.0,2.3,12.0,6.0,5.26,0.0
2016,4,9,6,15,0.0,16.0,2.4,12.0,16.0,14.07,6.38
2016,4,9,6,30,0.0,26.0,2.5,12.0,26.0,22.89,14.68
2016,4,9,6,45,0.0,38.0,2.65,12.0,38.0,33.5,24.48
2016,4,9,7,0,0.0,50.0,2.8,12.0,50.0,44.13,34.22
2016,4,9,7,15,0.0,63.5,2.85,12.0,63.5,56.08,44.99
2016,4,9,7,30,0.0,77.0,2.9,12.0,77.0,67.53,55.17
2016,4,9,7,45,0.0,56.5,2.95,12.5,56.5,49.9,39.18
2016,4,9,8,0,0.0,36.0,3.0,13.0,36.0,31.75,22.8
2016,4,9,8,15,0.0,86.0,3.0,13.0,86.0,76.1,62.01
2016,4,9,8,30,0.0,136.0,3.0,13.0,136.0,116.18,96.79
2016,4,9,8,45,0.0,75.5,3.0,13.0,75.5,66.85,50.92
2016,4,9,9,0,0.0,15.0,3.0,13.0,15.0,13.24,5.59
2016,4,9,9,15,0.0,59.0,3.0,13.0,59.0,52.24,38.46
2016,4,9,9,30,0.0,103.0,3.0,13.0,103.0,91.09,70.71
2016,4,9,9,45,0.5,128.5,3.0,13.5,129.0,112.93,88.36
2016,4,9,10,0,1.0,154.0,3.0,14.0,155.0,134.8,105.85
2016,4,9,10,15,0.5,103.5,3.0,14.0,104.0,91.89,70.59
2016,4,9,10,30,0.0,53.0,3.0,14.0,53.0,47.03,33.54
2016,4,9,10,45,5.5,145.5,3.05,14.5,150.0,130.82,102.11
2016,4,9,11,0,11.0,238.0,3.1,15.0,247.0,213.37,167.87
2016,4,9,11,15,13.5,260.5,3.05,15.0,272.0,235.43,185.05
2016,4,9,11,30,16.0,283.0,3.0,15.0,297.0,258.01,202.7
2016,4,9,11,45,13.5,258.0,2.95,15.0,269.5,236.55,185.73
2016,4,9,12,0,11.0,233.0,2.9,15.0,242.0,214.29,168.18
2016,4,9,12,15,11.0,232.0,2.85,15.0,242.0,214.56,168.46
2016,4,9,12,30,11.0,231.0,2.8,15.0,242.0,214.77,168.67
2016,4,9,12,45,29.0,302.5,2.8,15.0,328.0,301.96,237.61
2016,4,9,13,0,47.0,374.0,2.8,15.0,414.0,389.05,304.87
2016,4,9,13,15,29.0,307.0,2.8,15.0,331.5,313.73,246.53
2016,4,9,13,30,11.0,240.0,2.8,15.0,249.0,227.29,178.84
2016,4,9,13,45,6.5,201.0,2.85,15.0,206.5,187.72,147.69
2016,4,9,14,0,2.0,162.0,2.9,15.0,164.0,147.78,115.72
2016,4,9,14,15,1.0,116.5,2.9,15.0,117.5,104.99,81.16
2016,4,9,14,30,0.0,71.0,2.9,15.0,71.0,62.97,46.76
2016,4,9,14,45,3.0,133.5,2.9,15.0,136.0,122.89,96.35
2016,4,9,15,0,6.0,196.0,2.9,15.0,201.0,186.79,148.54
2016,4,9,15,15,3.0,128.0,2.85,15.0,130.5,118.25,92.85
2016,4,9,15,30,0.0,60.0,2.8,15.0,60.0,53.08,38.99
2016,4,9,15,45,3.0,112.5,2.75,15.0,114.5,104.09,81.86
2016,4,9,16,0,6.0,165.0,2.7,15.0,169.0,161.77,129.83
2016,4,9,16,15,3.0,112.5,2.5,14.5,114.5,105.59,83.67
2016,4,9,16,30,0.0,60.0,2.3,14.0,60.0,53.0,39.65
2016,4,9,16,45,0.0,51.5,2.1,14.0,51.5,45.45,33.37
2016,4,9,17,0,0.0,43.0,1.9,14.0,43.0,37.92,26.98
2016,4,9,17,15,0.0,34.5,1.7,13.5,34.5,30.39,20.57
2016,4,9,17,30,0.0,26.0,1.5,13.0,26.0,22.88,14.06
2016,4,9,17,45,0.0,18.5,1.35,13.0,18.5,16.26,8.21
2016,4,9,18,0,0.0,11.0,1.2,13.0,11.0,9.66,2.35
2016,4,9,18,15,0.0,5.5,1.2,12.5,5.5,4.82,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,5.5,1.9,11.0,5.5,4.82,0.0
2016,4,10,6,30,0.0,9.0,2.0,11.0,9.0,7.9,1.41
2016,4,10,6,45,0.0,13.5,2.1,11.5,13.5,11.86,5.06
2016,4,10,7,0,0.0,18.0,2.2,12.0,18.0,15.82,8.69
2016,4,10,7,15,0.0,23.0,2.2,12.0,23.0,20.24,12.71
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,24.66,16.68
2016,4,10,7,45,0.0,34.5,2.2,12.5,34.5,30.41,21.75
2016,4,10,8,0,0.0,41.0,2.2,13.0,41.0,36.18,26.76
2016,4,10,8,15,0.0,57.0,2.2,13.0,57.0,50.37,39.26
2016,4,10,8,30,0.0,73.0,2.2,13.0,73.0,64.6,51.65
2016,4,10,8,45,0.0,91.0,2.2,13.0,91.0,80.65,62.51
2016,4,10,9,0,0.0,109.0,2.2,13.0,109.0,95.82,74.94
2016,4,10,9,15,0.0,131.0,2.25,13.0,131.0,114.27,89.98
2016,4,10,9,30,0.0,153.0,2.3,13.0,153.0,132.75,104.91
2016,4,10,9,45,0.0,140.5,2.35,13.5,140.5,122.87,96.39
2016,4,10,10,0,0.0,128.0,2.4,14.0,128.0,112.6,87.66
2016,4,10,10,15,1.5,147.0,2.45,14.0,148.5,129.53,101.3
2016,4,10,10,30,3.0,166.0,2.5,14.0,169.0,146.7,115.06
2016,4,10,10,45,1.5,154.0,2.55,14.5,156.0,136.22,106.24
2016,4,10,11,0,0.0,142.0,2.6,15.0,143.0,125.39,97.21
2016,4,10,11,15,4.0,173.5,2.65,15.0,177.5,155.29,121.29
2016,4,10,11,30,8.0,205.0,2.7,15.0,212.0,185.77,145.6
2016,4,10,11,45,9.0,213.0,2.8,15.0,221.0,194.34,152.38
2016,4,10,12,0,10.0,221.0,2.9,15.0,230.0,203.07,159.35
2016,4,10,12,15,14.5,263.5,3.0,15.0,276.5,245.25,192.79
2016,4,10,12,30,19.0,306.0,3.1,15.0,323.0,288.49,226.73
2016,4,10,12,45,15.0,271.0,3.25,15.0,284.0,255.42,200.86
2016,4,10,13,0,11.0,236.0,3.4,15.0,245.0,221.48,174.28
2016,4,10,13,15,5.5,152.5,3.5,15.0,157.0,141.28,110.24
2016,4,10,13,30,0.0,69.0,3.6,15.0,69.0,61.3,45.06
2016,4,10,13,45,0.0,52.0,3.7,15.0,52.0,46.15,32.66
2016,4,10,14,0,0.0,35.0,3.8,15.0,35.0,31.02,20.18
2016,4,10,14,15,0.0,69.5,3.8,14.5,69.5,61.66,45.72
2016,4,10,14,30,0.0,104.0,3.8,14.0,104.0,92.61,71.5
2016,4,10,14,45,4.5,156.0,3.8,14.0,159.0,145.61,115.4
2016,4,10,15,0,9.0,208.0,3.8,14.0,214.0,201.56,161.33
2016,4,10,15,15,4.5,185.0,3.75,13.5,188.0,175.61,140.6
2016,4,10,15,30,0.0,162.0,3.7,13.0,162.0,149.52,119.62
2016,4,10,15,45,0.0,152.5,3.7,13.0,152.5,141.19,113.14
2016,4,10,16,0,0.0,143.0,3.7,13.0,143.0,132.93,106.65
2016,4,10,16,15,0.0,108.5,3.6,12.5,108.5,98.79,78.53
2016,4,10,16,30,0.0,74.0,3.5,12.0,74.0,65.45,50.61
2016,4,10,16,45,0.0,63.5,3.45,12.0,63.5,56.11,42.78
2016,4,10,17,0,0.0,53.0,3.4,12.0,53.0,46.78,34.84
2016,4,10,17,15,0.0,43.0,3.15,11.5,43.0,37.92,27.25
2016,4,10,17,30,0.0,33.0,2.9,11.0,33.0,29.07,19.54
2016,4,10,17,45,106.0,39.5,2.65,11.0,52.0,136.46,113.52
2016,4,10,18,0,212.0,46.0,2.4,11.0,71.0,239.01,194.84
2016,4,10,18,15,113.5,27.0,2.25,10.5,39.5,126.19,78.43
2016,4,10,18,30,15.0,8.0,2.1,10.0,8.0,16.07,0.0
2016,4,10,18,45,7.5,4.0,2.0,10.0,4.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,58.5,12.0,0.9,9.5,16.0,10.91,0.0
2016,4,11,6,0,117.0,24.0,0.9,10.0,32.0,18.8,6.09
2016,4,11,6,15,224.0,40.5,1.05,10.5,71.5,31.35,21.64
2016,4,11,6,30,331.0,57.0,1.2,11.0,111.0,43.53,33.23
2016,4,11,6,45,212.0,81.5,1.35,11.5,120.5,62.48,50.54
2016,4,11,7,0,93.0,106.0,1.5,12.0,130.0,81.6,67.72
2016,4,11,7,15,111.0,127.0,1.55,12.0,162.5,96.33,80.83
2016,4,11,7,30,129.0,148.0,1.6,12.0,195.0,110.65,93.31
2016,4,11,7,45,392.5,130.5,1.65,12.5,303.5,89.13,73.93
2016,4,11,8,0,656.0,113.0,1.7,13.0,412.0,75.85,61.89
2016,4,11,8,15,451.5,173.5,1.7,13.5,390.5,113.25,94.22
2016,4,11,8,30,247.0,234.0,1.7,14.0,369.0,154.8,129.33
2016,4,11,8,45,176.5,259.0,1.75,14.5,359.5,191.05,147.31
2016,4,11,9,0,106.0,284.0,1.8,15.0,350.0,224.31,173.55
2016,4,11,9,15,80.0,292.0,1.8,15.0,344.0,236.76,183.8
2016,4,11,9,30,54.0,300.0,1.8,15.0,338.0,245.87,191.9
2016,4,11,9,45,62.0,322.0,1.8,15.5,367.5,270.86,210.8
2016,4,11,10,0,70.0,344.0,1.8,16.0,397.0,297.16,230.61
2016,4,11,10,15,56.0,343.0,1.8,16.0,386.5,299.68,232.86
2016,4,11,10,30,42.0,342.0,1.8,16.0,376.0,300.18,233.44
2016,4,11,10,45,42.5,350.5,1.85,16.5,386.0,313.32,243.13
2016,4,11,11,0,43.0,359.0,1.9,17.0,396.0,326.58,252.81
2016,4,11,11,15,42.0,362.0,1.9,17.0,398.0,334.65,258.89
2016,4,11,11,30,41.0,365.0,1.9,17.0,400.0,342.54,264.85
2016,4,11,11,45,40.0,369.0,1.95,17.0,403.5,351.16,271.44
2016,4,11,12,0,39.0,373.0,2.0,17.0,407.0,359.71,277.98
2016,4,11,12,15,24.0,291.0,2.05,17.0,312.0,280.45,217.63
2016,4,11,12,30,9.0,209.0,2.1,17.0,217.0,193.57,150.19
2016,4,11,12,45,23.5,286.0,2.2,17.0,306.5,282.34,220.08
2016,4,11,13,0,38.0,363.0,2.3,17.0,396.0,371.25,288.15
2016,4,11,13,15,27.0,322.0,2.35,17.0,345.5,326.75,254.03
2016,4,11,13,30,16.0,281.0,2.4,17.0,295.0,270.27,210.76
2016,4,11,13,45,16.0,273.0,2.5,17.0,286.5,264.31,206.67
2016,4,11,14,0,16.0,265.0,2.6,17.0,278.0,258.24,202.33
2016,4,11,14,15,15.0,255.0,2.65,17.0,266.5,249.19,195.61
2016,4,11,14,30,14.0,245.0,2.7,17.0,255.0,240.03,188.8
2016,4,11,14,45,11.0,226.5,2.8,17.0,234.5,220.41,173.66
2016,4,11,15,0,8.0,208.0,2.9,17.0,214.0,200.57,158.25
2016,4,11,15,15,6.5,195.0,2.9,16.5,199.5,187.53,148.49
2016,4,11,15,30,5.0,182.0,2.9,16.0,185.0,174.45,138.58
2016,4,11,15,45,2.5,166.0,2.95,16.0,167.5,157.32,124.99
2016,4,11,16,0,0.0,150.0,3.0,16.0,150.0,140.15,111.26
2016,4,11,16,15,2.5,145.5,2.95,15.5,146.5,139.78,111.68
2016,4,11,16,30,5.0,141.0,2.9,15.0,143.0,139.94,112.5
2016,4,11,16,45,2.5,122.5,2.9,15.0,123.5,120.24,96.29
2016,4,11,17,0,0.0,104.0,2.9,15.0,104.0,100.49,79.82
2016,4,11,17,15,204.0,89.0,2.7,14.5,134.5,284.17,239.26
2016,4,11,17,30,408.0,74.0,2.5,14.0,165.0,431.24,360.13
2016,4,11,17,45,330.5,59.0,2.35,13.5,120.0,344.48,285.38
2016,4,11,18,0,253.0,44.0,2.2,13.0,75.0,263.19,213.15
2016,4,11,18,15,141.5,26.5,2.2,12.5,42.5,157.23,102.89
2016,4,11,18,30,30.0,9.0,2.2,12.0,10.0,25.83,0.0
2016,4,11,18,45,15.0,4.5,2.2,12.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.6,10.0,2.0,1.82,0.0
2016,4,12,6,0,0.0,4.0,2.8,10.0,4.0,3.5,0.0
2016,4,12,6,15,0.0,9.5,2.85,10.0,9.5,8.34,1.65
2016,4,12,6,30,0.0,15.0,2.9,10.0,15.0,13.18,6.2
2016,4,12,6,45,0.0,21.5,3.0,10.5,21.5,18.91,11.5
2016,4,12,7,0,0.0,28.0,3.1,11.0,28.0,24.65,16.75
2016,4,12,7,15,0.0,34.5,3.1,11.5,34.5,30.39,21.92
2016,4,12,7,30,0.0,41.0,3.1,12.0,41.0,36.15,27.01
2016,4,12,7,45,0.0,53.0,3.1,12.5,53.0,46.79,36.39
2016,4,12,8,0,0.0,65.0,3.1,13.0,65.0,57.46,45.65
2016,4,12,8,15,0.0,107.5,3.1,13.0,107.5,93.59,77.29
2016,4,12,8,30,0.0,150.0,3.1,13.0,150.0,126.97,106.05
2016,4,12,8,45,5.5,179.0,3.1,13.5,182.0,150.38,119.9
2016,4,12,9,0,11.0,208.0,3.1,14.0,214.0,174.72,138.83
2016,4,12,9,15,7.0,194.0,3.1,14.0,198.0,165.79,131.34
2016,4,12,9,30,3.0,180.0,3.1,14.0,182.0,155.37,122.78
2016,4,12,9,45,48.0,268.5,3.15,14.5,304.5,230.05,180.94
2016,4,12,10,0,93.0,357.0,3.2,15.0,427.0,314.52,245.94
2016,4,12,10,15,129.5,377.5,3.3,15.0,479.5,346.54,270.5
2016,4,12,10,30,166.0,398.0,3.4,15.0,532.0,390.81,304.96
2016,4,12,10,45,203.0,406.0,3.5,15.0,574.5,430.27,335.84
2016,4,12,11,0,240.0,414.0,3.6,15.0,617.0,473.26,369.45
2016,4,12,11,15,265.0,416.0,3.65,15.0,643.0,505.35,394.68
2016,4,12,11,30,290.0,418.0,3.7,15.0,669.0,543.08,424.03
2016,4,12,11,45,204.5,427.5,3.8,15.0,605.5,513.45,401.2
2016,4,12,12,0,119.0,437.0,3.9,15.0,542.0,475.72,371.74
2016,4,12,12,15,122.5,433.5,3.95,15.0,541.0,486.99,380.88
2016,4,12,12,30,126.0,430.0,4.0,15.0,540.0,497.95,389.62
2016,4,12,12,45,179.5,424.5,4.05,15.0,579.5,547.61,428.8
2016,4,12,13,0,233.0,419.0,4.1,15.0,619.0,599.61,469.38
2016,4,12,13,15,229.5,413.0,4.1,15.0,607.0,603.29,472.41
2016,4,12,13,30,226.0,407.0,4.1,15.0,595.0,605.8,474.85
2016,4,12,13,45,184.5,396.0,4.15,15.5,546.5,567.43,445.09
2016,4,12,14,0,143.0,385.0,4.2,16.0,498.0,526.69,413.52
2016,4,12,14,15,333.5,320.0,4.25,15.5,568.0,658.79,520.62
2016,4,12,14,30,524.0,255.0,4.3,15.0,638.0,792.74,626.14
2016,4,12,14,45,568.5,223.5,4.35,15.0,620.0,807.41,639.26
2016,4,12,15,0,613.0,192.0,4.4,15.0,602.0,825.79,655.68
2016,4,12,15,15,652.5,171.5,4.4,14.5,582.0,841.99,670.33
2016,4,12,15,30,692.0,151.0,4.4,14.0,562.0,854.25,682.33
2016,4,12,15,45,668.5,144.5,4.45,14.0,515.0,820.11,659.36
2016,4,12,16,0,645.0,138.0,4.5,14.0,468.0,783.71,634.72
2016,4,12,16,15,521.5,141.5,4.45,13.5,390.5,660.82,543.9
2016,4,12,16,30,398.0,145.0,4.4,13.0,313.0,549.69,457.48
2016,4,12,16,45,347.0,137.0,4.35,13.0,269.5,472.6,396.77
2016,4,12,17,0,296.0,129.0,4.3,13.0,226.0,416.43,350.87
2016,4,12,17,15,257.0,110.0,4.15,12.5,183.0,356.67,301.69
2016,4,12,17,30,218.0,91.0,4.0,12.0,140.0,298.53,252.25
2016,4,12,17,45,167.0,70.0,3.85,11.5,102.0,230.46,192.78
2016,4,12,18,0,116.0,49.0,3.7,11.0,64.0,164.91,133.88
2016,4,12,18,15,58.0,28.5,3.7,10.5,36.0,83.35,54.8
2016,4,12,18,30,0.0,8.0,3.7,10.0,8.0,7.28,0.0
2016,4,12,18,45,0.0,4.0,3.7,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,14.0,2.2,8.5,19.0,12.73,0.0
2016,4,13,6,0,131.0,28.0,2.4,9.0,38.0,21.9,10.57
2016,4,13,6,15,242.5,44.0,2.55,9.5,79.5,33.98,24.24
2016,4,13,6,30,354.0,60.0,2.7,10.0,121.0,45.72,35.39
2016,4,13,6,45,440.5,69.5,2.9,10.5,172.0,53.85,43.05
2016,4,13,7,0,527.0,79.0,3.1,11.0,223.0,59.48,48.2
2016,4,13,7,15,579.5,86.5,3.1,11.5,276.5,63.09,51.35
2016,4,13,7,30,632.0,94.0,3.1,12.0,330.0,66.57,54.26
2016,4,13,7,45,670.0,100.0,3.15,12.5,382.5,68.67,55.85
2016,4,13,8,0,708.0,106.0,3.2,13.0,435.0,70.66,57.3
2016,4,13,8,15,735.0,111.0,3.25,13.5,485.5,71.74,57.94
2016,4,13,8,30,762.0,116.0,3.3,14.0,536.0,72.73,58.49
2016,4,13,8,45,784.0,119.0,3.35,14.5,583.5,125.76,74.92
2016,4,13,9,0,806.0,122.0,3.4,15.0,631.0,177.14,106.13
2016,4,13,9,15,821.0,125.0,3.4,15.0,672.5,229.83,147.38
2016,4,13,9,30,836.0,128.0,3.4,15.0,714.0,284.06,194.07
2016,4,13,9,45,861.5,122.5,3.4,15.5,753.0,336.13,239.93
2016,4,13,10,0,887.0,117.0,3.4,16.0,792.0,396.03,292.0
2016,4,13,10,15,894.5,119.0,3.45,16.0,821.0,449.8,339.56
2016,4,13,10,30,902.0,121.0,3.5,16.0,850.0,503.26,385.85
2016,4,13,10,45,905.5,123.0,3.55,16.5,871.5,554.22,428.29
2016,4,13,11,0,909.0,125.0,3.6,17.0,893.0,604.06,468.6
2016,4,13,11,15,911.5,125.5,3.65,17.0,907.0,650.79,506.41
2016,4,13,11,30,914.0,126.0,3.7,17.0,921.0,695.9,542.15
2016,4,13,11,45,913.0,128.0,3.75,17.0,926.0,738.1,574.97
2016,4,13,12,0,912.0,130.0,3.8,17.0,931.0,778.1,605.6
2016,4,13,12,15,911.0,130.0,3.85,17.0,929.0,813.98,631.58
2016,4,13,12,30,910.0,130.0,3.9,17.0,927.0,847.29,655.4
2016,4,13,12,45,903.5,132.0,3.95,17.0,916.0,875.22,675.4
2016,4,13,13,0,897.0,134.0,4.0,17.0,905.0,900.08,693.32
2016,4,13,13,15,892.5,133.0,4.0,17.0,887.0,920.66,708.05
2016,4,13,13,30,888.0,132.0,4.0,17.0,869.0,938.0,720.66
2016,4,13,13,45,875.0,133.5,4.05,17.0,842.0,946.82,727.76
2016,4,13,14,0,862.0,135.0,4.1,17.0,815.0,961.9,739.44
2016,4,13,14,15,727.5,184.0,4.1,16.5,741.5,907.23,703.42
2016,4,13,14,30,593.0,233.0,4.1,16.0,668.0,835.58,653.88
2016,4,13,14,45,565.0,226.0,4.15,16.0,624.0,808.15,635.82
2016,4,13,15,0,537.0,219.0,4.2,16.0,580.0,778.16,615.45
2016,4,13,15,15,651.5,173.0,4.15,15.5,582.0,844.13,668.07
2016,4,13,15,30,766.0,127.0,4.1,15.0,584.0,896.94,708.74
2016,4,13,15,45,741.5,123.0,4.1,15.0,536.0,863.84,686.4
2016,4,13,16,0,717.0,119.0,4.1,15.0,488.0,828.4,662.78
2016,4,13,16,15,686.5,113.0,3.95,14.5,437.0,783.12,632.07
2016,4,13,16,30,656.0,107.0,3.8,14.0,386.0,736.32,599.65
2016,4,13,16,45,612.5,100.0,3.7,13.5,333.0,676.11,556.29
