Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,17,0,569.0,93.0,3.6,13.0,280.0,615.72,511.42
2016,4,13,17,15,508.5,83.5,3.4,12.5,228.5,539.34,451.75
2016,4,13,17,30,448.0,74.0,3.2,12.0,177.0,462.34,388.77
2016,4,13,17,45,353.0,61.0,3.0,11.5,129.5,364.07,304.99
2016,4,13,18,0,258.0,48.0,2.8,11.0,82.0,272.87,224.01
2016,4,13,18,15,145.0,29.5,2.7,10.5,47.0,167.46,118.58
2016,4,13,18,30,32.0,11.0,2.6,10.0,12.0,28.93,0.0
2016,4,13,18,45,16.0,5.5,2.55,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,89.5,15.0,2.0,8.5,22.0,13.64,0.0
2016,4,14,6,0,179.0,30.0,2.2,9.0,44.0,23.5,12.58
2016,4,14,6,15,298.5,44.0,2.35,9.0,88.0,34.04,24.45
2016,4,14,6,30,418.0,58.0,2.5,9.0,132.0,46.16,36.0
2016,4,14,6,45,495.0,67.0,2.65,9.5,184.0,51.62,41.23
2016,4,14,7,0,572.0,76.0,2.8,10.0,236.0,56.92,46.1
2016,4,14,7,15,622.5,83.0,2.9,10.5,289.5,60.28,49.03
2016,4,14,7,30,673.0,90.0,3.0,11.0,343.0,63.52,51.73
2016,4,14,7,45,672.0,94.0,3.1,11.5,378.0,64.02,51.91
2016,4,14,8,0,671.0,98.0,3.2,12.0,413.0,64.45,52.01
2016,4,14,8,15,731.0,104.0,3.25,12.0,481.5,66.71,53.82
2016,4,14,8,30,791.0,110.0,3.3,12.0,550.0,76.54,62.3
2016,4,14,8,45,716.5,138.5,3.35,12.5,562.5,130.26,80.26
2016,4,14,9,0,642.0,167.0,3.4,13.0,575.0,184.93,120.13
2016,4,14,9,15,570.0,208.5,3.45,13.0,588.0,242.88,169.93
2016,4,14,9,30,498.0,250.0,3.5,13.0,601.0,291.2,213.96
2016,4,14,9,45,542.0,250.0,3.55,13.5,649.5,336.84,251.78
2016,4,14,10,0,586.0,250.0,3.6,14.0,698.0,386.93,293.54
2016,4,14,10,15,737.5,191.0,3.7,14.0,776.0,437.32,335.03
2016,4,14,10,30,889.0,132.0,3.8,14.0,854.0,508.99,394.01
2016,4,14,10,45,627.0,259.0,3.9,14.5,775.0,521.31,406.86
2016,4,14,11,0,365.0,386.0,4.0,15.0,696.0,518.4,404.73
2016,4,14,11,15,624.0,267.5,4.1,15.0,807.5,598.97,470.04
2016,4,14,11,30,883.0,149.0,4.2,15.0,919.0,697.74,548.99
2016,4,14,11,45,869.0,159.0,4.35,15.5,921.0,740.11,581.06
2016,4,14,12,0,855.0,169.0,4.5,16.0,923.0,777.79,609.4
2016,4,14,12,15,496.0,306.0,4.6,16.0,743.0,666.54,522.52
2016,4,14,12,30,137.0,443.0,4.7,16.0,563.0,519.47,405.27
2016,4,14,12,45,339.0,385.0,4.85,16.0,678.0,650.79,510.39
2016,4,14,13,0,541.0,327.0,5.0,16.0,793.0,793.47,620.74
2016,4,14,13,15,546.5,314.5,5.05,16.0,777.5,807.27,631.47
2016,4,14,13,30,552.0,302.0,5.1,16.0,762.0,818.73,641.25
2016,4,14,13,45,702.0,223.5,5.15,16.0,791.0,897.91,704.03
2016,4,14,14,0,852.0,145.0,5.2,16.0,820.0,965.32,753.16
2016,4,14,14,15,842.5,143.0,5.2,15.5,787.5,967.21,756.68
2016,4,14,14,30,833.0,141.0,5.2,15.0,755.0,965.62,758.31
2016,4,14,14,45,819.0,138.5,5.25,15.0,716.5,955.8,753.1
2016,4,14,15,0,805.0,136.0,5.3,15.0,678.0,942.63,745.64
2016,4,14,15,15,787.5,132.0,5.25,14.5,633.5,921.28,733.07
2016,4,14,15,30,770.0,128.0,5.2,14.0,589.0,903.46,723.15
2016,4,14,15,45,760.0,118.5,5.2,14.0,543.0,876.96,705.74
2016,4,14,16,0,750.0,109.0,5.2,14.0,497.0,847.57,686.13
2016,4,14,16,15,719.5,104.0,5.1,13.5,445.0,802.84,655.42
2016,4,14,16,30,689.0,99.0,5.0,13.0,393.0,756.56,623.01
2016,4,14,16,45,655.5,90.5,4.9,13.0,341.0,702.18,582.37
2016,4,14,17,0,622.0,82.0,4.8,13.0,289.0,647.15,540.19
2016,4,14,17,15,562.5,74.5,4.55,12.5,236.5,572.6,481.35
2016,4,14,17,30,503.0,67.0,4.3,12.0,184.0,499.77,421.68
2016,4,14,17,45,415.0,55.5,4.05,11.5,136.0,404.31,340.09
2016,4,14,18,0,327.0,44.0,3.8,11.0,88.0,314.29,259.71
2016,4,14,18,15,193.5,28.5,3.7,10.5,51.5,197.47,144.47
2016,4,14,18,30,60.0,13.0,3.6,10.0,15.0,47.4,0.0
2016,4,14,18,45,30.0,6.5,3.55,9.5,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,15,5,45,135.0,14.0,2.2,5.5,25.0,12.73,0.0
2016,4,15,6,0,270.0,28.0,2.4,6.0,50.0,22.87,12.88
2016,4,15,6,15,386.0,39.0,2.85,6.5,96.0,31.11,22.18
2016,4,15,6,30,502.0,50.0,3.3,7.0,142.0,39.07,29.91
2016,4,15,6,45,569.0,58.5,3.75,8.0,194.5,44.47,35.0
2016,4,15,7,0,636.0,67.0,4.2,9.0,247.0,49.68,39.7
2016,4,15,7,15,683.0,72.5,4.4,9.5,302.0,52.24,41.93
2016,4,15,7,30,730.0,78.0,4.6,10.0,357.0,54.73,43.99
2016,4,15,7,45,758.0,84.5,4.8,10.5,410.0,63.5,51.63
2016,4,15,8,0,786.0,91.0,5.0,11.0,463.0,66.67,54.17
2016,4,15,8,15,810.5,94.5,4.9,11.5,514.5,67.39,54.51
2016,4,15,8,30,835.0,98.0,4.8,12.0,566.0,71.42,57.77
2016,4,15,8,45,850.0,102.5,4.75,12.5,613.0,124.83,70.29
2016,4,15,9,0,865.0,107.0,4.7,13.0,660.0,180.14,106.46
2016,4,15,9,15,879.0,110.0,4.65,13.5,702.5,235.87,151.35
2016,4,15,9,30,893.0,113.0,4.6,14.0,745.0,300.18,206.95
2016,4,15,9,45,906.0,113.5,4.55,14.5,782.5,355.57,256.6
2016,4,15,10,0,919.0,114.0,4.5,15.0,820.0,411.57,306.56
2016,4,15,10,15,926.5,115.5,4.55,15.5,849.0,466.51,354.99
2016,4,15,10,30,934.0,117.0,4.6,16.0,878.0,521.08,401.87
2016,4,15,10,45,940.5,117.0,4.65,16.5,900.5,573.38,445.71
2016,4,15,11,0,947.0,117.0,4.7,17.0,923.0,624.73,487.55
2016,4,15,11,15,949.0,117.5,4.75,17.0,936.5,672.64,526.66
2016,4,15,11,30,951.0,118.0,4.8,17.0,950.0,718.79,563.6
2016,4,15,11,45,955.5,116.0,4.9,17.0,956.5,762.58,598.38
2016,4,15,12,0,960.0,114.0,5.0,17.0,963.0,804.35,630.5
2016,4,15,12,15,958.5,113.5,5.05,17.0,960.0,840.68,656.9
2016,4,15,12,30,957.0,113.0,5.1,17.0,957.0,874.24,681.3
2016,4,15,12,45,958.5,110.0,5.15,17.5,947.0,904.99,702.33
2016,4,15,13,0,960.0,107.0,5.2,18.0,937.0,932.75,721.2
2016,4,15,13,15,955.0,106.0,5.2,18.0,918.0,953.65,736.33
2016,4,15,13,30,950.0,105.0,5.2,18.0,899.0,971.1,749.17
2016,4,15,13,45,945.0,103.0,5.25,18.0,872.5,984.0,759.32
2016,4,15,14,0,940.0,101.0,5.3,18.0,846.0,993.32,767.15
2016,4,15,14,15,931.0,99.0,5.25,18.0,813.0,995.28,769.26
2016,4,15,14,30,922.0,97.0,5.2,18.0,780.0,993.61,769.02
2016,4,15,14,45,910.5,95.0,5.2,18.0,740.5,986.01,765.17
2016,4,15,15,0,899.0,93.0,5.2,18.0,701.0,974.95,759.06
2016,4,15,15,15,884.0,90.5,5.0,18.0,656.5,956.65,746.48
2016,4,15,15,30,869.0,88.0,4.8,18.0,612.0,935.21,731.8
2016,4,15,15,45,850.0,85.0,4.65,18.0,563.0,915.87,719.08
2016,4,15,16,0,831.0,82.0,4.5,18.0,514.0,884.43,697.66
2016,4,15,16,15,805.0,78.5,4.2,17.5,462.0,843.6,669.87
2016,4,15,16,30,779.0,75.0,3.9,17.0,410.0,800.86,640.74
2016,4,15,16,45,747.0,69.5,3.6,16.5,357.0,748.86,604.03
2016,4,15,17,0,715.0,64.0,3.3,16.0,304.0,695.93,565.57
2016,4,15,17,15,662.5,58.5,3.05,15.0,250.5,626.2,513.87
2016,4,15,17,30,610.0,53.0,2.8,14.0,197.0,563.78,465.41
2016,4,15,17,45,531.5,44.5,2.55,13.5,147.0,475.25,392.55
2016,4,15,18,0,453.0,36.0,2.3,13.0,97.0,391.6,319.33
2016,4,15,18,15,309.5,24.5,2.25,12.5,58.0,268.82,199.39
2016,4,15,18,30,166.0,13.0,2.2,12.0,19.0,110.53,0.0
2016,4,15,18,45,83.0,6.5,2.2,11.5,9.5,5.91,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,16,5,45,138.0,14.5,2.65,7.5,26.0,11.72,0.0
2016,4,16,6,0,276.0,29.0,2.9,8.0,52.0,23.63,13.8
2016,4,16,6,15,384.0,40.5,2.9,8.5,98.0,32.27,23.08
2016,4,16,6,30,492.0,52.0,2.9,9.0,144.0,40.59,31.07
2016,4,16,6,45,559.0,60.0,2.95,10.0,196.0,45.5,35.67
2016,4,16,7,0,626.0,68.0,3.0,11.0,248.0,50.25,39.91
2016,4,16,7,15,672.0,74.0,3.0,11.5,302.5,53.15,42.42
2016,4,16,7,30,718.0,80.0,3.0,12.0,357.0,55.94,44.73
2016,4,16,7,45,752.5,84.5,3.0,13.0,411.0,63.27,50.91
2016,4,16,8,0,787.0,89.0,3.0,14.0,465.0,64.96,52.01
2016,4,16,8,15,810.5,92.5,2.95,14.5,516.0,65.73,52.4
2016,4,16,8,30,834.0,96.0,2.9,15.0,567.0,73.45,58.83
2016,4,16,8,45,852.0,99.0,2.9,16.0,614.0,125.94,69.03
2016,4,16,9,0,870.0,102.0,2.9,17.0,661.0,180.64,104.55
2016,4,16,9,15,883.5,104.5,2.85,17.5,703.0,244.18,155.13
2016,4,16,9,30,897.0,107.0,2.8,18.0,745.0,300.31,203.16
2016,4,16,9,45,909.0,107.5,2.75,18.5,781.5,355.48,251.5
2016,4,16,10,0,921.0,108.0,2.7,19.0,818.0,411.15,299.86
2016,4,16,10,15,928.0,109.5,2.7,19.0,847.0,465.85,347.21
2016,4,16,10,30,935.0,111.0,2.7,19.0,876.0,520.11,393.03
2016,4,16,10,45,941.5,111.0,2.7,19.5,898.5,572.29,435.22
2016,4,16,11,0,948.0,111.0,2.7,20.0,921.0,623.52,475.34
2016,4,16,11,15,951.0,111.5,2.75,20.0,935.0,671.89,513.34
2016,4,16,11,30,954.0,112.0,2.8,20.0,949.0,718.6,549.23
2016,4,16,11,45,956.5,111.0,2.85,20.5,955.5,761.8,580.81
2016,4,16,12,0,959.0,110.0,2.9,21.0,962.0,802.85,609.32
2016,4,16,12,15,958.5,110.0,2.9,21.0,959.5,840.19,634.83
2016,4,16,12,30,958.0,110.0,2.9,21.0,957.0,874.86,658.4
2016,4,16,12,45,956.5,109.0,2.9,21.5,947.0,904.91,677.47
2016,4,16,13,0,955.0,108.0,2.9,22.0,937.0,931.9,694.43
2016,4,16,13,15,951.0,107.5,2.85,22.0,918.5,953.99,709.07
2016,4,16,13,30,947.0,107.0,2.8,22.0,900.0,972.72,721.54
2016,4,16,13,45,940.5,105.5,2.75,22.0,874.0,984.68,729.63
2016,4,16,14,0,934.0,104.0,2.7,22.0,848.0,993.05,735.54
2016,4,16,14,15,926.0,102.5,2.65,22.0,815.5,996.42,738.33
2016,4,16,14,30,918.0,101.0,2.6,22.0,783.0,996.24,738.96
2016,4,16,14,45,908.5,98.0,2.55,22.5,744.0,989.4,733.98
2016,4,16,15,0,899.0,95.0,2.5,23.0,705.0,979.08,726.93
2016,4,16,15,15,884.0,92.5,2.35,22.5,660.5,960.74,716.54
2016,4,16,15,30,869.0,90.0,2.2,22.0,616.0,939.28,704.16
2016,4,16,15,45,852.0,86.0,2.1,22.0,567.5,920.58,692.83
2016,4,16,16,0,835.0,82.0,2.0,22.0,519.0,889.6,673.17
2016,4,16,16,15,809.0,78.5,1.85,21.5,466.5,848.62,647.36
2016,4,16,16,30,783.0,75.0,1.7,21.0,414.0,805.72,619.83
2016,4,16,16,45,744.0,71.0,1.6,21.0,359.5,749.49,581.59
2016,4,16,17,0,705.0,67.0,1.5,21.0,305.0,692.65,541.92
2016,4,16,17,15,652.0,61.5,1.45,19.5,252.0,628.35,498.54
2016,4,16,17,30,599.0,56.0,1.4,18.0,199.0,560.52,449.76
2016,4,16,17,45,493.5,49.0,1.35,17.0,147.5,454.7,367.68
2016,4,16,18,0,388.0,42.0,1.3,16.0,96.0,355.25,285.07
2016,4,16,18,15,194.0,30.5,1.3,15.5,57.5,200.85,148.11
2016,4,16,18,30,0.0,19.0,1.3,15.0,19.0,20.92,0.0
2016,4,16,18,45,0.0,9.5,1.3,15.0,9.5,8.64,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,107.5,16.0,0.65,12.0,26.0,12.6,0.0
2016,4,17,6,0,215.0,32.0,0.7,12.0,52.0,24.98,15.04
2016,4,17,6,15,315.0,46.0,0.7,12.5,96.0,35.43,25.58
2016,4,17,6,30,415.0,60.0,0.7,13.0,140.0,47.2,36.52
2016,4,17,6,45,479.0,71.0,0.7,13.5,190.5,54.29,43.05
2016,4,17,7,0,543.0,82.0,0.7,14.0,241.0,61.07,49.08
2016,4,17,7,15,590.5,90.0,0.55,14.5,293.5,64.99,52.4
2016,4,17,7,30,638.0,98.0,0.4,15.0,346.0,68.73,55.44
2016,4,17,7,45,672.5,104.0,0.3,15.5,398.5,70.69,56.84
2016,4,17,8,0,707.0,110.0,0.2,16.0,451.0,72.53,58.11
2016,4,17,8,15,732.5,115.0,0.4,16.5,501.0,73.47,58.61
2016,4,17,8,30,758.0,120.0,0.6,17.0,551.0,84.35,57.05
2016,4,17,8,45,777.5,124.0,0.8,17.5,597.0,134.1,76.68
2016,4,17,9,0,797.0,128.0,1.0,18.0,643.0,193.38,116.68
2016,4,17,9,15,811.5,131.5,1.15,18.5,684.5,245.86,157.91
2016,4,17,9,30,826.0,135.0,1.3,19.0,726.0,299.82,203.3
2016,4,17,9,45,843.0,134.5,1.5,20.0,763.0,352.75,248.36
2016,4,17,10,0,860.0,134.0,1.7,21.0,800.0,406.93,294.03
2016,4,17,10,15,868.0,136.0,1.75,21.5,829.0,460.39,338.55
2016,4,17,10,30,876.0,138.0,1.8,22.0,858.0,513.72,381.67
2016,4,17,10,45,886.5,136.0,1.9,22.5,881.0,566.82,423.52
2016,4,17,11,0,897.0,134.0,2.0,23.0,904.0,616.41,461.74
2016,4,17,11,15,900.5,135.0,2.0,23.0,918.0,663.43,497.48
2016,4,17,11,30,904.0,136.0,2.0,23.0,932.0,708.96,531.27
2016,4,17,11,45,910.5,133.0,2.0,23.5,939.0,751.56,561.28
2016,4,17,12,0,917.0,130.0,2.0,24.0,946.0,792.38,589.11
2016,4,17,12,15,916.5,129.5,1.95,24.0,944.0,828.06,612.3
2016,4,17,12,30,916.0,129.0,1.9,24.0,942.0,861.18,633.63
2016,4,17,12,45,919.0,125.5,1.9,24.5,933.0,891.71,652.38
2016,4,17,13,0,922.0,122.0,1.9,25.0,924.0,919.44,669.21
2016,4,17,13,15,918.0,120.5,1.75,25.0,906.0,939.98,680.95
2016,4,17,13,30,914.0,119.0,1.6,25.0,888.0,957.22,690.46
2016,4,17,13,45,911.5,115.5,1.5,25.0,863.0,970.43,698.02
2016,4,17,14,0,909.0,112.0,1.4,25.0,838.0,980.18,703.45
2016,4,17,14,15,900.5,110.0,1.2,25.0,805.5,982.38,702.54
2016,4,17,14,30,892.0,108.0,1.0,25.0,773.0,981.08,699.33
2016,4,17,14,45,884.0,104.5,0.85,25.5,735.0,975.13,692.77
2016,4,17,15,0,876.0,101.0,0.7,26.0,697.0,965.76,684.17
2016,4,17,15,15,861.0,98.0,0.5,26.0,652.5,946.99,670.11
2016,4,17,15,30,846.0,95.0,0.3,26.0,608.0,934.82,660.42
2016,4,17,15,45,828.5,91.0,0.2,26.0,560.0,906.43,642.99
2016,4,17,16,0,811.0,87.0,0.1,26.0,512.0,875.33,624.39
2016,4,17,16,15,784.5,83.0,0.2,25.5,460.5,833.65,603.18
2016,4,17,16,30,758.0,79.0,0.3,25.0,409.0,790.13,580.36
2016,4,17,16,45,723.0,74.0,0.45,24.5,356.0,736.56,550.65
2016,4,17,17,0,688.0,69.0,0.6,24.0,303.0,687.5,522.34
2016,4,17,17,15,636.0,62.5,0.7,23.0,250.0,618.03,477.68
2016,4,17,17,30,584.0,56.0,0.8,22.0,197.0,550.01,431.01
2016,4,17,17,45,503.5,47.5,0.95,21.0,147.5,460.66,364.93
2016,4,17,18,0,423.0,39.0,1.1,20.0,98.0,376.27,297.0
2016,4,17,18,15,293.0,26.5,1.15,19.0,59.5,261.38,193.31
2016,4,17,18,30,163.0,14.0,1.2,18.0,21.0,137.14,0.0
2016,4,17,18,45,81.5,7.0,1.25,17.5,10.5,51.68,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,45,146.5,15.5,1.05,11.5,29.5,12.41,0.0
2016,4,18,6,0,293.0,31.0,1.0,12.0,59.0,25.15,15.45
2016,4,18,6,15,395.0,42.0,1.1,12.5,105.0,33.27,23.73
2016,4,18,6,30,497.0,53.0,1.2,13.0,151.0,41.1,31.11
2016,4,18,6,45,565.5,60.5,1.35,14.0,203.5,45.59,35.22
2016,4,18,7,0,634.0,68.0,1.5,15.0,256.0,49.94,39.01
2016,4,18,7,15,678.5,74.0,1.3,15.5,310.5,52.86,41.47
2016,4,18,7,30,723.0,80.0,1.1,16.0,365.0,55.65,43.74
2016,4,18,7,45,755.0,85.0,0.95,17.0,418.5,63.33,50.11
2016,4,18,8,0,787.0,90.0,0.8,18.0,472.0,65.36,51.47
2016,4,18,8,15,810.0,93.5,0.65,19.0,522.5,66.1,51.71
2016,4,18,8,30,833.0,97.0,0.5,20.0,573.0,80.93,50.51
2016,4,18,8,45,850.5,100.0,0.4,21.0,620.0,133.35,71.47
2016,4,18,9,0,868.0,103.0,0.3,22.0,667.0,187.9,106.85
2016,4,18,9,15,881.0,105.5,0.45,22.5,708.5,251.16,155.97
2016,4,18,9,30,894.0,108.0,0.6,23.0,750.0,306.98,202.19
2016,4,18,9,45,905.5,108.5,0.8,23.5,786.5,361.76,248.69
2016,4,18,10,0,917.0,109.0,1.0,24.0,823.0,416.99,295.21
2016,4,18,10,15,924.0,110.5,1.05,24.0,851.5,471.36,340.24
2016,4,18,10,30,931.0,112.0,1.1,24.0,880.0,525.3,383.75
2016,4,18,10,45,935.5,113.0,1.15,24.5,901.5,576.93,423.58
2016,4,18,11,0,940.0,114.0,1.2,25.0,923.0,627.44,461.34
2016,4,18,11,15,942.5,114.5,1.15,25.0,937.0,675.03,496.01
2016,4,18,11,30,945.0,115.0,1.1,25.0,951.0,720.93,528.45
2016,4,18,11,45,946.0,115.5,1.1,25.5,956.5,763.9,557.48
2016,4,18,12,0,947.0,116.0,1.1,26.0,962.0,804.71,583.46
2016,4,18,12,15,946.0,116.0,1.05,26.0,959.0,841.18,605.91
2016,4,18,12,30,945.0,116.0,1.0,26.0,956.0,874.98,626.44
2016,4,18,12,45,940.0,116.5,0.95,26.0,945.0,903.11,643.21
2016,4,18,13,0,935.0,117.0,0.9,26.0,934.0,928.08,657.96
2016,4,18,13,15,930.5,116.0,0.95,26.0,915.0,948.79,671.86
2016,4,18,13,30,926.0,115.0,1.0,26.0,896.0,966.16,683.86
2016,4,18,13,45,917.5,115.0,1.1,26.0,869.5,977.47,693.16
2016,4,18,14,0,909.0,115.0,1.2,26.0,843.0,985.28,700.48
2016,4,18,14,15,899.5,113.0,1.3,26.0,810.0,986.52,703.87
2016,4,18,14,30,890.0,111.0,1.4,26.0,777.0,984.25,705.22
2016,4,18,14,45,872.5,111.5,1.5,26.0,737.0,973.66,701.43
2016,4,18,15,0,855.0,112.0,1.6,26.0,697.0,969.94,702.13
2016,4,18,15,15,839.0,109.5,1.65,25.5,652.5,951.04,693.77
2016,4,18,15,30,823.0,107.0,1.7,25.0,608.0,929.05,683.53
2016,4,18,15,45,791.0,107.0,1.75,25.0,557.5,892.11,662.0
2016,4,18,16,0,759.0,107.0,1.8,25.0,507.0,858.65,642.6
2016,4,18,16,15,732.0,93.5,1.8,24.5,448.0,805.54,610.1
2016,4,18,16,30,705.0,80.0,1.8,24.0,389.0,745.93,572.33
2016,4,18,16,45,625.0,89.0,1.8,23.5,337.0,678.52,527.74
2016,4,18,17,0,545.0,98.0,1.8,23.0,285.0,606.61,478.16
2016,4,18,17,15,495.5,87.0,1.75,21.5,235.0,537.51,429.93
2016,4,18,17,30,446.0,76.0,1.7,20.0,185.0,466.22,376.97
2016,4,18,17,45,369.0,62.5,1.7,19.0,138.0,379.22,307.55
2016,4,18,18,0,292.0,49.0,1.7,18.0,91.0,297.52,238.99
2016,4,18,18,15,146.0,34.0,1.75,17.0,55.0,175.56,131.55
2016,4,18,18,30,0.0,19.0,1.8,16.0,19.0,19.78,0.0
2016,4,18,18,45,0.0,9.5,1.85,15.5,9.5,8.64,0.0
2016,4,18,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,17.5,1.05,11.5,30.0,13.75,0.0
2016,4,19,6,0,244.0,35.0,1.0,12.0,60.0,27.29,17.47
2016,4,19,6,15,342.0,48.5,1.1,12.5,105.0,37.3,27.33
2016,4,19,6,30,440.0,62.0,1.2,13.0,150.0,48.61,37.81
2016,4,19,6,45,516.0,69.5,1.35,13.5,202.5,52.71,41.65
2016,4,19,7,0,592.0,77.0,1.5,14.0,255.0,56.75,45.23
2016,4,19,7,15,637.5,83.5,1.4,14.5,308.0,59.7,47.7
2016,4,19,7,30,683.0,90.0,1.3,15.0,361.0,62.54,49.98
2016,4,19,7,45,721.0,93.5,1.25,15.5,415.0,63.03,50.14
2016,4,19,8,0,759.0,97.0,1.2,16.0,469.0,70.27,56.16
2016,4,19,8,15,783.0,101.0,1.1,16.5,519.0,71.15,56.61
2016,4,19,8,30,807.0,105.0,1.0,17.0,569.0,89.2,56.15
2016,4,19,8,45,832.0,105.0,0.9,18.0,617.0,138.67,76.69
2016,4,19,9,0,857.0,105.0,0.8,19.0,665.0,191.11,111.49
2016,4,19,9,15,870.0,107.5,0.75,19.5,706.5,253.67,160.96
2016,4,19,9,30,883.0,110.0,0.7,20.0,748.0,308.87,207.0
2016,4,19,9,45,894.0,111.5,0.7,21.0,784.0,363.62,252.82
2016,4,19,10,0,905.0,113.0,0.7,22.0,820.0,418.79,298.07
2016,4,19,10,15,912.0,114.5,0.75,22.5,849.0,472.52,341.86
2016,4,19,10,30,919.0,116.0,0.8,23.0,878.0,525.83,383.98
2016,4,19,10,45,918.0,121.0,0.85,24.0,898.0,577.14,422.47
2016,4,19,11,0,917.0,126.0,0.9,25.0,918.0,626.94,458.44
2016,4,19,11,15,748.0,226.0,0.95,25.0,878.0,650.82,475.31
2016,4,19,11,30,579.0,326.0,1.0,25.0,838.0,663.75,483.35
2016,4,19,11,45,744.0,232.5,1.1,25.0,896.0,730.51,533.24
2016,4,19,12,0,909.0,139.0,1.2,25.0,954.0,799.19,583.66
2016,4,19,12,15,908.5,139.0,1.2,25.0,951.5,835.04,606.31
2016,4,19,12,30,908.0,139.0,1.2,25.0,949.0,868.38,627.56
2016,4,19,12,45,688.0,247.0,1.3,25.5,857.0,828.41,599.83
2016,4,19,13,0,468.0,355.0,1.4,26.0,765.0,763.94,553.34
2016,4,19,13,15,411.0,370.5,1.45,26.0,726.0,747.24,542.77
2016,4,19,13,30,354.0,386.0,1.5,26.0,687.0,717.5,522.98
2016,4,19,13,45,413.0,348.5,1.6,26.0,688.5,759.1,554.34
2016,4,19,14,0,472.0,311.0,1.7,26.0,690.0,789.89,578.07
2016,4,19,14,15,304.5,336.5,1.75,25.5,577.5,654.0,484.54
2016,4,19,14,30,137.0,362.0,1.8,25.0,465.0,513.01,384.07
2016,4,19,14,45,133.5,344.5,1.9,25.0,441.0,496.77,374.61
2016,4,19,15,0,130.0,327.0,2.0,25.0,417.0,479.61,363.57
2016,4,19,15,15,93.0,293.5,2.15,24.5,355.5,393.08,301.36
2016,4,19,15,30,56.0,260.0,2.3,24.0,294.0,323.33,249.84
2016,4,19,15,45,45.5,233.5,2.45,23.5,260.0,286.58,223.09
2016,4,19,16,0,35.0,207.0,2.6,23.0,226.0,249.4,195.29
2016,4,19,16,15,31.0,186.0,2.8,22.0,201.5,224.61,177.27
2016,4,19,16,30,27.0,165.0,3.0,21.0,177.0,199.57,158.57
2016,4,19,16,45,21.0,145.0,3.2,20.0,153.5,160.64,128.0
2016,4,19,17,0,15.0,125.0,3.4,19.0,130.0,136.13,108.54
2016,4,19,17,15,8.0,104.5,3.5,18.0,107.0,110.28,87.38
2016,4,19,17,30,1.0,84.0,3.6,17.0,84.0,84.5,65.76
2016,4,19,17,45,0.5,63.0,3.75,16.5,63.0,62.68,47.17
2016,4,19,18,0,0.0,42.0,3.9,16.0,42.0,39.94,27.6
2016,4,19,18,15,0.0,25.5,3.75,15.5,25.5,22.54,12.15
2016,4,19,18,30,0.0,9.0,3.6,15.0,9.0,7.91,0.0
2016,4,19,18,45,0.0,4.5,3.5,14.5,4.5,4.09,0.0
2016,4,19,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,5,45,157.5,17.0,1.15,10.0,33.5,13.55,0.0
2016,4,20,6,0,315.0,34.0,1.1,11.0,67.0,27.61,18.01
2016,4,20,6,15,415.5,45.5,1.25,11.5,114.5,36.1,26.43
2016,4,20,6,30,516.0,57.0,1.4,12.0,162.0,44.26,34.11
2016,4,20,6,45,578.5,65.0,1.6,13.0,215.0,49.01,38.45
2016,4,20,7,0,641.0,73.0,1.8,14.0,268.0,53.6,42.43
2016,4,20,7,15,684.5,79.0,1.8,14.5,322.5,56.35,44.72
2016,4,20,7,30,728.0,85.0,1.8,15.0,377.0,58.99,46.84
2016,4,20,7,45,756.5,90.5,1.8,16.0,430.0,61.02,48.26
2016,4,20,8,0,785.0,96.0,1.8,17.0,483.0,69.54,55.3
2016,4,20,8,15,807.5,100.0,1.8,17.5,533.5,70.46,55.77
2016,4,20,8,30,830.0,104.0,1.8,18.0,584.0,92.42,56.33
2016,4,20,8,45,851.0,105.0,1.8,18.5,631.5,143.57,79.23
2016,4,20,9,0,872.0,106.0,1.8,19.0,679.0,197.24,116.11
2016,4,20,9,15,801.5,137.5,1.85,19.0,689.0,257.46,168.28
2016,4,20,9,30,731.0,169.0,1.9,19.0,699.0,303.16,210.74
2016,4,20,9,45,833.0,135.5,1.95,19.5,767.5,359.41,256.07
2016,4,20,10,0,935.0,102.0,2.0,20.0,836.0,424.57,308.88
2016,4,20,10,15,941.0,103.5,2.05,20.0,864.0,479.23,355.51
2016,4,20,10,30,947.0,105.0,2.1,20.0,892.0,533.34,400.53
2016,4,20,10,45,949.0,106.5,2.2,20.5,912.0,584.61,441.61
2016,4,20,11,0,951.0,108.0,2.3,21.0,932.0,634.51,480.45
2016,4,20,11,15,953.0,109.0,2.4,21.0,945.5,682.45,517.76
2016,4,20,11,30,955.0,110.0,2.5,21.0,959.0,728.64,553.01
2016,4,20,11,45,939.0,121.0,2.6,21.5,960.0,768.91,581.99
2016,4,20,12,0,923.0,132.0,2.7,22.0,961.0,805.92,607.5
2016,4,20,12,15,921.5,131.5,2.75,22.0,958.0,840.84,631.49
2016,4,20,12,30,920.0,131.0,2.8,22.0,955.0,873.13,653.65
2016,4,20,12,45,916.0,131.0,2.9,22.0,943.5,901.0,673.18
2016,4,20,13,0,912.0,131.0,3.0,22.0,932.0,925.85,690.78
2016,4,20,13,15,907.0,130.0,3.1,22.0,913.5,945.72,705.14
2016,4,20,13,30,902.0,129.0,3.2,22.0,895.0,962.31,717.46
2016,4,20,13,45,767.0,191.0,3.3,22.0,829.0,935.04,700.44
2016,4,20,14,0,632.0,253.0,3.4,22.0,763.0,886.34,667.65
2016,4,20,14,15,749.0,188.5,3.5,21.5,769.5,943.85,711.7
2016,4,20,14,30,866.0,124.0,3.6,21.0,776.0,988.97,745.19
2016,4,20,14,45,851.5,122.0,3.7,21.0,736.5,978.67,739.93
2016,4,20,15,0,837.0,120.0,3.8,21.0,697.0,965.0,732.92
2016,4,20,15,15,821.0,117.0,3.85,20.5,652.5,945.52,723.07
2016,4,20,15,30,805.0,114.0,3.9,20.0,608.0,923.0,711.11
2016,4,20,15,45,586.0,159.5,3.95,19.5,504.0,769.53,605.09
2016,4,20,16,0,367.0,205.0,4.0,19.0,400.0,588.98,470.79
2016,4,20,16,15,507.0,150.5,3.85,18.5,391.0,665.58,535.31
2016,4,20,16,30,647.0,96.0,3.7,18.0,382.0,722.44,580.06
2016,4,20,16,45,589.0,97.5,3.6,17.5,333.0,660.18,535.15
2016,4,20,17,0,531.0,99.0,3.5,17.0,284.0,597.92,489.63
2016,4,20,17,15,487.5,87.0,3.15,16.0,235.0,532.81,440.38
2016,4,20,17,30,444.0,75.0,2.8,15.0,186.0,464.21,386.11
2016,4,20,17,45,380.0,61.5,2.45,14.5,141.0,386.28,320.71
2016,4,20,18,0,316.0,48.0,2.1,14.0,96.0,312.48,256.22
2016,4,20,18,15,158.0,35.5,1.95,13.5,59.5,185.0,143.21
2016,4,20,18,30,0.0,23.0,1.8,13.0,23.0,26.24,0.0
2016,4,20,18,45,0.0,11.5,1.65,12.5,11.5,10.46,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,111.0,19.5,0.6,11.5,31.5,15.27,2.05
2016,4,21,6,0,222.0,39.0,0.6,12.0,63.0,30.27,20.39
2016,4,21,6,15,314.0,53.0,0.7,12.5,107.5,40.54,30.32
2016,4,21,6,30,406.0,67.0,0.8,13.0,152.0,50.49,39.56
2016,4,21,6,45,385.5,88.0,0.95,13.5,187.0,64.74,52.39
2016,4,21,7,0,365.0,109.0,1.1,14.0,222.0,78.25,64.27
2016,4,21,7,15,416.5,116.5,1.2,14.0,267.5,81.97,67.45
2016,4,21,7,30,468.0,124.0,1.3,14.0,313.0,85.55,70.41
2016,4,21,7,45,501.5,135.0,1.45,14.5,362.5,91.16,74.94
2016,4,21,8,0,535.0,146.0,1.6,15.0,412.0,96.45,79.12
2016,4,21,8,15,608.5,139.0,1.7,15.0,470.5,87.87,71.42
2016,4,21,8,30,682.0,132.0,1.8,15.0,529.0,101.76,65.84
2016,4,21,8,45,412.5,220.0,1.95,15.5,465.5,179.19,125.67
2016,4,21,9,0,143.0,308.0,2.1,16.0,402.0,242.41,185.12
2016,4,21,9,15,155.0,328.5,2.2,16.0,436.5,271.98,207.71
2016,4,21,9,30,167.0,349.0,2.3,16.0,471.0,303.26,232.24
2016,4,21,9,45,154.0,366.5,2.4,16.5,483.5,326.41,250.88
2016,4,21,10,0,141.0,384.0,2.5,17.0,496.0,348.43,268.32
2016,4,21,10,15,307.0,355.5,2.55,17.0,609.0,404.6,310.33
2016,4,21,10,30,473.0,327.0,2.6,17.0,722.0,479.11,367.41
2016,4,21,10,45,464.5,340.0,2.7,17.5,736.0,515.36,395.65
2016,4,21,11,0,456.0,353.0,2.8,18.0,750.0,550.6,422.6
2016,4,21,11,15,448.0,362.5,2.85,18.0,757.5,582.33,447.09
2016,4,21,11,30,440.0,372.0,2.9,18.0,765.0,612.91,470.3
2016,4,21,11,45,453.5,363.0,2.95,18.5,770.5,642.06,491.75
2016,4,21,12,0,467.0,354.0,3.0,19.0,776.0,670.89,512.71
2016,4,21,12,15,258.5,378.5,3.1,19.0,612.5,551.91,423.75
2016,4,21,12,30,50.0,403.0,3.2,19.0,449.0,409.06,313.89
2016,4,21,12,45,35.5,361.5,3.35,19.0,393.5,364.02,280.69
2016,4,21,13,0,21.0,320.0,3.5,19.0,338.0,307.84,238.07
2016,4,21,13,15,21.0,313.0,3.6,19.0,331.5,303.37,235.09
2016,4,21,13,30,21.0,306.0,3.7,19.0,325.0,298.74,231.87
2016,4,21,13,45,21.0,298.5,3.85,19.0,316.5,293.5,228.23
2016,4,21,14,0,21.0,291.0,4.0,19.0,308.0,288.15,224.52
2016,4,21,14,15,14.0,247.0,4.1,18.5,258.5,240.44,187.92
2016,4,21,14,30,7.0,203.0,4.2,18.0,209.0,192.31,150.42
2016,4,21,14,45,6.0,194.5,4.3,18.0,199.5,183.95,144.13
2016,4,21,15,0,5.0,186.0,4.4,18.0,190.0,175.56,137.73
2016,4,21,15,15,93.0,234.0,4.45,17.5,292.0,342.13,274.4
2016,4,21,15,30,181.0,282.0,4.5,17.0,394.0,486.18,389.97
2016,4,21,15,45,97.5,234.0,4.55,17.0,294.0,335.82,270.91
2016,4,21,16,0,14.0,186.0,4.6,17.0,194.0,190.3,152.08
2016,4,21,16,15,7.0,101.0,4.5,16.5,105.0,97.16,76.12
2016,4,21,16,30,0.0,16.0,4.4,16.0,16.0,14.09,6.31
2016,4,21,16,45,0.0,14.0,4.3,16.0,14.0,12.32,4.85
2016,4,21,17,0,0.0,12.0,4.2,16.0,12.0,10.55,3.36
2016,4,21,17,15,0.0,10.0,3.85,15.5,10.0,8.79,1.88
2016,4,21,17,30,0.0,8.0,3.5,15.0,8.0,7.02,0.37
2016,4,21,17,45,0.0,6.0,3.2,14.5,6.0,5.26,0.0
2016,4,21,18,0,0.0,4.0,2.9,14.0,4.0,3.51,0.0
2016,4,21,18,15,0.0,2.5,2.65,13.5,2.5,2.19,0.0
2016,4,21,18,30,0.0,1.0,2.4,13.0,1.0,0.87,0.0
2016,4,21,18,45,0.0,0.5,2.2,12.5,0.5,0.45,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,43.5,19.5,3.6,11.5,24.5,16.71,4.25
2016,4,22,6,0,87.0,39.0,3.7,12.0,49.0,31.12,21.17
2016,4,22,6,15,121.5,59.5,3.65,12.0,81.0,46.41,35.55
2016,4,22,6,30,156.0,80.0,3.6,12.0,113.0,61.2,49.26
2016,4,22,6,45,172.5,102.0,3.6,12.5,148.0,76.41,63.0
2016,4,22,7,0,189.0,124.0,3.6,13.0,183.0,91.02,75.91
2016,4,22,7,15,207.5,144.0,3.75,13.0,220.0,103.78,87.07
2016,4,22,7,30,226.0,164.0,3.9,13.0,257.0,116.01,97.58
2016,4,22,7,45,172.0,190.5,4.1,13.0,266.5,138.25,116.71
2016,4,22,8,0,118.0,217.0,4.3,13.0,276.0,153.66,129.68
2016,4,22,8,15,252.5,222.5,4.5,13.0,365.5,148.27,124.59
2016,4,22,8,30,387.0,228.0,4.7,13.0,455.0,167.03,125.68
2016,4,22,8,45,260.0,268.5,4.95,13.5,426.0,206.16,155.0
2016,4,22,9,0,133.0,309.0,5.2,14.0,397.0,242.39,188.17
2016,4,22,9,15,156.5,330.0,5.45,14.0,440.0,274.13,212.76
2016,4,22,9,30,180.0,351.0,5.7,14.0,483.0,308.87,240.41
2016,4,22,9,45,112.0,344.5,5.95,14.5,428.0,299.25,235.16
2016,4,22,10,0,44.0,338.0,6.2,15.0,373.0,288.81,228.23
2016,4,22,10,15,28.5,296.0,6.3,15.0,319.0,257.09,203.28
2016,4,22,10,30,13.0,254.0,6.4,15.0,265.0,225.72,178.32
2016,4,22,10,45,29.0,318.0,6.55,15.0,343.5,283.79,224.57
2016,4,22,11,0,45.0,382.0,6.7,15.0,422.0,349.27,276.23
2016,4,22,11,15,31.0,342.5,6.65,14.5,370.5,314.51,249.13
2016,4,22,11,30,17.0,303.0,6.6,14.0,319.0,277.17,219.8
2016,4,22,11,45,21.0,325.5,6.55,14.0,345.5,301.66,239.32
2016,4,22,12,0,25.0,348.0,6.5,14.0,372.0,329.37,261.25
2016,4,22,12,15,75.5,400.5,6.5,13.5,469.5,420.56,334.72
2016,4,22,12,30,126.0,453.0,6.5,13.0,567.0,523.31,416.28
2016,4,22,12,45,68.0,335.5,6.5,13.0,397.0,367.19,293.64
2016,4,22,13,0,10.0,218.0,6.5,13.0,227.0,204.62,162.56
2016,4,22,13,15,74.5,322.0,6.3,13.0,385.5,370.11,297.31
2016,4,22,13,30,139.0,426.0,6.1,13.0,544.0,550.66,439.2
2016,4,22,13,45,287.5,377.0,5.95,13.0,613.0,661.92,529.02
2016,4,22,14,0,436.0,328.0,5.8,13.0,682.0,775.89,619.24
2016,4,22,14,15,634.5,232.5,5.65,13.0,725.0,882.76,704.7
2016,4,22,14,30,833.0,137.0,5.5,13.0,768.0,974.74,772.46
2016,4,22,14,45,831.5,129.5,5.4,13.0,733.0,970.81,769.84
2016,4,22,15,0,830.0,122.0,5.3,13.0,698.0,963.42,765.45
2016,4,22,15,15,425.0,173.5,5.3,13.0,468.0,629.01,513.93
2016,4,22,15,30,20.0,225.0,5.3,13.0,238.0,232.52,187.91
2016,4,22,15,45,414.0,158.5,5.3,13.0,382.0,599.48,496.67
2016,4,22,16,0,808.0,92.0,5.3,13.0,526.0,885.38,718.26
2016,4,22,16,15,539.0,135.0,5.2,12.5,412.5,685.32,566.65
2016,4,22,16,30,270.0,178.0,5.1,12.0,299.0,464.95,389.05
2016,4,22,16,45,253.0,159.5,5.0,12.0,261.5,424.86,357.91
2016,4,22,17,0,236.0,141.0,4.9,12.0,224.0,384.61,325.4
2016,4,22,17,15,219.5,119.0,4.55,11.5,186.5,339.82,288.72
2016,4,22,17,30,203.0,97.0,4.2,11.0,149.0,294.85,250.82
2016,4,22,17,45,169.5,77.0,3.9,10.5,113.5,240.43,203.36
2016,4,22,18,0,136.0,57.0,3.6,10.0,78.0,187.44,155.92
2016,4,22,18,15,80.0,38.5,3.35,9.5,49.5,111.48,87.25
2016,4,22,18,30,24.0,20.0,3.1,9.0,21.0,44.42,10.38
2016,4,22,18,45,12.0,10.0,2.85,9.0,10.5,15.85,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,158.0,19.0,1.7,9.0,37.5,15.02,4.36
2016,4,23,6,0,316.0,38.0,1.9,10.0,75.0,30.76,21.2
2016,4,23,6,15,410.5,48.5,2.05,10.0,121.5,38.2,28.6
2016,4,23,6,30,505.0,59.0,2.2,10.0,168.0,45.38,35.47
2016,4,23,6,45,567.5,66.0,2.35,10.5,220.5,49.26,39.08
2016,4,23,7,0,630.0,73.0,2.5,11.0,273.0,53.03,42.42
2016,4,23,7,15,672.0,79.0,2.4,11.5,326.0,55.77,44.72
2016,4,23,7,30,714.0,85.0,2.3,12.0,379.0,58.39,46.83
2016,4,23,7,45,743.0,90.0,2.25,12.5,431.5,66.27,53.57
2016,4,23,8,0,772.0,95.0,2.2,13.0,484.0,68.12,54.89
2016,4,23,8,15,794.0,98.5,2.25,13.5,533.5,68.69,55.08
2016,4,23,8,30,816.0,102.0,2.3,14.0,583.0,99.83,58.71
2016,4,23,8,45,830.5,106.0,2.35,14.5,628.0,151.74,86.3
2016,4,23,9,0,845.0,110.0,2.4,15.0,673.0,205.44,125.86
2016,4,23,9,15,857.5,112.5,2.4,15.0,713.5,259.22,171.15
2016,4,23,9,30,870.0,115.0,2.4,15.0,754.0,321.23,225.13
2016,4,23,9,45,884.5,114.0,2.45,15.5,790.0,374.45,272.13
2016,4,23,10,0,899.0,113.0,2.5,16.0,826.0,428.4,319.15
2016,4,23,10,15,905.5,114.5,2.6,16.0,854.0,481.33,365.19
2016,4,23,10,30,912.0,116.0,2.7,16.0,882.0,533.8,409.75
2016,4,23,10,45,916.0,117.0,2.8,16.5,902.5,583.89,450.58
2016,4,23,11,0,920.0,118.0,2.9,17.0,923.0,632.86,489.39
2016,4,23,11,15,922.0,119.0,2.9,17.0,936.0,679.28,525.83
2016,4,23,11,30,924.0,120.0,2.9,17.0,949.0,724.03,560.2
2016,4,23,11,45,925.0,120.0,2.95,17.5,954.0,765.39,590.56
2016,4,23,12,0,926.0,120.0,3.0,18.0,959.0,804.62,617.53
2016,4,23,12,15,925.0,119.5,3.05,18.0,956.0,839.56,642.0
2016,4,23,12,30,924.0,119.0,3.1,18.0,953.0,871.88,664.63
2016,4,23,12,45,599.5,275.5,3.15,18.0,814.5,786.14,601.5
2016,4,23,13,0,275.0,432.0,3.2,18.0,676.0,665.1,507.93
2016,4,23,13,15,590.0,275.5,3.3,18.0,784.5,822.71,630.95
2016,4,23,13,30,905.0,119.0,3.4,18.0,893.0,960.57,729.57
2016,4,23,13,45,893.5,120.5,3.55,18.0,866.0,969.92,736.62
2016,4,23,14,0,882.0,122.0,3.7,18.0,839.0,975.84,742.55
2016,4,23,14,15,872.5,120.0,3.8,18.0,806.5,976.6,744.78
2016,4,23,14,30,863.0,118.0,3.9,18.0,774.0,973.96,744.85
2016,4,23,14,45,631.5,200.5,4.0,18.0,667.5,862.97,669.06
2016,4,23,15,0,400.0,283.0,4.1,18.0,561.0,709.12,555.07
2016,4,23,15,15,597.5,198.0,4.1,17.5,584.0,831.26,652.82
2016,4,23,15,30,795.0,113.0,4.1,17.0,607.0,916.19,716.04
2016,4,23,15,45,767.0,112.0,4.1,17.0,558.0,881.75,692.81
2016,4,23,16,0,739.0,111.0,4.1,17.0,509.0,851.06,672.99
2016,4,23,16,15,710.5,106.0,4.05,16.5,458.5,807.67,644.61
2016,4,23,16,30,682.0,101.0,4.0,16.0,408.0,762.76,614.6
