Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,45,638.0,96.0,4.0,15.5,355.5,703.25,572.93
2016,4,23,17,0,594.0,91.0,4.0,15.0,303.0,643.66,529.91
2016,4,23,17,15,540.0,83.0,3.9,14.5,252.0,572.75,476.05
2016,4,23,17,30,486.0,75.0,3.8,14.0,201.0,503.3,421.19
2016,4,23,17,45,399.5,65.0,3.7,13.5,153.0,406.6,340.8
2016,4,23,18,0,313.0,55.0,3.6,13.0,105.0,321.55,266.76
2016,4,23,18,15,204.5,39.0,3.55,12.5,66.5,220.12,175.53
2016,4,23,18,30,96.0,23.0,3.5,12.0,28.0,103.45,40.53
2016,4,23,18,45,48.0,11.5,3.5,11.5,14.0,37.54,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,1.9,8.5,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.2,9.0,9.0,8.19,0.0
2016,4,24,5,45,105.5,27.5,2.55,9.5,40.5,22.23,10.21
2016,4,24,6,0,211.0,46.0,2.9,10.0,72.0,35.54,25.45
2016,4,24,6,15,301.0,61.0,2.9,10.0,117.0,46.4,35.95
2016,4,24,6,30,391.0,76.0,2.9,10.0,162.0,56.91,45.86
2016,4,24,6,45,461.0,85.5,2.9,10.5,213.5,62.95,51.41
2016,4,24,7,0,531.0,95.0,2.9,11.0,265.0,70.15,57.8
2016,4,24,7,15,539.0,103.5,2.85,11.5,302.0,73.79,60.82
2016,4,24,7,30,547.0,112.0,2.8,12.0,339.0,77.16,63.52
2016,4,24,7,45,508.0,140.0,2.8,12.5,372.5,94.02,78.05
2016,4,24,8,0,469.0,168.0,2.8,13.0,406.0,109.49,91.14
2016,4,24,8,15,618.0,146.0,2.8,13.5,492.0,92.04,75.45
2016,4,24,8,30,767.0,124.0,2.8,14.0,578.0,108.31,65.55
2016,4,24,8,45,798.0,122.0,2.8,14.5,627.0,163.0,96.43
2016,4,24,9,0,829.0,120.0,2.8,15.0,676.0,213.15,132.9
2016,4,24,9,15,843.5,123.0,2.7,15.5,717.0,266.89,177.84
2016,4,24,9,30,858.0,126.0,2.6,16.0,758.0,322.03,225.79
2016,4,24,9,45,872.5,126.0,2.55,16.5,794.5,376.08,273.13
2016,4,24,10,0,887.0,126.0,2.5,17.0,831.0,436.21,324.3
2016,4,24,10,15,894.5,127.5,2.5,17.0,860.0,489.06,369.6
2016,4,24,10,30,902.0,129.0,2.5,17.0,889.0,541.56,413.46
2016,4,24,10,45,908.0,129.5,2.5,17.5,910.5,591.95,453.71
2016,4,24,11,0,914.0,130.0,2.5,18.0,932.0,641.41,492.0
2016,4,24,11,15,572.5,290.5,2.7,18.0,795.5,606.27,465.52
2016,4,24,11,30,231.0,451.0,2.9,18.0,659.0,543.77,416.21
2016,4,24,11,45,184.0,455.5,3.15,18.5,622.0,531.23,406.87
2016,4,24,12,0,137.0,460.0,3.4,19.0,585.0,514.64,393.87
2016,4,24,12,15,335.0,408.5,3.6,19.0,712.0,640.9,491.62
2016,4,24,12,30,533.0,357.0,3.8,19.0,839.0,780.96,596.55
2016,4,24,12,45,710.5,253.0,4.05,19.0,888.0,861.18,658.84
2016,4,24,13,0,888.0,149.0,4.3,19.0,937.0,929.37,709.08
2016,4,24,13,15,883.0,148.5,4.45,18.5,919.0,949.23,725.29
2016,4,24,13,30,878.0,148.0,4.6,18.0,901.0,975.79,746.92
2016,4,24,13,45,655.0,240.0,4.8,18.0,792.5,885.96,685.23
2016,4,24,14,0,432.0,332.0,5.0,18.0,684.0,777.82,604.05
2016,4,24,14,15,419.0,324.0,5.1,17.5,655.0,767.87,599.88
2016,4,24,14,30,406.0,316.0,5.2,17.0,626.0,740.61,582.76
2016,4,24,14,45,543.0,247.0,5.3,17.0,639.5,821.91,648.5
2016,4,24,15,0,680.0,178.0,5.4,17.0,653.0,890.13,702.19
2016,4,24,15,15,554.0,208.0,5.45,16.5,579.5,794.85,633.94
2016,4,24,15,30,428.0,238.0,5.5,16.0,506.0,707.42,568.36
2016,4,24,15,45,511.0,207.0,5.55,15.5,502.0,749.63,606.07
2016,4,24,16,0,594.0,176.0,5.6,15.0,498.0,786.37,638.9
2016,4,24,16,15,561.0,167.0,5.55,14.5,448.0,737.68,604.39
2016,4,24,16,30,528.0,158.0,5.5,14.0,398.0,688.18,568.61
2016,4,24,16,45,510.5,140.5,5.45,13.5,349.0,641.29,534.57
2016,4,24,17,0,493.0,123.0,5.4,13.0,300.0,593.26,498.6
2016,4,24,17,15,437.0,110.5,5.25,12.5,249.0,519.81,439.74
2016,4,24,17,30,381.0,98.0,5.1,12.0,198.0,448.72,380.89
2016,4,24,17,45,321.5,80.5,4.95,11.5,151.5,371.46,314.88
2016,4,24,18,0,262.0,63.0,4.8,11.0,105.0,297.95,249.76
2016,4,24,18,15,166.5,43.5,4.65,10.5,66.5,188.96,152.33
2016,4,24,18,30,71.0,24.0,4.5,10.0,28.0,90.56,41.61
2016,4,24,18,45,35.5,12.0,4.4,10.0,14.0,30.99,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,67.0,5.5,3.6,5.5,7.0,0.0,0.0
2016,4,25,5,30,134.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,25,5,45,289.0,22.5,4.05,6.5,51.5,18.11,8.08
2016,4,25,6,0,444.0,34.0,4.3,7.0,89.0,27.11,18.4
2016,4,25,6,15,531.0,41.5,4.55,7.5,138.5,32.22,23.55
2016,4,25,6,30,618.0,49.0,4.8,8.0,188.0,40.63,31.45
2016,4,25,6,45,671.0,55.5,5.05,8.5,242.0,44.93,35.44
2016,4,25,7,0,724.0,62.0,5.3,9.0,296.0,49.09,39.15
2016,4,25,7,15,761.5,66.5,5.4,9.5,351.0,51.39,41.08
2016,4,25,7,30,799.0,71.0,5.5,10.0,406.0,53.61,42.87
2016,4,25,7,45,826.5,74.5,5.65,10.5,460.0,54.92,43.8
2016,4,25,8,0,854.0,78.0,5.8,11.0,514.0,56.17,44.67
2016,4,25,8,15,873.5,81.0,5.8,11.5,565.0,66.52,53.59
2016,4,25,8,30,893.0,84.0,5.8,12.0,616.0,106.82,60.3
2016,4,25,8,45,909.5,85.5,5.8,12.5,663.0,160.88,90.66
2016,4,25,9,0,926.0,87.0,5.8,13.0,710.0,216.75,133.36
2016,4,25,9,15,936.5,89.0,5.8,13.0,751.5,273.29,182.67
2016,4,25,9,30,947.0,91.0,5.8,13.0,793.0,330.59,234.99
2016,4,25,9,45,956.0,92.0,5.85,13.5,828.5,387.2,286.82
2016,4,25,10,0,965.0,93.0,5.9,14.0,864.0,443.94,338.08
2016,4,25,10,15,970.0,94.5,5.9,14.0,892.0,499.26,387.78
2016,4,25,10,30,975.0,96.0,5.9,14.0,920.0,553.88,435.71
2016,4,25,10,45,979.5,96.0,5.9,14.5,941.0,606.09,479.68
2016,4,25,11,0,984.0,96.0,5.9,15.0,962.0,657.08,521.43
2016,4,25,11,15,986.0,96.5,5.8,15.0,975.0,705.49,560.79
2016,4,25,11,30,988.0,97.0,5.7,15.0,988.0,752.07,597.8
2016,4,25,11,45,986.5,98.5,5.65,15.5,992.5,795.01,629.66
2016,4,25,12,0,985.0,100.0,5.6,16.0,997.0,835.52,657.72
2016,4,25,12,15,984.0,99.5,5.45,16.0,994.0,872.0,683.33
2016,4,25,12,30,983.0,99.0,5.3,16.0,991.0,905.69,706.71
2016,4,25,12,45,971.5,104.5,5.2,16.5,977.5,933.27,724.47
2016,4,25,13,0,960.0,110.0,5.1,17.0,964.0,957.45,739.7
2016,4,25,13,15,956.0,109.0,4.95,17.0,945.0,978.5,753.76
2016,4,25,13,30,952.0,108.0,4.8,17.0,926.0,996.18,765.43
2016,4,25,13,45,946.0,106.5,4.65,17.0,900.0,1008.01,773.05
2016,4,25,14,0,940.0,105.0,4.5,17.0,874.0,1016.29,778.29
2016,4,25,14,15,932.0,103.5,4.4,17.0,841.0,1019.1,780.34
2016,4,25,14,30,924.0,102.0,4.3,17.0,808.0,1018.34,780.32
2016,4,25,14,45,914.0,99.5,4.2,17.0,769.0,1011.02,776.13
2016,4,25,15,0,904.0,97.0,4.1,17.0,730.0,1000.25,769.75
2016,4,25,15,15,890.0,94.5,4.0,17.0,685.0,982.29,758.53
2016,4,25,15,30,876.0,92.0,3.9,17.0,640.0,961.2,745.27
2016,4,25,15,45,859.5,88.5,3.8,17.0,591.5,943.24,734.31
2016,4,25,16,0,843.0,85.0,3.7,17.0,543.0,912.78,714.48
2016,4,25,16,15,818.0,81.5,3.5,16.5,491.0,872.01,687.94
2016,4,25,16,30,793.0,78.0,3.3,16.0,439.0,829.29,659.63
2016,4,25,16,45,758.5,73.5,3.15,15.5,385.0,775.42,622.77
2016,4,25,17,0,724.0,69.0,3.0,15.0,331.0,720.75,584.33
2016,4,25,17,15,675.0,63.5,2.8,14.0,277.0,652.69,535.02
2016,4,25,17,30,626.0,58.0,2.6,13.0,223.0,591.54,488.9
2016,4,25,17,45,547.0,51.0,2.45,12.5,172.0,502.73,417.62
2016,4,25,18,0,468.0,44.0,2.3,12.0,121.0,418.46,346.31
2016,4,25,18,15,346.5,33.0,2.35,11.5,78.5,306.81,247.58
2016,4,25,18,30,225.0,22.0,2.4,11.0,36.0,196.41,107.17
2016,4,25,18,45,112.5,11.0,2.45,10.5,18.0,73.79,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.3,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.3,6.0,12.0,10.91,0.0
2016,4,26,5,45,98.5,28.0,1.35,7.0,40.5,22.68,12.18
2016,4,26,6,0,197.0,44.0,1.4,8.0,69.0,33.8,24.36
2016,4,26,6,15,242.0,62.0,1.55,8.5,107.5,46.8,36.65
2016,4,26,6,30,287.0,80.0,1.7,9.0,146.0,59.27,48.24
2016,4,26,6,45,312.0,98.5,1.85,10.0,187.0,71.47,59.2
2016,4,26,7,0,337.0,117.0,2.0,11.0,228.0,83.08,69.35
2016,4,26,7,15,366.5,131.0,2.05,11.5,270.0,90.99,76.09
2016,4,26,7,30,396.0,145.0,2.1,12.0,312.0,98.47,82.32
2016,4,26,7,45,418.0,161.5,2.2,13.0,358.0,107.13,89.29
2016,4,26,8,0,440.0,178.0,2.3,14.0,404.0,115.27,95.7
2016,4,26,8,15,628.5,141.0,2.3,14.0,498.5,88.03,71.75
2016,4,26,8,30,817.0,104.0,2.3,14.0,593.0,110.13,63.25
2016,4,26,8,45,714.0,149.0,2.35,14.5,600.0,170.57,105.29
2016,4,26,9,0,611.0,194.0,2.4,15.0,607.0,228.52,154.59
2016,4,26,9,15,607.0,212.0,2.4,15.0,643.0,278.21,196.43
2016,4,26,9,30,603.0,230.0,2.4,15.0,679.0,327.71,239.19
2016,4,26,9,45,596.5,248.5,2.4,15.5,709.0,376.48,280.78
2016,4,26,10,0,590.0,267.0,2.4,16.0,739.0,425.86,321.93
2016,4,26,10,15,722.5,208.5,2.45,16.0,807.0,473.6,360.89
2016,4,26,10,30,855.0,150.0,2.5,16.0,875.0,537.29,412.43
2016,4,26,10,45,687.5,247.5,2.6,16.0,839.0,568.33,438.16
2016,4,26,11,0,520.0,345.0,2.7,16.0,803.0,588.56,453.77
2016,4,26,11,15,501.0,357.5,2.85,16.0,804.5,618.22,477.16
2016,4,26,11,30,482.0,370.0,3.0,16.0,806.0,645.74,498.45
2016,4,26,11,45,444.5,382.5,3.2,16.5,787.0,657.91,507.25
2016,4,26,12,0,407.0,395.0,3.4,17.0,768.0,666.52,513.2
2016,4,26,12,15,341.5,421.0,3.5,17.0,733.0,658.82,507.03
2016,4,26,12,30,276.0,447.0,3.6,17.0,698.0,648.47,498.68
2016,4,26,12,45,357.0,409.0,3.7,17.0,730.0,699.32,538.72
2016,4,26,13,0,438.0,371.0,3.8,17.0,762.0,760.1,585.22
2016,4,26,13,15,628.5,271.5,3.85,17.0,820.0,857.41,660.39
2016,4,26,13,30,819.0,172.0,3.9,17.0,878.0,948.66,726.75
2016,4,26,13,45,823.0,163.0,3.95,17.0,855.5,961.8,736.21
2016,4,26,14,0,827.0,154.0,4.0,17.0,833.0,971.65,744.17
2016,4,26,14,15,817.5,151.5,4.05,17.0,801.0,972.01,745.74
2016,4,26,14,30,808.0,149.0,4.1,17.0,769.0,969.02,745.21
2016,4,26,14,45,800.0,144.0,4.15,17.0,732.0,961.5,741.69
2016,4,26,15,0,792.0,139.0,4.2,17.0,695.0,950.7,736.04
2016,4,26,15,15,775.0,135.5,4.2,16.5,651.5,929.67,724.39
2016,4,26,15,30,758.0,132.0,4.2,16.0,608.0,912.33,715.43
2016,4,26,15,45,736.5,127.5,4.2,16.0,561.0,880.64,694.79
2016,4,26,16,0,715.0,123.0,4.2,16.0,514.0,846.62,672.41
2016,4,26,16,15,689.5,109.0,4.2,15.5,456.5,795.15,638.09
2016,4,26,16,30,664.0,95.0,4.2,15.0,399.0,741.74,601.57
2016,4,26,16,45,629.0,95.0,4.25,14.5,355.0,696.75,570.9
2016,4,26,17,0,594.0,95.0,4.3,14.0,311.0,650.94,538.49
2016,4,26,17,15,541.5,86.5,4.2,13.0,259.5,580.37,485.49
2016,4,26,17,30,489.0,78.0,4.1,12.0,208.0,511.16,431.41
2016,4,26,17,45,412.0,67.0,4.0,11.5,160.0,419.64,354.98
2016,4,26,18,0,335.0,56.0,3.9,11.0,112.0,338.65,284.16
2016,4,26,18,15,230.0,40.5,3.85,10.5,73.0,238.5,194.23
2016,4,26,18,30,125.0,25.0,3.8,10.0,34.0,139.0,81.31
2016,4,26,18,45,62.5,12.5,3.8,10.0,17.0,46.89,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,39.5,6.5,2.55,8.5,8.0,5.91,0.0
2016,4,27,5,30,79.0,13.0,2.8,9.0,16.0,11.82,0.0
2016,4,27,5,45,206.5,27.0,3.1,9.5,50.5,21.12,11.23
2016,4,27,6,0,334.0,41.0,3.4,10.0,85.0,32.84,23.34
2016,4,27,6,15,420.5,51.0,3.45,10.5,132.0,39.74,30.05
2016,4,27,6,30,507.0,61.0,3.5,11.0,179.0,46.4,36.3
2016,4,27,6,45,253.5,62.5,3.6,11.5,121.5,45.03,35.12
2016,4,27,7,0,0.0,64.0,3.7,12.0,64.0,56.56,45.39
2016,4,27,7,15,339.0,79.0,3.8,12.0,223.5,54.88,43.78
2016,4,27,7,30,678.0,94.0,3.9,12.0,383.0,63.97,51.75
2016,4,27,7,45,397.0,159.5,4.0,12.5,334.0,105.43,88.08
2016,4,27,8,0,116.0,225.0,4.1,13.0,285.0,158.35,133.59
2016,4,27,8,15,128.5,249.0,4.15,13.0,321.5,172.11,144.92
2016,4,27,8,30,141.0,273.0,4.2,13.0,358.0,198.11,155.1
2016,4,27,8,45,70.5,176.0,4.3,13.5,218.5,142.33,109.98
2016,4,27,9,0,0.0,79.0,4.4,14.0,79.0,70.04,52.98
2016,4,27,9,15,29.0,204.0,4.5,14.0,226.0,173.1,136.39
2016,4,27,9,30,58.0,329.0,4.6,14.0,373.0,274.18,216.41
2016,4,27,9,45,29.0,236.0,4.75,14.0,258.5,204.32,161.28
2016,4,27,10,0,0.0,143.0,4.9,14.0,144.0,125.56,98.04
2016,4,27,10,15,6.0,195.0,5.0,14.0,200.5,172.44,136.0
2016,4,27,10,30,12.0,247.0,5.1,14.0,257.0,219.86,173.96
2016,4,27,10,45,7.5,201.5,5.2,14.0,208.0,180.5,142.21
2016,4,27,11,0,3.0,156.0,5.3,14.0,159.0,139.47,108.98
2016,4,27,11,15,1.5,121.0,5.35,14.0,122.5,108.28,83.57
2016,4,27,11,30,0.0,86.0,5.4,14.0,86.0,76.53,57.55
2016,4,27,11,45,184.5,251.5,5.5,14.0,420.5,358.59,288.43
2016,4,27,12,0,369.0,417.0,5.6,14.0,755.0,656.14,519.05
2016,4,27,12,15,631.5,283.0,5.6,14.0,859.5,770.17,610.46
2016,4,27,12,30,894.0,149.0,5.6,14.0,964.0,881.71,696.83
2016,4,27,12,45,885.0,153.0,5.6,14.5,952.5,907.95,714.25
2016,4,27,13,0,876.0,157.0,5.6,15.0,941.0,940.3,736.48
2016,4,27,13,15,871.5,156.0,5.5,15.0,922.5,960.53,750.71
2016,4,27,13,30,867.0,155.0,5.4,15.0,904.0,977.52,762.72
2016,4,27,13,45,563.5,275.0,5.35,15.0,756.5,834.38,656.7
2016,4,27,14,0,260.0,395.0,5.3,15.0,609.0,667.84,525.76
2016,4,27,14,15,403.5,330.0,5.15,15.0,647.0,761.15,600.83
2016,4,27,14,30,547.0,265.0,5.0,15.0,685.0,841.36,664.14
2016,4,27,14,45,306.0,288.5,4.9,15.0,521.5,620.96,495.22
2016,4,27,15,0,65.0,312.0,4.8,15.0,358.0,381.82,304.77
2016,4,27,15,15,59.0,289.0,4.65,15.0,329.0,354.44,284.37
2016,4,27,15,30,53.0,266.0,4.5,15.0,300.0,326.5,262.8
2016,4,27,15,45,250.5,229.5,4.4,15.0,369.5,511.56,416.14
2016,4,27,16,0,448.0,193.0,4.3,15.0,439.0,672.11,544.8
2016,4,27,16,15,420.0,178.0,4.05,14.5,391.5,623.6,508.37
2016,4,27,16,30,392.0,163.0,3.8,14.0,344.0,574.39,472.11
2016,4,27,16,45,496.5,129.0,3.55,14.0,329.5,616.48,508.53
2016,4,27,17,0,601.0,95.0,3.3,14.0,315.0,657.62,540.69
2016,4,27,17,15,548.5,86.5,3.15,13.5,263.5,586.78,486.65
2016,4,27,17,30,496.0,78.0,3.0,13.0,212.0,517.32,432.33
2016,4,27,17,45,434.5,66.0,2.9,13.0,164.5,439.25,367.48
2016,4,27,18,0,373.0,54.0,2.8,13.0,117.0,362.27,300.82
2016,4,27,18,15,266.0,39.5,2.8,12.5,76.5,260.24,210.78
2016,4,27,18,30,159.0,25.0,2.8,12.0,36.0,160.77,100.1
2016,4,27,18,45,79.5,12.5,2.85,11.5,18.0,56.66,0.0
2016,4,27,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,5,15,62.5,7.0,2.15,6.5,9.5,6.37,0.0
2016,4,28,5,30,125.0,14.0,2.4,7.0,19.0,11.25,0.0
2016,4,28,5,45,258.5,26.5,2.7,8.0,55.5,21.32,11.84
2016,4,28,6,0,392.0,39.0,3.0,9.0,92.0,31.01,21.89
2016,4,28,6,15,476.0,47.5,3.0,9.5,140.0,36.75,27.52
2016,4,28,6,30,560.0,56.0,3.0,10.0,188.0,42.31,32.78
2016,4,28,6,45,615.5,62.5,3.0,11.0,240.5,45.96,36.04
2016,4,28,7,0,671.0,69.0,3.0,12.0,293.0,49.48,39.04
2016,4,28,7,15,709.0,73.5,3.05,12.5,346.0,56.29,44.95
2016,4,28,7,30,747.0,78.0,3.1,13.0,399.0,58.25,46.46
2016,4,28,7,45,776.0,81.5,3.2,14.0,451.5,59.32,47.05
2016,4,28,8,0,805.0,85.0,3.3,15.0,504.0,60.34,47.58
2016,4,28,8,15,825.5,88.5,3.35,15.5,553.5,61.21,48.07
2016,4,28,8,30,846.0,92.0,3.4,16.0,603.0,109.06,58.88
2016,4,28,8,45,863.0,93.5,3.45,16.5,649.0,170.09,97.44
2016,4,28,9,0,880.0,95.0,3.5,17.0,695.0,223.51,138.48
2016,4,28,9,15,892.0,97.0,3.5,17.5,736.0,277.8,184.77
2016,4,28,9,30,904.0,99.0,3.5,18.0,777.0,333.03,233.35
2016,4,28,9,45,920.5,96.5,3.55,18.5,813.5,387.15,281.06
2016,4,28,10,0,937.0,94.0,3.6,19.0,850.0,442.12,328.73
2016,4,28,10,15,943.5,95.5,3.65,19.0,878.5,496.42,375.55
2016,4,28,10,30,950.0,97.0,3.7,19.0,907.0,550.2,420.77
2016,4,28,10,45,954.5,98.0,3.75,19.5,928.5,601.77,462.29
2016,4,28,11,0,959.0,99.0,3.8,20.0,950.0,652.18,501.72
2016,4,28,11,15,962.0,99.5,3.85,20.0,963.5,699.89,539.1
2016,4,28,11,30,965.0,100.0,3.9,20.0,977.0,745.9,574.45
2016,4,28,11,45,965.5,100.5,3.95,20.5,982.5,788.25,604.58
2016,4,28,12,0,966.0,101.0,4.0,21.0,988.0,828.36,631.52
2016,4,28,12,15,966.0,101.0,4.05,21.0,985.5,865.19,657.22
2016,4,28,12,30,966.0,101.0,4.1,21.0,983.0,899.39,681.05
2016,4,28,12,45,961.5,102.0,4.15,21.5,972.0,927.91,699.61
2016,4,28,13,0,957.0,103.0,4.2,22.0,961.0,953.3,716.02
2016,4,28,13,15,953.5,102.5,4.2,22.0,943.0,974.87,731.0
2016,4,28,13,30,950.0,102.0,4.2,22.0,925.0,993.12,743.84
2016,4,28,13,45,944.0,101.0,4.2,22.0,899.0,1005.1,752.59
2016,4,28,14,0,938.0,100.0,4.2,22.0,873.0,1013.58,759.16
2016,4,28,14,15,930.5,98.5,4.15,21.5,840.5,1016.54,763.36
2016,4,28,14,30,923.0,97.0,4.1,21.0,808.0,1015.98,765.39
2016,4,28,14,45,910.5,96.5,4.1,21.0,769.0,1008.22,761.57
2016,4,28,15,0,898.0,96.0,4.1,21.0,730.0,997.11,755.67
2016,4,28,15,15,884.0,93.5,4.1,20.5,686.0,979.0,746.54
2016,4,28,15,30,870.0,91.0,4.1,20.0,642.0,957.79,735.35
2016,4,28,15,45,845.0,90.5,4.15,20.0,592.0,935.44,722.24
2016,4,28,16,0,820.0,90.0,4.2,20.0,542.0,900.91,700.47
2016,4,28,16,15,795.5,86.5,4.25,19.5,491.0,860.91,675.88
2016,4,28,16,30,771.0,83.0,4.3,19.0,440.0,819.01,649.38
2016,4,28,16,45,729.0,80.5,4.35,18.5,385.5,761.45,610.61
2016,4,28,17,0,687.0,78.0,4.4,18.0,331.0,709.29,574.78
2016,4,28,17,15,638.5,71.5,4.45,17.0,278.0,641.74,526.58
2016,4,28,17,30,590.0,65.0,4.5,16.0,225.0,575.34,476.89
2016,4,28,17,45,511.5,57.5,4.55,15.0,174.5,487.02,406.71
2016,4,28,18,0,433.0,50.0,4.6,14.0,124.0,402.99,335.71
2016,4,28,18,15,320.0,38.0,4.55,13.0,82.0,296.35,241.67
2016,4,28,18,30,207.0,26.0,4.5,12.0,40.0,193.22,127.6
2016,4,28,18,45,103.5,13.0,4.5,11.5,20.0,70.93,0.0
2016,4,28,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,2.05,8.5,8.0,7.28,0.0
2016,4,29,5,30,0.0,16.0,2.3,9.0,16.0,14.0,0.0
2016,4,29,5,45,105.5,36.0,2.55,9.5,50.5,28.72,18.14
2016,4,29,6,0,211.0,56.0,2.8,10.0,85.0,43.94,33.26
2016,4,29,6,15,294.5,71.0,2.8,10.0,130.5,53.59,42.59
2016,4,29,6,30,378.0,86.0,2.8,10.0,176.0,63.83,52.19
2016,4,29,6,45,449.5,95.0,2.85,10.5,227.5,69.28,57.14
2016,4,29,7,0,521.0,104.0,2.9,11.0,279.0,74.57,61.73
2016,4,29,7,15,463.0,125.5,2.9,11.0,301.0,87.39,73.02
2016,4,29,7,30,405.0,147.0,2.9,11.0,323.0,99.38,83.42
2016,4,29,7,45,543.5,138.0,2.95,11.5,405.0,92.23,76.65
2016,4,29,8,0,682.0,129.0,3.0,12.0,487.0,82.91,68.05
2016,4,29,8,15,706.5,134.0,3.05,12.0,535.0,83.25,68.13
2016,4,29,8,30,731.0,139.0,3.1,12.0,583.0,129.56,79.59
2016,4,29,8,45,751.5,142.0,3.2,12.5,628.5,177.44,109.45
2016,4,29,9,0,772.0,145.0,3.3,13.0,674.0,227.82,148.76
2016,4,29,9,15,786.0,148.5,3.35,13.0,713.5,286.17,198.73
2016,4,29,9,30,800.0,152.0,3.4,13.0,753.0,338.38,245.22
2016,4,29,9,45,828.0,144.5,3.45,13.5,791.0,388.15,289.23
2016,4,29,10,0,856.0,137.0,3.5,14.0,829.0,440.24,334.63
2016,4,29,10,15,863.5,138.5,3.55,14.0,857.0,492.23,379.91
2016,4,29,10,30,871.0,140.0,3.6,14.0,885.0,546.56,425.8
2016,4,29,10,45,876.0,141.5,3.65,14.5,906.0,595.44,465.65
2016,4,29,11,0,881.0,143.0,3.7,15.0,927.0,643.39,503.67
2016,4,29,11,15,884.5,144.0,3.85,15.5,940.5,688.89,539.2
2016,4,29,11,30,888.0,145.0,4.0,16.0,954.0,732.97,572.86
2016,4,29,11,45,888.5,146.0,4.2,16.5,959.0,773.3,603.28
2016,4,29,12,0,889.0,147.0,4.4,17.0,964.0,811.64,631.2
2016,4,29,12,15,889.0,146.5,4.5,17.0,962.0,846.16,656.32
2016,4,29,12,30,889.0,146.0,4.6,17.0,960.0,878.27,679.77
2016,4,29,12,45,885.0,146.5,4.75,17.5,949.5,905.3,698.67
2016,4,29,13,0,881.0,147.0,4.9,18.0,939.0,929.46,715.59
2016,4,29,13,15,877.0,146.0,4.9,18.0,921.0,949.23,729.83
2016,4,29,13,30,873.0,145.0,4.9,18.0,903.0,965.89,742.01
2016,4,29,13,45,865.5,144.0,4.95,18.0,877.5,986.45,757.45
2016,4,29,14,0,858.0,143.0,5.0,18.0,852.0,993.73,763.74
2016,4,29,14,15,848.5,141.0,5.0,18.0,819.5,994.61,765.41
2016,4,29,14,30,839.0,139.0,5.0,18.0,787.0,992.07,764.9
2016,4,29,14,45,826.5,136.0,5.0,18.0,748.5,982.14,759.39
2016,4,29,15,0,814.0,133.0,5.0,18.0,710.0,968.93,751.74
2016,4,29,15,15,798.0,130.0,4.95,17.5,666.5,949.16,740.63
2016,4,29,15,30,782.0,127.0,4.9,17.0,623.0,926.43,727.45
2016,4,29,15,45,762.5,122.0,4.85,17.0,575.5,901.55,711.34
2016,4,29,16,0,743.0,117.0,4.8,17.0,528.0,868.25,689.08
2016,4,29,16,15,715.5,112.5,4.7,16.5,477.5,826.04,661.09
2016,4,29,16,30,688.0,108.0,4.6,16.0,427.0,782.25,631.49
2016,4,29,16,45,657.0,100.0,4.55,16.0,376.0,729.8,593.83
2016,4,29,17,0,626.0,92.0,4.5,16.0,325.0,676.62,554.74
2016,4,29,17,15,574.5,84.5,4.4,15.0,272.5,606.99,503.35
2016,4,29,17,30,523.0,77.0,4.3,14.0,220.0,538.62,450.8
2016,4,29,17,45,452.5,66.5,4.2,13.5,171.5,454.46,381.73
2016,4,29,18,0,382.0,56.0,4.1,13.0,123.0,371.99,310.76
2016,4,29,18,15,271.5,42.0,4.05,12.5,82.0,267.77,218.68
2016,4,29,18,30,161.0,28.0,4.0,12.0,41.0,169.71,115.53
2016,4,29,18,45,80.5,14.0,4.0,11.5,20.5,58.82,0.0
2016,4,29,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,61.0,8.5,3.1,9.5,11.0,7.73,0.0
2016,4,30,5,30,122.0,17.0,3.3,10.0,22.0,13.4,0.0
2016,4,30,5,45,251.5,30.5,3.5,10.5,60.0,24.71,15.0
2016,4,30,6,0,381.0,44.0,3.7,11.0,98.0,35.19,25.48
2016,4,30,6,15,464.0,53.5,4.0,11.5,147.0,41.59,31.66
2016,4,30,6,30,547.0,63.0,4.3,12.0,196.0,47.78,37.42
2016,4,30,6,45,604.5,69.5,4.6,13.0,249.0,51.18,40.41
2016,4,30,7,0,662.0,76.0,4.9,14.0,302.0,54.48,43.15
2016,4,30,7,15,700.5,81.0,5.1,14.5,355.0,56.42,44.68
2016,4,30,7,30,739.0,86.0,5.3,15.0,408.0,64.2,51.31
2016,4,30,7,45,768.5,90.0,5.5,15.5,461.0,65.39,52.06
2016,4,30,8,0,798.0,94.0,5.7,16.0,514.0,66.52,52.75
2016,4,30,8,15,818.0,97.0,5.75,16.0,563.0,69.28,54.97
2016,4,30,8,30,838.0,100.0,5.8,16.0,612.0,119.66,66.05
2016,4,30,8,45,856.0,102.0,5.85,16.5,658.0,171.61,98.72
2016,4,30,9,0,874.0,104.0,5.9,17.0,704.0,234.11,148.09
2016,4,30,9,15,885.0,106.0,5.9,17.5,744.0,287.87,194.62
2016,4,30,9,30,896.0,108.0,5.9,18.0,784.0,342.45,243.27
2016,4,30,9,45,911.5,106.0,5.95,18.5,820.0,396.25,291.3
2016,4,30,10,0,927.0,104.0,6.0,19.0,856.0,450.81,339.28
2016,4,30,10,15,933.0,105.0,5.95,19.0,883.5,503.97,385.8
2016,4,30,10,30,939.0,106.0,5.9,19.0,911.0,556.56,430.73
2016,4,30,10,45,943.0,106.5,5.9,19.5,931.5,606.89,472.01
2016,4,30,11,0,947.0,107.0,5.9,20.0,952.0,656.03,511.2
2016,4,30,11,15,949.5,107.5,5.8,20.0,964.5,702.84,548.34
2016,4,30,11,30,952.0,108.0,5.7,20.0,977.0,747.96,583.34
2016,4,30,11,45,952.5,108.5,5.65,20.5,982.0,789.76,613.49
2016,4,30,12,0,953.0,109.0,5.6,21.0,987.0,829.37,640.35
2016,4,30,12,15,952.0,108.5,5.45,21.0,984.0,864.51,664.53
2016,4,30,12,30,951.0,108.0,5.3,21.0,981.0,896.98,686.62
2016,4,30,12,45,948.5,107.5,5.2,21.5,970.0,925.35,704.59
2016,4,30,13,0,946.0,107.0,5.1,22.0,959.0,950.68,720.32
2016,4,30,13,15,942.0,106.5,5.0,22.0,940.5,971.51,734.31
2016,4,30,13,30,938.0,106.0,4.9,22.0,922.0,989.03,746.08
2016,4,30,13,45,934.0,103.5,4.8,22.5,896.5,1001.12,752.7
2016,4,30,14,0,930.0,101.0,4.7,23.0,871.0,1009.72,757.04
2016,4,30,14,15,922.5,99.5,4.6,23.0,839.0,1012.53,759.09
2016,4,30,14,30,915.0,98.0,4.5,23.0,807.0,1011.84,758.96
2016,4,30,14,45,905.5,96.0,4.45,23.0,769.0,1005.2,755.59
2016,4,30,15,0,896.0,94.0,4.4,23.0,731.0,995.19,750.13
2016,4,30,15,15,882.5,92.0,4.25,22.5,687.0,978.03,740.83
2016,4,30,15,30,869.0,90.0,4.1,22.0,643.0,957.8,729.52
2016,4,30,15,45,852.5,87.0,4.0,22.0,595.5,930.62,712.31
2016,4,30,16,0,836.0,84.0,3.9,22.0,548.0,910.38,699.98
2016,4,30,16,15,812.5,80.5,3.7,21.5,497.0,870.9,674.78
2016,4,30,16,30,789.0,77.0,3.5,21.0,446.0,829.47,647.95
2016,4,30,16,45,758.5,72.5,3.3,21.0,393.0,778.99,612.85
2016,4,30,17,0,728.0,68.0,3.1,21.0,340.0,727.54,576.35
2016,4,30,17,15,683.0,63.0,2.95,20.0,287.0,663.02,531.34
2016,4,30,17,30,638.0,58.0,2.8,19.0,234.0,604.59,488.96
2016,4,30,17,45,570.5,51.0,2.65,18.5,183.5,523.35,425.68
2016,4,30,18,0,503.0,44.0,2.5,18.0,133.0,445.82,362.3
2016,4,30,18,15,392.0,34.0,2.45,17.5,89.5,339.91,271.81
2016,4,30,18,30,281.0,24.0,2.4,17.0,46.0,241.67,167.53
2016,4,30,18,45,140.5,12.0,2.4,16.5,23.0,91.53,0.0
2016,4,30,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,9.0,1.8,9.5,12.0,8.19,0.0
2016,5,1,5,30,140.0,18.0,1.9,10.0,24.0,14.19,0.0
2016,5,1,5,45,269.0,30.5,2.05,11.0,62.5,24.6,15.09
2016,5,1,6,0,398.0,43.0,2.2,12.0,101.0,34.17,24.54
2016,5,1,6,15,479.5,51.5,2.15,12.5,149.5,39.77,29.96
2016,5,1,6,30,561.0,60.0,2.1,13.0,198.0,45.2,35.0
2016,5,1,6,45,614.0,66.5,2.1,14.0,250.5,48.72,38.07
2016,5,1,7,0,667.0,73.0,2.1,15.0,303.0,52.1,40.88
2016,5,1,7,15,704.5,78.0,1.9,15.5,356.0,54.14,42.49
2016,5,1,7,30,742.0,83.0,1.7,16.0,409.0,61.73,48.92
2016,5,1,7,45,768.5,87.0,1.5,16.5,460.5,62.99,49.74
2016,5,1,8,0,795.0,91.0,1.3,17.0,512.0,64.18,50.48
2016,5,1,8,15,815.0,94.5,1.2,17.5,561.0,70.14,55.34
2016,5,1,8,30,835.0,98.0,1.1,18.0,610.0,120.68,65.37
2016,5,1,8,45,850.5,100.5,1.05,19.0,655.0,172.48,97.7
2016,5,1,9,0,866.0,103.0,1.0,20.0,700.0,234.56,145.3
2016,5,1,9,15,877.5,105.5,1.0,20.5,740.0,288.28,189.95
2016,5,1,9,30,889.0,108.0,1.0,21.0,780.0,342.9,236.28
2016,5,1,9,45,897.5,109.5,1.0,21.5,814.0,396.43,281.51
2016,5,1,10,0,906.0,111.0,1.0,22.0,848.0,450.1,325.77
2016,5,1,10,15,912.0,112.5,0.95,22.5,875.5,502.58,367.5
2016,5,1,10,30,918.0,114.0,0.9,23.0,903.0,554.53,407.25
2016,5,1,10,45,922.5,115.0,0.9,23.5,923.5,604.53,444.53
2016,5,1,11,0,927.0,116.0,0.9,24.0,944.0,653.46,479.76
2016,5,1,11,15,929.0,116.5,0.8,24.0,956.5,699.11,511.46
2016,5,1,11,30,931.0,117.0,0.7,24.0,969.0,743.08,540.87
2016,5,1,11,45,931.5,117.5,0.65,24.5,974.0,784.11,566.58
2016,5,1,12,0,932.0,118.0,0.6,25.0,979.0,823.01,589.0
2016,5,1,12,15,931.0,117.5,0.6,25.0,976.0,857.52,610.33
2016,5,1,12,30,930.0,117.0,0.6,25.0,973.0,889.44,629.97
2016,5,1,12,45,928.0,116.5,0.6,25.0,962.0,917.75,647.32
2016,5,1,13,0,926.0,116.0,0.6,25.0,951.0,943.12,662.88
2016,5,1,13,15,922.0,115.0,0.75,25.0,932.5,963.13,678.31
2016,5,1,13,30,918.0,114.0,0.9,25.0,914.0,979.89,691.89
2016,5,1,13,45,911.0,113.0,1.05,25.0,888.5,990.49,701.77
2016,5,1,14,0,904.0,112.0,1.2,25.0,863.0,997.67,709.64
2016,5,1,14,15,895.5,110.5,1.35,25.0,830.5,999.45,714.2
2016,5,1,14,30,887.0,109.0,1.5,25.0,798.0,997.83,716.69
2016,5,1,14,45,875.0,107.5,1.65,25.0,759.5,989.43,714.91
2016,5,1,15,0,863.0,106.0,1.8,25.0,721.0,977.78,711.07
2016,5,1,15,15,848.5,103.5,1.85,24.5,677.5,969.63,709.62
2016,5,1,15,30,834.0,101.0,1.9,24.0,634.0,948.3,699.6
2016,5,1,15,45,813.5,98.0,2.0,24.0,586.0,917.76,682.74
2016,5,1,16,0,793.0,95.0,2.1,24.0,538.0,884.72,663.99
2016,5,1,16,15,768.5,91.5,2.15,23.5,487.5,845.12,641.19
2016,5,1,16,30,744.0,88.0,2.2,23.0,437.0,803.69,616.59
2016,5,1,16,45,707.5,83.5,2.3,22.5,384.0,754.18,585.85
2016,5,1,17,0,671.0,79.0,2.4,22.0,331.0,699.47,550.17
2016,5,1,17,15,624.0,73.0,2.35,21.0,279.0,634.15,505.27
2016,5,1,17,30,577.0,67.0,2.3,20.0,227.0,569.9,459.08
2016,5,1,17,45,504.0,59.0,2.25,19.0,177.5,485.2,394.48
2016,5,1,18,0,431.0,51.0,2.2,18.0,128.0,404.5,329.0
2016,5,1,18,15,324.5,39.0,2.25,17.0,86.5,301.74,242.09
2016,5,1,18,30,218.0,27.0,2.3,16.0,45.0,207.85,147.6
2016,5,1,18,45,109.0,13.5,2.4,15.5,22.5,74.97,0.0
2016,5,1,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,52.5,10.0,1.15,9.0,12.5,9.1,0.0
2016,5,2,5,30,105.0,20.0,1.3,10.0,25.0,15.72,0.0
2016,5,2,5,45,218.0,35.0,1.5,11.0,62.0,27.23,17.5
2016,5,2,6,0,331.0,50.0,1.7,12.0,99.0,38.44,28.36
2016,5,2,6,15,411.5,60.5,1.75,12.5,146.5,47.24,36.65
2016,5,2,6,30,492.0,71.0,1.8,13.0,194.0,54.0,42.87
2016,5,2,6,45,543.0,80.0,1.85,13.5,245.0,59.07,47.39
2016,5,2,7,0,594.0,89.0,1.9,14.0,296.0,63.9,51.53
2016,5,2,7,15,633.5,95.5,1.85,14.5,348.0,66.48,53.56
2016,5,2,7,30,673.0,102.0,1.8,15.0,400.0,68.91,55.41
2016,5,2,7,45,699.5,108.0,1.75,15.5,450.5,70.71,56.68
2016,5,2,8,0,726.0,114.0,1.7,16.0,501.0,72.36,57.78
2016,5,2,8,15,748.0,118.5,1.65,16.5,549.5,80.45,55.51
2016,5,2,8,30,770.0,123.0,1.6,17.0,598.0,136.47,80.03
2016,5,2,8,45,786.0,127.0,1.6,17.5,642.0,185.89,111.79
2016,5,2,9,0,802.0,131.0,1.6,18.0,686.0,237.28,151.78
2016,5,2,9,15,814.5,134.0,1.55,18.5,725.5,288.86,195.1
2016,5,2,9,30,827.0,137.0,1.5,19.0,765.0,341.63,240.2
2016,5,2,9,45,848.5,132.5,1.5,19.5,801.5,392.81,283.71
2016,5,2,10,0,870.0,128.0,1.5,20.0,838.0,450.5,331.2
2016,5,2,10,15,876.5,129.5,1.5,20.5,865.5,501.49,372.66
2016,5,2,10,30,883.0,131.0,1.5,21.0,893.0,552.06,412.47
2016,5,2,10,45,741.5,223.0,1.5,21.5,873.0,588.93,439.96
2016,5,2,11,0,600.0,315.0,1.5,22.0,853.0,620.66,461.62
2016,5,2,11,15,748.0,225.0,1.5,22.0,905.5,674.74,503.0
2016,5,2,11,30,896.0,135.0,1.5,22.0,958.0,735.71,548.84
2016,5,2,11,45,895.0,136.5,1.55,22.5,962.0,775.3,576.07
2016,5,2,12,0,894.0,138.0,1.6,23.0,966.0,812.79,600.25
2016,5,2,12,15,893.5,138.0,1.7,23.0,963.0,847.14,623.72
2016,5,2,12,30,893.0,138.0,1.8,23.0,960.0,879.07,645.61
2016,5,2,12,45,886.5,139.5,1.9,23.5,948.5,904.61,662.07
2016,5,2,13,0,880.0,141.0,2.0,24.0,937.0,927.19,676.65
2016,5,2,13,15,875.5,140.0,2.15,24.0,918.5,946.18,690.82
2016,5,2,13,30,871.0,139.0,2.3,24.0,900.0,962.05,703.08
2016,5,2,13,45,859.5,140.0,2.45,24.0,873.5,970.08,710.38
2016,5,2,14,0,848.0,141.0,2.6,24.0,847.0,985.59,722.74
2016,5,2,14,15,838.5,139.0,2.75,23.5,815.0,986.18,726.81
2016,5,2,14,30,829.0,137.0,2.9,23.0,783.0,983.41,728.9
2016,5,2,14,45,712.0,177.0,3.05,23.0,713.0,924.9,692.3
2016,5,2,15,0,595.0,217.0,3.2,23.0,643.0,855.9,647.55
2016,5,2,15,15,596.0,199.5,3.3,22.5,604.0,839.09,640.25
2016,5,2,15,30,597.0,182.0,3.4,22.0,565.0,819.3,629.93
2016,5,2,15,45,492.5,197.0,3.5,21.5,497.5,725.31,564.68
2016,5,2,16,0,388.0,212.0,3.6,21.0,430.0,621.53,490.12
2016,5,2,16,15,511.5,167.0,3.6,20.5,426.0,697.16,552.26
2016,5,2,16,30,635.0,122.0,3.6,20.0,422.0,753.73,596.97
2016,5,2,16,45,558.5,115.5,3.6,19.5,357.0,664.29,533.05
2016,5,2,17,0,482.0,109.0,3.6,19.0,292.0,569.9,463.98
2016,5,2,17,15,410.0,106.5,3.5,18.0,245.5,495.9,407.94
2016,5,2,17,30,338.0,104.0,3.4,17.0,199.0,425.43,352.12
2016,5,2,17,45,276.5,88.0,3.35,16.5,155.0,334.87,278.2
2016,5,2,18,0,215.0,72.0,3.3,16.0,111.0,264.41,218.05
2016,5,2,18,15,145.5,52.0,3.25,15.5,74.5,186.22,149.8
2016,5,2,18,30,76.0,32.0,3.2,15.0,38.0,112.08,79.25
2016,5,2,18,45,38.0,16.0,3.15,14.5,19.0,36.46,0.0
2016,5,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.25,10.5,5.0,4.55,0.0
2016,5,3,5,30,0.0,10.0,1.4,11.0,10.0,8.79,0.0
2016,5,3,5,45,0.0,24.5,1.6,11.5,24.5,21.59,12.8
2016,5,3,6,0,0.0,39.0,1.8,12.0,39.0,34.21,24.68
2016,5,3,6,15,0.0,58.0,1.7,12.0,58.0,50.0,39.21
2016,5,3,6,30,0.0,77.0,1.6,12.0,77.0,65.59,53.43
2016,5,3,6,45,0.5,96.5,1.5,12.5,96.5,81.4,67.47
2016,5,3,7,0,1.0,116.0,1.4,13.0,116.0,97.06,81.07
2016,5,3,7,15,142.5,145.0,1.4,13.5,208.0,109.66,91.71
2016,5,3,7,30,284.0,174.0,1.4,14.0,300.0,122.1,102.01
2016,5,3,7,45,223.0,204.5,1.4,14.5,310.5,147.41,123.18
2016,5,3,8,0,162.0,235.0,1.4,15.0,321.0,164.54,137.01
2016,5,3,8,15,241.5,247.0,1.55,15.0,389.5,165.47,128.79
2016,5,3,8,30,321.0,259.0,1.7,15.0,458.0,197.53,145.27
2016,5,3,8,45,375.5,264.0,1.85,15.5,513.0,230.83,166.12
2016,5,3,9,0,430.0,269.0,2.0,16.0,568.0,260.68,187.06
2016,5,3,9,15,397.0,299.0,2.15,16.0,587.5,310.37,229.08
2016,5,3,9,30,364.0,329.0,2.3,16.0,607.0,347.88,261.48
2016,5,3,9,45,398.0,329.5,2.45,16.5,645.5,385.58,291.68
2016,5,3,10,0,432.0,330.0,2.6,17.0,684.0,419.5,319.15
2016,5,3,10,15,394.0,362.0,2.55,17.5,693.0,460.82,351.81
2016,5,3,10,30,356.0,394.0,2.5,18.0,702.0,491.9,375.58
2016,5,3,10,45,361.0,400.0,2.5,18.5,719.0,523.9,399.63
2016,5,3,11,0,366.0,406.0,2.5,19.0,736.0,556.09,423.33
2016,5,3,11,15,284.5,435.5,2.35,19.0,694.5,551.43,419.05
2016,5,3,11,30,203.0,465.0,2.2,19.0,653.0,541.61,410.53
2016,5,3,11,45,321.0,428.5,2.1,19.0,726.0,613.13,464.28
2016,5,3,12,0,439.0,392.0,2.0,19.0,799.0,694.69,523.64
2016,5,3,12,15,259.5,419.0,1.95,19.0,659.5,596.16,450.37
2016,5,3,12,30,80.0,446.0,1.9,19.0,520.0,475.43,359.89
2016,5,3,12,45,128.5,452.5,1.85,19.0,569.5,539.42,408.2
2016,5,3,13,0,177.0,459.0,1.8,19.0,619.0,599.51,451.92
2016,5,3,13,15,238.0,438.5,1.85,19.0,649.5,646.65,487.3
2016,5,3,13,30,299.0,418.0,1.9,19.0,680.0,707.26,531.74
2016,5,3,13,45,328.5,397.5,1.95,19.0,678.0,727.06,547.03
2016,5,3,14,0,358.0,377.0,2.0,19.0,676.0,745.63,561.91
2016,5,3,14,15,298.0,374.5,2.1,19.0,617.0,694.63,526.33
2016,5,3,14,30,238.0,372.0,2.2,19.0,558.0,624.58,477.25
2016,5,3,14,45,315.0,333.5,2.35,19.0,567.5,681.78,522.76
2016,5,3,15,0,392.0,295.0,2.5,19.0,577.0,719.53,553.75
2016,5,3,15,15,262.5,295.5,2.6,18.5,479.5,596.89,464.42
2016,5,3,15,30,133.0,296.0,2.7,18.0,382.0,456.81,359.31
2016,5,3,15,45,198.0,267.5,2.8,18.0,384.5,489.25,388.35
2016,5,3,16,0,263.0,239.0,2.9,18.0,387.0,536.9,427.67
2016,5,3,16,15,197.5,220.5,2.95,17.5,326.0,435.81,350.92
2016,5,3,16,30,132.0,202.0,3.0,17.0,265.0,354.93,287.93
