Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,45,229.0,169.0,3.1,16.5,263.0,417.05,342.12
2016,5,3,17,0,326.0,136.0,3.2,16.0,261.0,454.47,376.09
2016,5,3,17,15,277.0,124.5,3.15,15.5,219.5,394.03,327.81
2016,5,3,17,30,228.0,113.0,3.1,15.0,178.0,336.51,280.86
2016,5,3,17,45,188.0,93.0,3.05,15.0,139.0,276.33,230.17
2016,5,3,18,0,148.0,73.0,3.0,15.0,100.0,218.28,179.9
2016,5,3,18,15,98.0,52.0,2.9,14.5,67.5,141.53,113.39
2016,5,3,18,30,48.0,31.0,2.8,14.0,35.0,79.22,55.64
2016,5,3,18,45,24.0,15.5,2.7,14.0,17.5,35.93,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,3.1,11.0,7.5,6.82,0.0
2016,5,4,5,30,0.0,15.0,3.1,11.0,15.0,13.21,0.85
2016,5,4,5,45,15.5,36.0,3.15,11.5,38.5,30.56,20.54
2016,5,4,6,0,31.0,57.0,3.2,12.0,62.0,47.06,36.03
2016,5,4,6,15,51.5,80.0,3.2,12.0,91.5,64.57,52.19
2016,5,4,6,30,72.0,103.0,3.2,12.0,121.0,81.74,67.84
2016,5,4,6,45,100.5,122.0,3.2,12.0,154.0,92.83,77.79
2016,5,4,7,0,129.0,141.0,3.2,12.0,187.0,106.09,89.45
2016,5,4,7,15,100.0,162.0,3.15,12.0,201.0,119.76,101.26
2016,5,4,7,30,71.0,183.0,3.1,12.0,215.0,139.65,118.33
2016,5,4,7,45,115.5,209.5,3.1,12.5,268.5,149.32,126.06
2016,5,4,8,0,160.0,236.0,3.1,13.0,322.0,165.11,138.98
2016,5,4,8,15,276.0,239.5,2.95,13.0,404.5,163.04,127.21
2016,5,4,8,30,392.0,243.0,2.8,13.0,487.0,194.75,141.67
2016,5,4,8,45,383.5,266.5,2.7,13.5,519.0,234.72,170.52
2016,5,4,9,0,375.0,290.0,2.6,14.0,551.0,274.37,202.07
2016,5,4,9,15,294.0,327.5,2.45,14.0,539.5,305.07,230.63
2016,5,4,9,30,213.0,365.0,2.3,14.0,528.0,337.54,259.64
2016,5,4,9,45,194.0,384.5,2.2,14.5,538.0,361.72,279.11
2016,5,4,10,0,175.0,404.0,2.1,15.0,548.0,384.23,296.71
2016,5,4,10,15,202.5,415.5,2.1,15.0,587.5,420.69,324.83
2016,5,4,10,30,230.0,427.0,2.1,15.0,627.0,460.0,354.93
2016,5,4,10,45,282.0,424.5,2.1,15.5,675.0,499.5,384.55
2016,5,4,11,0,334.0,422.0,2.1,16.0,723.0,550.15,422.11
2016,5,4,11,15,291.0,441.0,2.2,16.0,705.5,560.66,430.03
2016,5,4,11,30,248.0,460.0,2.3,16.0,688.0,567.69,435.26
2016,5,4,11,45,278.0,454.5,2.4,16.5,712.0,604.27,462.33
2016,5,4,12,0,308.0,449.0,2.5,17.0,736.0,642.35,490.07
2016,5,4,12,15,363.5,422.5,2.65,17.0,760.0,683.4,521.75
2016,5,4,12,30,419.0,396.0,2.8,17.0,784.0,730.77,557.77
2016,5,4,12,45,413.0,393.5,2.95,17.5,772.5,744.94,567.62
2016,5,4,13,0,407.0,391.0,3.1,18.0,761.0,757.16,576.29
2016,5,4,13,15,411.0,380.5,3.2,18.0,748.0,769.04,585.96
2016,5,4,13,30,415.0,370.0,3.3,18.0,735.0,779.0,594.34
2016,5,4,13,45,439.0,349.0,3.45,18.0,725.0,795.76,608.5
2016,5,4,14,0,463.0,328.0,3.6,18.0,715.0,810.55,621.34
2016,5,4,14,15,471.5,310.0,3.7,18.0,691.5,811.1,623.65
2016,5,4,14,30,480.0,292.0,3.8,18.0,668.0,809.19,624.42
2016,5,4,14,45,460.5,284.0,3.9,18.0,630.5,787.83,610.58
2016,5,4,15,0,441.0,276.0,4.0,18.0,593.0,764.28,595.2
2016,5,4,15,15,493.5,238.5,4.1,18.0,573.5,776.91,608.28
2016,5,4,15,30,546.0,201.0,4.2,18.0,554.0,785.15,618.12
2016,5,4,15,45,508.5,197.0,4.3,18.0,506.5,741.64,587.63
2016,5,4,16,0,471.0,193.0,4.4,18.0,459.0,697.13,556.39
2016,5,4,16,15,337.5,196.5,4.4,17.5,378.0,553.55,447.82
2016,5,4,16,30,204.0,200.0,4.4,17.0,297.0,417.28,340.74
2016,5,4,16,45,186.5,177.5,4.45,16.5,258.0,373.78,307.99
2016,5,4,17,0,169.0,155.0,4.5,16.0,219.0,330.18,274.02
2016,5,4,17,15,143.0,136.0,4.35,15.5,184.5,284.66,237.1
2016,5,4,17,30,117.0,117.0,4.2,15.0,150.0,240.33,200.26
2016,5,4,17,45,94.0,94.5,4.05,14.5,117.5,194.08,161.02
2016,5,4,18,0,71.0,72.0,3.9,14.0,85.0,148.37,121.34
2016,5,4,18,15,41.5,50.5,3.7,13.5,58.0,89.04,69.61
2016,5,4,18,30,12.0,29.0,3.5,13.0,31.0,41.33,26.71
2016,5,4,18,45,6.0,14.5,3.35,12.5,15.5,17.99,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,6.5,10.5,1.85,10.5,11.0,9.55,0.0
2016,5,5,5,30,13.0,21.0,2.1,11.0,22.0,18.24,4.72
2016,5,5,5,45,66.0,41.5,2.35,11.5,51.5,33.86,23.51
2016,5,5,6,0,119.0,62.0,2.6,12.0,81.0,49.56,38.28
2016,5,5,6,15,159.0,83.0,2.75,12.0,118.0,63.25,51.04
2016,5,5,6,30,199.0,104.0,2.9,12.0,155.0,77.86,64.39
2016,5,5,6,45,249.0,116.5,3.05,12.5,195.0,86.46,71.98
2016,5,5,7,0,299.0,129.0,3.2,13.0,235.0,94.75,79.09
2016,5,5,7,15,243.5,158.5,3.2,13.0,253.5,112.77,94.74
2016,5,5,7,30,188.0,188.0,3.2,13.0,272.0,136.83,115.43
2016,5,5,7,45,98.0,183.0,3.2,13.5,227.5,133.84,112.19
2016,5,5,8,0,8.0,178.0,3.2,14.0,183.0,147.25,123.15
2016,5,5,8,15,106.0,230.0,3.15,14.0,296.0,165.32,130.51
2016,5,5,8,30,204.0,282.0,3.1,14.0,409.0,214.67,164.0
2016,5,5,8,45,104.5,234.0,3.1,14.5,299.0,188.4,144.98
2016,5,5,9,0,5.0,186.0,3.1,15.0,189.0,159.93,125.86
2016,5,5,9,15,9.5,217.5,3.1,15.0,224.5,187.24,147.47
2016,5,5,9,30,14.0,249.0,3.1,15.0,260.0,215.23,169.4
2016,5,5,9,45,14.0,256.0,3.1,15.5,267.5,223.02,175.0
2016,5,5,10,0,14.0,263.0,3.1,16.0,275.0,230.79,180.61
2016,5,5,10,15,70.0,346.5,3.15,16.0,407.5,317.02,247.45
2016,5,5,10,30,126.0,430.0,3.2,16.0,540.0,409.93,318.37
2016,5,5,10,45,101.0,430.0,3.25,16.5,519.5,414.27,320.91
2016,5,5,11,0,76.0,430.0,3.3,17.0,499.0,409.25,316.47
2016,5,5,11,15,58.0,413.5,3.35,17.0,466.5,392.66,303.9
2016,5,5,11,30,40.0,397.0,3.4,17.0,434.0,373.55,289.29
2016,5,5,11,45,42.0,398.5,3.5,17.5,437.5,382.35,295.67
2016,5,5,12,0,44.0,400.0,3.6,18.0,441.0,391.24,302.02
2016,5,5,12,15,90.5,435.0,3.6,18.0,519.5,466.3,359.54
2016,5,5,12,30,137.0,470.0,3.6,18.0,598.0,551.91,423.68
2016,5,5,12,45,72.5,329.0,3.65,18.5,396.5,366.85,284.3
2016,5,5,13,0,8.0,188.0,3.7,19.0,195.0,175.85,135.28
2016,5,5,13,15,6.0,172.5,3.65,19.0,177.5,160.39,123.43
2016,5,5,13,30,4.0,157.0,3.6,19.0,160.0,144.71,111.06
2016,5,5,13,45,11.0,223.0,3.6,19.0,232.5,212.8,165.18
2016,5,5,14,0,18.0,289.0,3.6,19.0,305.0,283.33,220.33
2016,5,5,14,15,110.5,334.0,3.55,18.5,422.0,452.66,353.54
2016,5,5,14,30,203.0,379.0,3.5,18.0,539.0,598.14,464.78
2016,5,5,14,45,103.0,273.5,3.5,18.0,354.5,389.52,306.48
2016,5,5,15,0,3.0,168.0,3.5,18.0,170.0,155.86,121.13
2016,5,5,15,15,6.0,186.0,3.4,17.5,190.0,177.03,139.14
2016,5,5,15,30,9.0,204.0,3.3,17.0,210.0,199.21,157.65
2016,5,5,15,45,124.5,224.5,3.25,17.0,295.5,367.34,295.84
2016,5,5,16,0,240.0,245.0,3.2,17.0,381.0,522.67,419.0
2016,5,5,16,15,443.5,182.5,3.1,16.5,405.0,654.05,525.31
2016,5,5,16,30,647.0,120.0,3.0,16.0,429.0,764.34,611.1
2016,5,5,16,45,426.0,136.5,2.95,16.0,330.5,567.76,462.47
2016,5,5,17,0,205.0,153.0,2.9,16.0,232.0,374.47,308.01
2016,5,5,17,15,179.0,134.5,2.6,15.5,196.5,311.82,258.81
2016,5,5,17,30,153.0,116.0,2.3,15.0,161.0,266.79,221.94
2016,5,5,17,45,128.0,94.5,2.05,14.5,126.5,219.13,181.94
2016,5,5,18,0,103.0,73.0,1.8,14.0,92.0,172.25,141.56
2016,5,5,18,15,68.5,52.5,1.65,13.5,63.5,121.3,96.77
2016,5,5,18,30,34.0,32.0,1.5,13.0,35.0,70.82,50.5
2016,5,5,18,45,17.0,16.0,1.35,12.5,17.5,26.64,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,1.75,9.5,1.5,1.36,0.0
2016,5,6,5,30,0.0,3.0,1.9,10.0,3.0,2.63,0.0
2016,5,6,5,45,0.0,7.0,2.1,10.5,7.0,6.14,0.0
2016,5,6,6,0,0.0,11.0,2.3,11.0,11.0,9.65,2.98
2016,5,6,6,15,0.0,16.0,2.25,11.0,16.0,14.06,7.07
2016,5,6,6,30,0.0,21.0,2.2,11.0,21.0,18.47,11.15
2016,5,6,6,45,0.0,26.5,2.2,11.0,26.5,23.33,15.58
2016,5,6,7,0,0.0,32.0,2.2,11.0,32.0,28.19,19.96
2016,5,6,7,15,15.5,101.5,2.2,11.0,108.5,87.66,73.22
2016,5,6,7,30,31.0,171.0,2.2,11.0,185.0,132.33,112.26
2016,5,6,7,45,29.0,188.0,2.2,11.5,202.0,144.26,121.96
2016,5,6,8,0,27.0,205.0,2.2,12.0,219.0,155.9,131.33
2016,5,6,8,15,13.5,178.0,2.25,12.0,185.0,149.14,119.34
2016,5,6,8,30,0.0,151.0,2.3,12.0,151.0,129.59,103.12
2016,5,6,8,45,0.0,133.0,2.35,12.5,133.0,115.83,91.34
2016,5,6,9,0,0.0,115.0,2.4,13.0,115.0,101.21,78.92
2016,5,6,9,15,0.0,124.5,2.4,13.0,124.5,109.37,85.47
2016,5,6,9,30,0.0,134.0,2.4,13.0,134.0,117.58,92.0
2016,5,6,9,45,7.5,200.5,2.45,13.5,207.0,175.97,138.8
2016,5,6,10,0,15.0,267.0,2.5,14.0,280.0,234.51,184.75
2016,5,6,10,15,20.5,300.5,2.5,14.0,318.5,266.38,209.46
2016,5,6,10,30,26.0,334.0,2.5,14.0,357.0,292.39,229.51
2016,5,6,10,45,21.0,311.0,2.5,14.0,329.5,280.58,220.15
2016,5,6,11,0,16.0,288.0,2.5,14.0,302.0,260.68,204.56
2016,5,6,11,15,11.5,233.5,2.45,14.0,244.0,212.86,166.93
2016,5,6,11,30,7.0,179.0,2.4,14.0,186.0,163.34,127.59
2016,5,6,11,45,9.5,213.0,2.4,14.5,222.5,195.77,153.28
2016,5,6,12,0,12.0,247.0,2.4,15.0,259.0,228.73,178.91
2016,5,6,12,15,12.5,246.0,2.4,15.0,258.0,229.44,179.43
2016,5,6,12,30,13.0,245.0,2.4,15.0,257.0,230.12,180.05
2016,5,6,12,45,9.5,208.5,2.4,15.0,217.5,195.13,152.5
2016,5,6,13,0,6.0,172.0,2.4,15.0,178.0,159.55,124.3
2016,5,6,13,15,7.5,191.0,2.35,15.0,198.5,178.67,139.75
2016,5,6,13,30,9.0,210.0,2.3,15.0,219.0,198.12,155.3
2016,5,6,13,45,7.5,198.0,2.3,15.0,205.5,186.17,145.89
2016,5,6,14,0,6.0,186.0,2.3,15.0,192.0,174.04,136.39
2016,5,6,14,15,3.0,152.0,2.25,15.0,155.0,139.8,109.01
2016,5,6,14,30,0.0,118.0,2.2,15.0,118.0,105.54,81.35
2016,5,6,14,45,2.0,146.5,2.15,15.5,148.0,134.1,104.66
2016,5,6,15,0,4.0,175.0,2.1,16.0,178.0,163.57,128.45
2016,5,6,15,15,5.5,185.0,2.0,16.0,188.5,175.52,138.32
2016,5,6,15,30,7.0,195.0,1.9,16.0,199.0,188.07,148.74
2016,5,6,15,45,7.5,189.5,1.8,16.0,194.0,184.42,146.19
2016,5,6,16,0,8.0,184.0,1.7,16.0,189.0,180.99,143.87
2016,5,6,16,15,4.0,149.0,1.55,15.5,151.5,142.37,113.01
2016,5,6,16,30,0.0,114.0,1.4,15.0,114.0,104.01,81.83
2016,5,6,16,45,0.0,101.0,1.25,15.0,101.0,91.84,72.03
2016,5,6,17,0,0.0,88.0,1.1,15.0,88.0,79.63,62.02
2016,5,6,17,15,0.0,74.0,1.0,14.5,74.0,66.33,51.06
2016,5,6,17,30,0.0,60.0,0.9,14.0,60.0,53.01,39.89
2016,5,6,17,45,0.0,47.5,0.8,14.0,47.5,41.92,30.35
2016,5,6,18,0,0.0,35.0,0.7,14.0,35.0,30.85,20.7
2016,5,6,18,15,0.0,24.0,0.75,13.5,24.0,21.13,12.15
2016,5,6,18,30,0.0,13.0,0.8,13.0,13.0,11.42,3.44
2016,5,6,18,45,0.0,6.5,0.85,12.5,6.5,5.7,0.0
2016,5,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.55,9.5,5.0,4.55,0.0
2016,5,7,5,30,0.0,10.0,1.8,10.0,10.0,8.78,0.27
2016,5,7,5,45,0.0,23.0,2.1,10.5,23.0,20.25,12.01
2016,5,7,6,0,0.0,36.0,2.4,11.0,36.0,31.75,22.72
2016,5,7,6,15,0.0,52.0,2.45,11.5,52.0,45.57,35.41
2016,5,7,6,30,0.0,68.0,2.5,12.0,68.0,59.01,47.58
2016,5,7,6,45,0.0,85.5,2.55,12.5,85.5,73.48,60.43
2016,5,7,7,0,0.0,103.0,2.6,13.0,103.0,87.8,72.91
2016,5,7,7,15,7.5,132.0,2.65,13.0,135.5,110.46,92.65
2016,5,7,7,30,15.0,161.0,2.7,13.0,168.0,132.62,111.66
2016,5,7,7,45,91.0,200.5,2.75,13.5,249.5,152.37,128.11
2016,5,7,8,0,167.0,240.0,2.8,14.0,331.0,167.45,140.32
2016,5,7,8,15,109.5,251.5,2.8,14.0,313.5,178.68,140.83
2016,5,7,8,30,52.0,263.0,2.8,14.0,296.0,202.69,159.76
2016,5,7,8,45,70.5,292.0,2.85,14.5,340.5,231.15,180.65
2016,5,7,9,0,89.0,321.0,2.9,15.0,385.0,262.21,203.82
2016,5,7,9,15,44.5,219.5,2.85,15.0,251.5,190.09,148.21
2016,5,7,9,30,0.0,118.0,2.8,15.0,118.0,104.03,80.18
2016,5,7,9,45,9.5,205.0,2.8,15.5,213.0,180.42,141.37
2016,5,7,10,0,19.0,292.0,2.8,16.0,308.0,256.26,200.47
2016,5,7,10,15,9.5,203.5,2.8,16.0,211.5,181.57,141.43
2016,5,7,10,30,0.0,115.0,2.8,16.0,115.0,101.82,77.59
2016,5,7,10,45,25.5,261.0,2.8,16.5,284.5,237.73,185.66
2016,5,7,11,0,51.0,407.0,2.8,17.0,454.0,376.11,291.23
2016,5,7,11,15,30.0,305.5,2.75,17.0,333.5,284.86,220.99
2016,5,7,11,30,9.0,204.0,2.7,17.0,213.0,186.63,144.46
2016,5,7,11,45,4.5,148.5,2.65,17.5,153.0,135.25,103.67
2016,5,7,12,0,0.0,93.0,2.6,18.0,93.0,82.84,61.55
2016,5,7,12,15,0.0,105.5,2.55,18.0,105.5,94.02,70.58
2016,5,7,12,30,0.0,118.0,2.5,18.0,118.0,105.26,79.58
2016,5,7,12,45,2.5,141.5,2.5,18.0,144.0,128.63,98.34
2016,5,7,13,0,5.0,165.0,2.5,18.0,170.0,152.33,117.26
2016,5,7,13,15,3.5,156.0,2.5,18.0,160.0,143.1,109.93
2016,5,7,13,30,2.0,147.0,2.5,18.0,150.0,133.72,102.53
2016,5,7,13,45,1.0,113.0,2.55,18.0,114.5,101.92,77.2
2016,5,7,14,0,0.0,79.0,2.6,18.0,79.0,70.24,51.72
2016,5,7,14,15,0.0,109.5,2.6,17.5,109.5,97.76,74.25
2016,5,7,14,30,0.0,140.0,2.6,17.0,140.0,125.88,97.2
2016,5,7,14,45,2.0,158.5,2.65,17.0,160.0,145.39,113.15
2016,5,7,15,0,4.0,177.0,2.7,17.0,180.0,165.48,129.58
2016,5,7,15,15,2.0,166.0,2.65,16.5,167.5,153.47,120.33
2016,5,7,15,30,0.0,155.0,2.6,16.0,155.0,141.44,111.05
2016,5,7,15,45,0.0,144.5,2.6,16.0,144.5,131.83,103.57
2016,5,7,16,0,0.0,134.0,2.6,16.0,134.0,122.21,96.03
2016,5,7,16,15,0.0,123.0,2.55,15.5,123.0,112.08,88.19
2016,5,7,16,30,0.0,112.0,2.5,15.0,112.0,101.93,80.24
2016,5,7,16,45,0.0,85.0,2.5,15.0,85.0,75.72,58.57
2016,5,7,17,0,0.0,58.0,2.5,15.0,58.0,51.22,38.06
2016,5,7,17,15,0.0,49.0,2.4,14.5,49.0,43.24,31.44
2016,5,7,17,30,0.0,40.0,2.3,14.0,40.0,35.26,24.7
2016,5,7,17,45,0.0,31.5,2.2,14.0,31.5,27.74,18.2
2016,5,7,18,0,0.0,23.0,2.1,14.0,23.0,20.23,11.63
2016,5,7,18,15,0.0,16.0,2.0,13.5,16.0,14.06,6.2
2016,5,7,18,30,0.0,9.0,1.9,13.0,9.0,7.9,0.67
2016,5,7,18,45,0.0,4.5,1.8,13.0,4.5,3.94,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,63.5,13.0,1.1,10.5,17.5,11.82,0.0
2016,5,8,5,30,127.0,26.0,1.3,11.0,35.0,20.33,8.75
2016,5,8,5,45,225.0,41.0,1.55,11.5,73.0,31.68,21.93
2016,5,8,6,0,323.0,56.0,1.8,12.0,111.0,42.69,32.36
2016,5,8,6,15,395.0,67.0,1.85,12.5,157.0,50.27,39.47
2016,5,8,6,30,467.0,78.0,1.9,13.0,203.0,58.86,47.26
2016,5,8,6,45,510.0,88.5,1.95,13.5,252.0,64.89,52.56
2016,5,8,7,0,553.0,99.0,2.0,14.0,301.0,70.59,57.41
2016,5,8,7,15,280.5,127.0,1.95,14.0,230.0,92.73,76.73
2016,5,8,7,30,8.0,155.0,1.9,14.0,159.0,128.43,107.52
2016,5,8,7,45,71.0,198.0,1.85,14.5,237.0,150.81,126.08
2016,5,8,8,0,134.0,241.0,1.8,15.0,315.0,167.7,139.7
2016,5,8,8,15,79.5,238.5,1.8,15.0,283.5,181.47,142.66
2016,5,8,8,30,25.0,236.0,1.8,15.0,252.0,195.22,153.8
2016,5,8,8,45,46.5,274.5,1.8,15.5,306.5,217.16,169.38
2016,5,8,9,0,68.0,313.0,1.8,16.0,361.0,253.42,196.29
2016,5,8,9,15,43.5,292.5,1.85,16.0,324.0,241.93,188.09
2016,5,8,9,30,19.0,272.0,1.9,16.0,287.0,234.97,183.38
2016,5,8,9,45,14.5,247.5,2.0,16.5,259.5,216.68,168.74
2016,5,8,10,0,10.0,223.0,2.1,17.0,232.0,196.78,152.83
2016,5,8,10,15,10.5,231.0,2.2,17.0,240.5,205.01,159.25
2016,5,8,10,30,11.0,239.0,2.3,17.0,249.0,213.34,165.69
2016,5,8,10,45,11.0,238.0,2.4,17.5,248.5,213.89,165.73
2016,5,8,11,0,11.0,237.0,2.5,18.0,248.0,214.36,165.74
2016,5,8,11,15,58.0,349.5,2.6,18.0,404.0,340.14,263.18
2016,5,8,11,30,105.0,462.0,2.7,18.0,560.0,473.88,363.34
2016,5,8,11,45,159.5,468.0,2.8,18.0,617.5,529.96,405.36
2016,5,8,12,0,214.0,474.0,2.9,18.0,675.0,591.11,451.18
2016,5,8,12,15,197.0,474.0,2.95,18.0,659.0,592.64,452.06
2016,5,8,12,30,180.0,474.0,3.0,18.0,643.0,592.43,451.98
2016,5,8,12,45,191.5,461.0,3.1,18.0,638.5,603.27,460.96
2016,5,8,13,0,203.0,448.0,3.2,18.0,634.0,613.49,469.5
2016,5,8,13,15,110.5,369.0,3.25,18.0,470.0,462.43,357.33
2016,5,8,13,30,18.0,290.0,3.3,18.0,306.0,281.18,218.04
2016,5,8,13,45,16.5,282.5,3.35,18.0,297.5,274.14,213.33
2016,5,8,14,0,15.0,275.0,3.4,18.0,289.0,266.94,208.02
2016,5,8,14,15,15.0,265.0,3.45,18.0,278.0,258.67,201.96
2016,5,8,14,30,15.0,255.0,3.5,18.0,267.0,250.29,195.82
2016,5,8,14,45,409.0,193.5,3.55,18.0,491.0,639.18,506.05
2016,5,8,15,0,803.0,132.0,3.6,18.0,715.0,965.23,741.26
2016,5,8,15,15,788.0,128.5,3.6,17.5,672.5,945.66,728.02
2016,5,8,15,30,773.0,125.0,3.6,17.0,630.0,923.19,715.65
2016,5,8,15,45,752.0,121.5,3.65,17.0,583.5,898.12,700.38
2016,5,8,16,0,731.0,118.0,3.7,17.0,537.0,865.2,679.41
2016,5,8,16,15,705.5,113.5,3.7,16.5,487.5,824.82,653.82
2016,5,8,16,30,680.0,109.0,3.7,16.0,438.0,782.86,626.62
2016,5,8,16,45,652.0,101.5,3.75,16.0,388.0,733.65,592.44
2016,5,8,17,0,624.0,94.0,3.8,16.0,338.0,683.62,556.8
2016,5,8,17,15,578.0,86.5,3.7,15.5,287.5,618.23,508.68
2016,5,8,17,30,532.0,79.0,3.6,15.0,237.0,553.83,459.64
2016,5,8,17,45,481.5,68.0,3.55,14.5,189.5,483.34,403.71
2016,5,8,18,0,431.0,57.0,3.5,14.0,142.0,415.25,346.43
2016,5,8,18,15,336.0,45.5,3.3,13.5,100.0,319.62,263.52
2016,5,8,18,30,241.0,34.0,3.1,13.0,58.0,230.41,180.7
2016,5,8,18,45,120.5,17.0,2.95,12.5,29.0,113.07,19.61
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,59.5,14.5,2.1,9.0,19.0,13.19,0.0
2016,5,9,5,30,119.0,29.0,2.3,9.0,38.0,23.4,11.69
2016,5,9,5,45,220.5,45.0,2.55,9.5,77.0,34.75,24.86
2016,5,9,6,0,322.0,61.0,2.8,10.0,116.0,46.46,36.01
2016,5,9,6,15,203.0,84.0,2.8,10.5,123.0,64.18,52.28
2016,5,9,6,30,84.0,107.0,2.8,11.0,130.0,82.27,68.62
2016,5,9,6,45,102.0,127.5,2.85,11.5,161.0,96.65,81.33
2016,5,9,7,0,120.0,148.0,2.9,12.0,192.0,110.64,93.4
2016,5,9,7,15,177.0,168.0,2.9,12.0,244.0,124.21,105.06
2016,5,9,7,30,234.0,188.0,2.9,12.0,296.0,129.93,109.7
2016,5,9,7,45,145.0,207.5,2.9,12.5,277.0,148.67,125.37
2016,5,9,8,0,56.0,227.0,2.9,13.0,258.0,169.27,142.39
2016,5,9,8,15,99.5,258.0,2.9,13.5,319.0,193.9,153.38
2016,5,9,8,30,143.0,289.0,2.9,14.0,380.0,216.27,166.98
2016,5,9,8,45,470.5,213.0,2.9,14.5,541.0,208.68,145.01
2016,5,9,9,0,798.0,137.0,2.9,15.0,702.0,255.38,169.75
2016,5,9,9,15,811.0,139.5,2.9,15.0,741.0,306.23,214.26
2016,5,9,9,30,824.0,142.0,2.9,15.0,780.0,358.31,260.48
2016,5,9,9,45,857.0,130.5,2.95,15.5,819.0,408.04,303.87
2016,5,9,10,0,890.0,119.0,3.0,16.0,858.0,465.53,352.54
2016,5,9,10,15,677.0,235.0,3.05,16.5,807.5,495.0,379.61
2016,5,9,10,30,464.0,351.0,3.1,17.0,757.0,514.89,396.05
2016,5,9,10,45,686.0,238.0,3.15,17.5,854.0,579.59,447.18
2016,5,9,11,0,908.0,125.0,3.2,18.0,951.0,662.83,512.0
2016,5,9,11,15,910.5,126.0,3.25,18.0,963.5,707.9,546.75
2016,5,9,11,30,913.0,127.0,3.3,18.0,976.0,751.43,579.89
2016,5,9,11,45,912.5,128.0,3.35,18.5,980.5,791.03,607.85
2016,5,9,12,0,912.0,129.0,3.4,19.0,985.0,828.53,632.95
2016,5,9,12,15,911.5,129.0,3.45,19.0,982.0,862.92,656.94
2016,5,9,12,30,911.0,129.0,3.5,19.0,979.0,894.87,679.22
2016,5,9,12,45,908.0,128.5,3.6,19.0,968.5,921.58,698.2
2016,5,9,13,0,905.0,128.0,3.7,19.0,958.0,945.4,715.3
2016,5,9,13,15,901.5,127.0,3.75,19.0,940.0,965.27,729.5
2016,5,9,13,30,898.0,126.0,3.8,19.0,922.0,982.01,741.69
2016,5,9,13,45,890.0,126.0,3.9,19.0,896.5,992.25,749.94
2016,5,9,14,0,882.0,126.0,4.0,19.0,871.0,999.18,756.13
2016,5,9,14,15,874.5,124.0,4.0,19.0,839.5,1001.21,758.53
2016,5,9,14,30,867.0,122.0,4.0,19.0,808.0,999.92,758.86
2016,5,9,14,45,856.0,120.0,4.05,19.0,770.5,991.92,755.08
2016,5,9,15,0,845.0,118.0,4.1,19.0,733.0,991.55,756.74
2016,5,9,15,15,831.5,115.0,4.05,18.5,690.5,973.67,747.23
2016,5,9,15,30,818.0,112.0,4.0,18.0,648.0,952.79,735.79
2016,5,9,15,45,800.5,108.5,3.95,18.0,601.5,924.63,717.87
2016,5,9,16,0,783.0,105.0,3.9,18.0,555.0,893.91,698.13
2016,5,9,16,15,759.0,101.0,3.8,17.5,505.0,854.21,672.82
2016,5,9,16,30,735.0,97.0,3.7,17.0,455.0,818.2,649.88
2016,5,9,16,45,702.0,92.0,3.65,16.5,403.0,766.36,614.97
2016,5,9,17,0,669.0,87.0,3.6,16.0,351.0,713.87,578.71
2016,5,9,17,15,624.0,81.0,3.45,15.5,299.5,649.88,532.08
2016,5,9,17,30,579.0,75.0,3.3,15.0,248.0,586.74,484.48
2016,5,9,17,45,511.0,67.0,3.2,14.5,198.0,504.98,420.17
2016,5,9,18,0,443.0,59.0,3.1,14.0,148.0,426.62,355.11
2016,5,9,18,15,345.0,47.5,3.0,13.5,104.5,328.23,270.52
2016,5,9,18,30,247.0,36.0,2.9,13.0,61.0,237.45,187.2
2016,5,9,18,45,123.5,18.0,2.8,12.5,30.5,117.46,33.25
2016,5,9,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,80.5,14.0,2.35,9.5,20.5,12.73,0.0
2016,5,10,5,30,161.0,28.0,2.6,10.0,41.0,21.9,11.02
2016,5,10,5,45,271.0,41.0,2.85,10.5,81.0,31.7,22.15
2016,5,10,6,0,381.0,54.0,3.1,11.0,121.0,42.71,32.55
2016,5,10,6,15,252.5,80.5,3.05,11.5,131.0,61.99,50.14
2016,5,10,6,30,124.0,107.0,3.0,12.0,141.0,82.55,68.62
2016,5,10,6,45,143.0,127.5,3.0,12.5,174.5,96.97,81.29
2016,5,10,7,0,162.0,148.0,3.0,13.0,208.0,110.98,93.34
2016,5,10,7,15,226.5,164.5,2.85,13.5,262.0,116.22,97.46
2016,5,10,7,30,291.0,181.0,2.7,14.0,316.0,126.12,105.53
2016,5,10,7,45,521.0,144.5,2.6,15.0,419.5,94.82,77.65
2016,5,10,8,0,751.0,108.0,2.5,16.0,523.0,67.47,53.44
2016,5,10,8,15,771.5,111.5,2.35,16.5,570.5,101.31,61.8
2016,5,10,8,30,792.0,115.0,2.2,17.0,618.0,149.44,85.8
2016,5,10,8,45,810.0,117.0,2.1,18.0,662.5,198.67,120.32
2016,5,10,9,0,828.0,119.0,2.0,19.0,707.0,250.02,161.51
2016,5,10,9,15,840.0,121.5,2.0,19.5,746.5,302.1,206.01
2016,5,10,9,30,852.0,124.0,2.0,20.0,786.0,355.25,251.78
2016,5,10,9,45,854.5,130.0,2.0,20.5,817.5,413.98,301.24
2016,5,10,10,0,857.0,136.0,2.0,21.0,849.0,465.82,344.34
2016,5,10,10,15,864.5,137.5,2.0,21.5,876.5,516.17,385.04
2016,5,10,10,30,872.0,139.0,2.0,22.0,904.0,566.22,424.21
2016,5,10,10,45,881.5,137.0,2.05,22.5,925.5,614.23,460.99
2016,5,10,11,0,891.0,135.0,2.1,23.0,947.0,661.65,496.31
2016,5,10,11,15,894.5,136.0,2.15,23.0,960.0,706.7,529.98
2016,5,10,11,30,898.0,137.0,2.2,23.0,973.0,750.34,561.97
2016,5,10,11,45,903.0,134.5,2.3,23.5,979.5,790.61,589.93
2016,5,10,12,0,908.0,132.0,2.4,24.0,986.0,829.12,615.14
2016,5,10,12,15,908.0,132.0,2.45,24.0,983.5,863.78,638.46
2016,5,10,12,30,908.0,132.0,2.5,24.0,981.0,896.05,660.17
2016,5,10,12,45,910.5,129.0,2.55,24.5,972.5,925.22,678.5
2016,5,10,13,0,913.0,126.0,2.6,25.0,964.0,951.67,695.02
2016,5,10,13,15,910.0,125.0,2.65,25.0,946.5,972.11,709.02
2016,5,10,13,30,907.0,124.0,2.7,25.0,929.0,989.41,721.14
2016,5,10,13,45,906.0,120.0,2.75,25.0,905.5,1002.38,730.59
2016,5,10,14,0,905.0,116.0,2.8,25.0,882.0,1012.01,738.06
2016,5,10,14,15,898.0,114.5,2.85,25.0,851.0,1015.03,741.43
2016,5,10,14,30,891.0,113.0,2.9,25.0,820.0,1014.7,742.82
2016,5,10,14,45,886.0,109.0,2.95,25.0,784.0,1010.26,741.71
2016,5,10,15,0,881.0,105.0,3.0,25.0,748.0,1002.47,738.58
2016,5,10,15,15,868.0,102.5,3.05,24.5,705.0,985.25,730.8
2016,5,10,15,30,855.0,100.0,3.1,24.0,662.0,965.03,721.09
2016,5,10,15,45,841.5,95.5,3.2,24.0,615.5,949.17,713.29
2016,5,10,16,0,828.0,91.0,3.3,24.0,569.0,920.31,696.57
2016,5,10,16,15,805.5,87.5,3.35,23.5,518.5,881.76,674.02
2016,5,10,16,30,783.0,84.0,3.4,23.0,468.0,841.25,649.67
2016,5,10,16,45,755.0,79.5,3.5,22.5,415.5,792.93,619.35
2016,5,10,17,0,727.0,75.0,3.6,22.0,363.0,743.52,587.24
2016,5,10,17,15,684.5,69.5,3.65,21.0,310.5,685.1,548.03
2016,5,10,17,30,642.0,64.0,3.7,20.0,258.0,622.79,503.99
2016,5,10,17,45,580.0,57.5,3.8,19.0,207.0,545.5,446.01
2016,5,10,18,0,518.0,51.0,3.9,18.0,156.0,471.3,387.26
2016,5,10,18,15,421.5,41.5,4.0,17.0,111.5,373.56,305.18
2016,5,10,18,30,325.0,32.0,4.1,16.0,67.0,283.5,223.3
2016,5,10,18,45,162.5,16.0,4.2,15.5,33.5,142.38,53.17
2016,5,10,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,119.0,13.0,2.6,9.5,22.5,11.82,0.0
2016,5,11,5,30,238.0,26.0,2.8,10.0,45.0,21.09,10.79
2016,5,11,5,45,343.0,37.5,3.0,10.5,86.5,29.88,20.61
2016,5,11,6,0,448.0,49.0,3.2,11.0,128.0,38.34,28.68
2016,5,11,6,15,518.0,57.0,3.15,11.5,177.5,43.37,33.47
2016,5,11,6,30,588.0,65.0,3.1,12.0,227.0,48.23,37.92
2016,5,11,6,45,634.5,71.0,3.1,13.0,279.0,51.22,40.44
2016,5,11,7,0,681.0,77.0,3.1,14.0,331.0,54.08,42.75
2016,5,11,7,15,715.0,82.0,3.05,14.5,383.5,56.01,44.23
2016,5,11,7,30,749.0,87.0,3.0,15.0,436.0,63.73,50.78
2016,5,11,7,45,773.5,91.0,2.95,15.5,487.0,64.87,51.49
2016,5,11,8,0,798.0,95.0,2.9,16.0,538.0,65.93,52.11
2016,5,11,8,15,817.0,98.5,2.9,16.0,586.5,95.9,55.49
2016,5,11,8,30,836.0,102.0,2.9,16.0,635.0,146.29,81.55
2016,5,11,8,45,849.0,105.5,2.9,16.5,678.5,198.15,119.11
2016,5,11,9,0,862.0,109.0,2.9,17.0,722.0,259.75,169.72
2016,5,11,9,15,873.0,111.5,2.9,17.5,761.5,312.66,215.66
2016,5,11,9,30,884.0,114.0,2.9,18.0,801.0,366.39,262.74
2016,5,11,9,45,791.0,170.0,2.95,18.5,805.0,417.24,308.73
2016,5,11,10,0,698.0,226.0,3.0,19.0,809.0,460.02,346.18
2016,5,11,10,15,798.5,177.5,3.0,19.0,864.0,514.4,390.38
2016,5,11,10,30,899.0,129.0,3.0,19.0,919.0,574.16,438.51
2016,5,11,10,45,899.0,133.0,3.0,19.5,938.0,622.48,476.17
2016,5,11,11,0,899.0,137.0,3.0,20.0,957.0,669.42,511.71
2016,5,11,11,15,902.0,137.5,3.05,20.0,969.5,714.07,545.92
2016,5,11,11,30,905.0,138.0,3.1,20.0,982.0,757.24,578.38
2016,5,11,11,45,905.0,138.5,3.2,20.5,986.5,796.53,606.21
2016,5,11,12,0,905.0,139.0,3.3,21.0,991.0,833.79,631.12
2016,5,11,12,15,904.5,138.5,3.35,21.0,988.0,867.6,654.46
2016,5,11,12,30,904.0,138.0,3.4,21.0,985.0,898.98,676.13
2016,5,11,12,45,912.5,130.5,3.5,21.5,977.5,929.29,696.04
2016,5,11,13,0,921.0,123.0,3.6,22.0,970.0,956.97,714.13
2016,5,11,13,15,917.0,122.0,3.65,22.0,952.0,976.56,727.89
2016,5,11,13,30,913.0,121.0,3.7,22.0,934.0,992.95,739.68
2016,5,11,13,45,910.5,118.0,3.8,22.0,909.5,1005.49,749.38
2016,5,11,14,0,908.0,115.0,3.9,22.0,885.0,1014.69,757.02
2016,5,11,14,15,900.5,113.5,3.95,22.0,853.0,1017.21,760.02
2016,5,11,14,30,893.0,112.0,4.0,22.0,821.0,1016.35,760.96
2016,5,11,14,45,882.5,110.0,4.05,22.0,783.5,1008.64,757.47
2016,5,11,15,0,872.0,108.0,4.1,22.0,746.0,997.69,751.96
2016,5,11,15,15,858.5,105.5,4.05,21.5,703.0,980.07,742.86
2016,5,11,15,30,845.0,103.0,4.0,21.0,660.0,969.85,738.95
2016,5,11,15,45,826.5,100.5,4.0,21.0,612.5,941.53,721.43
2016,5,11,16,0,808.0,98.0,4.0,21.0,565.0,910.65,702.17
2016,5,11,16,15,785.0,94.0,3.95,20.5,515.0,871.41,677.89
2016,5,11,16,30,762.0,90.0,3.9,20.0,465.0,830.26,651.88
2016,5,11,16,45,731.5,85.5,3.85,19.5,413.0,780.21,618.81
2016,5,11,17,0,701.0,81.0,3.8,19.0,361.0,734.65,588.25
2016,5,11,17,15,658.5,75.0,3.6,18.0,308.5,671.75,544.03
2016,5,11,17,30,616.0,69.0,3.4,17.0,256.0,609.55,498.69
2016,5,11,17,45,556.5,61.5,3.2,16.5,206.0,533.63,439.61
2016,5,11,18,0,497.0,54.0,3.0,16.0,156.0,460.6,380.22
2016,5,11,18,15,402.5,44.0,2.75,15.0,111.5,364.23,298.68
2016,5,11,18,30,308.0,34.0,2.5,14.0,67.0,275.27,218.3
2016,5,11,18,45,154.0,17.0,2.3,13.5,33.5,140.08,62.44
2016,5,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,83.5,15.0,2.4,9.5,21.5,13.64,0.0
2016,5,12,5,30,167.0,30.0,2.7,10.0,43.0,23.44,12.96
2016,5,12,5,45,262.0,44.5,3.0,10.5,83.0,34.32,24.55
2016,5,12,6,0,357.0,59.0,3.3,11.0,123.0,44.88,34.54
2016,5,12,6,15,427.5,69.5,3.35,11.5,170.5,52.05,41.27
2016,5,12,6,30,498.0,80.0,3.4,12.0,218.0,60.1,48.57
2016,5,12,6,45,545.0,88.5,3.45,12.5,268.5,64.48,52.39
2016,5,12,7,0,592.0,97.0,3.5,13.0,319.0,68.64,55.88
2016,5,12,7,15,629.0,103.5,3.5,13.5,370.5,70.97,57.66
2016,5,12,7,30,666.0,110.0,3.5,14.0,422.0,73.15,59.27
2016,5,12,7,45,691.5,116.0,3.55,14.5,471.5,74.7,60.3
2016,5,12,8,0,717.0,122.0,3.6,15.0,521.0,76.09,61.17
2016,5,12,8,15,738.0,126.0,3.55,15.5,568.5,105.7,64.66
2016,5,12,8,30,759.0,130.0,3.5,16.0,616.0,152.99,89.84
2016,5,12,8,45,777.5,133.0,3.45,16.5,659.5,209.0,131.05
2016,5,12,9,0,796.0,136.0,3.4,17.0,703.0,259.41,172.38
2016,5,12,9,15,808.0,138.5,3.35,17.5,741.5,309.75,216.0
2016,5,12,9,30,820.0,141.0,3.3,18.0,780.0,361.21,260.92
2016,5,12,9,45,837.0,138.5,3.3,18.5,815.0,411.63,304.55
2016,5,12,10,0,854.0,136.0,3.3,19.0,850.0,467.58,351.44
2016,5,12,10,15,860.5,137.5,3.3,19.0,876.5,517.19,393.22
2016,5,12,10,30,867.0,139.0,3.3,19.0,903.0,566.38,433.64
2016,5,12,10,45,871.0,140.5,3.35,19.5,922.5,613.57,470.8
2016,5,12,11,0,875.0,142.0,3.4,20.0,942.0,659.76,506.18
2016,5,12,11,15,877.5,143.0,3.4,20.0,954.5,703.42,539.65
2016,5,12,11,30,880.0,144.0,3.4,20.0,967.0,745.62,571.37
2016,5,12,11,45,880.0,145.0,3.4,20.5,971.0,784.36,598.7
2016,5,12,12,0,880.0,146.0,3.4,21.0,975.0,821.16,622.92
2016,5,12,12,15,879.0,146.0,3.45,21.0,972.5,854.21,645.85
2016,5,12,12,30,878.0,146.0,3.5,21.0,970.0,884.91,667.14
2016,5,12,12,45,857.5,157.0,3.55,21.5,954.0,914.68,686.48
2016,5,12,13,0,837.0,168.0,3.6,22.0,938.0,933.82,698.57
2016,5,12,13,15,832.5,166.5,3.65,22.0,920.5,952.14,711.59
2016,5,12,13,30,828.0,165.0,3.7,22.0,903.0,967.37,722.64
2016,5,12,13,45,821.0,163.5,3.8,22.0,878.5,977.06,730.43
2016,5,12,14,0,814.0,162.0,3.9,22.0,854.0,983.52,736.22
2016,5,12,14,15,805.0,159.5,3.95,21.5,822.5,983.73,739.07
2016,5,12,14,30,796.0,157.0,4.0,21.0,791.0,980.69,739.92
2016,5,12,14,45,787.0,152.5,4.05,21.0,755.0,972.33,735.87
2016,5,12,15,0,778.0,148.0,4.1,21.0,719.0,960.82,729.82
2016,5,12,15,15,762.0,144.5,4.1,20.5,676.5,947.18,723.52
2016,5,12,15,30,746.0,141.0,4.1,20.0,634.0,924.32,710.87
2016,5,12,15,45,732.0,134.5,4.15,20.0,589.0,897.22,694.15
2016,5,12,16,0,718.0,128.0,4.2,20.0,544.0,867.63,675.6
2016,5,12,16,15,691.5,122.5,4.2,19.5,495.0,825.3,648.71
2016,5,12,16,30,665.0,117.0,4.2,19.0,446.0,781.44,620.25
2016,5,12,16,45,638.0,109.0,4.2,18.5,396.0,732.87,587.64
2016,5,12,17,0,611.0,101.0,4.2,18.0,346.0,683.41,553.48
2016,5,12,17,15,565.0,93.5,4.15,17.0,295.5,618.22,506.89
2016,5,12,17,30,519.0,86.0,4.1,16.0,245.0,553.95,459.17
2016,5,12,17,45,461.5,75.5,4.1,15.5,197.0,478.91,399.58
2016,5,12,18,0,404.0,65.0,4.1,15.0,149.0,403.58,336.81
2016,5,12,18,15,313.5,52.0,4.0,14.0,106.0,311.26,257.67
2016,5,12,18,30,223.0,39.0,3.9,13.0,63.0,226.57,181.19
2016,5,12,18,45,111.5,19.5,3.85,12.5,31.5,115.26,57.4
2016,5,12,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,11.0,2.9,9.5,11.0,9.68,0.0
2016,5,13,5,30,0.0,22.0,3.2,10.0,22.0,19.39,9.99
2016,5,13,5,45,0.0,41.0,3.5,10.5,41.0,35.33,25.48
2016,5,13,6,0,0.0,60.0,3.8,11.0,60.0,50.92,39.95
2016,5,13,6,15,9.5,80.0,3.9,11.0,83.0,67.14,54.9
2016,5,13,6,30,19.0,100.0,4.0,11.0,106.0,83.25,69.54
2016,5,13,6,45,27.0,120.5,4.1,11.5,130.0,95.88,80.66
2016,5,13,7,0,35.0,141.0,4.2,12.0,154.0,110.82,93.58
2016,5,13,7,15,231.5,149.5,4.15,12.5,256.5,106.72,89.5
2016,5,13,7,30,428.0,158.0,4.1,13.0,359.0,104.92,87.45
2016,5,13,7,45,595.0,134.0,4.1,13.5,447.5,86.46,70.83
2016,5,13,8,0,762.0,110.0,4.1,14.0,536.0,76.21,61.51
2016,5,13,8,15,782.0,114.0,4.05,14.5,584.0,109.07,65.85
2016,5,13,8,30,802.0,118.0,4.0,15.0,632.0,158.01,92.32
2016,5,13,8,45,817.5,121.0,4.0,15.5,676.0,208.04,129.13
2016,5,13,9,0,833.0,124.0,4.0,16.0,720.0,259.92,172.33
2016,5,13,9,15,844.0,126.0,4.0,16.0,758.5,311.52,218.02
2016,5,13,9,30,855.0,128.0,4.0,16.0,797.0,364.08,265.07
2016,5,13,9,45,871.5,125.5,4.05,16.5,832.0,421.71,315.03
2016,5,13,10,0,888.0,123.0,4.1,17.0,867.0,473.9,359.9
2016,5,13,10,15,894.0,124.5,4.2,17.0,893.5,524.77,403.58
2016,5,13,10,30,900.0,126.0,4.3,17.0,920.0,575.14,445.93
2016,5,13,10,45,903.5,127.0,4.45,17.5,939.5,623.01,484.69
2016,5,13,11,0,907.0,128.0,4.6,18.0,959.0,669.77,521.66
2016,5,13,11,15,909.5,128.5,4.75,18.0,970.5,714.18,557.14
2016,5,13,11,30,912.0,129.0,4.9,18.0,982.0,757.04,590.91
2016,5,13,11,45,916.0,126.5,5.05,18.5,987.5,796.81,619.93
2016,5,13,12,0,920.0,124.0,5.2,19.0,993.0,834.71,646.49
2016,5,13,12,15,919.0,124.0,5.35,18.5,990.0,868.67,672.75
2016,5,13,12,30,918.0,124.0,5.5,18.0,987.0,900.15,697.39
2016,5,13,12,45,916.0,123.5,5.65,18.0,976.5,927.66,717.96
2016,5,13,13,0,914.0,123.0,5.8,18.0,966.0,952.33,736.62
2016,5,13,13,15,910.5,122.0,5.85,17.5,948.5,972.16,752.83
2016,5,13,13,30,907.0,121.0,5.9,17.0,931.0,988.84,767.0
2016,5,13,13,45,903.0,119.0,6.0,17.0,906.5,1000.81,776.83
2016,5,13,14,0,899.0,117.0,6.1,17.0,882.0,1009.48,784.5
2016,5,13,14,15,892.0,115.5,6.1,17.0,851.0,1012.41,787.62
2016,5,13,14,30,885.0,114.0,6.1,17.0,820.0,1012.0,788.57
2016,5,13,14,45,878.0,110.5,6.1,17.0,783.5,1006.11,785.78
2016,5,13,15,0,871.0,107.0,6.1,17.0,747.0,996.93,780.81
2016,5,13,15,15,858.5,104.5,6.0,16.5,705.0,980.26,771.48
2016,5,13,15,30,846.0,102.0,5.9,16.0,663.0,970.97,767.61
2016,5,13,15,45,834.5,97.0,5.85,15.5,617.5,946.32,752.92
2016,5,13,16,0,823.0,92.0,5.8,15.0,572.0,918.88,736.17
2016,5,13,16,15,801.5,89.0,5.65,14.5,522.0,881.98,711.7
2016,5,13,16,30,780.0,86.0,5.5,14.0,472.0,843.11,685.49
2016,5,13,16,45,758.5,80.0,5.35,14.0,421.5,798.76,653.46
2016,5,13,17,0,737.0,74.0,5.2,14.0,371.0,752.98,619.82
2016,5,13,17,15,697.5,69.0,5.0,13.5,319.0,692.34,574.72
2016,5,13,17,30,658.0,64.0,4.8,13.0,267.0,637.34,532.69
2016,5,13,17,45,607.0,57.0,4.65,12.5,217.0,567.0,476.75
