Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,0,556.0,50.0,4.5,12.0,167.0,498.92,420.17
2016,5,13,18,15,465.5,41.5,4.25,11.5,121.0,404.73,338.54
2016,5,13,18,30,375.0,33.0,4.0,11.0,75.0,317.49,257.72
2016,5,13,18,45,187.5,16.5,3.75,10.5,37.5,161.0,90.67
2016,5,13,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.0,2.0,10.5,10.0,8.79,0.0
2016,5,14,5,30,0.0,20.0,2.3,11.0,20.0,17.61,8.69
2016,5,14,5,45,0.0,37.0,2.6,11.5,37.0,32.3,22.77
2016,5,14,6,0,0.0,54.0,2.9,12.0,54.0,46.5,35.89
2016,5,14,6,15,0.0,73.5,2.95,12.5,73.5,62.44,50.41
2016,5,14,6,30,0.0,93.0,3.0,13.0,93.0,78.22,64.53
2016,5,14,6,45,4.5,111.5,3.05,13.5,113.5,93.18,77.63
2016,5,14,7,0,9.0,130.0,3.1,14.0,134.0,108.03,90.36
2016,5,14,7,15,30.5,159.0,3.1,14.5,173.5,123.89,103.73
2016,5,14,7,30,52.0,188.0,3.1,15.0,213.0,143.44,120.05
2016,5,14,7,45,65.5,214.0,3.1,15.5,249.0,160.58,134.04
2016,5,14,8,0,79.0,240.0,3.1,16.0,285.0,177.2,147.41
2016,5,14,8,15,57.0,247.0,3.05,16.0,281.0,187.81,147.49
2016,5,14,8,30,35.0,254.0,3.0,16.0,277.0,197.7,155.0
2016,5,14,8,45,70.0,293.0,2.95,16.5,342.5,234.28,181.69
2016,5,14,9,0,105.0,332.0,2.9,17.0,408.0,275.36,211.88
2016,5,14,9,15,101.0,350.0,2.9,17.5,426.5,297.14,228.64
2016,5,14,9,30,97.0,368.0,2.9,18.0,445.0,318.69,245.17
2016,5,14,9,45,271.0,350.5,2.95,18.5,576.0,363.25,276.36
2016,5,14,10,0,445.0,333.0,3.0,19.0,707.0,437.43,331.72
2016,5,14,10,15,429.5,352.0,3.1,19.0,722.0,473.12,360.6
2016,5,14,10,30,414.0,371.0,3.2,19.0,737.0,507.45,387.91
2016,5,14,10,45,427.5,367.5,3.3,19.5,752.5,540.02,412.91
2016,5,14,11,0,441.0,364.0,3.4,20.0,768.0,573.29,438.03
2016,5,14,11,15,685.0,240.0,3.5,20.0,877.5,659.65,506.07
2016,5,14,11,30,929.0,116.0,3.6,20.0,987.0,759.33,583.19
2016,5,14,11,45,927.5,117.5,3.7,20.5,991.0,798.76,610.03
2016,5,14,12,0,926.0,119.0,3.8,21.0,995.0,836.02,635.05
2016,5,14,12,15,925.5,119.0,3.9,21.0,992.5,870.44,659.21
2016,5,14,12,30,925.0,119.0,4.0,21.0,990.0,902.41,681.68
2016,5,14,12,45,912.0,125.5,4.1,21.0,976.5,926.79,698.96
2016,5,14,13,0,899.0,132.0,4.2,21.0,963.0,947.99,714.19
2016,5,14,13,15,895.0,131.0,4.3,21.0,945.0,967.19,728.17
2016,5,14,13,30,891.0,130.0,4.4,21.0,927.0,983.28,740.15
2016,5,14,13,45,884.0,129.0,4.55,21.0,901.5,993.29,748.81
2016,5,14,14,0,877.0,128.0,4.7,21.0,876.0,1000.03,755.52
2016,5,14,14,15,869.0,126.5,4.8,20.5,845.0,1001.98,760.21
2016,5,14,14,30,861.0,125.0,4.9,20.0,814.0,1000.67,762.83
2016,5,14,14,45,847.0,124.0,5.0,20.0,775.5,1001.74,765.76
2016,5,14,15,0,833.0,123.0,5.1,20.0,737.0,988.8,759.07
2016,5,14,15,15,819.0,120.5,5.1,19.5,695.0,971.07,749.9
2016,5,14,15,30,805.0,118.0,5.1,19.0,653.0,950.4,738.7
2016,5,14,15,45,783.0,116.0,5.15,19.0,606.0,919.79,719.29
2016,5,14,16,0,761.0,114.0,5.2,19.0,559.0,886.78,698.06
2016,5,14,16,15,736.5,109.5,5.1,18.5,509.5,852.35,676.03
2016,5,14,16,30,712.0,105.0,5.0,18.0,460.0,810.6,648.3
2016,5,14,16,45,677.5,100.5,4.9,17.5,408.5,758.56,612.37
2016,5,14,17,0,643.0,96.0,4.8,17.0,357.0,705.96,575.22
2016,5,14,17,15,598.5,89.0,4.55,16.5,305.5,641.72,527.38
2016,5,14,17,30,554.0,82.0,4.3,16.0,254.0,578.29,478.81
2016,5,14,17,45,496.0,73.0,4.1,15.5,205.5,503.43,419.56
2016,5,14,18,0,438.0,64.0,3.9,15.0,157.0,431.24,359.45
2016,5,14,18,15,346.0,52.0,3.6,14.5,113.5,333.47,275.74
2016,5,14,18,30,254.0,40.0,3.3,14.0,70.0,247.57,198.56
2016,5,14,18,45,127.0,25.0,3.0,13.5,40.0,136.68,80.19
2016,5,14,19,0,0.0,10.0,2.7,13.0,10.0,9.1,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,100.5,16.0,1.55,9.5,25.0,12.6,0.0
2016,5,15,5,30,201.0,32.0,1.8,10.0,50.0,24.98,14.97
2016,5,15,5,45,305.0,44.0,2.05,11.0,91.0,33.93,24.3
2016,5,15,6,0,409.0,56.0,2.3,12.0,132.0,43.95,33.65
2016,5,15,6,15,477.5,64.5,2.15,12.5,180.5,49.12,38.53
2016,5,15,6,30,546.0,73.0,2.0,13.0,229.0,54.11,43.05
2016,5,15,6,45,597.0,79.0,1.9,13.5,280.5,56.82,45.36
2016,5,15,7,0,648.0,85.0,1.8,14.0,332.0,59.44,47.49
2016,5,15,7,15,682.5,90.0,1.75,14.5,383.5,61.1,48.71
2016,5,15,7,30,717.0,95.0,1.7,15.0,435.0,62.65,49.79
2016,5,15,7,45,744.0,98.5,1.65,16.0,485.5,69.79,55.63
2016,5,15,8,0,771.0,102.0,1.6,17.0,536.0,70.27,55.61
2016,5,15,8,15,790.5,105.5,1.65,17.5,583.5,106.74,61.37
2016,5,15,8,30,810.0,109.0,1.7,18.0,631.0,155.66,88.26
2016,5,15,8,45,826.0,111.0,1.8,18.5,675.0,205.38,124.64
2016,5,15,9,0,842.0,113.0,1.9,19.0,719.0,256.96,167.04
2016,5,15,9,15,853.5,115.5,1.95,19.5,757.5,316.77,217.76
2016,5,15,9,30,865.0,118.0,2.0,20.0,796.0,369.44,263.13
2016,5,15,9,45,888.0,111.0,2.1,20.5,833.0,420.16,306.46
2016,5,15,10,0,911.0,104.0,2.2,21.0,870.0,472.24,350.03
2016,5,15,10,15,917.5,105.5,2.3,21.0,897.0,524.16,393.21
2016,5,15,10,30,924.0,107.0,2.4,21.0,924.0,575.6,434.93
2016,5,15,10,45,927.5,108.0,2.55,21.5,944.0,624.25,472.91
2016,5,15,11,0,931.0,109.0,2.7,22.0,964.0,671.73,509.05
2016,5,15,11,15,934.0,109.5,2.9,22.0,976.5,717.13,544.11
2016,5,15,11,30,937.0,110.0,3.1,22.0,989.0,760.96,577.47
2016,5,15,11,45,937.0,111.0,3.3,22.5,994.0,801.25,605.16
2016,5,15,12,0,937.0,112.0,3.5,23.0,999.0,839.43,631.0
2016,5,15,12,15,936.5,111.5,3.65,23.0,996.5,873.61,654.97
2016,5,15,12,30,936.0,111.0,3.8,23.0,994.0,905.27,677.26
2016,5,15,12,45,938.0,108.5,3.95,23.0,984.5,934.59,698.0
2016,5,15,13,0,940.0,106.0,4.1,23.0,975.0,961.11,716.92
2016,5,15,13,15,937.0,105.0,4.2,23.0,957.5,981.54,731.55
2016,5,15,13,30,934.0,104.0,4.3,23.0,940.0,998.77,744.18
2016,5,15,13,45,928.5,103.0,4.4,23.0,915.5,1010.32,753.14
2016,5,15,14,0,923.0,102.0,4.5,23.0,891.0,1018.49,760.03
2016,5,15,14,15,916.0,101.0,4.55,22.5,859.5,1021.81,765.25
2016,5,15,14,30,909.0,100.0,4.6,22.0,828.0,1021.76,768.38
2016,5,15,14,45,899.5,98.0,4.7,22.0,790.5,1014.77,765.91
2016,5,15,15,0,890.0,96.0,4.8,22.0,753.0,1004.49,761.33
2016,5,15,15,15,877.5,94.0,4.9,21.5,710.5,988.07,754.1
2016,5,15,15,30,865.0,92.0,5.0,21.0,668.0,968.66,744.8
2016,5,15,15,45,848.0,89.5,5.1,21.0,621.0,941.44,728.48
2016,5,15,16,0,831.0,87.0,5.2,21.0,574.0,921.49,717.26
2016,5,15,16,15,810.0,84.0,5.2,20.0,524.5,884.89,696.03
2016,5,15,16,30,789.0,81.0,5.2,19.0,475.0,846.31,672.96
2016,5,15,16,45,756.5,78.0,5.25,18.5,422.5,795.75,639.33
2016,5,15,17,0,724.0,75.0,5.3,18.0,370.0,744.35,604.16
2016,5,15,17,15,684.0,70.0,5.15,17.5,318.0,688.43,563.55
2016,5,15,17,30,644.0,65.0,5.0,17.0,266.0,628.73,518.65
2016,5,15,17,45,580.5,59.5,4.9,16.5,215.5,551.36,458.08
2016,5,15,18,0,517.0,54.0,4.8,16.0,165.0,477.1,397.47
2016,5,15,18,15,427.5,44.5,4.55,15.0,120.0,383.59,317.88
2016,5,15,18,30,338.0,35.0,4.3,14.0,75.0,296.95,239.99
2016,5,15,18,45,198.0,22.5,4.1,13.5,43.0,178.79,112.43
2016,5,15,19,0,58.0,10.0,3.9,13.0,11.0,40.98,0.0
2016,5,15,19,15,29.0,5.0,3.8,12.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,112.5,15.5,1.7,10.5,25.5,12.19,0.0
2016,5,16,5,30,225.0,31.0,1.9,11.0,51.0,24.21,14.43
2016,5,16,5,45,318.0,43.0,2.1,11.5,92.0,34.27,24.59
2016,5,16,6,0,411.0,55.0,2.3,12.0,133.0,42.95,32.79
2016,5,16,6,15,478.0,63.5,2.2,12.5,180.5,48.16,37.69
2016,5,16,6,30,545.0,72.0,2.1,13.0,228.0,53.18,42.22
2016,5,16,6,45,591.5,78.5,2.05,14.0,278.5,56.3,44.8
2016,5,16,7,0,638.0,85.0,2.0,15.0,329.0,59.28,47.15
2016,5,16,7,15,672.0,90.0,2.15,15.5,380.0,60.93,48.35
2016,5,16,7,30,706.0,95.0,2.3,16.0,431.0,62.46,49.42
2016,5,16,7,45,734.0,98.5,2.45,17.0,481.5,69.6,55.24
2016,5,16,8,0,762.0,102.0,2.6,18.0,532.0,70.08,55.23
2016,5,16,8,15,781.5,105.5,2.65,18.5,579.0,107.85,61.66
2016,5,16,8,30,801.0,109.0,2.7,19.0,626.0,156.26,88.7
2016,5,16,8,45,818.5,110.5,2.8,20.0,670.5,205.33,124.55
2016,5,16,9,0,836.0,112.0,2.9,21.0,715.0,256.42,166.26
2016,5,16,9,15,847.5,114.0,2.95,21.5,753.5,315.53,216.42
2016,5,16,9,30,859.0,116.0,3.0,22.0,792.0,367.45,261.25
2016,5,16,9,45,877.0,112.5,3.05,22.5,827.5,418.46,304.81
2016,5,16,10,0,895.0,109.0,3.1,23.0,863.0,470.47,348.23
2016,5,16,10,15,901.5,110.5,3.15,23.0,889.5,521.58,390.67
2016,5,16,10,30,908.0,112.0,3.2,23.0,916.0,572.23,431.68
2016,5,16,10,45,913.0,112.5,3.25,23.5,936.5,620.58,469.09
2016,5,16,11,0,918.0,113.0,3.3,24.0,957.0,667.92,504.72
2016,5,16,11,15,921.0,113.5,3.35,24.0,969.5,712.75,538.66
2016,5,16,11,30,924.0,114.0,3.4,24.0,982.0,756.04,570.85
2016,5,16,11,45,926.5,113.5,3.5,24.5,987.5,796.42,598.1
2016,5,16,12,0,929.0,113.0,3.6,25.0,993.0,834.86,623.47
2016,5,16,12,15,928.5,113.0,3.7,25.0,990.5,869.18,647.14
2016,5,16,12,30,928.0,113.0,3.8,25.0,988.0,901.05,669.14
2016,5,16,12,45,926.5,112.0,3.9,25.0,978.0,928.47,688.18
2016,5,16,13,0,925.0,111.0,4.0,25.0,968.0,953.04,705.38
2016,5,16,13,15,921.5,110.5,4.05,25.0,950.5,973.24,719.47
2016,5,16,13,30,918.0,110.0,4.1,25.0,933.0,990.31,731.6
2016,5,16,13,45,914.5,107.5,4.15,25.5,909.0,1002.1,738.91
2016,5,16,14,0,911.0,105.0,4.2,26.0,885.0,1010.55,744.15
2016,5,16,14,15,904.0,104.0,4.2,25.5,854.0,1013.82,748.75
2016,5,16,14,30,897.0,103.0,4.2,25.0,823.0,1013.75,751.33
2016,5,16,14,45,885.0,102.0,4.25,25.0,785.0,1005.43,747.4
2016,5,16,15,0,873.0,101.0,4.3,25.0,747.0,993.91,741.51
2016,5,16,15,15,860.5,99.0,4.25,24.5,705.0,977.67,733.42
2016,5,16,15,30,848.0,97.0,4.2,24.0,663.0,958.5,723.41
2016,5,16,15,45,830.0,94.5,4.2,24.0,616.5,940.7,713.27
2016,5,16,16,0,812.0,92.0,4.2,24.0,570.0,910.24,694.37
2016,5,16,16,15,790.5,88.5,4.15,23.5,520.5,872.92,671.67
2016,5,16,16,30,769.0,85.0,4.1,23.0,471.0,833.69,647.28
2016,5,16,16,45,740.5,81.0,4.05,23.0,420.0,785.91,615.05
2016,5,16,17,0,712.0,77.0,4.0,23.0,369.0,737.11,581.45
2016,5,16,17,15,671.5,72.0,3.95,22.0,317.5,681.37,543.9
2016,5,16,17,30,631.0,67.0,3.9,21.0,266.0,621.65,501.76
2016,5,16,17,45,572.0,60.5,3.9,20.0,216.0,546.75,445.9
2016,5,16,18,0,513.0,54.0,3.9,19.0,166.0,474.7,389.43
2016,5,16,18,15,424.5,45.0,3.9,18.0,121.5,382.59,312.91
2016,5,16,18,30,336.0,36.0,3.9,17.0,77.0,297.17,237.73
2016,5,16,18,45,198.0,23.5,3.95,16.0,44.5,181.35,117.64
2016,5,16,19,0,60.0,11.0,4.0,15.0,12.0,43.06,0.0
2016,5,16,19,15,30.0,5.5,4.0,14.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,143.0,15.0,2.7,12.5,28.5,11.95,0.0
2016,5,17,5,30,286.0,30.0,3.0,13.0,57.0,24.3,14.49
2016,5,17,5,45,391.5,39.5,3.3,14.0,100.5,31.22,21.67
2016,5,17,6,0,497.0,49.0,3.6,15.0,144.0,37.93,27.95
2016,5,17,6,15,561.5,56.0,3.55,15.5,194.0,42.19,31.93
2016,5,17,6,30,626.0,63.0,3.5,16.0,244.0,46.32,35.61
2016,5,17,6,45,674.0,67.5,3.5,17.0,297.0,48.32,37.2
2016,5,17,7,0,722.0,72.0,3.5,18.0,350.0,55.13,42.93
2016,5,17,7,15,753.5,76.0,3.6,18.5,402.5,56.73,44.1
2016,5,17,7,30,785.0,80.0,3.7,19.0,455.0,58.27,45.18
2016,5,17,7,45,810.5,82.5,3.85,20.0,506.5,58.59,45.1
2016,5,17,8,0,836.0,85.0,4.0,21.0,558.0,58.89,45.01
2016,5,17,8,15,853.5,88.0,4.0,21.5,606.5,110.86,60.81
2016,5,17,8,30,871.0,91.0,4.0,22.0,655.0,162.09,89.39
2016,5,17,8,45,884.5,93.0,4.05,22.5,699.5,214.04,127.67
2016,5,17,9,0,898.0,95.0,4.1,23.0,744.0,267.43,171.71
2016,5,17,9,15,908.5,97.0,4.1,23.5,783.0,321.27,218.1
2016,5,17,9,30,919.0,99.0,4.1,24.0,822.0,375.85,265.31
2016,5,17,9,45,926.0,101.0,4.1,24.5,855.5,429.65,311.37
2016,5,17,10,0,933.0,103.0,4.1,25.0,889.0,483.42,356.28
2016,5,17,10,15,938.5,104.0,4.0,25.0,915.5,535.46,399.25
2016,5,17,10,30,944.0,105.0,3.9,25.0,942.0,586.88,440.55
2016,5,17,10,45,947.5,105.5,3.85,25.5,962.0,635.93,478.16
2016,5,17,11,0,951.0,106.0,3.8,26.0,982.0,683.78,513.74
2016,5,17,11,15,953.0,106.5,3.7,26.0,994.0,729.24,547.47
2016,5,17,11,30,955.0,107.0,3.6,26.0,1006.0,773.0,579.19
2016,5,17,11,45,955.0,107.5,3.5,26.5,1010.5,813.43,604.92
2016,5,17,12,0,955.0,108.0,3.4,27.0,1015.0,851.69,628.8
2016,5,17,12,15,954.0,108.0,3.3,27.0,1011.5,886.36,651.23
2016,5,17,12,30,953.0,108.0,3.2,27.0,1008.0,918.47,671.79
2016,5,17,12,45,952.0,106.5,3.15,27.5,997.5,946.45,688.47
2016,5,17,13,0,951.0,105.0,3.1,28.0,987.0,971.49,703.16
2016,5,17,13,15,947.5,104.0,3.05,28.0,969.0,991.63,716.07
2016,5,17,13,30,944.0,103.0,3.0,28.0,951.0,1008.53,726.96
2016,5,17,13,45,937.5,102.5,3.0,28.0,925.5,1019.74,734.74
2016,5,17,14,0,931.0,102.0,3.0,28.0,900.0,1027.54,740.51
2016,5,17,14,15,923.5,100.5,3.0,28.0,868.0,1029.88,742.95
2016,5,17,14,30,916.0,99.0,3.0,28.0,836.0,1028.79,743.4
2016,5,17,14,45,906.5,97.5,3.0,28.5,798.0,1022.36,739.11
2016,5,17,15,0,897.0,96.0,3.0,29.0,760.0,1012.64,732.91
2016,5,17,15,15,884.5,93.5,2.95,28.5,717.5,995.6,724.62
2016,5,17,15,30,872.0,91.0,2.9,28.0,675.0,975.52,714.46
2016,5,17,15,45,857.0,88.0,2.85,28.0,628.0,949.54,699.03
2016,5,17,16,0,842.0,85.0,2.8,28.0,581.0,920.94,681.9
2016,5,17,16,15,821.0,82.0,2.75,27.5,531.5,893.86,667.04
2016,5,17,16,30,800.0,79.0,2.7,27.0,482.0,855.06,643.99
2016,5,17,16,45,771.5,75.0,2.65,27.0,430.0,806.52,612.61
2016,5,17,17,0,743.0,71.0,2.6,27.0,378.0,756.93,579.89
2016,5,17,17,15,705.0,66.5,2.4,26.0,326.0,698.04,540.94
2016,5,17,17,30,667.0,62.0,2.2,25.0,274.0,639.35,500.69
2016,5,17,17,45,608.5,56.5,2.05,24.0,223.0,569.61,450.59
2016,5,17,18,0,550.0,51.0,1.9,23.0,172.0,498.0,396.52
2016,5,17,18,15,464.5,42.5,1.95,22.0,126.5,407.1,324.64
2016,5,17,18,30,379.0,34.0,2.0,21.0,81.0,322.67,252.92
2016,5,17,18,45,239.5,22.5,2.05,20.0,47.5,206.2,136.03
2016,5,17,19,0,100.0,11.0,2.1,19.0,14.0,65.22,0.0
2016,5,17,19,15,50.0,5.5,2.05,18.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,129.0,16.0,1.5,14.5,28.5,12.58,0.0
2016,5,18,5,30,258.0,32.0,1.8,15.0,57.0,26.02,15.91
2016,5,18,5,45,355.5,42.5,2.15,15.5,99.0,33.72,23.73
2016,5,18,6,0,453.0,53.0,2.5,16.0,141.0,41.14,30.68
2016,5,18,6,15,518.0,61.0,2.55,16.5,189.5,46.05,35.21
2016,5,18,6,30,583.0,69.0,2.6,17.0,238.0,50.78,39.4
2016,5,18,6,45,626.0,75.0,2.65,17.5,289.0,53.63,41.81
2016,5,18,7,0,669.0,81.0,2.7,18.0,340.0,56.36,44.01
2016,5,18,7,15,701.5,86.0,2.65,18.5,391.5,58.15,45.33
2016,5,18,7,30,734.0,91.0,2.6,19.0,443.0,66.05,51.91
2016,5,18,7,45,758.0,95.0,2.6,20.0,493.0,67.06,52.37
2016,5,18,8,0,782.0,99.0,2.6,21.0,543.0,67.99,52.76
2016,5,18,8,15,800.5,102.5,2.6,21.5,590.0,109.76,60.74
2016,5,18,8,30,819.0,106.0,2.6,22.0,637.0,159.0,88.71
2016,5,18,8,45,833.0,108.5,2.6,23.0,680.0,209.1,125.42
2016,5,18,9,0,847.0,111.0,2.6,24.0,723.0,268.91,173.59
2016,5,18,9,15,857.5,113.0,2.6,24.5,761.0,320.16,217.1
2016,5,18,9,30,868.0,115.0,2.6,25.0,799.0,372.17,261.38
2016,5,18,9,45,880.5,114.0,2.65,25.5,832.5,423.31,304.43
2016,5,18,10,0,893.0,113.0,2.7,26.0,866.0,474.94,346.88
2016,5,18,10,15,898.0,114.0,2.8,26.5,892.0,524.78,387.02
2016,5,18,10,30,903.0,115.0,2.9,27.0,918.0,574.0,425.53
2016,5,18,10,45,904.5,117.5,3.0,27.5,936.5,621.59,461.74
2016,5,18,11,0,906.0,120.0,3.1,28.0,955.0,667.91,496.05
2016,5,18,11,15,908.0,120.5,3.2,28.0,967.0,711.53,528.69
2016,5,18,11,30,910.0,121.0,3.3,28.0,979.0,753.58,559.63
2016,5,18,11,45,907.5,123.5,3.4,28.5,982.5,792.21,585.38
2016,5,18,12,0,905.0,126.0,3.5,29.0,986.0,828.69,609.02
2016,5,18,12,15,904.0,126.0,3.55,29.0,983.0,861.96,631.36
2016,5,18,12,30,903.0,126.0,3.6,29.0,980.0,892.82,652.08
2016,5,18,12,45,900.0,125.5,3.7,29.0,969.5,918.91,669.92
2016,5,18,13,0,897.0,125.0,3.8,29.0,959.0,942.16,685.99
2016,5,18,13,15,893.5,124.5,3.9,29.0,941.5,962.01,699.91
2016,5,18,13,30,890.0,124.0,4.0,29.0,924.0,978.81,711.96
2016,5,18,13,45,887.0,120.5,4.1,29.0,900.0,989.94,720.44
2016,5,18,14,0,884.0,117.0,4.2,29.0,876.0,997.8,726.95
2016,5,18,14,15,876.5,115.5,4.3,28.5,845.5,1000.02,731.39
2016,5,18,14,30,869.0,114.0,4.4,28.0,815.0,998.99,733.85
2016,5,18,14,45,856.0,113.5,4.5,27.5,777.5,990.37,731.42
2016,5,18,15,0,843.0,113.0,4.6,27.0,740.0,978.67,727.11
2016,5,18,15,15,830.0,110.5,4.65,26.5,698.5,972.44,726.47
2016,5,18,15,30,817.0,108.0,4.7,26.0,657.0,952.6,716.64
2016,5,18,15,45,798.5,105.5,4.8,25.5,610.5,924.64,701.61
2016,5,18,16,0,780.0,103.0,4.9,25.0,564.0,894.23,684.67
2016,5,18,16,15,758.0,99.0,4.85,24.0,515.5,856.48,662.61
2016,5,18,16,30,736.0,95.0,4.8,23.0,467.0,816.87,638.78
2016,5,18,16,45,714.0,88.5,4.8,22.0,417.5,777.66,614.94
2016,5,18,17,0,692.0,82.0,4.8,21.0,368.0,732.3,585.75
2016,5,18,17,15,652.5,76.5,4.7,20.0,317.0,672.74,544.28
2016,5,18,17,30,613.0,71.0,4.6,19.0,266.0,613.71,501.69
2016,5,18,17,45,562.5,63.0,4.5,18.5,217.5,543.86,447.79
2016,5,18,18,0,512.0,55.0,4.4,18.0,169.0,476.25,393.35
2016,5,18,18,15,427.0,46.0,4.35,17.0,124.5,386.41,318.22
2016,5,18,18,30,342.0,37.0,4.3,16.0,80.0,302.89,244.58
2016,5,18,18,45,213.0,24.5,4.3,15.5,47.5,194.3,134.44
2016,5,18,19,0,84.0,12.0,4.3,15.0,15.0,57.41,0.0
2016,5,18,19,15,42.0,6.0,4.35,14.5,7.5,5.46,0.0
2016,5,18,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,5,15,113.5,18.0,4.6,10.0,29.0,14.14,0.0
2016,5,19,5,30,227.0,36.0,4.7,10.0,58.0,28.07,18.11
2016,5,19,5,45,334.0,47.0,4.8,10.5,101.0,36.2,26.45
2016,5,19,6,0,441.0,58.0,4.9,11.0,144.0,45.41,35.14
2016,5,19,6,15,506.5,66.0,5.0,11.5,192.5,50.12,39.6
2016,5,19,6,30,572.0,74.0,5.1,12.0,241.0,54.68,43.71
2016,5,19,6,45,571.0,84.0,5.2,12.5,278.5,60.22,48.56
2016,5,19,7,0,570.0,94.0,5.3,13.0,316.0,65.35,52.91
2016,5,19,7,15,563.0,112.0,5.05,13.5,356.5,76.03,62.1
2016,5,19,7,30,556.0,130.0,4.8,14.0,397.0,86.05,70.56
2016,5,19,7,45,502.5,164.5,4.6,14.5,426.0,106.54,88.03
2016,5,19,8,0,449.0,199.0,4.4,15.0,455.0,124.83,103.33
2016,5,19,8,15,537.0,186.5,4.3,15.5,517.5,147.39,100.52
2016,5,19,8,30,625.0,174.0,4.2,16.0,580.0,178.72,115.0
2016,5,19,8,45,541.0,221.5,4.15,17.0,590.0,236.13,162.88
2016,5,19,9,0,457.0,269.0,4.1,18.0,600.0,282.92,204.14
2016,5,19,9,15,679.0,189.5,4.05,18.5,711.0,314.5,224.31
2016,5,19,9,30,901.0,110.0,4.0,19.0,822.0,380.52,274.71
2016,5,19,9,45,899.0,117.5,4.0,19.5,853.0,433.99,321.22
2016,5,19,10,0,897.0,125.0,4.0,20.0,884.0,486.6,365.86
2016,5,19,10,15,903.0,126.5,4.05,20.5,910.5,537.58,408.03
2016,5,19,10,30,909.0,128.0,4.1,21.0,937.0,588.06,448.58
2016,5,19,10,45,913.5,128.5,4.2,21.5,956.5,636.21,486.4
2016,5,19,11,0,918.0,129.0,4.3,22.0,976.0,683.33,522.45
2016,5,19,11,15,720.5,255.5,4.35,22.0,926.0,699.36,532.51
2016,5,19,11,30,523.0,382.0,4.4,22.0,876.0,702.78,532.2
2016,5,19,11,45,537.0,371.0,4.5,22.0,880.0,733.78,555.95
2016,5,19,12,0,551.0,360.0,4.6,22.0,884.0,764.25,579.03
2016,5,19,12,15,492.5,382.0,4.6,22.0,850.0,763.14,577.47
2016,5,19,12,30,434.0,404.0,4.6,22.0,816.0,757.42,572.59
2016,5,19,12,45,522.0,365.0,4.7,22.5,855.0,821.74,620.02
2016,5,19,13,0,610.0,326.0,4.8,23.0,894.0,887.01,667.25
2016,5,19,13,15,559.0,342.0,4.95,22.5,855.0,876.21,661.11
2016,5,19,13,30,508.0,358.0,5.1,22.0,816.0,861.51,652.53
2016,5,19,13,45,492.5,347.0,5.25,22.0,781.5,851.2,646.95
2016,5,19,14,0,477.0,336.0,5.4,22.0,747.0,838.03,639.29
2016,5,19,14,15,691.0,224.0,5.5,21.5,794.5,949.82,726.87
2016,5,19,14,30,905.0,112.0,5.6,21.0,842.0,1033.16,787.65
2016,5,19,14,45,773.5,161.0,5.75,20.5,765.5,971.53,747.97
2016,5,19,15,0,642.0,210.0,5.9,20.0,689.0,904.21,704.07
2016,5,19,15,15,610.5,205.0,5.9,19.0,639.5,868.03,682.43
2016,5,19,15,30,579.0,200.0,5.9,18.0,590.0,829.56,658.33
2016,5,19,15,45,506.0,208.0,5.9,17.5,531.5,757.41,606.22
2016,5,19,16,0,433.0,216.0,5.9,17.0,473.0,692.27,558.21
2016,5,19,16,15,410.0,200.0,5.9,16.0,427.0,647.26,527.45
2016,5,19,16,30,387.0,184.0,5.9,15.0,381.0,601.36,495.17
2016,5,19,16,45,467.0,146.5,5.9,14.5,359.0,620.93,515.77
2016,5,19,17,0,547.0,109.0,5.9,14.0,337.0,641.17,535.17
2016,5,19,17,15,493.0,106.0,5.8,13.5,290.5,569.45,479.67
2016,5,19,17,30,439.0,103.0,5.7,13.0,244.0,508.63,431.06
2016,5,19,17,45,397.5,89.0,5.6,12.5,199.5,445.49,379.09
2016,5,19,18,0,356.0,75.0,5.5,12.0,155.0,384.37,326.89
2016,5,19,18,15,291.0,60.0,5.4,11.5,114.5,308.15,259.88
2016,5,19,18,30,226.0,45.0,5.3,11.0,74.0,236.93,195.0
2016,5,19,18,45,113.0,30.0,5.2,11.0,44.5,127.6,90.19
2016,5,19,19,0,0.0,15.0,5.1,11.0,15.0,13.64,0.0
2016,5,19,19,15,0.0,7.5,5.1,11.0,7.5,6.82,0.0
2016,5,19,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,136.0,17.0,3.8,8.5,31.0,13.35,0.0
2016,5,20,5,30,272.0,34.0,4.0,9.0,62.0,27.74,18.02
2016,5,20,5,45,381.0,43.5,4.2,9.5,106.0,34.52,25.11
2016,5,20,6,0,490.0,53.0,4.4,10.0,150.0,41.11,31.45
2016,5,20,6,15,554.0,60.0,4.45,10.5,199.5,45.23,35.35
2016,5,20,6,30,618.0,67.0,4.5,11.0,249.0,49.22,38.98
2016,5,20,6,45,668.5,71.0,4.55,11.5,302.0,50.72,40.21
2016,5,20,7,0,719.0,75.0,4.6,12.0,355.0,57.33,45.95
2016,5,20,7,15,559.5,122.5,4.5,12.5,359.0,83.99,69.39
2016,5,20,7,30,400.0,170.0,4.4,13.0,363.0,111.89,93.52
2016,5,20,7,45,406.5,189.5,4.35,13.5,404.0,121.58,101.43
2016,5,20,8,0,413.0,209.0,4.3,14.0,445.0,130.63,108.7
2016,5,20,8,15,448.5,216.5,4.3,14.0,492.0,162.05,115.51
2016,5,20,8,30,484.0,224.0,4.3,14.0,539.0,198.97,138.27
2016,5,20,8,45,417.5,267.0,4.3,14.5,552.0,246.4,178.06
2016,5,20,9,0,351.0,310.0,4.3,15.0,565.0,296.41,221.36
2016,5,20,9,15,354.0,328.0,4.45,15.0,597.0,333.34,252.36
2016,5,20,9,30,357.0,346.0,4.6,15.0,629.0,370.95,284.08
2016,5,20,9,45,365.5,358.0,4.75,15.5,658.0,407.13,313.86
2016,5,20,10,0,374.0,370.0,4.9,16.0,687.0,444.27,344.03
2016,5,20,10,15,206.5,373.5,5.05,16.0,550.0,399.27,311.88
2016,5,20,10,30,39.0,377.0,5.2,16.0,413.0,334.1,261.62
2016,5,20,10,45,263.0,379.5,5.35,16.0,622.0,461.55,362.59
2016,5,20,11,0,487.0,382.0,5.5,16.0,831.0,618.77,484.72
2016,5,20,11,15,389.0,421.0,5.6,16.0,783.5,616.81,482.52
2016,5,20,11,30,291.0,460.0,5.7,16.0,736.0,603.56,471.66
2016,5,20,11,45,275.5,467.0,5.85,16.0,729.0,618.39,483.35
2016,5,20,12,0,260.0,474.0,6.0,16.0,722.0,631.81,493.74
2016,5,20,12,15,264.0,471.5,6.05,16.0,722.5,651.44,509.01
2016,5,20,12,30,268.0,469.0,6.1,16.0,723.0,670.46,523.79
2016,5,20,12,45,274.5,456.5,6.15,16.0,714.5,681.61,532.95
2016,5,20,13,0,281.0,444.0,6.2,16.0,706.0,691.55,541.29
2016,5,20,13,15,312.0,431.0,6.2,16.0,717.0,722.53,565.8
2016,5,20,13,30,343.0,418.0,6.2,16.0,728.0,753.06,589.91
2016,5,20,13,45,251.5,422.5,6.2,16.0,646.5,682.09,535.22
2016,5,20,14,0,160.0,427.0,6.2,16.0,565.0,592.59,466.15
2016,5,20,14,15,232.0,399.5,6.15,15.5,591.5,642.55,508.42
2016,5,20,14,30,304.0,372.0,6.1,15.0,618.0,708.9,562.23
2016,5,20,14,45,273.5,359.5,6.1,15.0,573.5,671.66,534.26
2016,5,20,15,0,243.0,347.0,6.1,15.0,529.0,632.97,505.35
2016,5,20,15,15,241.0,328.0,6.0,14.5,499.5,595.57,479.16
2016,5,20,15,30,239.0,309.0,5.9,14.0,470.0,575.17,465.56
2016,5,20,15,45,308.0,270.0,5.85,14.0,462.5,617.81,502.21
2016,5,20,16,0,377.0,231.0,5.8,14.0,455.0,637.54,521.27
2016,5,20,16,15,388.5,206.5,5.7,13.5,420.5,616.06,507.48
2016,5,20,16,30,400.0,182.0,5.6,13.0,386.0,611.16,506.28
2016,5,20,16,45,229.0,173.5,5.5,13.0,288.0,422.75,353.13
2016,5,20,17,0,58.0,165.0,5.4,13.0,190.0,229.01,189.86
2016,5,20,17,15,325.0,123.0,5.2,12.5,231.5,451.05,382.28
2016,5,20,17,30,592.0,81.0,5.0,12.0,273.0,610.74,515.16
2016,5,20,17,45,531.5,73.5,4.85,12.0,223.0,534.34,452.28
2016,5,20,18,0,471.0,66.0,4.7,12.0,173.0,460.63,390.02
2016,5,20,18,15,382.5,55.5,4.5,11.5,128.0,367.51,309.36
2016,5,20,18,30,294.0,45.0,4.3,11.0,83.0,280.75,231.46
2016,5,20,18,45,169.5,30.0,4.1,10.5,50.0,176.35,128.77
2016,5,20,19,0,45.0,15.0,3.9,10.0,17.0,38.66,0.0
2016,5,20,19,15,22.5,7.5,3.85,10.0,8.5,18.36,0.0
2016,5,20,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,15,8.0,17.0,2.4,10.0,18.0,15.02,0.11
2016,5,21,5,30,16.0,34.0,2.5,10.0,36.0,28.95,19.08
2016,5,21,5,45,38.5,54.0,2.65,10.0,61.0,44.76,34.18
2016,5,21,6,0,61.0,74.0,2.8,10.0,86.0,60.31,48.71
2016,5,21,6,15,75.5,95.5,2.85,10.5,114.5,74.19,61.42
2016,5,21,6,30,90.0,117.0,2.9,11.0,143.0,89.36,75.0
2016,5,21,6,45,102.5,138.0,2.95,11.5,173.5,103.8,87.62
2016,5,21,7,0,115.0,159.0,3.0,12.0,204.0,117.82,99.61
2016,5,21,7,15,92.5,179.0,3.1,12.0,218.5,136.96,116.07
2016,5,21,7,30,70.0,199.0,3.2,12.0,233.0,150.53,127.48
2016,5,21,7,45,161.5,221.5,3.3,12.5,310.5,157.01,132.4
2016,5,21,8,0,253.0,244.0,3.4,13.0,388.0,159.62,133.96
2016,5,21,8,15,325.0,250.0,3.45,13.0,451.5,186.03,139.04
2016,5,21,8,30,397.0,256.0,3.5,13.0,515.0,220.31,159.54
2016,5,21,8,45,198.5,187.5,3.55,13.5,317.0,167.68,124.45
2016,5,21,9,0,0.0,119.0,3.6,14.0,119.0,104.67,81.32
2016,5,21,9,15,6.5,182.5,3.65,13.5,187.5,159.31,125.8
2016,5,21,9,30,13.0,246.0,3.7,13.0,256.0,213.71,169.52
2016,5,21,9,45,13.0,251.5,3.8,13.0,262.0,220.1,174.37
2016,5,21,10,0,13.0,257.0,3.9,13.0,268.0,226.44,179.29
2016,5,21,10,15,34.0,329.5,3.9,13.0,360.0,289.51,229.05
2016,5,21,10,30,55.0,402.0,3.9,13.0,452.0,361.92,285.37
2016,5,21,10,45,49.5,403.0,3.95,13.0,449.0,366.73,288.87
2016,5,21,11,0,44.0,404.0,4.0,13.0,446.0,370.85,292.01
2016,5,21,11,15,49.5,418.0,3.95,13.0,465.5,392.48,308.69
2016,5,21,11,30,55.0,432.0,3.9,13.0,485.0,414.97,325.94
2016,5,21,11,45,143.5,455.5,3.85,13.0,593.0,509.74,399.93
2016,5,21,12,0,232.0,479.0,3.8,13.0,701.0,612.49,478.25
2016,5,21,12,15,170.0,476.0,3.75,13.0,638.5,574.58,448.35
2016,5,21,12,30,108.0,473.0,3.7,13.0,576.0,525.71,410.56
2016,5,21,12,45,217.5,456.5,3.7,13.0,660.5,623.92,487.48
2016,5,21,13,0,327.0,440.0,3.7,13.0,745.0,729.67,567.68
2016,5,21,13,15,313.5,435.0,3.7,13.0,723.0,727.93,566.04
2016,5,21,13,30,300.0,430.0,3.7,13.0,701.0,724.18,563.67
2016,5,21,13,45,297.5,418.0,3.7,13.0,681.0,722.1,562.98
2016,5,21,14,0,295.0,406.0,3.7,13.0,661.0,718.3,561.09
2016,5,21,14,15,401.5,350.5,3.65,13.0,684.0,788.87,616.53
2016,5,21,14,30,508.0,295.0,3.6,13.0,707.0,846.15,661.6
2016,5,21,14,45,500.5,280.0,3.6,13.0,670.5,829.02,650.27
2016,5,21,15,0,493.0,265.0,3.6,13.0,634.0,809.42,637.74
2016,5,21,15,15,456.0,263.0,3.55,13.0,589.5,772.4,611.31
2016,5,21,15,30,419.0,261.0,3.5,13.0,545.0,733.91,583.68
2016,5,21,15,45,339.0,258.5,3.45,13.5,478.0,634.47,508.58
2016,5,21,16,0,259.0,256.0,3.4,14.0,411.0,554.46,446.63
2016,5,21,16,15,301.5,225.5,3.4,13.5,390.5,557.53,453.31
2016,5,21,16,30,344.0,195.0,3.4,13.0,370.0,556.99,456.78
2016,5,21,16,45,324.0,180.0,3.4,13.0,331.5,516.23,426.06
2016,5,21,17,0,304.0,165.0,3.4,13.0,293.0,475.4,394.92
2016,5,21,17,15,422.0,127.0,3.25,13.0,279.0,537.58,447.82
2016,5,21,17,30,540.0,89.0,3.1,13.0,265.0,578.96,481.93
2016,5,21,17,45,492.5,78.5,3.0,13.0,217.5,510.66,427.2
2016,5,21,18,0,445.0,68.0,2.9,13.0,170.0,444.33,371.95
2016,5,21,18,15,363.0,56.5,2.65,12.5,126.0,352.73,294.06
2016,5,21,18,30,281.0,45.0,2.4,12.0,82.0,272.28,222.7
2016,5,21,18,45,173.5,30.0,2.2,11.5,49.5,178.3,131.29
2016,5,21,19,0,66.0,15.0,2.0,11.0,17.0,63.81,0.0
2016,5,21,19,15,33.0,7.5,1.95,10.5,8.5,23.78,0.0
2016,5,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,119.5,19.0,1.85,8.5,31.5,14.9,0.99
2016,5,22,5,30,239.0,38.0,2.1,9.0,63.0,29.59,19.81
2016,5,22,5,45,332.0,50.0,2.4,10.0,105.0,38.42,28.59
2016,5,22,6,0,425.0,62.0,2.7,11.0,147.0,48.64,38.11
2016,5,22,6,15,276.0,90.5,2.7,11.0,152.0,69.08,56.74
2016,5,22,6,30,127.0,119.0,2.7,11.0,157.0,90.85,76.33
2016,5,22,6,45,145.0,138.5,2.7,11.5,189.5,104.41,88.14
2016,5,22,7,0,163.0,158.0,2.7,12.0,222.0,117.6,99.38
2016,5,22,7,15,435.0,131.5,2.6,12.5,335.0,88.93,73.65
2016,5,22,7,30,707.0,105.0,2.5,13.0,448.0,68.92,55.67
2016,5,22,7,45,511.5,168.5,2.45,13.5,430.5,108.93,90.35
2016,5,22,8,0,316.0,232.0,2.4,14.0,413.0,153.73,128.33
2016,5,22,8,15,375.5,238.0,2.4,14.0,471.0,182.7,133.82
2016,5,22,8,30,435.0,244.0,2.4,14.0,529.0,207.8,146.81
2016,5,22,8,45,321.5,292.0,2.4,14.5,510.5,256.83,189.68
2016,5,22,9,0,208.0,340.0,2.4,15.0,492.0,295.29,224.71
2016,5,22,9,15,180.5,361.5,2.45,15.0,498.0,318.54,244.55
2016,5,22,9,30,153.0,383.0,2.5,15.0,504.0,339.3,262.14
2016,5,22,9,45,123.5,394.0,2.55,15.5,494.5,349.77,270.86
2016,5,22,10,0,94.0,405.0,2.6,16.0,485.0,365.8,283.29
2016,5,22,10,15,239.0,397.0,2.7,16.0,608.5,424.57,328.16
2016,5,22,10,30,384.0,389.0,2.8,16.0,732.0,514.51,396.85
2016,5,22,10,45,320.0,422.5,2.9,16.5,712.5,528.07,406.6
2016,5,22,11,0,256.0,456.0,3.0,17.0,693.0,536.42,412.09
2016,5,22,11,15,306.5,444.5,3.1,17.0,732.0,580.89,446.34
2016,5,22,11,30,357.0,433.0,3.2,17.0,771.0,628.72,482.73
2016,5,22,11,45,438.0,411.0,3.35,17.0,828.0,693.32,531.78
2016,5,22,12,0,519.0,389.0,3.5,17.0,885.0,764.6,585.09
2016,5,22,12,15,446.0,407.5,3.6,17.0,833.0,747.6,572.1
2016,5,22,12,30,373.0,426.0,3.7,17.0,781.0,721.31,552.75
2016,5,22,12,45,353.5,433.0,3.8,17.0,766.5,729.73,559.27
2016,5,22,13,0,334.0,440.0,3.9,17.0,752.0,736.14,564.1
2016,5,22,13,15,287.0,442.5,4.0,17.0,707.5,710.59,545.43
2016,5,22,13,30,240.0,445.0,4.1,17.0,663.0,669.6,515.73
2016,5,22,13,45,270.0,425.0,4.2,17.0,663.5,702.62,541.73
2016,5,22,14,0,300.0,405.0,4.3,17.0,664.0,722.21,557.95
2016,5,22,14,15,325.5,381.5,4.35,16.5,654.0,732.34,568.43
2016,5,22,14,30,351.0,358.0,4.4,16.0,644.0,740.75,577.87
2016,5,22,14,45,266.5,357.0,4.45,16.0,568.0,661.93,518.98
2016,5,22,15,0,182.0,356.0,4.5,16.0,492.0,563.9,445.01
2016,5,22,15,15,328.0,297.5,4.5,15.5,526.0,665.85,529.04
2016,5,22,15,30,474.0,239.0,4.5,15.0,560.0,764.01,608.24
2016,5,22,15,45,478.5,219.5,4.5,15.0,524.5,744.48,595.3
2016,5,22,16,0,483.0,200.0,4.5,15.0,489.0,722.49,581.18
2016,5,22,16,15,446.5,190.5,4.4,14.5,440.0,671.2,544.27
2016,5,22,16,30,410.0,181.0,4.3,14.0,391.0,619.6,506.61
2016,5,22,16,45,298.5,176.0,4.25,14.0,320.5,488.29,403.45
2016,5,22,17,0,187.0,171.0,4.2,14.0,250.0,364.68,303.21
2016,5,22,17,15,170.0,151.5,4.05,13.5,216.0,325.02,272.04
2016,5,22,17,30,153.0,132.0,3.9,13.0,182.0,285.76,240.21
2016,5,22,17,45,138.5,110.0,3.75,13.0,149.5,245.21,206.18
2016,5,22,18,0,124.0,88.0,3.6,13.0,117.0,204.69,171.34
2016,5,22,18,15,99.0,68.0,3.35,12.5,87.5,160.07,132.2
2016,5,22,18,30,74.0,48.0,3.1,12.0,58.0,116.12,92.9
2016,5,22,18,45,37.0,30.5,2.85,11.5,35.5,69.68,48.78
2016,5,22,19,0,0.0,13.0,2.6,11.0,13.0,11.45,0.0
2016,5,22,19,15,0.0,6.5,2.55,10.5,6.5,5.91,0.0
2016,5,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,122.5,18.0,2.2,9.5,31.0,14.1,1.29
2016,5,23,5,30,245.0,36.0,2.5,10.0,62.0,28.01,18.43
2016,5,23,5,45,335.5,47.5,2.8,10.5,103.5,36.48,26.82
2016,5,23,6,0,426.0,59.0,3.1,11.0,145.0,45.88,35.65
2016,5,23,6,15,488.5,67.5,3.1,11.5,193.0,50.98,40.41
2016,5,23,6,30,551.0,76.0,3.1,12.0,241.0,55.88,44.8
2016,5,23,6,45,596.0,82.5,3.15,12.5,291.0,58.88,47.36
2016,5,23,7,0,641.0,89.0,3.2,13.0,341.0,61.75,49.69
2016,5,23,7,15,533.0,127.0,3.2,13.5,356.5,86.65,71.43
2016,5,23,7,30,425.0,165.0,3.2,14.0,372.0,108.56,90.17
2016,5,23,7,45,586.5,138.0,3.2,14.5,456.0,87.95,71.74
2016,5,23,8,0,748.0,111.0,3.2,15.0,540.0,77.64,62.42
2016,5,23,8,15,767.5,114.5,3.2,15.5,587.0,122.51,71.51
2016,5,23,8,30,787.0,118.0,3.2,16.0,634.0,169.97,100.52
2016,5,23,8,45,796.5,124.0,3.25,16.5,675.5,219.96,139.24
2016,5,23,9,0,806.0,130.0,3.3,17.0,717.0,271.17,182.57
2016,5,23,9,15,817.5,132.5,3.3,17.0,755.0,321.38,226.85
2016,5,23,9,30,829.0,135.0,3.3,17.0,793.0,372.62,272.21
2016,5,23,9,45,846.5,131.5,3.35,17.5,827.5,427.8,319.45
2016,5,23,10,0,864.0,128.0,3.4,18.0,862.0,478.05,362.04
2016,5,23,10,15,870.0,129.5,3.5,18.0,888.0,527.2,403.65
2016,5,23,10,30,876.0,131.0,3.6,18.0,914.0,575.88,443.92
2016,5,23,10,45,880.5,132.0,3.7,18.5,933.5,622.68,480.95
2016,5,23,11,0,885.0,133.0,3.8,19.0,953.0,668.52,516.3
2016,5,23,11,15,887.0,133.5,3.95,19.0,965.0,711.17,549.69
2016,5,23,11,30,889.0,134.0,4.1,19.0,977.0,752.31,581.43
2016,5,23,11,45,889.5,134.5,4.25,19.0,981.5,790.69,609.79
2016,5,23,12,0,890.0,135.0,4.4,19.0,986.0,827.17,636.16
2016,5,23,12,15,889.5,135.0,4.5,19.0,983.5,860.36,660.06
2016,5,23,12,30,889.0,135.0,4.6,19.0,981.0,891.25,682.37
2016,5,23,12,45,862.0,151.0,4.7,19.0,964.5,910.56,696.63
2016,5,23,13,0,835.0,167.0,4.8,19.0,948.0,936.96,716.02
2016,5,23,13,15,830.5,166.0,4.85,18.5,930.5,955.48,731.02
2016,5,23,13,30,826.0,165.0,4.9,18.0,913.0,970.99,744.13
2016,5,23,13,45,819.0,163.5,5.0,18.0,888.5,980.5,752.16
2016,5,23,14,0,812.0,162.0,5.1,18.0,864.0,986.82,758.15
2016,5,23,14,15,803.5,159.5,5.1,18.0,833.5,987.43,759.56
2016,5,23,14,30,795.0,157.0,5.1,18.0,803.0,984.85,758.91
2016,5,23,14,45,789.5,151.0,5.1,18.0,768.0,978.38,755.7
2016,5,23,15,0,784.0,145.0,5.1,18.0,733.0,968.76,750.43
