Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,15,769.5,141.5,5.0,17.5,692.0,949.87,739.44
2016,5,23,15,30,755.0,138.0,4.9,17.0,651.0,934.67,731.19
2016,5,23,15,45,743.5,131.0,4.8,17.0,607.0,909.33,714.29
2016,5,23,16,0,732.0,124.0,4.7,17.0,563.0,881.42,695.61
2016,5,23,16,15,708.0,119.0,4.6,16.5,514.5,841.84,669.66
2016,5,23,16,30,684.0,114.0,4.5,16.0,466.0,800.61,642.23
2016,5,23,16,45,659.0,106.5,4.4,16.0,417.0,754.04,609.15
2016,5,23,17,0,634.0,99.0,4.3,16.0,368.0,706.46,574.79
2016,5,23,17,15,593.0,92.5,4.15,15.5,318.0,645.98,530.62
2016,5,23,17,30,552.0,86.0,4.0,15.0,268.0,586.08,485.73
2016,5,23,17,45,502.5,76.5,3.85,15.0,220.5,517.03,431.05
2016,5,23,18,0,453.0,67.0,3.7,15.0,173.0,450.08,375.55
2016,5,23,18,15,372.5,56.0,3.55,14.5,129.0,358.81,298.4
2016,5,23,18,30,292.0,45.0,3.4,14.0,85.0,279.33,228.27
2016,5,23,18,45,146.0,32.5,3.25,13.5,52.5,165.42,123.55
2016,5,23,19,0,0.0,20.0,3.1,13.0,20.0,21.51,0.0
2016,5,23,19,15,0.0,10.0,3.1,12.5,10.0,9.1,0.0
2016,5,23,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,110.0,19.5,3.25,10.5,31.5,15.26,2.44
2016,5,24,5,30,220.0,39.0,3.4,11.0,63.0,30.29,20.34
2016,5,24,5,45,314.5,51.0,3.6,11.5,104.5,39.08,29.02
2016,5,24,6,0,409.0,63.0,3.8,12.0,146.0,47.64,37.07
2016,5,24,6,15,236.0,90.0,3.85,12.0,141.0,68.56,56.07
2016,5,24,6,30,63.0,117.0,3.9,12.0,136.0,92.62,77.63
2016,5,24,6,45,73.5,138.0,3.95,12.5,164.0,107.96,90.99
2016,5,24,7,0,84.0,159.0,4.0,13.0,192.0,123.0,103.82
2016,5,24,7,15,68.5,177.0,4.0,13.5,206.5,135.76,114.42
2016,5,24,7,30,53.0,195.0,4.0,14.0,221.0,148.2,124.57
2016,5,24,7,45,38.5,204.0,4.0,14.5,224.0,155.03,129.76
2016,5,24,8,0,24.0,213.0,4.0,15.0,227.0,172.97,144.39
2016,5,24,8,15,65.5,255.0,4.0,15.0,297.5,195.67,153.83
2016,5,24,8,30,107.0,297.0,4.0,15.0,368.0,234.51,182.09
2016,5,24,8,45,129.5,321.0,4.05,15.5,412.0,253.5,195.26
2016,5,24,9,0,152.0,345.0,4.1,16.0,456.0,286.4,220.13
2016,5,24,9,15,158.5,364.5,4.1,16.0,486.0,314.89,242.78
2016,5,24,9,30,165.0,384.0,4.1,16.0,516.0,344.42,266.3
2016,5,24,9,45,167.5,398.5,4.2,16.5,537.0,370.1,286.43
2016,5,24,10,0,170.0,413.0,4.3,17.0,558.0,396.21,306.69
2016,5,24,10,15,170.5,426.0,4.35,17.0,575.0,420.75,326.05
2016,5,24,10,30,171.0,439.0,4.4,17.0,592.0,445.51,345.4
2016,5,24,10,45,524.5,290.5,4.5,17.5,774.5,541.52,421.69
2016,5,24,11,0,878.0,142.0,4.6,18.0,957.0,671.61,523.46
2016,5,24,11,15,881.0,143.0,4.6,18.0,969.5,715.09,556.94
2016,5,24,11,30,884.0,144.0,4.6,18.0,982.0,757.21,589.17
2016,5,24,11,45,885.5,144.0,4.7,18.0,987.5,795.86,618.25
2016,5,24,12,0,887.0,144.0,4.8,18.0,993.0,832.71,644.98
2016,5,24,12,15,886.5,144.0,4.8,18.0,990.5,865.95,668.49
2016,5,24,12,30,886.0,144.0,4.8,18.0,988.0,896.92,690.34
2016,5,24,12,45,879.5,146.5,4.85,18.0,977.0,922.37,708.65
2016,5,24,13,0,873.0,149.0,4.9,18.0,966.0,945.02,725.09
2016,5,24,13,15,869.0,148.0,4.95,18.0,948.5,963.85,738.96
2016,5,24,13,30,865.0,147.0,5.0,18.0,931.0,979.69,750.87
2016,5,24,13,45,858.0,146.0,5.05,18.0,906.5,989.55,758.76
2016,5,24,14,0,851.0,145.0,5.1,18.0,882.0,1007.67,772.59
2016,5,24,14,15,843.0,143.0,5.1,17.5,851.0,1009.42,776.23
2016,5,24,14,30,835.0,141.0,5.1,17.0,820.0,1007.9,777.86
2016,5,24,14,45,826.0,137.0,5.1,17.0,784.0,999.96,773.64
2016,5,24,15,0,817.0,133.0,5.1,17.0,748.0,988.83,767.35
2016,5,24,15,15,803.0,130.0,5.05,16.5,706.0,970.76,757.37
2016,5,24,15,30,789.0,127.0,5.0,16.0,664.0,949.81,745.41
2016,5,24,15,45,772.5,123.0,4.95,16.0,619.0,922.56,727.5
2016,5,24,16,0,756.0,119.0,4.9,16.0,574.0,898.7,712.08
2016,5,24,16,15,732.5,114.5,4.85,15.5,525.5,859.76,686.88
2016,5,24,16,30,709.0,110.0,4.8,15.0,477.0,819.12,660.12
2016,5,24,16,45,680.0,104.5,4.75,15.0,426.5,770.85,625.92
2016,5,24,17,0,651.0,99.0,4.7,15.0,376.0,721.74,590.49
2016,5,24,17,15,610.0,92.5,4.6,14.5,325.5,660.74,545.86
2016,5,24,17,30,569.0,86.0,4.5,14.0,275.0,600.29,500.32
2016,5,24,17,45,515.0,77.5,4.4,13.5,226.0,528.33,443.84
2016,5,24,18,0,461.0,69.0,4.3,13.0,177.0,458.65,386.44
2016,5,24,18,15,379.5,58.0,4.1,12.5,133.0,366.83,307.91
2016,5,24,18,30,298.0,47.0,3.9,12.0,89.0,286.4,236.32
2016,5,24,18,45,185.0,32.5,3.75,12.0,55.0,188.69,143.95
2016,5,24,19,0,72.0,18.0,3.6,12.0,21.0,73.44,0.0
2016,5,24,19,15,36.0,9.0,3.5,11.5,10.5,26.8,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.5,3.2,10.5,32.5,14.47,2.52
2016,5,25,5,30,249.0,37.0,3.3,11.0,65.0,28.76,19.09
2016,5,25,5,45,338.5,48.5,3.45,11.5,106.5,37.21,27.38
2016,5,25,6,0,428.0,60.0,3.6,12.0,148.0,46.62,36.17
2016,5,25,6,15,252.0,89.0,3.6,12.5,144.5,67.95,55.42
2016,5,25,6,30,76.0,118.0,3.6,13.0,141.0,93.37,78.0
2016,5,25,6,45,86.0,139.0,3.65,13.5,169.5,108.7,91.28
2016,5,25,7,0,96.0,160.0,3.7,14.0,198.0,123.74,104.04
2016,5,25,7,15,135.0,183.5,3.7,14.0,245.0,133.6,112.29
2016,5,25,7,30,174.0,207.0,3.7,14.0,292.0,148.32,124.63
2016,5,25,7,45,205.5,227.5,3.75,14.5,338.5,160.82,134.69
2016,5,25,8,0,237.0,248.0,3.8,15.0,385.0,163.31,136.11
2016,5,25,8,15,261.0,266.5,3.85,15.0,429.0,193.63,145.67
2016,5,25,8,30,285.0,285.0,3.9,15.0,473.0,226.93,168.3
2016,5,25,8,45,546.0,206.5,3.95,15.5,595.5,231.59,159.95
2016,5,25,9,0,807.0,128.0,4.0,16.0,718.0,271.62,184.03
2016,5,25,9,15,818.5,130.5,4.05,16.0,756.0,321.79,228.68
2016,5,25,9,30,830.0,133.0,4.1,16.0,794.0,372.98,274.4
2016,5,25,9,45,856.0,124.5,4.15,16.5,831.0,427.89,321.74
2016,5,25,10,0,882.0,116.0,4.2,17.0,868.0,478.44,365.0
2016,5,25,10,15,888.0,117.5,4.25,17.0,894.0,528.25,407.55
2016,5,25,10,30,894.0,119.0,4.3,17.0,920.0,577.59,448.71
2016,5,25,10,45,897.5,120.5,4.35,17.5,939.5,624.81,486.39
2016,5,25,11,0,901.0,122.0,4.4,18.0,959.0,670.96,522.25
2016,5,25,11,15,903.5,122.5,4.45,18.0,971.0,714.4,556.32
2016,5,25,11,30,906.0,123.0,4.5,18.0,983.0,756.35,588.68
2016,5,25,11,45,909.0,122.0,4.6,18.5,988.5,795.77,616.42
2016,5,25,12,0,912.0,121.0,4.7,19.0,994.0,833.39,642.35
2016,5,25,12,15,911.5,121.0,4.75,19.0,991.5,867.01,666.29
2016,5,25,12,30,911.0,121.0,4.8,19.0,989.0,898.27,688.57
2016,5,25,12,45,907.0,121.5,4.9,19.0,979.0,924.38,707.61
2016,5,25,13,0,903.0,122.0,5.0,19.0,969.0,947.66,724.78
2016,5,25,13,15,900.0,121.0,5.05,19.0,951.5,967.49,739.29
2016,5,25,13,30,897.0,120.0,5.1,19.0,934.0,984.27,751.81
2016,5,25,13,45,891.0,119.5,5.2,19.0,910.0,995.53,761.02
2016,5,25,14,0,885.0,119.0,5.3,19.0,886.0,1003.58,768.18
2016,5,25,14,15,878.0,117.0,5.3,19.0,855.5,1005.85,770.73
2016,5,25,14,30,871.0,115.0,5.3,19.0,825.0,1004.85,771.2
2016,5,25,14,45,863.5,112.0,5.35,19.0,789.5,999.05,768.85
2016,5,25,15,0,856.0,109.0,5.4,19.0,754.0,990.07,764.43
2016,5,25,15,15,844.0,106.5,5.4,18.5,712.5,974.09,756.32
2016,5,25,15,30,832.0,104.0,5.4,18.0,671.0,965.7,753.72
2016,5,25,15,45,818.0,100.0,5.4,18.0,626.0,940.21,737.44
2016,5,25,16,0,804.0,96.0,5.4,18.0,581.0,912.09,719.34
2016,5,25,16,15,783.5,92.5,5.35,17.5,532.5,876.03,696.4
2016,5,25,16,30,763.0,89.0,5.3,17.0,484.0,838.02,671.75
2016,5,25,16,45,736.0,85.0,5.25,16.5,434.0,791.85,640.53
2016,5,25,17,0,709.0,81.0,5.2,16.0,384.0,744.58,607.82
2016,5,25,17,15,671.5,76.0,5.1,15.5,333.0,691.55,569.55
2016,5,25,17,30,634.0,71.0,5.0,15.0,282.0,634.17,526.7
2016,5,25,17,45,577.5,65.0,4.9,14.5,232.5,561.49,470.01
2016,5,25,18,0,521.0,59.0,4.8,14.0,183.0,491.33,413.13
2016,5,25,18,15,441.0,50.5,4.6,13.5,138.0,404.65,339.2
2016,5,25,18,30,361.0,42.0,4.4,13.0,93.0,323.55,267.0
2016,5,25,18,45,180.5,32.5,4.2,12.5,58.0,185.61,142.46
2016,5,25,19,0,0.0,23.0,4.0,12.0,23.0,26.32,0.0
2016,5,25,19,15,0.0,11.5,3.95,11.5,11.5,10.46,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,8.5,4.0,2.75,10.5,4.0,0.0,0.0
2016,5,26,5,0,17.0,8.0,2.8,11.0,8.0,7.28,0.0
2016,5,26,5,15,118.5,24.0,2.9,11.0,36.5,18.82,5.5
2016,5,26,5,30,220.0,40.0,3.0,11.0,65.0,31.04,21.09
2016,5,26,5,45,312.0,52.0,3.15,11.5,106.5,39.8,29.69
2016,5,26,6,0,404.0,64.0,3.3,12.0,148.0,48.32,37.7
2016,5,26,6,15,467.5,73.0,3.25,12.5,195.5,55.36,44.18
2016,5,26,6,30,531.0,82.0,3.2,13.0,243.0,60.49,48.74
2016,5,26,6,45,578.5,88.5,3.15,13.5,293.5,63.29,51.08
2016,5,26,7,0,626.0,95.0,3.1,14.0,344.0,65.97,53.22
2016,5,26,7,15,659.5,100.5,3.05,14.5,394.5,67.67,54.43
2016,5,26,7,30,693.0,106.0,3.0,15.0,445.0,69.24,55.51
2016,5,26,7,45,719.0,110.0,2.95,15.5,494.5,69.59,55.5
2016,5,26,8,0,745.0,114.0,2.9,16.0,544.0,74.8,59.72
2016,5,26,8,15,764.5,118.0,2.85,16.5,591.0,127.68,74.61
2016,5,26,8,30,784.0,122.0,2.8,17.0,638.0,175.24,104.21
2016,5,26,8,45,800.0,124.5,2.8,17.5,681.5,223.53,141.36
2016,5,26,9,0,816.0,127.0,2.8,18.0,725.0,273.69,183.49
2016,5,26,9,15,828.0,129.5,2.8,18.5,763.5,324.43,227.52
2016,5,26,9,30,840.0,132.0,2.8,19.0,802.0,376.24,272.41
2016,5,26,9,45,838.5,140.5,2.8,19.5,832.0,428.25,316.91
2016,5,26,10,0,837.0,149.0,2.8,20.0,862.0,479.68,359.71
2016,5,26,10,15,844.0,150.5,2.8,20.5,888.5,529.07,399.69
2016,5,26,10,30,851.0,152.0,2.8,21.0,915.0,578.25,438.31
2016,5,26,10,45,856.0,153.0,2.85,21.5,935.0,625.73,474.73
2016,5,26,11,0,861.0,154.0,2.9,22.0,955.0,670.91,508.54
2016,5,26,11,15,864.5,155.0,2.9,22.0,967.5,714.07,540.88
2016,5,26,11,30,868.0,156.0,2.9,22.0,980.0,755.96,571.64
2016,5,26,11,45,870.0,155.5,2.95,22.5,985.5,794.1,598.09
2016,5,26,12,0,872.0,155.0,3.0,23.0,991.0,830.52,621.85
2016,5,26,12,15,872.0,154.5,3.05,23.0,988.5,863.41,644.29
2016,5,26,12,30,872.0,154.0,3.1,23.0,986.0,894.1,665.22
2016,5,26,12,45,882.0,145.0,3.2,23.5,979.5,923.77,684.48
2016,5,26,13,0,892.0,136.0,3.3,24.0,973.0,950.94,702.03
2016,5,26,13,15,888.5,135.0,3.45,24.0,956.0,970.38,716.21
2016,5,26,13,30,885.0,134.0,3.6,24.0,939.0,986.78,728.54
2016,5,26,13,45,879.0,133.0,3.75,24.0,914.5,997.66,737.35
2016,5,26,14,0,873.0,132.0,3.9,24.0,890.0,1005.34,744.2
2016,5,26,14,15,865.5,130.5,4.05,24.0,859.5,1007.82,747.74
2016,5,26,14,30,858.0,129.0,4.2,24.0,829.0,1007.09,749.29
2016,5,26,14,45,845.5,127.5,4.35,24.0,792.0,1009.48,753.08
2016,5,26,15,0,833.0,126.0,4.5,24.0,755.0,997.58,747.27
2016,5,26,15,15,819.5,123.5,4.6,23.5,713.5,980.48,739.71
2016,5,26,15,30,806.0,121.0,4.7,23.0,672.0,960.48,730.13
2016,5,26,15,45,787.5,118.0,4.85,22.5,626.0,932.24,715.1
2016,5,26,16,0,769.0,115.0,5.0,22.0,580.0,901.56,698.07
2016,5,26,16,15,746.5,110.5,5.0,21.5,531.5,868.75,678.25
2016,5,26,16,30,724.0,106.0,5.0,21.0,483.0,828.76,652.92
2016,5,26,16,45,694.0,101.5,5.05,20.5,432.5,780.53,621.27
2016,5,26,17,0,664.0,97.0,5.1,20.0,382.0,731.48,588.2
2016,5,26,17,15,624.0,90.5,5.0,19.0,331.0,670.97,545.82
2016,5,26,17,30,584.0,84.0,4.9,18.0,280.0,610.95,502.34
2016,5,26,17,45,528.0,76.5,4.85,17.0,231.0,538.16,447.03
2016,5,26,18,0,472.0,69.0,4.8,16.0,182.0,467.73,390.72
2016,5,26,18,15,391.0,58.5,4.6,15.0,137.0,379.39,316.3
2016,5,26,18,30,310.0,48.0,4.4,14.0,92.0,295.82,243.27
2016,5,26,18,45,198.0,33.5,4.25,13.5,57.5,197.76,152.61
2016,5,26,19,0,86.0,19.0,4.1,13.0,23.0,93.43,2.99
2016,5,26,19,15,43.0,9.5,4.05,12.5,11.5,30.96,0.0
2016,5,26,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,11.5,4.0,1.45,8.5,4.5,0.0,0.0
2016,5,27,5,0,23.0,8.0,1.5,9.0,9.0,7.28,0.0
2016,5,27,5,15,132.0,23.5,1.65,9.5,38.0,18.42,5.8
2016,5,27,5,30,241.0,39.0,1.8,10.0,67.0,30.27,20.6
2016,5,27,5,45,335.0,50.5,2.0,11.0,109.5,38.69,28.81
2016,5,27,6,0,429.0,62.0,2.2,12.0,152.0,48.26,37.68
2016,5,27,6,15,491.5,70.5,2.15,12.5,200.0,53.27,42.32
2016,5,27,6,30,554.0,79.0,2.1,13.0,248.0,58.08,46.6
2016,5,27,6,45,600.5,85.0,2.1,14.0,298.5,60.62,48.61
2016,5,27,7,0,647.0,91.0,2.1,15.0,349.0,63.05,50.43
2016,5,27,7,15,679.0,96.5,2.1,15.5,400.0,64.88,51.77
2016,5,27,7,30,711.0,102.0,2.1,16.0,451.0,66.57,52.95
2016,5,27,7,45,737.0,105.5,2.1,17.0,500.5,66.73,52.68
2016,5,27,8,0,763.0,109.0,2.1,18.0,550.0,80.2,63.87
2016,5,27,8,15,781.5,112.5,2.1,18.5,596.5,125.68,71.51
2016,5,27,8,30,800.0,116.0,2.1,19.0,643.0,173.62,101.23
2016,5,27,8,45,816.5,118.0,2.15,20.0,686.5,222.43,138.25
2016,5,27,9,0,833.0,120.0,2.2,21.0,730.0,273.16,180.05
2016,5,27,9,15,844.0,122.0,2.15,21.5,768.0,324.05,223.64
2016,5,27,9,30,855.0,124.0,2.1,22.0,806.0,382.28,272.59
2016,5,27,9,45,869.0,122.0,2.1,23.0,839.5,432.3,314.01
2016,5,27,10,0,883.0,120.0,2.1,24.0,873.0,482.97,354.74
2016,5,27,10,15,889.0,121.5,2.1,24.5,899.5,532.79,394.27
2016,5,27,10,30,895.0,123.0,2.1,25.0,926.0,582.14,432.19
2016,5,27,10,45,901.0,123.0,2.1,25.5,946.0,629.67,467.64
2016,5,27,11,0,907.0,123.0,2.1,26.0,966.0,676.32,501.4
2016,5,27,11,15,909.5,123.5,2.15,26.0,978.5,719.97,533.47
2016,5,27,11,30,912.0,124.0,2.2,26.0,991.0,762.12,563.87
2016,5,27,11,45,915.5,122.5,2.25,26.5,997.0,801.7,589.51
2016,5,27,12,0,919.0,121.0,2.3,27.0,1003.0,839.49,613.44
2016,5,27,12,15,919.0,121.0,2.4,27.0,1001.0,873.73,636.49
2016,5,27,12,30,919.0,121.0,2.5,27.0,999.0,905.64,658.02
2016,5,27,12,45,915.0,122.0,2.6,27.5,988.5,932.42,674.9
2016,5,27,13,0,911.0,123.0,2.7,28.0,978.0,956.38,689.97
2016,5,27,13,15,908.0,122.0,2.8,28.0,961.0,976.41,703.96
2016,5,27,13,30,905.0,121.0,2.9,28.0,944.0,993.38,716.11
2016,5,27,13,45,899.5,120.0,3.0,28.0,920.0,1004.79,724.83
2016,5,27,14,0,894.0,119.0,3.1,28.0,896.0,1012.95,731.64
2016,5,27,14,15,887.0,117.5,3.15,28.0,866.0,1015.86,734.81
2016,5,27,14,30,880.0,116.0,3.2,28.0,836.0,1015.5,736.08
2016,5,27,14,45,870.0,114.5,3.3,28.0,799.5,1008.92,733.86
2016,5,27,15,0,860.0,113.0,3.4,28.0,763.0,999.2,729.74
2016,5,27,15,15,848.0,110.5,3.4,27.5,722.0,983.33,722.4
2016,5,27,15,30,836.0,108.0,3.4,27.0,681.0,975.21,720.3
2016,5,27,15,45,818.5,106.0,3.45,27.0,635.5,948.77,704.93
2016,5,27,16,0,801.0,104.0,3.5,27.0,590.0,919.8,687.91
2016,5,27,16,15,780.0,100.5,3.45,26.5,541.0,883.4,666.4
2016,5,27,16,30,759.0,97.0,3.4,26.0,492.0,845.04,643.26
2016,5,27,16,45,724.5,94.5,3.4,25.5,440.5,799.39,614.82
2016,5,27,17,0,690.0,92.0,3.4,25.0,389.0,748.24,581.73
2016,5,27,17,15,651.0,86.0,3.3,24.0,338.0,688.48,542.01
2016,5,27,17,30,612.0,80.0,3.2,23.0,287.0,629.12,501.12
2016,5,27,17,45,552.5,73.5,3.15,22.5,237.0,553.98,445.65
2016,5,27,18,0,493.0,67.0,3.1,22.0,187.0,481.41,389.67
2016,5,27,18,15,413.0,57.0,3.2,21.0,141.5,393.58,319.04
2016,5,27,18,30,333.0,47.0,3.3,20.0,96.0,309.33,248.2
2016,5,27,18,45,218.0,33.5,3.4,19.0,60.5,209.7,159.41
2016,5,27,19,0,103.0,20.0,3.5,18.0,25.0,105.38,14.52
2016,5,27,19,15,51.5,10.0,3.55,17.5,12.5,35.88,0.0
2016,5,27,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,12.0,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,12.0,10.0,9.1,0.0
2016,5,28,5,15,142.5,23.5,1.7,12.5,39.5,18.42,6.04
2016,5,28,5,30,285.0,37.0,2.0,13.0,69.0,29.99,20.11
2016,5,28,5,45,372.5,47.5,2.35,14.0,111.5,37.54,27.44
2016,5,28,6,0,460.0,58.0,2.7,15.0,154.0,44.8,34.15
2016,5,28,6,15,520.0,66.0,2.8,15.5,202.5,49.56,38.51
2016,5,28,6,30,580.0,74.0,2.9,16.0,251.0,54.13,42.53
2016,5,28,6,45,618.5,75.5,3.05,17.0,295.5,53.39,41.65
2016,5,28,7,0,657.0,77.0,3.2,18.0,340.0,52.83,40.88
2016,5,28,7,15,693.0,86.5,3.2,18.5,397.5,57.88,45.05
2016,5,28,7,30,729.0,96.0,3.2,19.0,455.0,62.59,48.87
2016,5,28,7,45,753.5,100.0,3.2,19.5,505.0,70.11,55.05
2016,5,28,8,0,778.0,104.0,3.2,20.0,555.0,77.68,61.21
2016,5,28,8,15,796.0,107.5,3.15,20.5,602.0,123.87,68.84
2016,5,28,8,30,814.0,111.0,3.1,21.0,649.0,172.47,99.05
2016,5,28,8,45,828.5,114.0,3.05,22.0,692.0,222.34,136.94
2016,5,28,9,0,843.0,117.0,3.0,23.0,735.0,273.91,179.41
2016,5,28,9,15,854.0,119.5,2.9,23.5,774.0,332.83,229.02
2016,5,28,9,30,865.0,122.0,2.8,24.0,813.0,384.76,273.14
2016,5,28,9,45,873.0,124.0,2.75,24.5,845.5,435.81,315.96
2016,5,28,10,0,881.0,126.0,2.7,25.0,878.0,486.97,357.71
2016,5,28,10,15,887.5,127.5,2.6,25.5,904.5,536.96,397.2
2016,5,28,10,30,894.0,129.0,2.5,26.0,931.0,586.53,435.02
2016,5,28,10,45,898.0,130.0,2.45,26.5,951.0,633.66,470.01
2016,5,28,11,0,902.0,131.0,2.4,27.0,971.0,679.76,503.16
2016,5,28,11,15,905.0,132.0,2.4,27.0,983.5,724.0,535.34
2016,5,28,11,30,908.0,133.0,2.4,27.0,996.0,766.82,565.84
2016,5,28,11,45,909.0,133.0,2.4,27.5,1001.5,805.74,590.87
2016,5,28,12,0,910.0,133.0,2.4,28.0,1007.0,842.77,613.87
2016,5,28,12,15,909.5,133.5,2.45,28.0,1005.0,876.94,636.42
2016,5,28,12,30,909.0,134.0,2.5,28.0,1003.0,908.81,657.43
2016,5,28,12,45,894.0,142.0,2.55,28.5,989.5,932.1,671.54
2016,5,28,13,0,879.0,150.0,2.6,29.0,976.0,952.26,683.71
2016,5,28,13,15,875.0,149.0,2.65,29.0,958.5,971.26,696.58
2016,5,28,13,30,871.0,148.0,2.7,29.0,941.0,987.24,707.63
2016,5,28,13,45,865.5,146.5,2.8,29.0,917.0,998.22,716.06
2016,5,28,14,0,860.0,145.0,2.9,29.0,893.0,1017.49,729.96
2016,5,28,14,15,852.0,143.0,3.0,28.5,862.0,1019.37,734.28
2016,5,28,14,30,844.0,141.0,3.1,28.0,831.0,1017.96,736.78
2016,5,28,14,45,718.5,188.5,3.25,28.0,758.0,956.81,699.35
2016,5,28,15,0,593.0,236.0,3.4,28.0,685.0,884.36,653.0
2016,5,28,15,15,694.0,182.5,3.45,27.5,680.0,929.41,687.79
2016,5,28,15,30,795.0,129.0,3.5,27.0,675.0,959.42,710.85
2016,5,28,15,45,698.0,146.0,3.6,27.0,601.5,884.49,662.46
2016,5,28,16,0,601.0,163.0,3.7,27.0,528.0,802.74,608.87
2016,5,28,16,15,533.5,167.5,3.75,26.5,472.0,727.37,559.27
2016,5,28,16,30,466.0,172.0,3.8,26.0,416.0,661.85,514.0
2016,5,28,16,45,456.0,154.5,3.85,25.5,373.0,623.05,488.81
2016,5,28,17,0,446.0,137.0,3.9,25.0,330.0,582.9,461.78
2016,5,28,17,15,403.5,128.5,3.75,24.0,286.5,525.49,420.42
2016,5,28,17,30,361.0,120.0,3.6,23.0,243.0,469.54,378.88
2016,5,28,17,45,328.5,103.0,3.45,22.0,200.5,412.43,335.34
2016,5,28,18,0,296.0,86.0,3.3,21.0,158.0,356.62,291.09
2016,5,28,18,15,245.0,69.5,3.15,20.0,120.0,290.23,236.21
2016,5,28,18,30,194.0,53.0,3.0,19.0,82.0,213.31,171.34
2016,5,28,18,45,119.0,36.0,2.95,18.0,52.0,139.09,105.19
2016,5,28,19,0,44.0,19.0,2.9,17.0,22.0,60.0,11.14
2016,5,28,19,15,22.0,9.5,2.95,16.5,11.0,20.11,0.0
2016,5,28,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,17.0,4.5,3.05,10.5,5.0,0.0,0.0
2016,5,29,5,0,34.0,9.0,3.2,11.0,10.0,8.19,0.0
2016,5,29,5,15,151.5,24.0,3.15,11.5,40.0,18.82,6.66
2016,5,29,5,30,269.0,39.0,3.1,12.0,70.0,30.3,20.49
2016,5,29,5,45,360.5,49.5,3.1,12.5,113.0,39.26,29.14
2016,5,29,6,0,452.0,60.0,3.1,13.0,156.0,46.47,35.93
2016,5,29,6,15,513.5,68.0,3.0,13.5,204.5,51.15,40.26
2016,5,29,6,30,575.0,76.0,2.9,14.0,253.0,55.66,44.25
2016,5,29,6,45,619.0,82.5,2.85,15.0,304.0,58.7,46.71
2016,5,29,7,0,663.0,89.0,2.8,16.0,355.0,61.59,48.93
2016,5,29,7,15,695.0,94.0,2.75,16.5,406.0,63.14,50.02
2016,5,29,7,30,727.0,99.0,2.7,17.0,457.0,64.57,50.99
2016,5,29,7,45,751.5,103.0,2.65,17.5,507.0,72.27,57.36
2016,5,29,8,0,776.0,107.0,2.6,18.0,557.0,80.52,64.14
2016,5,29,8,15,794.5,110.5,2.6,18.5,604.0,126.61,71.43
2016,5,29,8,30,813.0,114.0,2.6,19.0,651.0,175.16,101.9
2016,5,29,8,45,828.0,116.5,2.6,20.0,694.5,224.68,139.76
2016,5,29,9,0,843.0,119.0,2.6,21.0,738.0,275.95,182.22
2016,5,29,9,15,853.5,121.5,2.65,21.5,776.5,334.62,232.02
2016,5,29,9,30,864.0,124.0,2.7,22.0,815.0,386.34,276.4
2016,5,29,9,45,872.5,126.0,2.75,22.5,847.5,437.5,319.72
2016,5,29,10,0,881.0,128.0,2.8,23.0,880.0,488.84,362.11
2016,5,29,10,15,887.0,129.5,2.9,23.5,906.5,538.57,402.27
2016,5,29,10,30,893.0,131.0,3.0,24.0,933.0,587.83,440.96
2016,5,29,10,45,895.5,133.0,3.1,24.5,952.0,634.79,476.89
2016,5,29,11,0,898.0,135.0,3.2,25.0,971.0,680.61,511.05
2016,5,29,11,15,900.5,135.5,3.3,25.0,983.5,723.97,543.72
2016,5,29,11,30,903.0,136.0,3.4,25.0,996.0,765.86,574.78
2016,5,29,11,45,901.5,138.0,3.5,25.5,1000.0,804.36,600.82
2016,5,29,12,0,900.0,140.0,3.6,26.0,1004.0,840.88,624.71
2016,5,29,12,15,899.5,140.0,3.7,26.0,1002.0,874.39,647.7
2016,5,29,12,30,899.0,140.0,3.8,26.0,1000.0,905.64,669.16
2016,5,29,12,45,889.5,144.5,3.9,26.0,988.0,930.47,686.35
2016,5,29,13,0,880.0,149.0,4.0,26.0,976.0,952.39,701.7
2016,5,29,13,15,876.0,148.0,4.05,26.0,959.0,971.4,714.93
2016,5,29,13,30,872.0,147.0,4.1,26.0,942.0,987.39,726.27
2016,5,29,13,45,867.5,144.5,4.15,26.0,918.0,998.37,734.43
2016,5,29,14,0,863.0,142.0,4.2,26.0,894.0,1006.17,740.65
2016,5,29,14,15,855.0,140.0,4.2,26.0,863.5,1019.31,750.28
2016,5,29,14,30,847.0,138.0,4.2,26.0,833.0,1017.9,750.37
2016,5,29,14,45,838.5,135.0,4.25,26.0,797.0,1011.64,747.81
2016,5,29,15,0,830.0,132.0,4.3,26.0,761.0,1002.21,743.28
2016,5,29,15,15,816.5,129.0,4.3,25.5,719.5,984.69,734.62
2016,5,29,15,30,803.0,126.0,4.3,25.0,678.0,964.25,724.06
2016,5,29,15,45,787.0,121.5,4.3,25.0,632.5,936.87,707.35
2016,5,29,16,0,771.0,117.0,4.3,25.0,587.0,906.96,688.87
2016,5,29,16,15,684.5,124.0,4.3,24.5,516.0,828.01,637.04
2016,5,29,16,30,598.0,131.0,4.3,24.0,445.0,743.87,580.29
2016,5,29,16,45,634.0,114.5,4.3,23.5,417.0,743.83,583.78
2016,5,29,17,0,670.0,98.0,4.3,23.0,389.0,739.32,583.47
2016,5,29,17,15,630.5,92.0,4.25,22.0,338.0,679.7,542.89
2016,5,29,17,30,591.0,86.0,4.2,21.0,287.0,620.49,501.38
2016,5,29,17,45,537.5,78.0,4.2,20.5,238.0,548.72,447.54
2016,5,29,18,0,484.0,70.0,4.2,20.0,189.0,479.14,392.88
2016,5,29,18,15,404.5,59.5,4.15,19.0,143.5,391.24,320.92
2016,5,29,18,30,325.0,49.0,4.1,18.0,98.0,307.34,249.47
2016,5,29,18,45,214.0,35.0,4.05,17.0,62.5,209.47,162.18
2016,5,29,19,0,103.0,21.0,4.0,16.0,27.0,108.3,32.72
2016,5,29,19,15,51.5,10.5,4.0,15.5,13.5,36.45,0.0
2016,5,29,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,23.0,5.0,1.7,9.5,5.5,0.0,0.0
2016,5,30,5,0,46.0,10.0,1.8,10.0,11.0,9.1,0.0
2016,5,30,5,15,171.5,24.0,1.9,10.5,41.5,18.84,7.01
2016,5,30,5,30,297.0,38.0,2.0,11.0,72.0,30.84,21.1
2016,5,30,5,45,388.5,48.0,2.15,12.0,115.5,37.94,28.06
2016,5,30,6,0,480.0,58.0,2.3,13.0,159.0,44.78,34.45
2016,5,30,6,15,540.5,65.0,2.3,13.5,208.0,48.74,38.11
2016,5,30,6,30,601.0,72.0,2.3,14.0,257.0,52.57,41.5
2016,5,30,6,45,645.5,77.5,2.3,15.0,308.5,55.0,43.43
2016,5,30,7,0,690.0,83.0,2.3,16.0,360.0,57.34,45.19
2016,5,30,7,15,721.0,87.5,2.3,16.5,411.5,58.74,46.17
2016,5,30,7,30,752.0,92.0,2.3,17.0,463.0,66.31,52.51
2016,5,30,7,45,776.0,95.0,2.35,18.0,513.0,66.6,52.34
2016,5,30,8,0,800.0,98.0,2.4,19.0,563.0,75.28,49.95
2016,5,30,8,15,817.5,101.5,2.4,19.5,610.0,122.5,66.85
2016,5,30,8,30,835.0,105.0,2.4,20.0,657.0,172.07,98.03
2016,5,30,8,45,848.0,107.5,2.45,21.0,700.0,222.32,136.52
2016,5,30,9,0,861.0,110.0,2.5,22.0,743.0,282.14,185.63
2016,5,30,9,15,871.5,112.0,2.5,22.5,781.0,333.54,229.7
2016,5,30,9,30,882.0,114.0,2.5,23.0,819.0,385.7,274.29
2016,5,30,9,45,893.0,113.5,2.55,24.0,852.5,436.79,316.81
2016,5,30,10,0,904.0,113.0,2.6,25.0,886.0,488.24,358.39
2016,5,30,10,15,909.5,114.5,2.65,25.5,912.5,538.66,398.66
2016,5,30,10,30,915.0,116.0,2.7,26.0,939.0,588.55,437.31
2016,5,30,10,45,918.5,117.0,2.75,27.0,958.0,636.15,472.27
2016,5,30,11,0,922.0,118.0,2.8,28.0,977.0,682.64,505.28
2016,5,30,11,15,924.5,118.5,2.8,28.5,989.5,726.78,536.46
2016,5,30,11,30,927.0,119.0,2.8,29.0,1002.0,769.39,565.78
2016,5,30,11,45,927.5,119.0,2.85,29.5,1007.0,808.4,590.71
2016,5,30,12,0,928.0,119.0,2.9,30.0,1012.0,845.42,614.02
2016,5,30,12,15,927.5,119.0,2.95,30.0,1009.5,879.48,636.49
2016,5,30,12,30,927.0,119.0,3.0,30.0,1007.0,911.17,657.37
2016,5,30,12,45,920.5,121.5,3.1,30.5,995.5,937.29,673.64
2016,5,30,13,0,914.0,124.0,3.2,31.0,984.0,960.5,688.06
2016,5,30,13,15,910.5,123.0,3.3,31.0,967.0,980.18,701.66
2016,5,30,13,30,907.0,122.0,3.4,31.0,950.0,996.77,713.41
2016,5,30,13,45,903.0,120.0,3.55,31.0,926.0,1008.72,722.68
2016,5,30,14,0,899.0,118.0,3.7,31.0,902.0,1017.42,730.03
2016,5,30,14,15,891.5,116.5,3.85,30.5,871.5,1019.91,735.0
2016,5,30,14,30,884.0,115.0,4.0,30.0,841.0,1019.12,738.03
2016,5,30,14,45,875.0,112.5,4.15,30.0,804.5,1012.5,735.9
2016,5,30,15,0,866.0,110.0,4.3,30.0,768.0,1002.69,731.8
2016,5,30,15,15,853.5,107.5,4.45,29.5,726.5,986.31,724.88
2016,5,30,15,30,841.0,105.0,4.6,29.0,685.0,977.55,723.09
2016,5,30,15,45,825.5,102.0,4.75,28.5,639.5,951.86,710.24
2016,5,30,16,0,810.0,99.0,4.9,28.0,594.0,923.58,695.59
2016,5,30,16,15,789.5,95.5,4.95,27.0,545.5,887.56,675.96
2016,5,30,16,30,769.0,92.0,5.0,26.0,497.0,849.56,654.49
2016,5,30,16,45,741.5,88.0,5.05,25.5,446.0,802.9,624.91
2016,5,30,17,0,714.0,84.0,5.1,25.0,395.0,760.03,597.37
2016,5,30,17,15,677.0,79.0,5.0,24.0,344.0,702.61,558.61
2016,5,30,17,30,640.0,74.0,4.9,23.0,293.0,645.46,518.74
2016,5,30,17,45,586.5,68.0,4.8,22.0,243.5,574.77,466.72
2016,5,30,18,0,533.0,62.0,4.7,21.0,194.0,506.31,414.13
2016,5,30,18,15,457.0,53.5,4.5,20.0,148.5,421.61,345.11
2016,5,30,18,30,381.0,45.0,4.3,19.0,103.0,342.01,277.05
2016,5,30,18,45,263.0,33.0,4.15,18.5,66.0,238.85,185.19
2016,5,30,19,0,145.0,21.0,4.0,18.0,29.0,132.71,49.02
2016,5,30,19,15,72.5,10.5,3.95,17.5,14.5,47.5,0.0
2016,5,30,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,26.0,5.5,2.8,10.5,6.0,0.0,0.0
2016,5,31,5,0,52.0,11.0,2.9,11.0,12.0,10.01,0.0
2016,5,31,5,15,181.0,24.0,2.85,11.5,43.0,18.84,7.19
2016,5,31,5,30,310.0,37.0,2.8,12.0,74.0,29.89,20.2
2016,5,31,5,45,400.5,46.5,2.8,12.5,117.5,36.59,26.81
2016,5,31,6,0,491.0,56.0,2.8,13.0,161.0,43.06,32.91
2016,5,31,6,15,551.5,63.0,2.7,14.0,210.0,47.11,36.58
2016,5,31,6,30,612.0,70.0,2.6,15.0,259.0,51.02,39.95
2016,5,31,6,45,654.0,75.5,2.55,16.0,310.0,53.52,41.94
2016,5,31,7,0,696.0,81.0,2.5,17.0,361.0,55.9,43.74
2016,5,31,7,15,727.0,85.5,2.5,17.5,412.5,63.22,49.89
2016,5,31,7,30,758.0,90.0,2.5,18.0,464.0,64.83,51.0
2016,5,31,7,45,781.5,93.5,2.5,19.0,514.0,65.54,51.21
2016,5,31,8,0,805.0,97.0,2.5,20.0,564.0,75.3,49.29
2016,5,31,8,15,822.5,100.0,2.55,20.5,611.5,122.39,66.16
2016,5,31,8,30,840.0,103.0,2.6,21.0,659.0,171.83,97.23
2016,5,31,8,45,854.0,105.5,2.65,22.0,702.5,231.09,142.69
2016,5,31,9,0,868.0,108.0,2.7,23.0,746.0,282.82,185.33
2016,5,31,9,15,878.5,110.0,2.7,23.5,784.5,334.53,229.59
2016,5,31,9,30,889.0,112.0,2.7,24.0,823.0,386.99,274.36
2016,5,31,9,45,897.5,113.5,2.75,25.0,856.5,438.87,317.42
2016,5,31,10,0,906.0,115.0,2.8,26.0,890.0,490.9,359.33
2016,5,31,10,15,912.0,116.5,2.85,26.5,917.0,541.66,399.73
2016,5,31,10,30,918.0,118.0,2.9,27.0,944.0,591.93,438.56
2016,5,31,10,45,923.0,118.5,2.95,27.5,964.0,640.15,474.81
2016,5,31,11,0,928.0,119.0,3.0,28.0,984.0,687.38,509.34
2016,5,31,11,15,930.5,119.5,3.05,28.5,997.0,731.77,540.99
2016,5,31,11,30,933.0,120.0,3.1,29.0,1010.0,774.63,570.81
2016,5,31,11,45,935.0,120.0,3.15,29.5,1015.5,815.01,596.72
2016,5,31,12,0,937.0,120.0,3.2,30.0,1021.0,853.5,621.07
2016,5,31,12,15,936.5,119.5,3.2,30.5,1019.0,887.44,641.91
2016,5,31,12,30,936.0,119.0,3.2,31.0,1017.0,918.97,661.04
2016,5,31,12,45,938.5,116.0,3.25,31.5,1008.0,948.28,678.94
2016,5,31,13,0,941.0,113.0,3.3,32.0,999.0,974.87,695.06
2016,5,31,13,15,938.0,112.5,3.4,32.0,982.5,995.87,709.4
2016,5,31,13,30,935.0,112.0,3.5,32.0,966.0,1013.74,721.9
2016,5,31,13,45,930.5,110.5,3.6,32.0,942.0,1025.95,730.92
2016,5,31,14,0,926.0,109.0,3.7,32.0,918.0,1034.83,738.01
2016,5,31,14,15,919.5,108.0,3.8,31.5,887.5,1038.92,743.72
2016,5,31,14,30,913.0,107.0,3.9,31.0,857.0,1039.69,747.48
2016,5,31,14,45,904.0,105.0,4.0,31.0,820.5,1033.55,745.45
2016,5,31,15,0,895.0,103.0,4.1,31.0,784.0,1024.15,741.46
2016,5,31,15,15,883.5,101.0,4.1,30.5,742.5,1009.1,734.77
2016,5,31,15,30,872.0,99.0,4.1,30.0,701.0,991.05,726.19
2016,5,31,15,45,857.0,96.5,4.15,30.0,655.5,966.13,711.93
2016,5,31,16,0,842.0,94.0,4.2,30.0,610.0,948.69,702.69
2016,5,31,16,15,823.0,90.5,4.2,29.0,560.5,913.52,683.87
2016,5,31,16,30,804.0,87.0,4.2,28.0,511.0,876.24,663.31
2016,5,31,16,45,778.0,83.5,4.25,27.5,460.0,830.76,635.42
2016,5,31,17,0,752.0,80.0,4.3,27.0,409.0,784.02,605.94
2016,5,31,17,15,716.5,75.5,4.2,26.0,357.0,727.01,568.7
2016,5,31,17,30,681.0,71.0,4.1,25.0,305.0,675.25,534.01
2016,5,31,17,45,631.5,65.0,4.05,24.0,254.5,606.27,484.84
2016,5,31,18,0,582.0,59.0,4.0,23.0,204.0,539.2,434.77
2016,5,31,18,15,506.0,51.0,3.85,22.0,156.5,453.25,366.79
2016,5,31,18,30,430.0,43.0,3.7,21.0,109.0,372.4,298.86
2016,5,31,18,45,310.5,32.0,3.55,20.0,71.0,267.25,206.77
2016,5,31,19,0,191.0,21.0,3.4,19.0,33.0,162.05,68.94
2016,5,31,19,15,95.5,10.5,3.35,18.5,16.5,59.64,0.0
2016,5,31,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,4,45,36.0,6.0,3.65,11.5,7.0,0.0,0.0
2016,6,1,5,0,72.0,12.0,3.8,12.0,14.0,10.91,0.0
2016,6,1,5,15,211.5,24.5,3.85,12.5,46.5,20.03,8.16
2016,6,1,5,30,351.0,37.0,3.9,13.0,79.0,29.94,20.16
2016,6,1,5,45,441.0,46.0,3.95,13.5,124.0,36.24,26.38
2016,6,1,6,0,531.0,55.0,4.0,14.0,169.0,42.33,32.12
2016,6,1,6,15,590.5,61.5,4.05,14.5,219.0,46.04,35.54
2016,6,1,6,30,650.0,68.0,4.1,15.0,269.0,49.64,38.71
2016,6,1,6,45,689.5,73.5,4.2,16.0,321.5,52.22,40.78
2016,6,1,7,0,729.0,79.0,4.3,17.0,374.0,60.11,47.43
2016,6,1,7,15,759.5,83.5,4.25,17.5,426.5,61.9,48.73
2016,6,1,7,30,790.0,88.0,4.2,18.0,479.0,63.59,49.93
2016,6,1,7,45,811.5,92.0,4.2,19.0,529.5,64.72,50.52
2016,6,1,8,0,833.0,96.0,4.2,20.0,580.0,75.75,49.04
2016,6,1,8,15,850.5,98.5,4.15,20.5,628.0,123.91,66.35
2016,6,1,8,30,868.0,101.0,4.1,21.0,676.0,183.51,105.53
2016,6,1,8,45,881.0,103.5,4.1,21.5,720.5,234.98,145.3
2016,6,1,9,0,894.0,106.0,4.1,22.0,765.0,287.85,189.7
2016,6,1,9,15,904.5,108.0,4.1,22.5,804.0,340.86,235.6
2016,6,1,9,30,915.0,110.0,4.1,23.0,843.0,394.62,282.07
2016,6,1,9,45,924.5,110.5,4.1,24.0,876.5,447.44,326.47
2016,6,1,10,0,934.0,111.0,4.1,25.0,910.0,500.47,369.75
2016,6,1,10,15,939.5,112.5,4.1,25.0,937.0,552.31,412.35
2016,6,1,10,30,945.0,114.0,4.1,25.0,964.0,603.57,453.41
2016,6,1,10,45,948.5,115.0,4.2,25.5,984.0,652.49,491.03
2016,6,1,11,0,952.0,116.0,4.3,26.0,1004.0,700.27,526.82
2016,6,1,11,15,954.5,116.5,4.35,26.0,1017.0,745.64,560.95
2016,6,1,11,30,957.0,117.0,4.4,26.0,1030.0,789.43,593.21
2016,6,1,11,45,957.0,118.0,4.5,26.5,1035.0,830.01,620.05
2016,6,1,12,0,957.0,119.0,4.6,27.0,1040.0,868.54,645.4
2016,6,1,12,15,957.0,119.0,4.65,27.0,1038.0,904.0,669.58
2016,6,1,12,30,957.0,119.0,4.7,27.0,1036.0,937.05,692.12
2016,6,1,12,45,943.0,126.0,4.8,27.0,1023.0,961.49,709.28
2016,6,1,13,0,929.0,133.0,4.9,27.0,1010.0,982.71,724.42
2016,6,1,13,15,925.5,132.5,4.9,27.0,992.5,1003.44,738.57
2016,6,1,13,30,922.0,132.0,4.9,27.0,975.0,1021.06,750.73
2016,6,1,13,45,915.5,131.0,4.95,27.0,950.0,1032.1,759.06
2016,6,1,14,0,909.0,130.0,5.0,27.0,925.0,1039.81,765.38
2016,6,1,14,15,902.0,128.5,4.95,27.0,894.5,1043.2,768.16
2016,6,1,14,30,895.0,127.0,4.9,27.0,864.0,1043.28,768.9
2016,6,1,14,45,884.5,125.5,4.9,27.0,826.5,1036.59,765.75
2016,6,1,15,0,874.0,124.0,4.9,27.0,789.0,1037.98,768.17
2016,6,1,15,15,861.5,121.0,4.85,26.5,747.0,1021.27,759.73
2016,6,1,15,30,849.0,118.0,4.8,26.0,705.0,1001.51,749.4
2016,6,1,15,45,833.0,114.5,4.75,25.5,658.5,974.83,734.39
2016,6,1,16,0,817.0,111.0,4.7,25.0,612.0,945.5,717.51
2016,6,1,16,15,795.5,107.5,4.6,24.5,562.5,908.49,694.79
2016,6,1,16,30,774.0,104.0,4.5,24.0,513.0,869.45,670.41
2016,6,1,16,45,747.0,99.0,4.45,23.5,461.5,827.73,644.08
2016,6,1,17,0,720.0,94.0,4.4,23.0,410.0,779.37,612.42
2016,6,1,17,15,681.5,88.5,4.25,22.0,358.0,719.82,572.42
2016,6,1,17,30,643.0,83.0,4.1,21.0,306.0,660.51,531.21
2016,6,1,17,45,590.5,75.5,3.95,20.0,255.0,588.38,478.41
2016,6,1,18,0,538.0,68.0,3.8,19.0,204.0,518.3,424.86
2016,6,1,18,15,459.0,59.0,3.65,18.0,156.5,430.29,353.49
2016,6,1,18,30,380.0,50.0,3.5,17.0,109.0,347.33,283.0
2016,6,1,18,45,263.0,37.0,3.35,16.5,71.0,242.61,190.43
2016,6,1,19,0,146.0,24.0,3.2,16.0,33.0,139.98,65.7
2016,6,1,19,15,73.0,12.0,3.3,15.5,16.5,49.29,0.0
2016,6,1,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,33.0,6.0,2.35,9.5,7.0,0.0,0.0
2016,6,2,5,0,66.0,12.0,2.5,10.0,14.0,10.91,0.0
2016,6,2,5,15,203.0,25.0,2.6,10.5,46.5,20.46,8.76
2016,6,2,5,30,340.0,38.0,2.7,11.0,79.0,30.81,21.13
2016,6,2,5,45,433.0,47.5,2.85,12.0,124.0,37.51,27.7
2016,6,2,6,0,526.0,57.0,3.0,13.0,169.0,43.99,33.75
2016,6,2,6,15,586.0,63.5,2.95,13.5,219.5,47.62,37.12
2016,6,2,6,30,646.0,70.0,2.9,14.0,270.0,51.15,40.23
2016,6,2,6,45,688.0,75.0,2.85,15.0,323.0,53.31,41.92
2016,6,2,7,0,730.0,80.0,2.8,16.0,376.0,60.9,48.32
2016,6,2,7,15,760.0,84.5,2.75,16.5,428.0,62.66,49.6
2016,6,2,7,30,790.0,89.0,2.7,17.0,480.0,64.32,50.76
2016,6,2,7,45,813.0,92.5,2.65,17.5,531.0,65.08,51.13
2016,6,2,8,0,836.0,96.0,2.6,18.0,582.0,76.31,49.52
2016,6,2,8,15,852.5,98.5,2.55,19.0,630.0,124.52,66.97
2016,6,2,8,30,869.0,101.0,2.5,20.0,678.0,184.06,106.07
2016,6,2,8,45,882.0,103.5,2.5,21.0,721.5,235.54,145.51
2016,6,2,9,0,895.0,106.0,2.5,22.0,765.0,288.41,189.3
2016,6,2,9,15,904.5,108.5,2.45,22.5,804.0,341.51,234.82
2016,6,2,9,30,914.0,111.0,2.4,23.0,843.0,395.26,280.66
2016,6,2,9,45,914.0,117.0,2.4,23.5,874.0,448.33,325.3
2016,6,2,10,0,914.0,123.0,2.4,24.0,905.0,500.75,368.16
2016,6,2,10,15,919.5,124.0,2.4,24.5,931.5,551.31,408.31
2016,6,2,10,30,925.0,125.0,2.4,25.0,958.0,601.32,446.77
2016,6,2,10,45,928.5,126.0,2.4,26.0,977.5,649.41,481.71
2016,6,2,11,0,932.0,127.0,2.4,27.0,997.0,696.38,514.62
2016,6,2,11,15,934.0,127.5,2.35,27.5,1009.5,740.68,545.37
