Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,30,936.0,128.0,2.3,28.0,1022.0,783.4,574.16
2016,6,2,11,45,936.5,128.5,2.3,28.5,1027.0,823.28,599.24
2016,6,2,12,0,937.0,129.0,2.3,29.0,1032.0,861.2,622.5
2016,6,2,12,15,936.5,128.5,2.3,29.5,1029.0,895.32,643.05
2016,6,2,12,30,936.0,128.0,2.3,30.0,1026.0,927.05,661.92
2016,6,2,12,45,939.5,123.5,2.3,30.5,1017.5,956.12,678.96
2016,6,2,13,0,943.0,119.0,2.3,31.0,1009.0,982.46,694.21
2016,6,2,13,15,939.5,118.0,2.35,31.0,991.5,1002.72,707.58
2016,6,2,13,30,936.0,117.0,2.4,31.0,974.0,1019.81,719.12
2016,6,2,13,45,931.0,116.0,2.45,31.5,949.5,1032.21,726.42
2016,6,2,14,0,926.0,115.0,2.5,32.0,925.0,1041.3,731.79
2016,6,2,14,15,918.5,113.5,2.55,32.0,894.0,1044.05,734.88
2016,6,2,14,30,911.0,112.0,2.6,32.0,863.0,1043.44,736.07
2016,6,2,14,45,902.0,110.0,2.65,32.0,826.0,1037.47,734.08
2016,6,2,15,0,893.0,108.0,2.7,32.0,789.0,1028.24,730.22
2016,6,2,15,15,880.5,105.5,2.75,31.5,747.0,1011.8,723.38
2016,6,2,15,30,868.0,103.0,2.8,31.0,705.0,992.35,714.69
2016,6,2,15,45,852.0,100.5,2.9,31.0,658.5,977.0,707.64
2016,6,2,16,0,836.0,98.0,3.0,31.0,612.0,948.56,691.98
2016,6,2,16,15,816.0,94.5,3.05,30.5,562.5,912.65,672.28
2016,6,2,16,30,796.0,91.0,3.1,30.0,513.0,874.66,650.86
2016,6,2,16,45,768.5,87.5,3.15,29.5,461.5,828.05,623.03
2016,6,2,17,0,741.0,84.0,3.2,29.0,410.0,780.25,593.64
2016,6,2,17,15,704.5,79.0,3.2,27.5,358.0,727.28,561.62
2016,6,2,17,30,668.0,74.0,3.2,26.0,306.0,669.67,524.71
2016,6,2,17,45,617.0,68.0,3.25,25.0,255.5,599.93,476.02
2016,6,2,18,0,566.0,62.0,3.3,24.0,205.0,532.17,426.33
2016,6,2,18,15,490.5,53.5,3.3,22.5,158.0,446.41,360.01
2016,6,2,18,30,415.0,45.0,3.3,21.0,111.0,365.68,293.51
2016,6,2,18,45,299.5,34.0,3.35,20.0,72.5,263.27,204.74
2016,6,2,19,0,184.0,23.0,3.4,19.0,34.0,160.47,81.0
2016,6,2,19,15,92.0,11.5,3.45,18.5,17.0,58.91,0.0
2016,6,2,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,41.5,6.0,0.95,12.5,7.0,0.0,0.0
2016,6,3,5,0,83.0,12.0,0.9,13.0,14.0,10.91,0.0
2016,6,3,5,15,217.0,24.0,1.05,14.0,46.0,19.51,8.1
2016,6,3,5,30,351.0,36.0,1.2,15.0,78.0,28.96,19.22
2016,6,3,5,45,438.5,44.5,1.35,16.0,122.5,34.85,24.94
2016,6,3,6,0,526.0,53.0,1.5,17.0,167.0,40.57,30.2
2016,6,3,6,15,583.5,59.5,1.45,17.5,216.0,44.34,33.63
2016,6,3,6,30,641.0,66.0,1.4,18.0,265.0,47.99,36.81
2016,6,3,6,45,681.0,71.0,1.35,19.0,316.5,50.27,38.59
2016,6,3,7,0,721.0,76.0,1.3,20.0,368.0,57.6,44.67
2016,6,3,7,15,749.5,80.5,1.3,21.0,419.5,59.46,45.93
2016,6,3,7,30,778.0,85.0,1.3,22.0,471.0,61.22,47.07
2016,6,3,7,45,799.5,88.0,1.3,23.0,520.5,61.72,47.12
2016,6,3,8,0,821.0,91.0,1.3,24.0,570.0,72.94,45.42
2016,6,3,8,15,837.5,94.0,1.35,25.0,617.0,120.65,62.58
2016,6,3,8,30,854.0,97.0,1.4,26.0,664.0,179.79,100.55
2016,6,3,8,45,866.5,99.5,1.5,27.0,706.5,230.3,138.24
2016,6,3,9,0,879.0,102.0,1.6,28.0,749.0,282.15,180.05
2016,6,3,9,15,888.5,104.0,1.65,28.5,787.0,333.97,223.29
2016,6,3,9,30,898.0,106.0,1.7,29.0,825.0,386.43,266.89
2016,6,3,9,45,574.5,258.5,1.8,30.0,725.5,411.06,293.26
2016,6,3,10,0,251.0,411.0,1.9,31.0,626.0,422.42,305.05
2016,6,3,10,15,594.0,256.5,1.85,31.5,786.5,486.23,350.58
2016,6,3,10,30,937.0,102.0,1.8,32.0,947.0,590.14,425.13
2016,6,3,10,45,940.5,103.0,1.8,33.0,966.0,638.49,458.62
2016,6,3,11,0,944.0,104.0,1.8,34.0,985.0,685.71,490.45
2016,6,3,11,15,676.0,257.5,1.85,34.0,893.0,674.62,480.85
2016,6,3,11,30,408.0,411.0,1.9,34.0,801.0,645.76,458.07
2016,6,3,11,45,421.5,412.5,2.0,34.5,817.0,682.54,482.9
2016,6,3,12,0,435.0,414.0,2.1,35.0,833.0,719.64,507.15
2016,6,3,12,15,689.0,261.5,2.25,35.0,923.5,819.36,579.2
2016,6,3,12,30,943.0,109.0,2.4,35.0,1014.0,915.98,643.16
2016,6,3,12,45,928.5,117.0,2.55,35.0,1000.5,940.37,659.08
2016,6,3,13,0,914.0,125.0,2.7,35.0,987.0,961.58,673.71
2016,6,3,13,15,910.5,124.0,2.8,35.0,970.0,981.33,687.12
2016,6,3,13,30,907.0,123.0,2.9,35.0,953.0,998.02,698.72
2016,6,3,13,45,900.0,122.5,3.0,35.0,928.5,1008.66,706.7
2016,6,3,14,0,893.0,122.0,3.1,35.0,904.0,1016.05,712.82
2016,6,3,14,15,885.5,120.5,3.15,34.5,874.0,1018.66,717.19
2016,6,3,14,30,878.0,119.0,3.2,34.0,844.0,1018.03,719.71
2016,6,3,14,45,868.0,117.5,3.25,34.0,807.5,1011.68,717.3
2016,6,3,15,0,858.0,116.0,3.3,34.0,771.0,1002.21,713.07
2016,6,3,15,15,749.5,150.5,3.25,33.5,700.5,949.56,681.93
2016,6,3,15,30,641.0,185.0,3.2,33.0,630.0,878.58,638.55
2016,6,3,15,45,488.5,218.0,3.2,33.0,544.0,754.43,555.39
2016,6,3,16,0,336.0,251.0,3.2,33.0,458.0,622.81,463.3
2016,6,3,16,15,477.0,189.5,3.15,32.5,457.0,701.1,524.73
2016,6,3,16,30,618.0,128.0,3.1,32.0,456.0,760.44,569.46
2016,6,3,16,45,575.0,124.5,3.05,31.5,406.0,704.12,532.53
2016,6,3,17,0,532.0,121.0,3.0,31.0,356.0,647.7,495.38
2016,6,3,17,15,491.5,114.5,2.8,30.0,311.0,583.59,451.97
2016,6,3,17,30,451.0,108.0,2.6,29.0,266.0,528.78,413.54
2016,6,3,17,45,491.0,86.5,2.45,28.0,233.0,524.43,412.66
2016,6,3,18,0,531.0,65.0,2.3,27.0,200.0,510.38,402.7
2016,6,3,18,15,457.5,56.0,2.25,25.5,154.0,426.66,338.52
2016,6,3,18,30,384.0,47.0,2.2,24.0,108.0,347.8,274.86
2016,6,3,18,45,274.5,35.0,2.2,23.0,71.0,249.17,191.18
2016,6,3,19,0,165.0,23.0,2.2,22.0,34.0,150.14,78.92
2016,6,3,19,15,82.5,11.5,2.2,21.5,17.0,53.99,0.0
2016,6,3,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,1.75,15.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,1.7,16.0,10.0,9.1,0.0
2016,6,4,5,15,55.0,26.0,1.8,16.0,32.5,21.77,9.69
2016,6,4,5,30,110.0,42.0,1.9,16.0,55.0,33.41,22.92
2016,6,4,5,45,144.5,61.0,2.0,16.5,86.5,47.56,35.94
2016,6,4,6,0,179.0,80.0,2.1,17.0,118.0,61.29,48.35
2016,6,4,6,15,202.5,99.5,2.1,17.5,153.5,74.87,60.39
2016,6,4,6,30,226.0,119.0,2.1,18.0,189.0,87.97,71.73
2016,6,4,6,45,248.0,136.0,2.1,18.5,226.0,98.96,81.0
2016,6,4,7,0,270.0,153.0,2.1,19.0,263.0,109.52,89.68
2016,6,4,7,15,198.5,182.0,2.1,19.5,268.5,133.4,109.54
2016,6,4,7,30,127.0,211.0,2.1,20.0,274.0,150.27,123.12
2016,6,4,7,45,104.0,230.5,2.1,20.5,286.0,171.22,139.9
2016,6,4,8,0,81.0,250.0,2.1,21.0,298.0,185.68,143.56
2016,6,4,8,15,54.5,251.0,2.1,21.5,284.5,193.8,148.15
2016,6,4,8,30,28.0,252.0,2.1,22.0,271.0,198.23,151.55
2016,6,4,8,45,46.5,288.5,2.15,22.5,322.0,230.74,175.24
2016,6,4,9,0,65.0,325.0,2.2,23.0,373.0,265.82,200.76
2016,6,4,9,15,91.0,354.0,2.3,23.5,425.0,300.75,225.99
2016,6,4,9,30,117.0,383.0,2.4,24.0,477.0,328.93,246.3
2016,6,4,9,45,134.5,402.0,2.5,24.5,514.5,360.78,269.65
2016,6,4,10,0,152.0,421.0,2.6,25.0,552.0,394.82,294.5
2016,6,4,10,15,198.0,431.0,2.65,25.0,607.0,438.57,326.81
2016,6,4,10,30,244.0,441.0,2.7,25.0,662.0,479.49,357.15
2016,6,4,10,45,197.5,456.0,2.8,25.0,637.0,489.14,364.34
2016,6,4,11,0,151.0,471.0,2.9,25.0,612.0,487.38,363.04
2016,6,4,11,15,93.0,434.0,2.95,25.0,521.5,435.0,324.91
2016,6,4,11,30,35.0,397.0,3.0,25.0,431.0,371.01,277.6
2016,6,4,11,45,28.5,374.0,3.1,25.0,402.0,351.78,263.74
2016,6,4,12,0,22.0,351.0,3.2,25.0,373.0,328.85,246.87
2016,6,4,12,15,168.0,408.0,3.25,25.0,570.0,512.16,384.65
2016,6,4,12,30,314.0,465.0,3.3,25.0,767.0,706.04,523.42
2016,6,4,12,45,374.5,432.0,3.35,25.5,789.0,747.3,552.01
2016,6,4,13,0,435.0,399.0,3.4,26.0,811.0,796.62,586.69
2016,6,4,13,15,417.5,395.5,3.35,26.5,784.5,795.52,584.49
2016,6,4,13,30,400.0,392.0,3.3,27.0,758.0,791.82,580.9
2016,6,4,13,45,218.0,376.5,3.25,27.5,575.5,602.17,445.95
2016,6,4,14,0,36.0,361.0,3.2,28.0,393.0,385.99,286.67
2016,6,4,14,15,86.5,381.0,3.15,28.0,454.0,461.31,344.08
2016,6,4,14,30,137.0,401.0,3.1,28.0,515.0,555.55,412.73
2016,6,4,14,45,171.0,381.5,3.05,28.5,517.0,574.66,426.79
2016,6,4,15,0,205.0,362.0,3.0,29.0,519.0,592.71,440.48
2016,6,4,15,15,379.0,289.5,2.95,29.0,560.5,707.96,527.02
2016,6,4,15,30,553.0,217.0,2.9,29.0,602.0,819.34,608.12
2016,6,4,15,45,548.0,203.0,2.9,29.0,563.0,795.77,593.01
2016,6,4,16,0,543.0,189.0,2.9,29.0,524.0,769.98,577.35
2016,6,4,16,15,631.5,148.0,2.9,28.5,507.5,807.93,606.96
2016,6,4,16,30,720.0,107.0,2.9,28.0,491.0,829.71,624.78
2016,6,4,16,45,696.0,101.0,2.95,27.5,442.0,785.27,597.33
2016,6,4,17,0,672.0,95.0,3.0,27.0,393.0,739.71,568.85
2016,6,4,17,15,635.5,89.0,3.0,26.0,343.0,682.68,532.02
2016,6,4,17,30,599.0,83.0,3.0,25.0,293.0,625.9,493.96
2016,6,4,17,45,553.0,75.0,3.0,24.5,245.0,559.79,446.24
2016,6,4,18,0,507.0,67.0,3.0,24.0,197.0,495.39,397.77
2016,6,4,18,15,434.5,57.5,3.0,22.5,152.0,412.63,333.04
2016,6,4,18,30,362.0,48.0,3.0,21.0,107.0,334.69,268.89
2016,6,4,18,45,262.0,35.5,3.0,20.0,70.5,239.15,186.6
2016,6,4,19,0,162.0,23.0,3.0,19.0,34.0,148.98,83.41
2016,6,4,19,15,81.0,11.5,3.1,18.5,17.0,53.29,0.0
2016,6,4,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,4,45,39.0,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,5,5,0,78.0,11.0,2.7,12.0,14.0,10.01,0.0
2016,6,5,5,15,200.0,24.0,2.8,12.5,45.5,19.44,8.33
2016,6,5,5,30,322.0,37.0,2.9,13.0,77.0,29.77,20.08
2016,6,5,5,45,406.5,47.0,3.05,13.5,120.0,36.91,27.01
2016,6,5,6,0,491.0,57.0,3.2,14.0,163.0,43.79,33.43
2016,6,5,6,15,549.0,64.0,3.2,14.5,211.5,47.8,37.12
2016,6,5,6,30,607.0,71.0,3.2,15.0,260.0,51.66,40.52
2016,6,5,6,45,647.5,77.0,3.2,16.0,311.0,54.5,42.8
2016,6,5,7,0,688.0,83.0,3.2,17.0,362.0,57.19,44.86
2016,6,5,7,15,718.5,87.5,3.2,17.5,413.0,58.59,45.84
2016,6,5,7,30,749.0,92.0,3.2,18.0,464.0,66.16,52.15
2016,6,5,7,45,771.5,96.0,3.2,19.0,513.5,67.15,52.6
2016,6,5,8,0,794.0,100.0,3.2,20.0,563.0,79.21,51.19
2016,6,5,8,15,811.5,103.0,3.25,20.5,609.5,125.55,68.59
2016,6,5,8,30,829.0,106.0,3.3,21.0,656.0,174.24,99.6
2016,6,5,8,45,842.0,109.0,3.35,22.0,699.0,224.3,138.15
2016,6,5,9,0,855.0,112.0,3.4,23.0,742.0,283.88,187.14
2016,6,5,9,15,865.5,114.0,3.5,23.5,780.0,334.77,230.91
2016,6,5,9,30,876.0,116.0,3.6,24.0,818.0,386.42,275.31
2016,6,5,9,45,891.0,113.0,3.75,24.5,852.5,436.75,318.1
2016,6,5,10,0,906.0,110.0,3.9,25.0,887.0,487.8,360.54
2016,6,5,10,15,911.5,111.5,4.0,25.0,913.5,538.11,402.1
2016,6,5,10,30,917.0,113.0,4.1,25.0,940.0,587.89,442.26
2016,6,5,10,45,920.0,114.5,4.25,25.5,959.5,635.49,479.08
2016,6,5,11,0,923.0,116.0,4.4,26.0,979.0,681.96,514.14
2016,6,5,11,15,925.5,116.5,4.5,26.0,991.5,726.0,547.62
2016,6,5,11,30,928.0,117.0,4.6,26.0,1004.0,768.52,579.56
2016,6,5,11,45,928.5,117.5,4.7,26.5,1009.0,807.89,605.93
2016,6,5,12,0,929.0,118.0,4.8,27.0,1014.0,845.3,630.78
2016,6,5,12,15,928.5,118.0,4.8,27.0,1012.5,879.35,653.9
2016,6,5,12,30,928.0,118.0,4.8,27.0,1011.0,911.07,675.37
2016,6,5,12,45,918.0,123.5,4.8,27.0,999.0,936.87,692.81
2016,6,5,13,0,908.0,129.0,4.8,27.0,987.0,959.71,708.33
2016,6,5,13,15,905.0,128.0,4.8,27.0,971.0,979.93,722.15
2016,6,5,13,30,902.0,127.0,4.8,27.0,955.0,997.12,734.04
2016,6,5,13,45,899.0,125.0,4.8,27.0,932.0,1010.21,743.32
2016,6,5,14,0,896.0,123.0,4.8,27.0,909.0,1020.11,750.64
2016,6,5,14,15,889.0,121.5,4.75,27.0,879.5,1023.33,753.25
2016,6,5,14,30,882.0,120.0,4.7,27.0,850.0,1023.3,753.88
2016,6,5,14,45,875.0,117.0,4.7,27.0,814.5,1018.44,751.9
2016,6,5,15,0,868.0,114.0,4.7,27.0,779.0,1010.38,747.97
2016,6,5,15,15,856.5,111.5,4.7,26.5,738.0,995.26,740.96
2016,6,5,15,30,845.0,109.0,4.7,26.0,697.0,987.93,739.33
2016,6,5,15,45,831.5,105.5,4.75,26.0,652.5,963.8,725.23
2016,6,5,16,0,818.0,102.0,4.8,26.0,608.0,937.0,709.35
2016,6,5,16,15,798.0,98.5,4.8,25.0,559.5,901.53,689.76
2016,6,5,16,30,778.0,95.0,4.8,24.0,511.0,864.02,668.35
2016,6,5,16,45,754.0,90.0,4.85,23.5,461.0,819.26,640.2
2016,6,5,17,0,730.0,85.0,4.9,23.0,411.0,773.17,610.38
2016,6,5,17,15,694.5,80.5,4.8,22.0,359.5,722.12,576.43
2016,6,5,17,30,659.0,76.0,4.7,21.0,308.0,666.35,537.71
2016,6,5,17,45,611.5,69.5,4.65,20.5,258.0,598.97,487.68
2016,6,5,18,0,564.0,63.0,4.6,20.0,208.0,533.33,436.97
2016,6,5,18,15,491.5,54.5,4.45,19.0,161.0,449.64,369.65
2016,6,5,18,30,419.0,46.0,4.3,18.0,114.0,370.69,302.58
2016,6,5,18,45,309.0,35.0,4.15,17.5,75.5,271.15,214.82
2016,6,5,19,0,199.0,24.0,4.0,17.0,37.0,174.82,103.64
2016,6,5,19,15,99.5,12.0,4.0,16.5,18.5,63.63,0.0
2016,6,5,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,39.0,5.5,3.45,12.5,7.0,0.0,0.0
2016,6,6,5,0,78.0,11.0,3.5,13.0,14.0,10.01,0.0
2016,6,6,5,15,195.0,24.0,3.55,13.5,44.5,19.42,8.34
2016,6,6,5,30,312.0,37.0,3.6,14.0,75.0,29.72,19.96
2016,6,6,5,45,394.0,46.0,3.65,14.5,116.5,35.97,26.06
2016,6,6,6,0,476.0,55.0,3.7,15.0,158.0,42.01,31.71
2016,6,6,6,15,531.5,62.0,3.7,15.5,205.0,46.07,35.42
2016,6,6,6,30,587.0,69.0,3.7,16.0,252.0,49.97,38.85
2016,6,6,6,45,624.0,75.0,3.75,16.5,300.5,52.83,41.24
2016,6,6,7,0,661.0,81.0,3.8,17.0,349.0,55.54,43.41
2016,6,6,7,15,691.0,85.5,3.8,17.5,398.5,56.97,44.43
2016,6,6,7,30,721.0,90.0,3.8,18.0,448.0,64.39,50.62
2016,6,6,7,45,742.5,94.0,3.85,18.5,496.0,65.41,51.21
2016,6,6,8,0,764.0,98.0,3.9,19.0,544.0,77.31,50.03
2016,6,6,8,15,781.5,101.0,3.95,19.5,589.5,122.06,67.07
2016,6,6,8,30,799.0,104.0,4.0,20.0,635.0,169.13,97.28
2016,6,6,8,45,813.0,106.5,4.1,20.5,677.0,217.39,134.92
2016,6,6,9,0,827.0,109.0,4.2,21.0,719.0,275.35,183.36
2016,6,6,9,15,838.0,111.5,4.25,21.5,756.5,325.19,226.69
2016,6,6,9,30,849.0,114.0,4.3,22.0,794.0,375.88,270.72
2016,6,6,9,45,857.5,115.5,4.4,22.5,826.5,425.52,313.47
2016,6,6,10,0,866.0,117.0,4.5,23.0,859.0,475.36,355.42
2016,6,6,10,15,872.5,118.0,4.55,23.0,885.5,523.85,396.0
2016,6,6,10,30,879.0,119.0,4.6,23.0,912.0,571.94,435.33
2016,6,6,10,45,884.0,120.0,4.7,23.5,932.0,618.59,471.93
2016,6,6,11,0,889.0,121.0,4.8,24.0,952.0,664.34,506.96
2016,6,6,11,15,892.0,121.5,4.85,24.0,965.0,707.29,540.04
2016,6,6,11,30,895.0,122.0,4.9,24.0,978.0,748.85,571.53
2016,6,6,11,45,897.0,122.0,4.95,24.5,984.0,787.7,598.02
2016,6,6,12,0,899.0,122.0,5.0,25.0,990.0,824.79,622.82
2016,6,6,12,15,899.0,122.0,5.0,25.0,988.0,858.31,645.97
2016,6,6,12,30,899.0,122.0,5.0,25.0,986.0,889.61,667.52
2016,6,6,12,45,891.5,125.5,5.05,25.0,975.5,915.06,685.36
2016,6,6,13,0,884.0,129.0,5.1,25.0,965.0,937.69,701.35
2016,6,6,13,15,880.5,128.0,5.1,25.0,948.5,956.91,714.76
2016,6,6,13,30,877.0,127.0,5.1,25.0,932.0,973.16,726.25
2016,6,6,13,45,872.5,125.0,5.15,25.0,909.0,984.41,734.83
2016,6,6,14,0,868.0,123.0,5.2,25.0,886.0,992.51,741.44
2016,6,6,14,15,861.0,121.5,5.25,24.5,856.5,995.48,746.24
2016,6,6,14,30,854.0,120.0,5.3,24.0,827.0,995.31,749.06
2016,6,6,14,45,844.0,118.0,5.35,24.0,791.5,988.46,745.97
2016,6,6,15,0,834.0,116.0,5.4,24.0,756.0,978.57,740.93
2016,6,6,15,15,822.0,113.5,5.4,23.5,716.0,974.03,740.88
2016,6,6,15,30,810.0,111.0,5.4,23.0,676.0,955.75,731.32
2016,6,6,15,45,793.5,108.5,5.4,22.5,632.0,930.3,716.8
2016,6,6,16,0,777.0,106.0,5.4,22.0,588.0,902.39,700.46
2016,6,6,16,15,757.0,102.5,5.35,21.5,540.5,867.67,678.78
2016,6,6,16,30,737.0,99.0,5.3,21.0,493.0,831.03,655.46
2016,6,6,16,45,708.5,95.0,5.3,20.5,444.0,789.52,628.41
2016,6,6,17,0,680.0,91.0,5.3,20.0,395.0,742.31,596.49
2016,6,6,17,15,645.0,85.5,5.2,19.0,345.5,687.02,558.28
2016,6,6,17,30,610.0,80.0,5.1,18.0,296.0,631.88,518.93
2016,6,6,17,45,561.0,73.5,5.1,17.5,247.5,564.99,468.09
2016,6,6,18,0,512.0,67.0,5.1,17.0,199.0,499.95,416.72
2016,6,6,18,15,442.0,58.0,4.95,16.5,154.5,419.3,349.29
2016,6,6,18,30,372.0,49.0,4.8,16.0,110.0,343.18,283.06
2016,6,6,18,45,272.5,36.5,4.7,15.5,73.5,247.33,198.0
2016,6,6,19,0,173.0,24.0,4.6,15.0,37.0,158.31,97.44
2016,6,6,19,15,86.5,12.0,4.55,14.5,18.5,56.84,0.0
2016,6,6,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,33.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,6,7,5,0,67.0,12.0,2.8,12.0,14.0,10.91,0.0
2016,6,7,5,15,182.0,25.5,2.9,12.5,44.5,19.99,8.87
2016,6,7,5,30,297.0,39.0,3.0,13.0,75.0,31.52,21.62
2016,6,7,5,45,382.0,49.0,3.2,13.5,117.5,38.58,28.49
2016,6,7,6,0,467.0,59.0,3.4,14.0,160.0,45.38,34.85
2016,6,7,6,15,260.0,89.0,3.35,14.5,147.5,68.0,55.07
2016,6,7,6,30,53.0,119.0,3.3,15.0,135.0,94.29,78.2
2016,6,7,6,45,61.0,140.0,3.3,15.5,162.0,109.55,91.27
2016,6,7,7,0,69.0,161.0,3.3,16.0,189.0,124.52,103.84
2016,6,7,7,15,91.0,186.0,3.25,16.5,228.0,141.64,118.02
2016,6,7,7,30,113.0,211.0,3.2,17.0,267.0,150.15,124.64
2016,6,7,7,45,161.5,233.0,3.15,17.5,322.5,163.51,135.27
2016,6,7,8,0,210.0,255.0,3.1,18.0,378.0,180.72,140.1
2016,6,7,8,15,512.5,181.0,3.1,18.5,513.0,151.82,100.61
2016,6,7,8,30,815.0,107.0,3.1,19.0,648.0,173.38,100.23
2016,6,7,8,45,828.0,110.0,3.1,20.0,690.5,222.64,138.45
2016,6,7,9,0,841.0,113.0,3.1,21.0,733.0,281.4,187.05
2016,6,7,9,15,851.0,115.5,3.15,21.5,771.0,331.7,230.55
2016,6,7,9,30,861.0,118.0,3.2,22.0,809.0,382.74,274.61
2016,6,7,9,45,871.5,118.0,3.3,22.5,842.0,432.72,317.26
2016,6,7,10,0,882.0,118.0,3.4,23.0,875.0,483.05,359.21
2016,6,7,10,15,888.0,119.5,3.5,23.0,901.0,532.45,400.17
2016,6,7,10,30,894.0,121.0,3.6,23.0,927.0,581.41,439.82
2016,6,7,10,45,895.5,123.5,3.75,23.5,946.0,627.88,475.93
2016,6,7,11,0,897.0,126.0,3.9,24.0,965.0,673.15,510.24
2016,6,7,11,15,899.5,126.5,4.0,24.0,977.5,716.17,543.07
2016,6,7,11,30,902.0,127.0,4.1,24.0,990.0,757.75,574.3
2016,6,7,11,45,903.0,127.5,4.25,24.0,995.5,796.62,602.04
2016,6,7,12,0,904.0,128.0,4.4,24.0,1001.0,833.66,628.09
2016,6,7,12,15,904.0,127.5,4.5,24.0,999.0,867.05,651.43
2016,6,7,12,30,904.0,127.0,4.6,24.0,997.0,898.2,673.41
2016,6,7,12,45,705.5,257.5,4.7,24.0,932.5,886.3,664.99
2016,6,7,13,0,507.0,388.0,4.8,24.0,868.0,851.92,636.49
2016,6,7,13,15,708.5,251.5,4.85,24.0,909.5,931.93,699.15
2016,6,7,13,30,910.0,115.0,4.9,24.0,951.0,992.87,741.2
2016,6,7,13,45,906.5,113.5,4.95,24.0,928.5,1005.88,750.68
2016,6,7,14,0,903.0,112.0,5.0,24.0,906.0,1015.69,758.46
2016,6,7,14,15,897.0,110.5,5.05,23.5,876.5,1019.8,764.08
2016,6,7,14,30,891.0,109.0,5.1,23.0,847.0,1020.65,767.69
2016,6,7,14,45,716.5,184.0,5.15,23.0,761.5,950.95,721.41
2016,6,7,15,0,542.0,259.0,5.2,23.0,676.0,853.75,653.0
2016,6,7,15,15,694.5,181.0,5.2,22.5,685.5,929.91,712.35
2016,6,7,15,30,847.0,103.0,5.2,22.0,695.0,972.69,744.94
2016,6,7,15,45,828.5,102.0,5.2,21.5,649.5,957.12,737.1
2016,6,7,16,0,810.0,101.0,5.2,21.0,604.0,928.61,720.48
2016,6,7,16,15,790.5,97.5,5.15,20.5,556.5,893.82,698.94
2016,6,7,16,30,771.0,94.0,5.1,20.0,509.0,857.0,675.69
2016,6,7,16,45,742.0,91.0,5.1,19.5,458.0,810.37,645.12
2016,6,7,17,0,713.0,88.0,5.1,19.0,407.0,767.81,616.95
2016,6,7,17,15,677.5,83.0,5.0,18.0,356.5,711.8,578.44
2016,6,7,17,30,642.0,78.0,4.9,17.0,306.0,655.91,538.79
2016,6,7,17,45,589.0,72.0,4.8,16.5,256.0,585.44,485.11
2016,6,7,18,0,536.0,66.0,4.7,16.0,206.0,517.06,431.12
2016,6,7,18,15,464.0,57.5,4.5,15.5,160.0,434.67,362.59
2016,6,7,18,30,392.0,49.0,4.3,15.0,114.0,356.88,294.99
2016,6,7,18,45,282.0,37.5,4.15,14.5,76.0,257.58,206.98
2016,6,7,19,0,172.0,26.0,4.0,14.0,38.0,162.06,102.86
2016,6,7,19,15,86.0,13.0,3.95,13.5,19.0,57.57,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,56.5,6.5,3.15,10.5,8.0,5.91,0.0
2016,6,8,5,0,113.0,13.0,3.3,11.0,16.0,11.82,0.0
2016,6,8,5,15,245.0,24.5,3.45,11.5,49.0,19.93,8.93
2016,6,8,5,30,377.0,36.0,3.6,12.0,82.0,28.93,19.47
2016,6,8,5,45,463.5,43.5,3.8,12.5,126.5,33.99,24.54
2016,6,8,6,0,550.0,51.0,4.0,13.0,171.0,38.93,29.23
2016,6,8,6,15,314.5,86.5,4.05,13.5,158.5,63.22,51.03
2016,6,8,6,30,79.0,122.0,4.1,14.0,146.0,96.32,80.32
2016,6,8,6,45,86.0,143.0,4.15,14.5,174.0,111.56,93.42
2016,6,8,7,0,93.0,164.0,4.2,15.0,202.0,126.5,106.03
2016,6,8,7,15,440.5,122.0,4.25,15.0,337.0,82.16,66.99
2016,6,8,7,30,788.0,80.0,4.3,15.0,472.0,57.61,45.26
2016,6,8,7,45,712.0,110.5,4.4,15.5,492.0,69.5,55.41
2016,6,8,8,0,636.0,141.0,4.5,16.0,512.0,96.11,67.47
2016,6,8,8,15,650.0,152.0,4.55,16.5,558.0,140.0,87.16
2016,6,8,8,30,664.0,163.0,4.6,17.0,604.0,185.96,117.91
2016,6,8,8,45,771.5,131.0,4.65,17.5,675.5,227.67,146.59
2016,6,8,9,0,879.0,99.0,4.7,18.0,747.0,280.42,187.82
2016,6,8,9,15,699.5,192.0,4.75,18.0,725.0,330.46,238.13
2016,6,8,9,30,520.0,285.0,4.8,18.0,703.0,379.3,284.58
2016,6,8,9,45,425.0,338.0,4.85,18.5,688.5,411.81,313.55
2016,6,8,10,0,330.0,391.0,4.9,19.0,674.0,442.87,339.46
2016,6,8,10,15,614.0,258.0,4.95,19.5,804.0,496.76,381.6
2016,6,8,10,30,898.0,125.0,5.0,20.0,934.0,586.42,452.22
2016,6,8,10,45,714.0,247.0,5.05,20.5,899.5,615.93,474.04
2016,6,8,11,0,530.0,369.0,5.1,21.0,865.0,637.39,487.91
2016,6,8,11,15,515.5,383.0,5.2,21.0,871.0,669.63,512.56
2016,6,8,11,30,501.0,397.0,5.3,21.0,877.0,700.36,535.68
2016,6,8,11,45,703.0,265.0,5.4,21.0,942.5,768.39,590.9
2016,6,8,12,0,905.0,133.0,5.5,21.0,1008.0,838.45,645.14
2016,6,8,12,15,694.5,270.5,5.55,20.5,941.0,830.92,638.49
2016,6,8,12,30,484.0,408.0,5.6,20.0,874.0,803.84,615.07
2016,6,8,12,45,494.0,398.5,5.7,20.0,870.0,827.66,633.6
2016,6,8,13,0,504.0,389.0,5.8,20.0,866.0,849.93,650.79
2016,6,8,13,15,479.5,383.5,5.8,19.5,831.5,841.86,646.46
2016,6,8,13,30,455.0,378.0,5.8,19.0,797.0,830.66,640.01
2016,6,8,13,45,484.5,357.5,5.8,19.0,793.5,854.45,658.91
2016,6,8,14,0,514.0,337.0,5.8,19.0,790.0,876.36,676.38
2016,6,8,14,15,542.5,310.0,5.7,18.5,773.5,888.47,687.91
2016,6,8,14,30,571.0,283.0,5.6,18.0,757.0,897.82,697.65
2016,6,8,14,45,571.5,265.5,5.55,18.0,723.0,886.25,690.68
2016,6,8,15,0,572.0,248.0,5.5,18.0,689.0,871.91,681.9
2016,6,8,15,15,560.0,234.5,5.45,17.5,646.5,846.78,666.32
2016,6,8,15,30,548.0,221.0,5.4,17.0,604.0,819.3,648.98
2016,6,8,15,45,562.0,198.5,5.35,17.0,569.0,804.81,640.67
2016,6,8,16,0,576.0,176.0,5.3,17.0,534.0,795.38,635.49
2016,6,8,16,15,510.5,180.0,5.2,16.5,478.5,722.54,582.63
2016,6,8,16,30,445.0,184.0,5.1,16.0,423.0,658.49,535.07
2016,6,8,16,45,497.5,151.0,5.05,16.0,394.5,658.64,538.77
2016,6,8,17,0,550.0,118.0,5.0,16.0,366.0,661.7,543.02
2016,6,8,17,15,499.0,116.0,4.9,15.5,320.0,593.17,491.6
2016,6,8,17,30,448.0,114.0,4.8,15.0,274.0,535.28,446.82
2016,6,8,17,45,421.0,99.0,4.75,14.5,230.5,481.63,404.67
2016,6,8,18,0,394.0,84.0,4.7,14.0,187.0,428.66,361.45
2016,6,8,18,15,385.5,68.0,4.55,13.5,151.0,388.36,326.92
2016,6,8,18,30,377.0,52.0,4.4,13.0,115.0,350.38,292.12
2016,6,8,18,45,280.5,39.5,4.3,13.0,77.5,257.39,208.41
2016,6,8,19,0,184.0,27.0,4.2,13.0,40.0,171.41,112.08
2016,6,8,19,15,92.0,13.5,4.15,13.0,20.0,61.3,0.0
2016,6,8,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,40.0,6.5,3.65,11.5,7.5,5.91,0.0
2016,6,9,5,0,80.0,13.0,3.8,12.0,15.0,11.82,0.0
2016,6,9,5,15,204.5,25.5,3.95,12.5,47.0,20.8,9.54
2016,6,9,5,30,329.0,38.0,4.1,13.0,79.0,30.65,20.86
2016,6,9,5,45,411.0,47.5,4.3,13.5,121.5,37.32,27.37
2016,6,9,6,0,493.0,57.0,4.5,14.0,164.0,43.75,33.39
2016,6,9,6,15,551.0,64.0,4.5,14.0,212.5,47.77,37.16
2016,6,9,6,30,609.0,71.0,4.5,14.0,261.0,51.64,40.66
2016,6,9,6,45,646.0,77.5,4.55,14.5,311.5,54.84,43.36
2016,6,9,7,0,683.0,84.0,4.6,15.0,362.0,57.86,45.82
2016,6,9,7,15,527.0,132.5,4.6,15.5,364.0,89.83,73.63
2016,6,9,7,30,371.0,181.0,4.6,16.0,366.0,126.13,104.68
2016,6,9,7,45,579.0,141.5,4.6,16.5,463.5,89.6,72.58
2016,6,9,8,0,787.0,102.0,4.6,17.0,561.0,80.92,53.0
2016,6,9,8,15,804.5,105.5,4.55,17.5,608.0,127.11,70.92
2016,6,9,8,30,822.0,109.0,4.5,18.0,655.0,175.66,102.38
2016,6,9,8,45,835.5,111.5,4.45,18.5,698.0,224.97,141.13
2016,6,9,9,0,849.0,114.0,4.4,19.0,741.0,283.8,190.66
2016,6,9,9,15,859.5,116.5,4.4,19.0,779.0,334.63,235.61
2016,6,9,9,30,870.0,119.0,4.4,19.0,817.0,386.24,281.38
2016,6,9,9,45,878.5,120.5,4.4,19.5,850.0,436.95,325.35
2016,6,9,10,0,887.0,122.0,4.4,20.0,883.0,487.85,368.41
2016,6,9,10,15,893.0,123.5,4.4,20.0,909.5,537.52,410.17
2016,6,9,10,30,899.0,125.0,4.4,20.0,936.0,586.73,450.54
2016,6,9,10,45,903.5,125.5,4.45,20.5,956.0,633.68,487.49
2016,6,9,11,0,908.0,126.0,4.5,21.0,976.0,679.65,522.74
2016,6,9,11,15,910.5,126.5,4.55,21.0,988.5,723.14,556.41
2016,6,9,11,30,913.0,127.0,4.6,21.0,1001.0,765.17,588.4
2016,6,9,11,45,916.5,125.5,4.7,21.5,1007.5,804.71,615.84
2016,6,9,12,0,920.0,124.0,4.8,22.0,1014.0,842.51,641.53
2016,6,9,12,15,919.5,124.0,4.85,22.0,1011.5,876.41,665.35
2016,6,9,12,30,919.0,124.0,4.9,22.0,1009.0,908.02,687.56
2016,6,9,12,45,721.0,252.0,5.0,22.0,942.5,894.6,678.27
2016,6,9,13,0,523.0,380.0,5.1,22.0,876.0,858.82,648.52
2016,6,9,13,15,547.0,351.0,5.15,21.5,861.5,874.26,662.81
2016,6,9,13,30,571.0,322.0,5.2,21.0,847.0,887.31,675.31
2016,6,9,13,45,744.0,214.5,5.3,21.0,881.0,967.6,736.54
2016,6,9,14,0,917.0,107.0,5.4,21.0,915.0,1024.24,776.77
2016,6,9,14,15,910.5,106.0,5.45,21.0,885.0,1028.48,780.7
2016,6,9,14,30,904.0,105.0,5.5,21.0,855.0,1029.44,782.85
2016,6,9,14,45,896.5,102.5,5.55,21.0,819.5,1024.49,781.08
2016,6,9,15,0,889.0,100.0,5.6,21.0,784.0,1016.3,777.23
2016,6,9,15,15,877.5,98.0,5.6,20.5,743.5,1001.53,770.08
2016,6,9,15,30,866.0,96.0,5.6,20.0,703.0,983.79,760.94
2016,6,9,15,45,851.5,93.5,5.6,20.0,658.0,959.68,745.82
2016,6,9,16,0,837.0,91.0,5.6,20.0,613.0,932.98,728.89
2016,6,9,16,15,818.5,88.0,5.55,19.5,564.5,909.28,715.17
2016,6,9,16,30,800.0,85.0,5.5,19.0,516.0,873.49,692.5
2016,6,9,16,45,774.5,81.5,5.45,18.5,466.0,828.83,662.97
2016,6,9,17,0,749.0,78.0,5.4,18.0,416.0,782.91,631.93
2016,6,9,17,15,716.0,74.0,5.3,17.5,365.0,728.98,593.8
2016,6,9,17,30,683.0,70.0,5.2,17.0,314.0,679.57,558.12
2016,6,9,17,45,635.0,64.5,5.15,16.5,264.0,612.36,507.32
2016,6,9,18,0,587.0,59.0,5.1,16.0,214.0,546.93,455.96
2016,6,9,18,15,519.0,52.0,4.95,15.0,167.5,467.47,391.45
2016,6,9,18,30,451.0,45.0,4.8,14.0,121.0,392.33,326.41
2016,6,9,18,45,344.5,35.0,4.65,13.5,82.0,294.42,238.9
2016,6,9,19,0,238.0,25.0,4.5,13.0,43.0,202.21,135.77
2016,6,9,19,15,119.0,12.5,4.45,12.5,21.5,74.89,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,66.5,6.0,3.95,10.5,8.5,5.46,0.0
2016,6,10,5,0,133.0,12.0,4.1,11.0,17.0,10.91,0.0
2016,6,10,5,15,262.0,23.0,4.25,11.5,49.5,18.56,7.98
2016,6,10,5,30,391.0,34.0,4.4,12.0,82.0,27.15,17.92
2016,6,10,5,45,472.0,41.5,4.55,13.0,125.5,32.29,22.97
2016,6,10,6,0,553.0,49.0,4.7,14.0,169.0,37.29,27.64
2016,6,10,6,15,605.5,54.5,4.7,14.5,217.5,40.42,30.53
2016,6,10,6,30,658.0,60.0,4.7,15.0,266.0,47.52,36.83
2016,6,10,6,45,691.5,65.5,4.75,15.5,315.5,50.65,39.47
2016,6,10,7,0,725.0,71.0,4.8,16.0,365.0,53.63,41.9
2016,6,10,7,15,751.5,74.5,4.8,16.5,415.0,54.88,42.77
2016,6,10,7,30,778.0,78.0,4.8,17.0,465.0,56.07,43.57
2016,6,10,7,45,795.5,82.0,4.8,18.0,513.0,57.44,44.41
2016,6,10,8,0,813.0,86.0,4.8,19.0,561.0,70.39,43.69
2016,6,10,8,15,829.0,89.0,4.8,19.0,607.0,126.99,69.61
2016,6,10,8,30,845.0,92.0,4.8,19.0,653.0,175.8,101.18
2016,6,10,8,45,855.5,95.5,4.85,19.5,695.0,225.87,140.59
2016,6,10,9,0,866.0,99.0,4.9,20.0,737.0,277.12,184.33
2016,6,10,9,15,876.0,100.5,4.95,20.5,775.5,327.78,228.95
2016,6,10,9,30,886.0,102.0,5.0,21.0,814.0,379.17,274.19
2016,6,10,9,45,893.5,104.0,5.05,21.5,846.5,430.48,318.78
2016,6,10,10,0,901.0,106.0,5.1,22.0,879.0,481.88,362.42
2016,6,10,10,15,907.5,107.5,5.15,22.0,906.0,532.29,404.98
2016,6,10,10,30,914.0,109.0,5.2,22.0,933.0,582.3,446.22
2016,6,10,10,45,918.5,110.0,5.3,22.5,953.5,630.13,484.13
2016,6,10,11,0,923.0,111.0,5.4,23.0,974.0,676.98,520.36
2016,6,10,11,15,926.0,111.5,5.45,23.0,987.5,721.26,554.79
2016,6,10,11,30,929.0,112.0,5.5,23.0,1001.0,764.07,587.45
2016,6,10,11,45,931.5,111.5,5.6,23.0,1008.0,804.06,616.17
2016,6,10,12,0,934.0,111.0,5.7,23.0,1015.0,842.23,643.52
2016,6,10,12,15,934.5,111.0,5.7,22.5,1014.0,877.19,669.38
2016,6,10,12,30,935.0,111.0,5.7,22.0,1013.0,909.87,693.68
2016,6,10,12,45,913.0,125.0,5.7,22.0,998.5,932.97,709.91
2016,6,10,13,0,891.0,139.0,5.7,22.0,984.0,952.66,723.86
2016,6,10,13,15,713.5,247.0,5.7,22.0,916.0,931.8,709.61
2016,6,10,13,30,536.0,355.0,5.7,22.0,848.0,885.77,672.57
2016,6,10,13,45,710.0,242.5,5.7,22.0,878.5,962.57,732.69
2016,6,10,14,0,884.0,130.0,5.7,22.0,909.0,1015.25,769.65
2016,6,10,14,15,746.5,197.5,5.65,21.5,840.5,979.82,746.89
2016,6,10,14,30,609.0,265.0,5.6,21.0,772.0,920.77,706.27
2016,6,10,14,45,733.5,192.0,5.55,21.0,776.5,976.91,748.54
2016,6,10,15,0,858.0,119.0,5.5,21.0,781.0,1006.44,769.9
2016,6,10,15,15,846.5,116.5,5.45,20.5,740.5,1002.67,769.84
2016,6,10,15,30,835.0,114.0,5.4,20.0,700.0,984.9,760.28
2016,6,10,15,45,821.5,110.5,5.35,20.0,656.0,961.13,745.13
2016,6,10,16,0,808.0,107.0,5.3,20.0,612.0,934.71,728.15
2016,6,10,16,15,788.5,103.5,5.2,19.5,564.0,900.08,706.32
2016,6,10,16,30,769.0,100.0,5.1,19.0,516.0,863.4,682.8
2016,6,10,16,45,743.5,95.5,5.0,19.0,465.5,818.24,651.44
2016,6,10,17,0,718.0,91.0,4.9,19.0,415.0,777.3,622.84
2016,6,10,17,15,682.5,86.0,4.75,18.0,364.0,721.18,584.27
2016,6,10,17,30,647.0,81.0,4.6,17.0,313.0,665.13,544.59
2016,6,10,17,45,598.0,74.5,4.5,16.5,263.0,596.93,493.11
2016,6,10,18,0,549.0,68.0,4.4,16.0,213.0,530.49,441.08
2016,6,10,18,15,477.0,59.5,4.2,15.5,166.5,447.42,372.56
2016,6,10,18,30,405.0,51.0,4.0,15.0,120.0,368.84,304.79
2016,6,10,18,45,296.0,39.5,3.85,14.5,81.0,269.19,217.09
2016,6,10,19,0,187.0,28.0,3.7,14.0,42.0,176.06,118.87
2016,6,10,19,15,93.5,14.0,3.75,13.5,21.0,62.73,0.0
2016,6,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,33.5,6.5,0.9,10.5,7.5,5.91,0.0
2016,6,11,5,0,67.0,13.0,0.9,11.0,15.0,11.82,0.0
2016,6,11,5,15,187.5,26.5,1.05,11.5,46.5,20.78,9.66
2016,6,11,5,30,308.0,40.0,1.2,12.0,78.0,32.46,22.58
2016,6,11,5,45,400.5,49.5,1.35,13.0,122.0,39.07,29.02
2016,6,11,6,0,493.0,59.0,1.5,14.0,166.0,45.47,34.96
2016,6,11,6,15,551.5,66.0,1.6,15.0,215.0,49.42,38.5
2016,6,11,6,30,610.0,73.0,1.7,16.0,264.0,53.23,41.75
2016,6,11,6,45,654.5,78.0,1.8,17.0,315.5,55.28,43.32
2016,6,11,7,0,699.0,83.0,1.9,18.0,367.0,57.26,44.74
2016,6,11,7,15,728.5,87.0,2.0,18.5,417.5,64.29,50.61
2016,6,11,7,30,758.0,91.0,2.1,19.0,468.0,65.48,51.34
2016,6,11,7,45,781.5,94.5,2.25,20.0,518.0,66.16,51.53
2016,6,11,8,0,805.0,98.0,2.4,21.0,568.0,78.37,49.96
2016,6,11,8,15,821.5,101.0,2.45,21.5,614.5,125.0,67.45
2016,6,11,8,30,838.0,104.0,2.5,22.0,661.0,173.87,98.42
2016,6,11,8,45,851.5,106.5,2.6,23.0,704.0,232.54,143.39
2016,6,11,9,0,865.0,109.0,2.7,24.0,747.0,283.67,185.44
2016,6,11,9,15,874.5,111.0,2.65,24.5,785.0,334.6,228.86
2016,6,11,9,30,884.0,113.0,2.6,25.0,823.0,386.19,272.67
2016,6,11,9,45,886.5,117.5,2.6,25.5,854.0,437.38,315.55
2016,6,11,10,0,889.0,122.0,2.6,26.0,885.0,488.19,356.95
2016,6,11,10,15,894.5,123.5,2.45,26.5,911.0,537.68,395.71
2016,6,11,10,30,900.0,125.0,2.3,27.0,937.0,586.69,432.67
2016,6,11,10,45,903.5,126.0,2.2,27.5,956.5,633.46,466.9
2016,6,11,11,0,907.0,127.0,2.1,28.0,976.0,679.19,499.2
2016,6,11,11,15,909.0,128.0,2.0,28.0,988.5,722.71,529.91
2016,6,11,11,30,911.0,129.0,1.9,28.0,1001.0,764.75,558.75
2016,6,11,11,45,910.5,130.0,1.85,28.5,1006.0,803.3,582.59
2016,6,11,12,0,910.0,131.0,1.8,29.0,1011.0,839.93,604.42
2016,6,11,12,15,726.0,256.0,1.9,29.0,957.5,843.47,605.66
2016,6,11,12,30,542.0,381.0,2.0,29.0,904.0,829.2,592.76
2016,6,11,12,45,573.0,350.0,2.15,29.0,898.0,853.19,611.39
2016,6,11,13,0,604.0,319.0,2.3,29.0,892.0,874.19,627.8
2016,6,11,13,15,545.5,347.0,2.4,29.0,858.0,868.68,623.85
2016,6,11,13,30,487.0,375.0,2.5,29.0,824.0,857.94,616.64
2016,6,11,13,45,506.5,347.5,2.7,29.5,804.0,865.66,623.61
2016,6,11,14,0,526.0,320.0,2.9,30.0,784.0,870.79,628.75
2016,6,11,14,15,544.5,299.5,2.95,29.5,766.0,879.4,637.64
2016,6,11,14,30,563.0,279.0,3.0,29.0,748.0,885.43,644.95
2016,6,11,14,45,560.5,267.0,3.05,29.0,717.0,876.75,640.81
2016,6,11,15,0,558.0,255.0,3.1,29.0,686.0,865.53,635.17
2016,6,11,15,15,558.0,236.5,3.05,28.5,648.5,847.13,625.67
2016,6,11,15,30,558.0,218.0,3.0,28.0,611.0,826.05,614.4
2016,6,11,15,45,689.5,160.0,3.0,28.0,613.0,895.43,663.84
2016,6,11,16,0,821.0,102.0,3.0,28.0,615.0,941.54,695.88
2016,6,11,16,15,802.0,98.5,2.95,27.5,567.0,907.18,675.53
2016,6,11,16,30,783.0,95.0,2.9,27.0,519.0,870.74,654.19
2016,6,11,16,45,688.5,105.5,2.9,26.5,452.0,786.49,599.58
2016,6,11,17,0,594.0,116.0,2.9,26.0,385.0,699.13,541.22
2016,6,11,17,15,588.5,98.5,2.95,25.0,338.0,657.03,515.15
2016,6,11,17,30,583.0,81.0,3.0,24.0,291.0,612.84,486.14
2016,6,11,17,45,519.5,79.0,3.15,23.5,245.0,541.07,434.21
2016,6,11,18,0,456.0,77.0,3.3,23.0,199.0,471.51,381.22
2016,6,11,18,15,441.5,63.0,3.45,22.0,160.5,426.53,345.93
2016,6,11,18,30,427.0,49.0,3.6,21.0,122.0,381.74,308.17
2016,6,11,18,45,324.5,38.0,3.75,20.0,83.0,285.84,226.11
2016,6,11,19,0,222.0,27.0,3.9,19.0,44.0,196.55,132.57
2016,6,11,19,15,111.0,13.5,3.95,18.0,22.0,71.73,0.0
2016,6,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,6.5,4.2,11.5,7.5,5.91,0.0
2016,6,12,5,0,65.0,13.0,4.4,12.0,15.0,11.82,0.0
2016,6,12,5,15,185.5,26.5,4.5,12.5,46.5,20.78,9.55
2016,6,12,5,30,306.0,40.0,4.6,13.0,78.0,32.46,22.41
2016,6,12,5,45,395.0,49.5,4.75,13.5,121.5,39.06,28.89
2016,6,12,6,0,484.0,59.0,4.9,14.0,165.0,45.44,34.89
2016,6,12,6,15,542.5,66.5,4.9,14.5,213.5,49.79,38.88
2016,6,12,6,30,601.0,74.0,4.9,15.0,262.0,53.98,42.57
2016,6,12,6,45,646.5,78.5,4.9,15.5,313.0,55.62,43.86
2016,6,12,7,0,692.0,83.0,4.9,16.0,364.0,57.21,45.06
2016,6,12,7,15,721.5,87.5,4.75,16.5,415.0,58.62,46.05
2016,6,12,7,30,751.0,92.0,4.6,17.0,466.0,66.18,52.38
2016,6,12,7,45,775.5,95.0,4.5,18.0,515.5,66.47,52.23
2016,6,12,8,0,800.0,98.0,4.4,19.0,565.0,78.09,50.34
2016,6,12,8,15,817.0,101.0,4.3,19.5,611.5,124.46,67.87
2016,6,12,8,30,834.0,104.0,4.2,20.0,658.0,173.13,99.03
2016,6,12,8,45,847.5,106.0,4.1,20.5,700.5,231.23,144.36
2016,6,12,9,0,861.0,108.0,4.0,21.0,743.0,281.77,186.91
2016,6,12,9,15,871.0,110.0,4.0,21.5,781.0,332.6,231.1
2016,6,12,9,30,881.0,112.0,4.0,22.0,819.0,384.15,275.86
