Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,45,893.5,111.0,4.0,22.5,853.0,435.03,319.39
2016,6,12,10,0,906.0,110.0,4.0,23.0,887.0,486.43,362.32
2016,6,12,10,15,911.5,111.0,4.05,23.5,913.0,536.25,403.03
2016,6,12,10,30,917.0,112.0,4.1,24.0,939.0,585.55,442.16
2016,6,12,10,45,921.0,112.5,4.2,24.5,959.0,632.87,478.87
2016,6,12,11,0,925.0,113.0,4.3,25.0,979.0,679.15,513.84
2016,6,12,11,15,927.0,113.5,4.4,25.0,991.5,722.87,547.19
2016,6,12,11,30,929.0,114.0,4.5,25.0,1004.0,765.06,578.9
2016,6,12,11,45,928.5,115.0,4.6,25.5,1009.0,804.09,605.14
2016,6,12,12,0,928.0,116.0,4.7,26.0,1014.0,841.15,629.83
2016,6,12,12,15,927.5,116.0,4.8,26.0,1012.0,875.21,653.65
2016,6,12,12,30,927.0,116.0,4.9,26.0,1010.0,906.96,675.91
2016,6,12,12,45,917.5,120.5,5.0,26.0,998.5,932.36,693.89
2016,6,12,13,0,908.0,125.0,5.1,26.0,987.0,954.83,709.98
2016,6,12,13,15,904.5,124.0,5.1,26.0,970.5,974.67,723.7
2016,6,12,13,30,901.0,123.0,5.1,26.0,954.0,991.49,735.47
2016,6,12,13,45,895.5,122.0,5.2,26.0,930.0,1003.26,744.71
2016,6,12,14,0,890.0,121.0,5.3,26.0,906.0,1011.84,751.98
2016,6,12,14,15,883.0,119.5,5.3,25.5,876.5,1015.21,756.68
2016,6,12,14,30,876.0,118.0,5.3,25.0,847.0,1015.36,759.38
2016,6,12,14,45,866.5,116.0,5.35,25.0,811.5,1009.27,756.86
2016,6,12,15,0,857.0,114.0,5.4,25.0,776.0,1000.06,752.35
2016,6,12,15,15,845.0,112.0,5.35,24.5,735.5,985.31,744.98
2016,6,12,15,30,833.0,110.0,5.3,24.0,695.0,978.47,743.17
2016,6,12,15,45,818.5,106.5,5.25,24.0,651.0,953.77,727.55
2016,6,12,16,0,804.0,103.0,5.2,24.0,607.0,926.47,710.21
2016,6,12,16,15,784.0,99.5,5.15,23.5,559.0,891.49,688.79
2016,6,12,16,30,764.0,96.0,5.1,23.0,511.0,854.51,665.71
2016,6,12,16,45,738.0,92.0,5.05,22.5,461.0,809.7,636.57
2016,6,12,17,0,712.0,88.0,5.0,22.0,411.0,768.7,609.69
2016,6,12,17,15,677.0,83.0,4.85,21.0,360.5,713.23,571.96
2016,6,12,17,30,642.0,78.0,4.7,20.0,310.0,657.83,533.15
2016,6,12,17,45,591.5,72.0,4.6,19.5,260.5,589.33,481.93
2016,6,12,18,0,541.0,66.0,4.5,19.0,211.0,522.74,430.31
2016,6,12,18,15,472.5,57.5,4.35,18.0,165.0,442.53,365.69
2016,6,12,18,30,404.0,49.0,4.2,17.0,119.0,366.67,301.34
2016,6,12,18,45,302.5,38.0,4.05,16.5,81.0,272.33,218.66
2016,6,12,19,0,201.0,27.0,3.9,16.0,43.0,183.32,126.4
2016,6,12,19,15,100.5,13.5,3.9,15.5,21.5,66.19,0.0
2016,6,12,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,39.5,6.5,3.7,11.0,7.5,5.91,0.0
2016,6,13,5,0,79.0,13.0,3.8,11.0,15.0,11.82,0.0
2016,6,13,5,15,194.5,26.0,3.9,11.5,46.0,20.4,9.31
2016,6,13,5,30,310.0,39.0,4.0,12.0,77.0,31.54,21.72
2016,6,13,5,45,397.5,48.0,4.15,12.5,120.0,37.73,27.85
2016,6,13,6,0,485.0,57.0,4.3,13.0,163.0,43.74,33.52
2016,6,13,6,15,542.0,64.0,4.3,13.5,210.5,47.74,37.22
2016,6,13,6,30,599.0,71.0,4.3,14.0,258.0,51.61,40.63
2016,6,13,6,45,643.5,75.5,4.3,14.5,308.5,53.34,42.03
2016,6,13,7,0,688.0,80.0,4.3,15.0,359.0,55.03,43.32
2016,6,13,7,15,718.0,84.5,4.3,15.5,409.5,62.28,49.46
2016,6,13,7,30,748.0,89.0,4.3,16.0,460.0,63.91,50.61
2016,6,13,7,45,774.0,91.0,4.3,16.5,510.0,63.59,50.05
2016,6,13,8,0,800.0,93.0,4.3,17.0,560.0,74.38,47.85
2016,6,13,8,15,817.5,96.0,4.4,17.5,606.5,120.75,65.44
2016,6,13,8,30,835.0,99.0,4.5,18.0,653.0,169.46,96.87
2016,6,13,8,45,850.5,100.5,4.6,18.5,697.0,227.68,142.69
2016,6,13,9,0,866.0,102.0,4.7,19.0,741.0,278.4,185.86
2016,6,13,9,15,877.0,104.0,4.8,19.0,779.5,329.69,231.49
2016,6,13,9,30,888.0,106.0,4.9,19.0,818.0,381.81,278.05
2016,6,13,9,45,901.0,105.0,5.0,19.5,853.0,433.14,322.95
2016,6,13,10,0,914.0,104.0,5.1,20.0,888.0,485.05,367.4
2016,6,13,10,15,920.5,105.5,5.2,20.0,915.5,536.06,410.89
2016,6,13,10,30,927.0,107.0,5.3,20.0,943.0,586.66,453.09
2016,6,13,10,45,931.5,108.0,5.4,20.0,964.0,635.08,492.75
2016,6,13,11,0,936.0,109.0,5.5,20.0,985.0,682.49,530.85
2016,6,13,11,15,939.0,109.5,5.65,20.0,998.5,727.32,566.51
2016,6,13,11,30,942.0,110.0,5.8,20.0,1012.0,770.66,600.36
2016,6,13,11,45,941.5,111.5,5.95,20.0,1018.0,810.59,629.65
2016,6,13,12,0,941.0,113.0,6.1,20.0,1024.0,848.51,657.45
2016,6,13,12,15,940.5,113.0,6.15,20.0,1022.0,882.98,682.29
2016,6,13,12,30,940.0,113.0,6.2,20.0,1020.0,915.1,705.45
2016,6,13,12,45,936.0,114.5,6.3,20.0,1010.0,942.99,725.86
2016,6,13,13,0,932.0,116.0,6.4,20.0,1000.0,968.07,744.37
2016,6,13,13,15,928.5,115.5,6.35,20.0,984.0,988.77,759.05
2016,6,13,13,30,925.0,115.0,6.3,20.0,968.0,1006.39,771.63
2016,6,13,13,45,917.5,115.5,6.3,20.0,944.0,1017.99,780.4
2016,6,13,14,0,910.0,116.0,6.3,20.0,920.0,1026.33,787.04
2016,6,13,14,15,903.5,114.5,6.3,19.5,890.0,1030.33,792.34
2016,6,13,14,30,897.0,113.0,6.3,19.0,860.0,1031.05,795.53
2016,6,13,14,45,694.0,194.5,6.3,19.0,758.0,939.85,731.81
2016,6,13,15,0,491.0,276.0,6.3,19.0,656.0,820.86,643.23
2016,6,13,15,15,489.0,260.5,6.2,18.5,622.0,804.49,634.19
2016,6,13,15,30,487.0,245.0,6.1,18.0,588.0,785.81,623.0
2016,6,13,15,45,654.5,173.0,6.1,17.5,602.5,875.93,695.78
2016,6,13,16,0,822.0,101.0,6.1,17.0,617.0,941.75,747.02
2016,6,13,16,15,802.5,98.0,6.05,16.5,568.5,907.58,724.87
2016,6,13,16,30,783.0,95.0,6.0,16.0,520.0,871.35,701.43
2016,6,13,16,45,765.5,88.5,6.0,16.0,471.0,830.8,673.34
2016,6,13,17,0,748.0,82.0,6.0,16.0,422.0,788.56,643.54
2016,6,13,17,15,715.0,77.5,5.9,15.5,371.0,734.08,604.46
2016,6,13,17,30,682.0,73.0,5.8,15.0,320.0,684.44,568.17
2016,6,13,17,45,634.0,67.5,5.75,15.0,269.5,617.25,515.79
2016,6,13,18,0,586.0,62.0,5.7,15.0,219.0,551.77,463.08
2016,6,13,18,15,519.0,54.5,5.55,14.5,172.5,472.24,397.37
2016,6,13,18,30,452.0,47.0,5.4,14.0,126.0,396.87,331.39
2016,6,13,18,45,339.5,37.5,5.3,13.5,86.0,295.29,241.06
2016,6,13,19,0,227.0,28.0,5.2,13.0,46.0,202.05,143.18
2016,6,13,19,15,113.5,14.0,5.15,12.5,23.0,73.72,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,36.5,6.5,3.7,9.5,8.0,5.91,0.0
2016,6,14,5,0,73.0,13.0,3.8,10.0,16.0,11.82,0.0
2016,6,14,5,15,196.0,26.0,3.85,10.5,47.5,20.4,9.33
2016,6,14,5,30,319.0,39.0,3.9,11.0,79.0,31.57,21.84
2016,6,14,5,45,422.0,46.5,3.95,11.5,123.5,36.49,26.87
2016,6,14,6,0,525.0,54.0,4.0,12.0,168.0,41.36,31.53
2016,6,14,6,15,580.5,60.0,3.95,12.5,216.5,44.69,34.64
2016,6,14,6,30,636.0,66.0,3.9,13.0,265.0,47.93,37.51
2016,6,14,6,45,683.0,69.0,3.85,14.0,316.5,53.49,42.25
2016,6,14,7,0,730.0,72.0,3.8,15.0,368.0,54.48,42.84
2016,6,14,7,15,586.0,118.0,3.75,15.5,376.0,79.71,64.76
2016,6,14,7,30,442.0,164.0,3.7,16.0,384.0,107.54,88.56
2016,6,14,7,45,545.5,150.0,3.7,16.5,449.0,97.0,78.96
2016,6,14,8,0,649.0,136.0,3.7,17.0,514.0,92.34,64.38
2016,6,14,8,15,755.5,112.0,3.7,17.5,587.5,127.15,72.87
2016,6,14,8,30,862.0,88.0,3.7,18.0,661.0,174.17,99.45
2016,6,14,8,45,718.0,158.5,3.7,18.5,657.0,229.06,149.03
2016,6,14,9,0,574.0,229.0,3.7,19.0,653.0,288.66,203.9
2016,6,14,9,15,739.5,162.5,3.75,19.5,737.5,319.33,226.15
2016,6,14,9,30,905.0,96.0,3.8,20.0,822.0,379.79,273.97
2016,6,14,9,45,689.5,213.5,3.85,20.5,779.5,420.62,313.25
2016,6,14,10,0,474.0,331.0,3.9,21.0,737.0,454.65,343.34
2016,6,14,10,15,534.5,321.5,4.05,21.0,793.0,506.87,384.57
2016,6,14,10,30,595.0,312.0,4.2,21.0,849.0,564.3,429.43
2016,6,14,10,45,758.0,212.5,4.35,21.5,912.5,612.72,468.28
2016,6,14,11,0,921.0,113.0,4.5,22.0,976.0,675.81,518.22
2016,6,14,11,15,923.5,113.5,4.6,22.0,988.5,719.71,552.26
2016,6,14,11,30,926.0,114.0,4.7,22.0,1001.0,762.12,584.74
2016,6,14,11,45,927.0,114.0,4.85,22.5,1006.5,801.36,611.85
2016,6,14,12,0,928.0,114.0,5.0,23.0,1012.0,838.7,637.45
2016,6,14,12,15,702.0,262.5,5.1,22.5,941.0,828.35,629.61
2016,6,14,12,30,476.0,411.0,5.2,22.0,870.0,798.08,604.1
2016,6,14,12,45,503.5,393.5,5.3,21.5,875.5,830.18,629.99
2016,6,14,13,0,531.0,376.0,5.4,21.0,881.0,861.31,654.98
2016,6,14,13,15,504.5,376.5,5.5,20.5,849.5,857.54,654.1
2016,6,14,13,30,478.0,377.0,5.6,20.0,818.0,850.68,651.16
2016,6,14,13,45,488.5,360.0,5.75,19.5,801.5,859.9,661.1
2016,6,14,14,0,499.0,343.0,5.9,19.0,785.0,866.83,669.45
2016,6,14,14,15,526.0,317.5,5.85,18.5,769.0,879.16,681.41
2016,6,14,14,30,553.0,292.0,5.8,18.0,753.0,888.87,691.62
2016,6,14,14,45,523.5,284.0,5.8,17.5,705.5,857.56,671.03
2016,6,14,15,0,494.0,276.0,5.8,17.0,658.0,823.86,648.67
2016,6,14,15,15,528.0,247.0,5.7,16.5,636.0,828.76,656.01
2016,6,14,15,30,562.0,218.0,5.6,16.0,614.0,830.2,660.75
2016,6,14,15,45,699.0,154.5,5.6,16.0,615.0,898.85,713.86
2016,6,14,16,0,836.0,91.0,5.6,16.0,616.0,933.2,740.57
2016,6,14,16,15,611.5,145.5,5.6,16.0,513.5,788.16,634.88
2016,6,14,16,30,387.0,200.0,5.6,16.0,411.0,623.72,507.76
2016,6,14,16,45,571.0,139.0,5.6,16.0,416.5,720.11,588.4
2016,6,14,17,0,755.0,78.0,5.6,16.0,422.0,790.08,643.47
2016,6,14,17,15,710.5,71.5,5.5,15.5,365.0,723.05,594.36
2016,6,14,17,30,666.0,65.0,5.4,15.0,308.0,656.56,544.95
2016,6,14,17,45,607.5,64.5,5.35,14.5,260.0,592.55,496.05
2016,6,14,18,0,549.0,64.0,5.3,14.0,212.0,526.9,443.91
2016,6,14,18,15,486.5,56.0,5.1,13.5,167.5,451.31,380.83
2016,6,14,18,30,424.0,48.0,4.9,13.0,123.0,379.58,317.81
2016,6,14,18,45,327.0,37.5,4.7,12.5,84.5,287.7,235.54
2016,6,14,19,0,230.0,27.0,4.5,12.0,46.0,203.68,146.08
2016,6,14,19,15,115.0,13.5,4.5,11.5,23.0,74.17,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,4.0,9.0,6.5,5.91,0.0
2016,6,15,5,0,0.0,13.0,4.1,9.0,13.0,11.82,0.0
2016,6,15,5,15,84.5,28.0,4.2,9.5,38.0,22.6,10.94
2016,6,15,5,30,169.0,43.0,4.3,10.0,63.0,34.28,24.29
2016,6,15,5,45,223.5,58.5,4.45,11.0,99.0,44.34,33.89
2016,6,15,6,0,278.0,74.0,4.6,12.0,135.0,55.16,43.86
2016,6,15,6,15,308.5,90.5,4.7,12.5,174.0,66.17,53.86
2016,6,15,6,30,339.0,107.0,4.8,13.0,213.0,76.68,63.18
2016,6,15,6,45,360.5,124.0,4.9,13.5,254.5,86.98,72.11
2016,6,15,7,0,382.0,141.0,5.0,14.0,296.0,96.74,80.39
2016,6,15,7,15,399.5,155.5,5.1,14.5,336.5,104.24,86.54
2016,6,15,7,30,417.0,170.0,5.2,15.0,377.0,111.26,92.19
2016,6,15,7,45,498.0,164.0,5.3,15.5,436.0,105.4,86.62
2016,6,15,8,0,579.0,158.0,5.4,16.0,495.0,105.78,76.69
2016,6,15,8,15,524.5,194.5,5.5,16.0,519.0,160.4,108.78
2016,6,15,8,30,470.0,231.0,5.6,16.0,543.0,208.22,145.01
2016,6,15,8,45,369.0,282.5,5.7,16.5,537.0,262.44,192.2
2016,6,15,9,0,268.0,334.0,5.8,17.0,531.0,296.56,223.95
2016,6,15,9,15,586.0,215.5,5.85,17.0,676.5,313.59,229.59
2016,6,15,9,30,904.0,97.0,5.9,17.0,822.0,379.72,279.04
2016,6,15,9,45,906.5,101.0,6.0,17.5,853.0,431.4,325.1
2016,6,15,10,0,909.0,105.0,6.1,18.0,884.0,482.69,369.85
2016,6,15,10,15,914.5,106.0,6.15,18.0,911.0,532.6,413.11
2016,6,15,10,30,920.0,107.0,6.2,18.0,938.0,581.98,454.98
2016,6,15,10,45,685.5,248.5,6.3,18.5,875.0,598.16,467.26
2016,6,15,11,0,451.0,390.0,6.4,19.0,812.0,601.89,467.66
2016,6,15,11,15,457.0,398.5,6.45,19.0,831.5,640.44,497.62
2016,6,15,11,30,463.0,407.0,6.5,19.0,851.0,679.2,527.29
2016,6,15,11,45,483.0,390.5,6.55,19.0,856.0,708.17,550.09
2016,6,15,12,0,503.0,374.0,6.6,19.0,861.0,737.09,572.77
2016,6,15,12,15,719.5,242.5,6.6,19.0,937.5,824.83,643.62
2016,6,15,12,30,936.0,111.0,6.6,19.0,1014.0,909.18,706.1
2016,6,15,12,45,924.5,117.0,6.6,19.0,1002.5,934.45,724.1
2016,6,15,13,0,913.0,123.0,6.6,19.0,991.0,956.71,740.24
2016,6,15,13,15,909.5,122.5,6.55,19.0,975.0,977.21,754.94
2016,6,15,13,30,906.0,122.0,6.5,19.0,959.0,994.69,767.56
2016,6,15,13,45,904.5,119.0,6.5,19.0,936.5,1008.52,777.98
2016,6,15,14,0,903.0,116.0,6.5,19.0,914.0,1019.17,786.29
2016,6,15,14,15,896.0,114.5,6.45,18.5,884.5,1022.68,790.95
2016,6,15,14,30,889.0,113.0,6.4,18.0,855.0,1022.93,793.49
2016,6,15,14,45,885.0,108.5,6.35,18.0,821.0,1019.7,792.18
2016,6,15,15,0,881.0,104.0,6.3,18.0,787.0,1013.18,788.69
2016,6,15,15,15,869.5,102.0,6.2,17.5,746.5,998.78,780.94
2016,6,15,15,30,858.0,100.0,6.1,17.0,706.0,981.42,771.18
2016,6,15,15,45,850.5,94.5,6.1,17.0,663.0,961.04,758.42
2016,6,15,16,0,843.0,89.0,6.1,17.0,620.0,937.77,743.59
2016,6,15,16,15,825.0,86.5,5.95,16.5,572.0,915.19,729.87
2016,6,15,16,30,807.0,84.0,5.8,16.0,524.0,880.59,707.16
2016,6,15,16,45,788.0,79.0,5.7,16.0,475.0,839.95,678.67
2016,6,15,17,0,769.0,74.0,5.6,16.0,426.0,797.67,648.61
2016,6,15,17,15,737.5,70.0,5.4,15.5,375.0,744.61,610.51
2016,6,15,17,30,706.0,66.0,5.2,15.0,324.0,691.22,571.24
2016,6,15,17,45,664.5,61.0,5.05,14.5,274.0,628.63,523.66
2016,6,15,18,0,623.0,56.0,4.9,14.0,224.0,572.12,479.19
2016,6,15,18,15,558.5,49.5,4.5,13.5,177.0,494.35,414.84
2016,6,15,18,30,494.0,43.0,4.1,13.0,130.0,420.6,350.63
2016,6,15,18,45,396.5,34.0,3.75,12.5,90.0,327.37,267.51
2016,6,15,19,0,299.0,25.0,3.4,12.0,50.0,242.51,175.57
2016,6,15,19,15,149.5,12.5,3.15,11.5,25.0,91.95,0.0
2016,6,15,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,9.5,8.0,0.0,0.0
2016,6,16,5,0,0.0,16.0,0.7,10.0,16.0,14.55,0.0
2016,6,16,5,15,172.5,26.0,0.7,10.5,47.0,20.37,9.25
2016,6,16,5,30,345.0,36.0,0.7,11.0,78.0,28.89,19.58
2016,6,16,5,45,426.5,44.5,0.75,12.0,120.5,34.78,25.36
2016,6,16,6,0,508.0,53.0,0.8,13.0,163.0,40.48,30.68
2016,6,16,6,15,563.5,59.5,0.7,13.5,211.0,44.24,34.15
2016,6,16,6,30,619.0,66.0,0.6,14.0,259.0,47.87,37.36
2016,6,16,6,45,650.5,73.0,0.5,14.5,307.5,51.56,40.51
2016,6,16,7,0,682.0,80.0,0.4,15.0,356.0,55.03,43.38
2016,6,16,7,15,711.5,84.5,0.4,15.5,406.0,62.27,49.48
2016,6,16,7,30,741.0,89.0,0.4,16.0,456.0,63.9,50.6
2016,6,16,7,45,501.0,167.5,0.4,16.5,427.0,107.67,87.92
2016,6,16,8,0,261.0,246.0,0.4,17.0,398.0,165.06,126.86
2016,6,16,8,15,207.5,274.5,0.45,17.5,401.5,207.68,154.94
2016,6,16,8,30,154.0,303.0,0.5,18.0,405.0,234.19,175.02
2016,6,16,8,45,116.5,317.0,0.55,18.5,397.5,249.96,187.85
2016,6,16,9,0,79.0,331.0,0.6,19.0,390.0,272.51,206.13
2016,6,16,9,15,48.0,302.0,0.7,19.0,338.5,252.87,192.44
2016,6,16,9,30,17.0,273.0,0.8,19.0,287.0,236.53,181.04
2016,6,16,9,45,183.0,329.0,0.95,19.5,485.5,328.18,247.67
2016,6,16,10,0,349.0,385.0,1.1,20.0,684.0,445.39,332.56
2016,6,16,10,15,628.5,247.0,1.25,20.5,806.5,493.11,368.24
2016,6,16,10,30,908.0,109.0,1.4,21.0,929.0,576.59,431.79
2016,6,16,10,45,911.5,110.5,1.55,21.5,948.5,623.96,467.9
2016,6,16,11,0,915.0,112.0,1.7,22.0,968.0,670.28,502.63
2016,6,16,11,15,917.0,112.5,1.9,22.0,981.0,713.59,535.84
2016,6,16,11,30,919.0,113.0,2.1,22.0,994.0,755.4,567.49
2016,6,16,11,45,922.0,111.5,2.3,22.5,1000.0,794.62,594.16
2016,6,16,12,0,925.0,110.0,2.5,23.0,1006.0,832.06,619.41
2016,6,16,12,15,925.0,110.0,2.7,23.0,1004.5,866.4,643.68
2016,6,16,12,30,925.0,110.0,2.9,23.0,1003.0,898.48,666.45
2016,6,16,12,45,924.5,108.5,3.1,23.5,994.0,926.28,685.07
2016,6,16,13,0,924.0,107.0,3.3,24.0,985.0,951.38,701.89
2016,6,16,13,15,921.0,106.5,3.45,24.0,969.0,972.26,716.99
2016,6,16,13,30,918.0,106.0,3.6,24.0,953.0,990.12,730.23
2016,6,16,13,45,914.5,104.0,3.8,24.0,930.5,1002.86,740.53
2016,6,16,14,0,911.0,102.0,4.0,24.0,908.0,1012.38,748.85
2016,6,16,14,15,904.5,100.5,4.1,23.5,878.5,1016.19,754.35
2016,6,16,14,30,898.0,99.0,4.2,23.0,849.0,1016.73,757.85
2016,6,16,14,45,891.5,96.5,4.35,23.0,814.5,1012.92,757.42
2016,6,16,15,0,885.0,94.0,4.5,23.0,780.0,1005.9,754.97
2016,6,16,15,15,874.5,92.0,4.55,22.5,740.0,992.31,749.27
2016,6,16,15,30,864.0,90.0,4.6,22.0,700.0,975.75,741.61
2016,6,16,15,45,853.0,86.5,4.7,22.0,656.5,954.05,729.36
2016,6,16,16,0,842.0,83.0,4.8,22.0,613.0,929.62,715.15
2016,6,16,16,15,824.5,80.0,4.8,21.5,565.5,897.05,695.75
2016,6,16,16,30,807.0,77.0,4.8,21.0,518.0,871.77,681.38
2016,6,16,16,45,786.5,73.0,4.8,21.0,469.0,831.01,654.21
2016,6,16,17,0,766.0,69.0,4.8,21.0,420.0,788.73,625.58
2016,6,16,17,15,735.5,65.5,4.65,20.0,370.0,737.31,591.1
2016,6,16,17,30,705.0,62.0,4.5,19.0,320.0,685.54,555.31
2016,6,16,17,45,665.5,57.0,4.4,18.5,271.0,624.65,510.33
2016,6,16,18,0,626.0,52.0,4.3,18.0,222.0,564.74,464.36
2016,6,16,18,15,564.5,46.0,3.95,17.5,175.5,493.89,407.16
2016,6,16,18,30,503.0,40.0,3.6,17.0,129.0,422.73,346.78
2016,6,16,18,45,408.5,32.0,3.25,16.5,89.5,332.37,267.42
2016,6,16,19,0,314.0,24.0,2.9,16.0,50.0,250.6,179.75
2016,6,16,19,15,157.0,12.0,2.65,15.5,25.0,95.64,0.0
2016,6,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,72.0,6.0,1.05,12.5,8.0,0.0,0.0
2016,6,17,5,0,144.0,12.0,1.1,13.0,16.0,10.91,0.0
2016,6,17,5,15,270.0,21.5,1.3,13.5,48.0,17.26,6.74
2016,6,17,5,30,396.0,31.0,1.5,14.0,80.0,24.56,15.53
2016,6,17,5,45,474.0,38.0,1.7,14.5,122.5,29.38,20.29
2016,6,17,6,0,552.0,45.0,1.9,15.0,165.0,34.08,24.71
2016,6,17,6,15,309.5,81.5,1.95,15.5,152.0,59.58,47.42
2016,6,17,6,30,67.0,118.0,2.0,16.0,139.0,93.65,77.3
2016,6,17,6,45,71.0,139.5,2.05,16.5,165.0,109.22,90.55
2016,6,17,7,0,75.0,161.0,2.1,17.0,191.0,124.47,103.29
2016,6,17,7,15,65.0,179.5,2.1,17.5,208.5,137.5,113.89
2016,6,17,7,30,55.0,198.0,2.1,18.0,226.0,150.22,124.05
2016,6,17,7,45,216.5,209.5,2.15,18.5,333.5,140.6,115.26
2016,6,17,8,0,378.0,221.0,2.2,19.0,441.0,152.92,115.97
2016,6,17,8,15,609.0,152.5,2.3,19.0,541.0,135.49,84.31
2016,6,17,8,30,840.0,84.0,2.4,19.0,641.0,167.28,94.38
2016,6,17,8,45,565.0,206.0,2.5,19.5,591.5,236.55,160.32
2016,6,17,9,0,290.0,328.0,2.6,20.0,542.0,297.35,219.34
2016,6,17,9,15,585.5,210.5,2.7,20.5,670.5,309.03,220.91
2016,6,17,9,30,881.0,93.0,2.8,21.0,799.0,367.99,263.4
2016,6,17,9,45,888.5,94.0,2.95,21.5,831.0,418.13,306.63
2016,6,17,10,0,896.0,95.0,3.1,22.0,863.0,468.36,348.98
2016,6,17,10,15,626.5,249.5,3.25,22.0,795.0,493.59,372.23
2016,6,17,10,30,357.0,404.0,3.4,22.0,727.0,510.54,385.66
2016,6,17,10,45,189.0,370.5,3.6,22.5,542.0,417.14,316.86
2016,6,17,11,0,21.0,337.0,3.8,23.0,357.0,305.65,231.73
2016,6,17,11,15,46.0,395.5,3.95,23.0,439.5,370.74,281.16
2016,6,17,11,30,71.0,454.0,4.1,23.0,522.0,443.72,335.39
2016,6,17,11,45,46.5,402.0,4.3,23.5,447.0,388.74,293.89
2016,6,17,12,0,22.0,350.0,4.5,24.0,372.0,327.64,247.78
2016,6,17,12,15,23.0,355.0,4.6,24.0,378.0,335.32,253.83
2016,6,17,12,30,24.0,360.0,4.7,24.0,384.0,348.69,264.0
2016,6,17,12,45,21.0,338.5,4.85,24.0,359.0,323.22,245.09
2016,6,17,13,0,18.0,317.0,5.0,24.0,334.0,302.73,229.9
2016,6,17,13,15,109.0,389.0,5.1,24.0,489.5,479.43,365.0
2016,6,17,13,30,200.0,461.0,5.2,24.0,645.0,645.12,487.5
2016,6,17,13,45,211.5,438.5,5.3,24.0,629.5,643.66,487.27
2016,6,17,14,0,223.0,416.0,5.4,24.0,614.0,640.93,486.87
2016,6,17,14,15,154.0,403.5,5.45,23.5,538.0,567.19,432.93
2016,6,17,14,30,85.0,391.0,5.5,23.0,462.0,474.41,363.91
2016,6,17,14,45,54.5,340.0,5.55,23.0,385.0,393.56,303.29
2016,6,17,15,0,24.0,289.0,5.6,23.0,308.0,294.81,227.65
2016,6,17,15,15,32.0,288.5,5.55,22.5,312.5,322.16,250.14
2016,6,17,15,30,40.0,288.0,5.5,22.0,317.0,333.08,259.89
2016,6,17,15,45,53.0,278.5,5.45,21.5,314.0,338.89,266.09
2016,6,17,16,0,66.0,269.0,5.4,21.0,311.0,344.45,272.18
2016,6,17,16,15,74.0,250.0,5.3,20.5,293.5,333.44,265.22
2016,6,17,16,30,82.0,231.0,5.2,20.0,276.0,321.75,257.69
2016,6,17,16,45,99.5,211.0,5.15,19.5,260.5,316.74,255.79
2016,6,17,17,0,117.0,191.0,5.1,19.0,245.0,326.9,265.77
2016,6,17,17,15,58.5,133.5,4.95,18.5,160.5,189.13,153.65
2016,6,17,17,30,0.0,76.0,4.8,18.0,76.0,67.81,51.5
2016,6,17,17,45,0.0,64.5,4.65,17.5,64.5,57.01,42.66
2016,6,17,18,0,0.0,53.0,4.5,17.0,53.0,46.79,34.1
2016,6,17,18,15,0.0,41.5,4.25,16.5,41.5,36.6,25.4
2016,6,17,18,30,0.0,30.0,4.0,16.0,30.0,26.42,16.62
2016,6,17,18,45,0.0,21.0,3.8,15.5,21.0,18.48,9.63
2016,6,17,19,0,0.0,12.0,3.6,15.0,12.0,10.54,2.21
2016,6,17,19,15,0.0,6.0,3.45,14.5,6.0,5.26,0.0
2016,6,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,45,64.5,6.0,1.55,11.5,8.0,0.0,0.0
2016,6,18,5,0,129.0,12.0,1.7,12.0,16.0,10.91,0.0
2016,6,18,5,15,258.5,22.0,1.8,12.5,48.0,17.71,7.01
2016,6,18,5,30,388.0,32.0,1.9,13.0,80.0,25.44,16.35
2016,6,18,5,45,471.0,39.5,2.05,13.5,123.0,30.66,21.5
2016,6,18,6,0,554.0,47.0,2.2,14.0,166.0,35.73,26.27
2016,6,18,6,15,608.5,52.0,2.25,14.5,214.5,42.09,32.05
2016,6,18,6,30,663.0,57.0,2.3,15.0,263.0,45.12,34.72
2016,6,18,6,45,701.5,61.5,2.35,16.0,314.0,47.58,36.69
2016,6,18,7,0,740.0,66.0,2.4,17.0,365.0,49.95,38.52
2016,6,18,7,15,768.0,69.5,2.35,17.5,416.0,51.38,39.56
2016,6,18,7,30,796.0,73.0,2.3,18.0,467.0,52.74,40.51
2016,6,18,7,45,817.0,76.0,2.3,18.5,516.5,62.86,49.03
2016,6,18,8,0,838.0,79.0,2.3,19.0,566.0,73.58,47.89
2016,6,18,8,15,855.0,81.5,2.25,19.5,613.5,121.05,64.44
2016,6,18,8,30,872.0,84.0,2.2,20.0,661.0,170.69,95.39
2016,6,18,8,45,885.0,86.0,2.15,20.5,705.0,221.3,134.28
2016,6,18,9,0,898.0,88.0,2.1,21.0,749.0,273.34,177.78
2016,6,18,9,15,908.0,89.5,2.05,21.5,788.0,325.43,222.66
2016,6,18,9,30,918.0,91.0,2.0,22.0,827.0,378.25,267.98
2016,6,18,9,45,923.0,94.5,1.95,22.5,860.0,431.18,312.58
2016,6,18,10,0,928.0,98.0,1.9,23.0,893.0,483.98,355.74
2016,6,18,10,15,934.0,99.0,1.85,23.0,920.5,535.01,396.95
2016,6,18,10,30,940.0,100.0,1.8,23.0,948.0,585.54,436.54
2016,6,18,10,45,946.0,100.0,1.8,23.5,969.5,634.61,473.25
2016,6,18,11,0,952.0,100.0,1.8,24.0,991.0,682.77,508.17
2016,6,18,11,15,954.5,100.5,1.8,24.0,1005.0,727.9,541.01
2016,6,18,11,30,957.0,101.0,1.8,24.0,1019.0,771.49,571.7
2016,6,18,11,45,959.5,101.0,1.8,24.5,1025.5,812.95,597.74
2016,6,18,12,0,962.0,101.0,1.8,25.0,1032.0,852.54,622.21
2016,6,18,12,15,962.0,101.0,1.85,25.0,1031.0,888.04,645.51
2016,6,18,12,30,962.0,101.0,1.9,25.0,1030.0,921.17,667.24
2016,6,18,12,45,962.5,99.5,2.0,25.5,1022.0,950.8,685.92
2016,6,18,13,0,963.0,98.0,2.1,26.0,1014.0,977.66,702.81
2016,6,18,13,15,961.0,97.5,2.15,26.0,998.5,1000.25,717.87
2016,6,18,13,30,959.0,97.0,2.2,26.0,983.0,1019.74,731.08
2016,6,18,13,45,955.0,96.0,2.25,26.5,960.0,1033.58,739.4
2016,6,18,14,0,951.0,95.0,2.3,27.0,937.0,1044.11,745.78
2016,6,18,14,15,946.0,94.0,2.3,27.0,908.0,1050.29,750.49
2016,6,18,14,30,941.0,93.0,2.3,27.0,879.0,1053.11,753.27
2016,6,18,14,45,933.5,91.5,2.3,27.0,844.0,1049.53,752.2
2016,6,18,15,0,926.0,90.0,2.3,27.0,809.0,1042.62,749.24
2016,6,18,15,15,916.0,88.5,2.3,26.5,768.5,1029.98,744.28
2016,6,18,15,30,906.0,87.0,2.3,26.0,728.0,1014.24,737.46
2016,6,18,15,45,891.5,85.5,2.35,26.0,683.0,991.1,725.02
2016,6,18,16,0,877.0,84.0,2.4,26.0,638.0,965.27,710.84
2016,6,18,16,15,860.0,81.5,2.4,25.5,589.5,933.32,693.4
2016,6,18,16,30,843.0,79.0,2.4,25.0,541.0,899.18,674.29
2016,6,18,16,45,818.5,76.5,2.4,25.0,490.0,865.41,653.83
2016,6,18,17,0,794.0,74.0,2.4,25.0,439.0,820.8,625.52
2016,6,18,17,15,763.5,70.0,2.2,24.0,387.0,767.94,591.73
2016,6,18,17,30,733.0,66.0,2.0,23.0,335.0,714.6,556.58
2016,6,18,17,45,689.5,61.0,1.85,22.5,284.0,649.53,510.84
2016,6,18,18,0,646.0,56.0,1.7,22.0,233.0,585.58,464.17
2016,6,18,18,15,581.5,50.0,1.65,21.0,184.5,512.49,409.66
2016,6,18,18,30,517.0,44.0,1.6,20.0,136.0,438.38,350.64
2016,6,18,18,45,418.5,35.0,1.55,19.0,94.5,343.33,271.16
2016,6,18,19,0,320.0,26.0,1.5,18.0,53.0,257.16,183.87
2016,6,18,19,15,160.0,13.0,1.5,17.5,26.5,121.51,0.0
2016,6,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,77.0,6.0,1.3,12.5,8.0,0.0,0.0
2016,6,19,5,0,154.0,12.0,1.3,13.0,16.0,10.91,0.0
2016,6,19,5,15,289.0,22.0,1.55,14.0,49.5,17.77,6.88
2016,6,19,5,30,424.0,32.0,1.8,15.0,83.0,25.54,16.26
2016,6,19,5,45,505.0,39.0,2.1,16.0,128.0,30.36,20.98
2016,6,19,6,0,586.0,46.0,2.4,17.0,173.0,38.25,28.14
2016,6,19,6,15,638.0,51.5,2.45,17.5,222.0,41.82,31.39
2016,6,19,6,30,690.0,57.0,2.5,18.0,271.0,45.3,34.42
2016,6,19,6,45,726.0,61.0,2.6,19.0,322.0,47.36,36.03
2016,6,19,7,0,762.0,65.0,2.7,20.0,373.0,49.35,37.51
2016,6,19,7,15,787.5,68.5,2.75,20.5,423.5,50.82,38.57
2016,6,19,7,30,813.0,72.0,2.8,21.0,474.0,52.2,39.54
2016,6,19,7,45,831.5,75.0,2.85,22.0,523.0,62.34,47.87
2016,6,19,8,0,850.0,78.0,2.9,23.0,572.0,72.56,46.59
2016,6,19,8,15,865.0,80.5,2.8,23.5,619.0,120.46,62.81
2016,6,19,8,30,880.0,83.0,2.7,24.0,666.0,170.34,93.4
2016,6,19,8,45,786.5,130.5,2.65,24.5,677.0,226.29,140.21
2016,6,19,9,0,693.0,178.0,2.6,25.0,688.0,275.38,184.1
2016,6,19,9,15,805.5,135.0,2.45,25.5,757.5,321.54,219.5
2016,6,19,9,30,918.0,92.0,2.3,26.0,827.0,378.32,264.26
2016,6,19,9,45,932.0,89.0,2.2,26.5,861.5,429.83,307.1
2016,6,19,10,0,946.0,86.0,2.1,27.0,896.0,481.96,349.22
2016,6,19,10,15,951.0,87.0,1.95,27.5,923.5,533.27,389.18
2016,6,19,10,30,956.0,88.0,1.8,28.0,951.0,583.97,427.1
2016,6,19,10,45,959.5,89.5,1.7,28.5,971.0,633.41,462.83
2016,6,19,11,0,963.0,91.0,1.6,29.0,991.0,681.73,496.41
2016,6,19,11,15,965.0,91.0,1.6,29.0,1004.5,726.5,528.25
2016,6,19,11,30,967.0,91.0,1.6,29.0,1018.0,769.63,557.66
2016,6,19,11,45,965.0,94.0,1.65,29.5,1023.5,810.55,583.15
2016,6,19,12,0,963.0,97.0,1.7,30.0,1029.0,849.32,607.0
2016,6,19,12,15,963.0,97.0,1.85,30.0,1028.0,884.81,630.84
2016,6,19,12,30,963.0,97.0,2.0,30.0,1027.0,917.92,653.17
2016,6,19,12,45,735.0,242.5,2.15,30.0,948.5,895.1,639.66
2016,6,19,13,0,507.0,388.0,2.3,30.0,870.0,849.02,605.48
2016,6,19,13,15,716.5,251.0,2.4,30.0,920.0,936.09,669.63
2016,6,19,13,30,926.0,114.0,2.5,30.0,970.0,1004.9,714.01
2016,6,19,13,45,926.5,110.0,2.7,30.0,948.5,1019.97,725.4
2016,6,19,14,0,927.0,106.0,2.9,30.0,927.0,1031.8,735.33
2016,6,19,14,15,921.0,104.5,3.0,30.0,897.5,1036.5,740.0
2016,6,19,14,30,915.0,103.0,3.1,30.0,868.0,1037.88,742.75
2016,6,19,14,45,910.5,99.5,3.25,30.0,834.0,1035.27,743.51
2016,6,19,15,0,906.0,96.0,3.4,30.0,800.0,1029.34,742.26
2016,6,19,15,15,895.5,94.0,3.5,29.5,760.0,1015.85,737.33
2016,6,19,15,30,885.0,92.0,3.6,29.0,720.0,999.32,730.48
2016,6,19,15,45,874.0,89.0,3.7,29.0,675.5,978.18,719.15
2016,6,19,16,0,863.0,86.0,3.8,29.0,631.0,954.27,705.95
2016,6,19,16,15,846.0,83.5,3.8,28.5,583.5,922.63,688.27
2016,6,19,16,30,829.0,81.0,3.8,28.0,536.0,898.32,675.42
2016,6,19,16,45,805.0,78.0,3.85,27.5,485.5,855.3,649.63
2016,6,19,17,0,781.0,75.0,3.9,27.0,435.0,810.85,622.31
2016,6,19,17,15,750.5,71.5,3.75,26.0,384.0,759.02,589.27
2016,6,19,17,30,720.0,68.0,3.6,25.0,333.0,706.73,554.81
2016,6,19,17,45,674.5,63.5,3.45,24.5,282.0,641.1,508.05
2016,6,19,18,0,629.0,59.0,3.3,24.0,231.0,582.21,464.58
2016,6,19,18,15,565.5,52.0,3.15,23.0,183.5,504.11,405.06
2016,6,19,18,30,502.0,45.0,3.0,22.0,136.0,429.87,344.9
2016,6,19,18,45,405.5,36.0,2.9,21.0,95.0,336.64,266.15
2016,6,19,19,0,309.0,27.0,2.8,20.0,54.0,252.02,180.59
2016,6,19,19,15,154.5,13.5,2.8,19.5,27.0,119.56,0.0
2016,6,19,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,77.5,6.5,2.4,10.5,8.5,0.0,0.0
2016,6,20,5,0,155.0,13.0,2.6,11.0,17.0,11.82,0.0
2016,6,20,5,15,297.5,23.0,2.6,11.5,51.5,18.72,7.53
2016,6,20,5,30,440.0,33.0,2.6,12.0,86.0,26.48,17.29
2016,6,20,5,45,527.5,39.5,2.65,13.0,132.0,30.87,21.71
2016,6,20,6,0,615.0,46.0,2.7,14.0,178.0,38.39,28.62
2016,6,20,6,15,667.5,51.0,2.6,14.5,228.5,41.55,31.55
2016,6,20,6,30,720.0,56.0,2.5,15.0,279.0,44.65,34.29
2016,6,20,6,45,759.0,59.5,2.45,16.0,331.5,46.39,35.64
2016,6,20,7,0,798.0,63.0,2.4,17.0,384.0,48.1,36.9
2016,6,20,7,15,824.0,66.0,2.4,18.0,436.5,49.3,37.66
2016,6,20,7,30,850.0,69.0,2.4,19.0,489.0,58.82,45.61
2016,6,20,7,45,870.5,71.5,2.45,20.0,540.0,60.36,46.57
2016,6,20,8,0,891.0,74.0,2.5,21.0,591.0,70.02,45.06
2016,6,20,8,15,906.0,76.0,2.55,22.0,639.0,119.61,61.35
2016,6,20,8,30,921.0,78.0,2.6,23.0,687.0,171.19,92.77
2016,6,20,8,45,933.0,79.5,2.65,24.0,731.0,223.73,132.45
2016,6,20,9,0,945.0,81.0,2.7,25.0,775.0,277.6,176.77
2016,6,20,9,15,953.5,82.5,2.7,25.5,814.5,331.64,222.97
2016,6,20,9,30,962.0,84.0,2.7,26.0,854.0,386.25,269.57
2016,6,20,9,45,958.5,91.5,2.75,27.0,885.0,441.16,315.17
2016,6,20,10,0,955.0,99.0,2.8,28.0,916.0,495.1,358.54
2016,6,20,10,15,959.5,100.0,2.75,28.5,943.0,546.77,399.27
2016,6,20,10,30,964.0,101.0,2.7,29.0,970.0,597.78,438.15
2016,6,20,10,45,967.5,101.5,2.7,29.5,990.0,646.97,474.65
2016,6,20,11,0,971.0,102.0,2.7,30.0,1010.0,695.0,509.2
2016,6,20,11,15,972.5,102.5,2.8,30.0,1023.0,740.37,542.51
2016,6,20,11,30,974.0,103.0,2.9,30.0,1036.0,784.08,573.78
2016,6,20,11,45,974.5,103.0,3.0,30.5,1041.5,824.8,599.84
2016,6,20,12,0,975.0,103.0,3.1,31.0,1047.0,863.47,624.34
2016,6,20,12,15,974.0,103.0,3.25,31.0,1045.0,898.7,648.03
2016,6,20,12,30,973.0,103.0,3.4,31.0,1043.0,931.48,670.13
2016,6,20,12,45,973.5,101.0,3.55,31.0,1034.0,961.08,690.2
2016,6,20,13,0,974.0,99.0,3.7,31.0,1025.0,987.88,708.53
2016,6,20,13,15,971.0,98.0,3.85,30.5,1008.5,1009.41,725.02
2016,6,20,13,30,968.0,97.0,4.0,30.0,992.0,1027.74,739.65
2016,6,20,13,45,964.0,96.0,4.15,30.0,968.5,1041.84,750.22
2016,6,20,14,0,960.0,95.0,4.3,30.0,945.0,1052.58,758.78
2016,6,20,14,15,954.0,94.0,4.4,29.5,915.5,1057.95,765.26
2016,6,20,14,30,948.0,93.0,4.5,29.0,886.0,1059.92,769.74
2016,6,20,14,45,938.5,92.0,4.65,29.0,850.0,1055.01,768.61
2016,6,20,15,0,929.0,91.0,4.8,29.0,814.0,1046.77,766.01
2016,6,20,15,15,919.0,89.5,4.8,28.5,773.5,1034.23,760.91
2016,6,20,15,30,909.0,88.0,4.8,28.0,733.0,1018.58,753.84
2016,6,20,15,45,893.5,87.0,4.85,27.5,687.0,995.13,742.0
2016,6,20,16,0,878.0,86.0,4.9,27.0,641.0,969.02,728.3
2016,6,20,16,15,861.5,83.5,4.85,26.0,593.0,937.65,711.54
2016,6,20,16,30,845.0,81.0,4.8,25.0,545.0,904.05,692.98
2016,6,20,16,45,583.0,126.5,4.8,24.5,432.5,717.97,562.91
2016,6,20,17,0,321.0,172.0,4.8,24.0,320.0,500.89,399.51
2016,6,20,17,15,240.5,158.5,4.65,23.0,262.5,409.48,330.04
2016,6,20,17,30,160.0,145.0,4.5,22.0,205.0,306.42,248.73
2016,6,20,17,45,149.0,125.0,4.4,21.5,174.0,271.19,221.19
2016,6,20,18,0,138.0,105.0,4.3,21.0,143.0,235.99,192.72
2016,6,20,18,15,121.5,85.0,4.15,20.0,113.5,196.85,160.34
2016,6,20,18,30,105.0,65.0,4.0,19.0,84.0,157.99,127.26
2016,6,20,18,45,81.0,47.0,3.9,18.5,59.0,117.88,91.9
2016,6,20,19,0,57.0,29.0,3.8,18.0,34.0,77.88,53.24
2016,6,20,19,15,28.5,14.5,3.8,17.5,17.0,35.03,0.0
2016,6,20,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,62.5,6.0,2.5,11.5,8.0,0.0,0.0
2016,6,21,5,0,125.0,12.0,2.7,12.0,16.0,10.91,0.0
2016,6,21,5,15,261.5,23.0,2.7,12.5,48.5,18.69,7.3
2016,6,21,5,30,398.0,34.0,2.7,13.0,81.0,27.32,17.91
2016,6,21,5,45,490.5,40.5,2.75,13.5,126.5,31.63,22.33
2016,6,21,6,0,583.0,47.0,2.8,14.0,172.0,35.91,26.41
2016,6,21,6,15,636.5,52.0,2.75,15.0,221.0,42.29,32.15
2016,6,21,6,30,690.0,57.0,2.7,16.0,270.0,45.34,34.76
2016,6,21,6,45,732.5,60.0,2.65,17.0,322.5,46.64,35.71
2016,6,21,7,0,775.0,63.0,2.6,18.0,375.0,47.96,36.62
2016,6,21,7,15,801.0,66.0,2.6,19.0,426.0,49.13,37.35
2016,6,21,7,30,827.0,69.0,2.6,20.0,477.0,58.62,45.25
2016,6,21,7,45,849.0,71.0,2.6,21.0,527.5,59.82,45.92
2016,6,21,8,0,871.0,73.0,2.6,22.0,578.0,68.24,52.71
2016,6,21,8,15,885.5,75.0,2.6,23.0,625.0,116.73,59.69
2016,6,21,8,30,900.0,77.0,2.6,24.0,672.0,167.16,90.16
2016,6,21,8,45,912.0,78.5,2.6,25.0,715.5,218.57,128.76
2016,6,21,9,0,924.0,80.0,2.6,26.0,759.0,271.32,171.95
2016,6,21,9,15,932.5,81.5,2.55,26.5,797.5,324.25,216.98
2016,6,21,9,30,941.0,83.0,2.5,27.0,836.0,377.75,262.4
2016,6,21,9,45,943.0,87.0,2.5,28.0,868.0,431.05,306.39
2016,6,21,10,0,945.0,91.0,2.5,29.0,900.0,483.91,348.63
2016,6,21,10,15,950.5,92.0,2.45,29.5,927.0,535.49,389.06
2016,6,21,10,30,956.0,93.0,2.4,30.0,954.0,586.52,427.71
2016,6,21,10,45,959.0,93.5,2.4,31.0,974.0,634.96,462.54
2016,6,21,11,0,962.0,94.0,2.4,32.0,994.0,682.22,495.29
2016,6,21,11,15,964.5,94.5,2.4,32.5,1007.5,727.79,526.81
2016,6,21,11,30,967.0,95.0,2.4,33.0,1021.0,771.78,555.99
2016,6,21,11,45,967.0,96.0,2.45,33.5,1027.0,812.6,581.38
2016,6,21,12,0,967.0,97.0,2.5,34.0,1033.0,851.38,605.19
2016,6,21,12,15,966.5,97.0,2.6,34.0,1031.5,886.67,628.22
2016,6,21,12,30,966.0,97.0,2.7,34.0,1030.0,919.54,649.69
2016,6,21,12,45,958.5,100.5,2.85,34.5,1019.5,946.91,666.72
2016,6,21,13,0,951.0,104.0,3.0,35.0,1009.0,971.31,681.89
2016,6,21,13,15,947.5,103.5,3.15,34.5,992.5,992.49,697.94
2016,6,21,13,30,944.0,103.0,3.3,34.0,976.0,1010.55,712.21
2016,6,21,13,45,939.0,102.0,3.45,34.0,952.5,1023.45,721.92
2016,6,21,14,0,934.0,101.0,3.6,34.0,929.0,1033.05,729.71
2016,6,21,14,15,927.5,99.5,3.75,33.5,899.0,1037.31,735.78
2016,6,21,14,30,921.0,98.0,3.9,33.0,869.0,1038.21,739.9
2016,6,21,14,45,912.0,96.5,4.1,33.0,833.5,1033.3,739.23
2016,6,21,15,0,903.0,95.0,4.3,33.0,798.0,1025.13,736.56
2016,6,21,15,15,892.5,93.5,4.45,32.5,757.5,1012.3,732.14
2016,6,21,15,30,882.0,92.0,4.6,32.0,717.0,996.45,725.78
2016,6,21,15,45,868.5,89.5,4.75,31.5,672.5,973.56,714.88
2016,6,21,16,0,855.0,87.0,4.9,31.0,628.0,947.98,702.41
2016,6,21,16,15,837.5,84.5,5.0,30.0,580.5,916.09,686.46
2016,6,21,16,30,820.0,82.0,5.1,29.0,533.0,891.6,675.27
2016,6,21,16,45,797.5,78.5,5.2,28.0,483.0,849.57,651.33
2016,6,21,17,0,775.0,75.0,5.3,27.0,433.0,806.05,625.63
2016,6,21,17,15,745.0,71.0,5.3,25.5,382.0,754.23,593.63
2016,6,21,17,30,715.0,67.0,5.3,24.0,331.0,701.94,559.94
2016,6,21,17,45,674.0,62.0,5.3,23.0,281.0,639.48,515.81
2016,6,21,18,0,633.0,57.0,5.3,22.0,231.0,583.04,474.32
2016,6,21,18,15,570.5,51.0,5.15,21.0,183.5,506.9,414.66
2016,6,21,18,30,508.0,45.0,5.0,20.0,136.0,434.49,354.48
2016,6,21,18,45,411.5,36.0,4.85,19.0,95.5,340.9,273.68
2016,6,21,19,0,315.0,27.0,4.7,18.0,55.0,255.91,187.03
2016,6,21,19,15,157.5,13.5,4.65,17.5,27.5,121.71,0.0
2016,6,21,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,74.0,6.0,4.2,10.5,8.0,0.0,0.0
2016,6,22,5,0,148.0,12.0,4.3,11.0,16.0,10.91,0.0
2016,6,22,5,15,290.0,22.0,4.3,11.5,50.0,17.84,6.58
