Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,30,432.0,32.0,4.3,12.0,84.0,25.63,16.49
2016,6,22,5,45,515.5,39.0,4.3,13.0,129.0,30.46,21.31
2016,6,22,6,0,599.0,46.0,4.3,14.0,174.0,38.38,28.59
2016,6,22,6,15,652.0,51.5,4.3,14.5,224.0,41.96,31.89
2016,6,22,6,30,705.0,57.0,4.3,15.0,274.0,45.45,34.98
2016,6,22,6,45,741.0,61.0,4.3,15.5,325.5,47.52,36.7
2016,6,22,7,0,777.0,65.0,4.3,16.0,377.0,49.53,38.3
2016,6,22,7,15,803.5,68.0,4.3,16.5,428.5,50.64,39.07
2016,6,22,7,30,830.0,71.0,4.3,17.0,480.0,60.03,47.05
2016,6,22,7,45,848.5,74.0,4.35,18.0,529.5,61.85,48.26
2016,6,22,8,0,867.0,77.0,4.4,19.0,579.0,70.05,54.94
2016,6,22,8,15,881.5,79.5,4.4,19.5,626.5,118.73,62.64
2016,6,22,8,30,896.0,82.0,4.4,20.0,674.0,169.35,93.82
2016,6,22,8,45,907.5,84.0,4.45,20.5,717.0,220.89,133.51
2016,6,22,9,0,919.0,86.0,4.5,21.0,760.0,273.72,178.15
2016,6,22,9,15,927.5,87.5,4.55,21.5,798.5,326.45,224.38
2016,6,22,9,30,936.0,89.0,4.6,22.0,837.0,379.77,271.21
2016,6,22,9,45,943.0,90.0,4.65,22.5,870.0,432.52,316.98
2016,6,22,10,0,950.0,91.0,4.7,23.0,903.0,485.28,361.71
2016,6,22,10,15,954.5,92.0,4.75,23.0,930.0,536.65,404.99
2016,6,22,10,30,959.0,93.0,4.8,23.0,957.0,587.36,446.71
2016,6,22,10,45,962.5,93.5,4.9,23.5,977.5,636.26,485.3
2016,6,22,11,0,966.0,94.0,5.0,24.0,998.0,684.01,522.04
2016,6,22,11,15,968.5,94.5,5.05,24.0,1011.5,729.78,557.35
2016,6,22,11,30,971.0,95.0,5.1,24.0,1025.0,773.97,590.44
2016,6,22,11,45,971.5,95.0,5.2,24.5,1031.0,814.5,617.98
2016,6,22,12,0,972.0,95.0,5.3,25.0,1037.0,852.98,643.9
2016,6,22,12,15,972.0,95.0,5.35,25.0,1035.5,888.85,668.9
2016,6,22,12,30,972.0,95.0,5.4,25.0,1034.0,922.32,692.21
2016,6,22,12,45,965.0,99.0,5.5,25.0,1024.0,950.79,712.4
2016,6,22,13,0,958.0,103.0,5.6,25.0,1014.0,976.31,730.66
2016,6,22,13,15,955.5,102.0,5.6,24.5,998.5,998.12,747.32
2016,6,22,13,30,953.0,101.0,5.6,24.0,983.0,1016.81,762.01
2016,6,22,13,45,948.0,101.0,5.7,24.0,960.0,1030.89,772.88
2016,6,22,14,0,943.0,101.0,5.8,24.0,937.0,1041.68,781.68
2016,6,22,14,15,937.5,99.5,5.8,23.5,908.0,1047.08,787.84
2016,6,22,14,30,932.0,98.0,5.8,23.0,879.0,1049.11,791.9
2016,6,22,14,45,924.0,97.0,5.85,23.0,844.0,1045.84,791.27
2016,6,22,15,0,916.0,96.0,5.9,23.0,809.0,1039.31,788.57
2016,6,22,15,15,906.0,94.0,5.9,22.5,768.5,1026.43,782.84
2016,6,22,15,30,896.0,92.0,5.9,22.0,728.0,1010.46,775.05
2016,6,22,15,45,883.5,89.5,5.9,21.5,683.5,988.46,763.08
2016,6,22,16,0,871.0,87.0,5.9,21.0,639.0,963.69,749.14
2016,6,22,16,15,853.5,84.5,5.85,20.5,590.5,931.57,729.53
2016,6,22,16,30,836.0,82.0,5.8,20.0,542.0,906.8,715.1
2016,6,22,16,45,814.5,78.0,5.75,19.5,491.5,864.7,687.74
2016,6,22,17,0,793.0,74.0,5.7,19.0,441.0,821.01,658.75
2016,6,22,17,15,762.0,70.5,5.65,18.0,389.0,768.48,623.61
2016,6,22,17,30,731.0,67.0,5.6,17.0,337.0,715.49,586.94
2016,6,22,17,45,687.5,62.0,5.55,16.5,286.0,650.5,538.34
2016,6,22,18,0,644.0,57.0,5.5,16.0,235.0,591.66,492.76
2016,6,22,18,15,581.0,51.0,5.4,15.5,187.0,514.72,430.29
2016,6,22,18,30,518.0,45.0,5.3,15.0,139.0,441.52,367.55
2016,6,22,18,45,416.0,36.5,5.2,14.5,97.0,344.62,281.82
2016,6,22,19,0,314.0,28.0,5.1,14.0,55.0,256.6,191.09
2016,6,22,19,15,157.0,14.0,5.05,13.5,27.5,122.43,0.0
2016,6,22,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,70.0,6.0,3.45,9.5,8.0,0.0,0.0
2016,6,23,5,0,140.0,12.0,3.6,10.0,16.0,10.91,0.0
2016,6,23,5,15,282.0,22.0,3.6,10.5,49.0,17.85,6.44
2016,6,23,5,30,424.0,32.0,3.6,11.0,82.0,25.64,16.57
2016,6,23,5,45,514.0,38.5,3.65,12.0,128.0,30.05,21.05
2016,6,23,6,0,604.0,45.0,3.7,13.0,174.0,37.52,27.95
2016,6,23,6,15,657.5,50.5,3.7,13.5,224.0,41.14,31.31
2016,6,23,6,30,711.0,56.0,3.7,14.0,274.0,44.67,34.45
2016,6,23,6,45,750.0,59.0,3.75,15.0,326.0,46.0,35.44
2016,6,23,7,0,789.0,62.0,3.8,16.0,378.0,47.34,36.38
2016,6,23,7,15,815.0,65.5,3.8,16.5,430.0,48.92,37.57
2016,6,23,7,30,841.0,69.0,3.8,17.0,482.0,58.75,45.94
2016,6,23,7,45,861.5,71.0,3.8,18.0,532.5,59.95,46.62
2016,6,23,8,0,882.0,73.0,3.8,19.0,583.0,66.79,52.14
2016,6,23,8,15,896.5,75.0,3.8,20.0,630.5,115.82,59.91
2016,6,23,8,30,911.0,77.0,3.8,21.0,678.0,166.8,90.79
2016,6,23,8,45,923.0,78.5,3.8,22.0,722.0,218.78,130.24
2016,6,23,9,0,935.0,80.0,3.8,23.0,766.0,272.1,174.55
2016,6,23,9,15,943.5,81.5,3.8,23.5,805.0,325.61,220.94
2016,6,23,9,30,952.0,83.0,3.8,24.0,844.0,379.7,267.86
2016,6,23,9,45,953.5,87.5,3.85,24.5,876.0,433.78,314.19
2016,6,23,10,0,955.0,92.0,3.9,25.0,908.0,487.37,358.96
2016,6,23,10,15,958.5,92.5,3.95,25.5,934.0,538.14,400.38
2016,6,23,10,30,962.0,93.0,4.0,26.0,960.0,588.16,440.0
2016,6,23,10,45,963.0,95.0,4.1,26.5,979.0,636.98,477.66
2016,6,23,11,0,964.0,97.0,4.2,27.0,998.0,684.46,513.3
2016,6,23,11,15,965.0,97.5,4.3,27.0,1010.0,729.21,547.2
2016,6,23,11,30,966.0,98.0,4.4,27.0,1022.0,772.27,578.98
2016,6,23,11,45,965.0,98.0,4.55,27.5,1027.0,811.56,605.11
2016,6,23,12,0,964.0,98.0,4.7,28.0,1032.0,848.71,629.88
2016,6,23,12,15,963.0,98.0,4.85,28.0,1029.5,883.58,654.32
2016,6,23,12,30,962.0,98.0,5.0,28.0,1027.0,916.01,677.13
2016,6,23,12,45,959.0,97.5,5.2,28.0,1017.0,943.6,697.08
2016,6,23,13,0,956.0,97.0,5.4,28.0,1007.0,968.31,715.19
2016,6,23,13,15,953.0,96.5,5.55,27.5,991.0,990.0,732.55
2016,6,23,13,30,950.0,96.0,5.7,27.0,975.0,1008.58,748.01
2016,6,23,13,45,945.0,95.5,5.85,27.0,952.0,1022.02,758.66
2016,6,23,14,0,940.0,95.0,6.0,27.0,929.0,1032.18,767.24
2016,6,23,14,15,935.0,94.0,6.05,26.5,900.5,1038.48,774.3
2016,6,23,14,30,930.0,93.0,6.1,26.0,872.0,1041.46,779.3
2016,6,23,14,45,925.0,90.0,6.2,26.0,838.0,1038.9,779.43
2016,6,23,15,0,920.0,87.0,6.3,26.0,804.0,1032.98,777.42
2016,6,23,15,15,910.0,85.5,6.3,25.5,763.5,1020.52,771.99
2016,6,23,15,30,900.0,84.0,6.3,25.0,723.0,1004.97,764.52
2016,6,23,15,45,891.0,80.5,6.3,24.5,679.5,985.03,754.03
2016,6,23,16,0,882.0,77.0,6.3,24.0,636.0,962.17,741.49
2016,6,23,16,15,864.5,74.5,6.2,23.5,587.5,929.68,721.48
2016,6,23,16,30,847.0,72.0,6.1,23.0,539.0,894.98,699.74
2016,6,23,16,45,827.0,68.5,6.05,22.5,489.0,854.73,673.9
2016,6,23,17,0,807.0,65.0,6.0,22.0,439.0,812.88,646.43
2016,6,23,17,15,777.5,62.0,5.85,21.0,387.5,770.73,618.92
2016,6,23,17,30,748.0,59.0,5.7,20.0,336.0,719.28,583.43
2016,6,23,17,45,706.0,55.0,5.6,19.5,285.5,656.36,536.86
2016,6,23,18,0,664.0,51.0,5.5,19.0,235.0,594.48,489.34
2016,6,23,18,15,603.5,45.5,5.3,18.0,187.0,518.75,429.24
2016,6,23,18,30,543.0,40.0,5.1,17.0,139.0,446.31,368.9
2016,6,23,18,45,442.5,32.5,4.9,16.5,97.5,356.16,289.01
2016,6,23,19,0,342.0,25.0,4.7,16.0,56.0,269.65,199.71
2016,6,23,19,15,171.0,12.5,4.65,15.5,28.0,127.85,0.0
2016,6,23,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,67.5,5.5,3.35,10.5,7.5,0.0,0.0
2016,6,24,5,0,135.0,11.0,3.5,11.0,15.0,10.01,0.0
2016,6,24,5,15,278.0,21.5,3.5,11.5,48.0,17.42,5.89
2016,6,24,5,30,421.0,32.0,3.5,12.0,81.0,25.66,16.49
2016,6,24,5,45,503.5,39.0,3.5,12.5,126.0,30.48,21.37
2016,6,24,6,0,586.0,46.0,3.5,13.0,171.0,38.39,28.72
2016,6,24,6,15,641.0,51.5,3.4,13.5,220.5,41.96,32.04
2016,6,24,6,30,696.0,57.0,3.3,14.0,270.0,45.46,35.15
2016,6,24,6,45,732.0,61.5,3.25,15.0,321.5,47.92,37.15
2016,6,24,7,0,768.0,66.0,3.2,16.0,373.0,50.29,38.99
2016,6,24,7,15,795.0,69.5,3.05,16.5,425.0,51.74,40.05
2016,6,24,7,30,822.0,73.0,2.9,17.0,477.0,53.11,41.02
2016,6,24,7,45,841.5,76.5,2.8,18.0,527.0,63.48,49.68
2016,6,24,8,0,861.0,80.0,2.7,19.0,577.0,70.21,55.07
2016,6,24,8,15,876.5,82.0,2.65,19.5,624.5,118.33,62.97
2016,6,24,8,30,892.0,84.0,2.6,20.0,672.0,168.48,93.23
2016,6,24,8,45,903.0,86.5,2.6,21.0,715.5,220.1,132.28
2016,6,24,9,0,914.0,89.0,2.6,22.0,759.0,272.96,176.02
2016,6,24,9,15,923.0,90.5,2.6,22.5,797.5,325.62,221.42
2016,6,24,9,30,932.0,92.0,2.6,23.0,836.0,378.92,267.36
2016,6,24,9,45,940.5,92.5,2.6,24.0,870.0,431.72,311.59
2016,6,24,10,0,949.0,93.0,2.6,25.0,904.0,484.67,354.61
2016,6,24,10,15,954.0,94.0,2.65,25.5,931.0,536.29,396.12
2016,6,24,10,30,959.0,95.0,2.7,26.0,958.0,587.32,435.9
2016,6,24,10,45,962.5,95.5,2.75,27.0,978.5,636.29,472.1
2016,6,24,11,0,966.0,96.0,2.8,28.0,999.0,684.12,506.25
2016,6,24,11,15,968.0,96.5,2.85,28.5,1012.5,729.65,538.78
2016,6,24,11,30,970.0,97.0,2.9,29.0,1026.0,773.56,569.08
2016,6,24,11,45,971.5,97.0,3.0,29.5,1032.0,814.91,595.74
2016,6,24,12,0,973.0,97.0,3.1,30.0,1038.0,854.28,620.87
2016,6,24,12,15,972.5,97.0,3.2,30.0,1037.0,889.9,644.63
2016,6,24,12,30,972.0,97.0,3.3,30.0,1036.0,923.08,666.79
2016,6,24,12,45,962.5,102.0,3.45,30.5,1025.0,950.4,684.09
2016,6,24,13,0,953.0,107.0,3.6,31.0,1014.0,974.68,699.45
2016,6,24,13,15,950.0,106.5,3.7,31.0,998.5,996.58,714.43
2016,6,24,13,30,947.0,106.0,3.8,31.0,983.0,1015.38,727.52
2016,6,24,13,45,943.5,105.0,3.9,31.0,960.0,1030.01,738.07
2016,6,24,14,0,940.0,104.0,4.0,31.0,937.0,1041.36,746.67
2016,6,24,14,15,934.0,102.5,4.05,31.0,908.0,1046.39,751.06
2016,6,24,14,30,928.0,101.0,4.1,31.0,879.0,1048.06,753.48
2016,6,24,14,45,920.5,99.5,4.15,31.0,844.0,1044.89,752.95
2016,6,24,15,0,913.0,98.0,4.2,31.0,809.0,1038.43,750.48
2016,6,24,15,15,903.0,96.0,4.25,30.5,768.5,1025.7,745.56
2016,6,24,15,30,893.0,94.0,4.3,30.0,728.0,1009.87,738.73
2016,6,24,15,45,879.5,92.0,4.35,30.0,683.5,987.63,726.22
2016,6,24,16,0,866.0,90.0,4.4,30.0,639.0,962.69,711.93
2016,6,24,16,15,848.5,87.0,4.4,29.0,591.0,930.16,695.0
2016,6,24,16,30,831.0,84.0,4.4,28.0,543.0,905.02,682.88
2016,6,24,16,45,808.0,81.0,4.45,27.5,492.0,863.02,657.6
2016,6,24,17,0,785.0,78.0,4.5,27.0,441.0,819.5,630.76
2016,6,24,17,15,754.0,74.0,4.5,26.0,389.5,766.57,597.39
2016,6,24,17,30,723.0,70.0,4.5,25.0,338.0,713.15,562.53
2016,6,24,17,45,679.5,65.0,4.55,24.0,287.0,648.38,517.79
2016,6,24,18,0,636.0,60.0,4.6,23.0,236.0,590.3,475.99
2016,6,24,18,15,571.5,53.5,4.6,21.5,187.5,511.81,416.5
2016,6,24,18,30,507.0,47.0,4.6,20.0,139.0,437.14,355.97
2016,6,24,18,45,405.5,37.5,4.65,19.0,97.0,339.59,272.61
2016,6,24,19,0,304.0,28.0,4.7,18.0,55.0,251.01,184.51
2016,6,24,19,15,152.0,14.0,4.7,17.0,27.5,120.03,0.0
2016,6,24,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,59.5,5.5,1.2,12.5,7.0,0.0,0.0
2016,6,25,5,0,119.0,11.0,1.2,13.0,14.0,10.01,0.0
2016,6,25,5,15,260.5,22.0,1.45,14.0,46.5,17.89,5.85
2016,6,25,5,30,402.0,33.0,1.7,15.0,79.0,26.56,17.01
2016,6,25,5,45,489.5,40.0,2.0,16.0,124.0,31.32,21.78
2016,6,25,6,0,577.0,47.0,2.3,17.0,169.0,36.0,26.13
2016,6,25,6,15,632.5,53.0,2.3,17.5,219.0,43.27,32.66
2016,6,25,6,30,688.0,59.0,2.3,18.0,269.0,47.13,36.04
2016,6,25,6,45,727.5,63.0,2.3,19.0,321.0,49.13,37.59
2016,6,25,7,0,767.0,67.0,2.3,20.0,373.0,51.09,39.04
2016,6,25,7,15,794.5,70.5,2.35,21.0,425.0,52.51,39.96
2016,6,25,7,30,822.0,74.0,2.4,22.0,477.0,53.86,40.8
2016,6,25,7,45,844.0,76.5,2.5,23.0,527.5,63.52,48.69
2016,6,25,8,0,866.0,79.0,2.6,24.0,578.0,68.67,52.65
2016,6,25,8,15,882.0,81.0,2.65,24.5,626.0,117.06,60.81
2016,6,25,8,30,898.0,83.0,2.7,25.0,674.0,167.54,90.49
2016,6,25,8,45,910.5,85.0,2.8,26.0,718.5,219.35,128.82
2016,6,25,9,0,923.0,87.0,2.9,27.0,763.0,272.57,172.01
2016,6,25,9,15,932.5,88.5,2.95,27.5,802.0,325.82,217.14
2016,6,25,9,30,942.0,90.0,3.0,28.0,841.0,379.77,262.9
2016,6,25,9,45,943.5,94.5,3.05,29.0,873.5,433.43,307.26
2016,6,25,10,0,945.0,99.0,3.1,30.0,906.0,486.61,349.91
2016,6,25,10,15,950.5,100.5,3.15,30.5,933.5,538.74,391.13
2016,6,25,10,30,956.0,102.0,3.2,31.0,961.0,590.35,430.7
2016,6,25,10,45,960.5,102.5,3.25,32.0,982.5,639.87,466.7
2016,6,25,11,0,965.0,103.0,3.3,33.0,1004.0,688.35,500.76
2016,6,25,11,15,967.0,103.5,3.4,33.0,1017.5,733.96,534.13
2016,6,25,11,30,969.0,104.0,3.5,33.0,1031.0,777.97,565.7
2016,6,25,11,45,970.0,104.0,3.6,33.0,1037.5,819.06,593.1
2016,6,25,12,0,971.0,104.0,3.7,33.0,1044.0,858.15,619.07
2016,6,25,12,15,970.5,104.0,3.8,33.0,1042.5,893.87,642.75
2016,6,25,12,30,970.0,104.0,3.9,33.0,1041.0,927.19,664.84
2016,6,25,12,45,969.0,103.0,4.05,33.0,1032.5,956.55,684.64
2016,6,25,13,0,968.0,102.0,4.2,33.0,1024.0,983.09,702.69
2016,6,25,13,15,965.5,101.5,4.3,33.0,1008.0,1005.74,718.05
2016,6,25,13,30,963.0,101.0,4.4,33.0,992.0,1025.27,731.51
2016,6,25,13,45,958.0,100.5,4.55,33.0,968.5,1039.15,741.78
2016,6,25,14,0,953.0,100.0,4.7,33.0,945.0,1049.7,750.07
2016,6,25,14,15,947.0,99.0,4.75,32.5,915.5,1055.36,756.38
2016,6,25,14,30,941.0,98.0,4.8,32.0,886.0,1057.64,760.92
2016,6,25,14,45,932.5,96.5,4.9,32.0,850.5,1053.49,760.32
2016,6,25,15,0,924.0,95.0,5.0,32.0,815.0,1046.02,757.71
2016,6,25,15,15,913.5,93.0,5.0,31.5,774.5,1032.73,752.16
2016,6,25,15,30,903.0,91.0,5.0,31.0,734.0,1016.31,744.65
2016,6,25,15,45,890.0,89.0,5.05,30.5,688.5,994.45,733.94
2016,6,25,16,0,877.0,87.0,5.1,30.0,643.0,969.83,721.34
2016,6,25,16,15,859.5,84.0,5.1,29.0,594.5,937.09,704.18
2016,6,25,16,30,842.0,81.0,5.1,28.0,546.0,902.13,685.17
2016,6,25,16,45,820.0,78.0,5.1,27.5,495.5,870.31,666.61
2016,6,25,17,0,798.0,75.0,5.1,27.0,445.0,827.41,639.75
2016,6,25,17,15,767.5,71.0,4.95,26.0,393.0,774.57,605.5
2016,6,25,17,30,737.0,67.0,4.8,25.0,341.0,721.22,569.83
2016,6,25,17,45,695.5,62.0,4.7,24.5,290.0,657.64,524.28
2016,6,25,18,0,654.0,57.0,4.6,24.0,239.0,594.98,477.65
2016,6,25,18,15,591.0,51.0,4.4,22.5,190.0,522.64,422.77
2016,6,25,18,30,528.0,45.0,4.2,21.0,141.0,449.0,363.39
2016,6,25,18,45,429.5,36.0,4.05,20.0,99.0,353.14,281.78
2016,6,25,19,0,331.0,27.0,3.9,19.0,57.0,265.99,194.73
2016,6,25,19,15,165.5,13.5,3.9,18.5,28.5,126.76,0.0
2016,6,25,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,60.5,5.5,2.7,11.5,7.0,0.0,0.0
2016,6,26,5,0,121.0,11.0,2.9,12.0,14.0,10.01,0.0
2016,6,26,5,15,258.5,21.5,2.9,12.5,46.0,17.46,5.33
2016,6,26,5,30,396.0,32.0,2.9,13.0,78.0,25.69,16.38
2016,6,26,5,45,481.0,39.5,2.9,13.5,122.0,30.9,21.63
2016,6,26,6,0,566.0,47.0,2.9,14.0,166.0,35.99,26.45
2016,6,26,6,15,620.5,52.5,2.8,15.0,215.0,42.81,32.6
2016,6,26,6,30,675.0,58.0,2.7,16.0,264.0,46.25,35.56
2016,6,26,6,45,712.5,62.5,2.65,17.0,314.5,48.66,37.5
2016,6,26,7,0,750.0,67.0,2.6,18.0,365.0,51.0,39.29
2016,6,26,7,15,777.5,70.5,2.5,19.0,416.0,52.4,40.22
2016,6,26,7,30,805.0,74.0,2.4,20.0,467.0,53.74,41.05
2016,6,26,7,45,825.0,77.0,2.35,21.0,517.0,54.57,41.44
2016,6,26,8,0,845.0,80.0,2.3,22.0,567.0,68.05,52.57
2016,6,26,8,15,860.5,82.5,2.3,23.0,614.0,115.67,61.07
2016,6,26,8,30,876.0,85.0,2.3,24.0,661.0,165.33,90.07
2016,6,26,8,45,888.0,87.0,2.3,25.0,704.0,215.94,127.44
2016,6,26,9,0,900.0,89.0,2.3,26.0,747.0,267.9,169.57
2016,6,26,9,15,909.0,90.5,2.3,26.5,785.5,319.84,213.56
2016,6,26,9,30,918.0,92.0,2.3,27.0,824.0,372.43,258.11
2016,6,26,9,45,927.5,92.0,2.35,28.0,858.0,424.54,301.09
2016,6,26,10,0,937.0,92.0,2.4,29.0,892.0,476.91,343.03
2016,6,26,10,15,942.0,93.0,2.4,29.5,918.5,527.97,383.29
2016,6,26,10,30,947.0,94.0,2.4,30.0,945.0,578.45,421.82
2016,6,26,10,45,950.0,95.0,2.45,31.0,965.5,627.01,457.06
2016,6,26,11,0,953.0,96.0,2.5,32.0,986.0,674.43,490.28
2016,6,26,11,15,954.5,96.5,2.55,32.5,999.0,719.13,521.63
2016,6,26,11,30,956.0,97.0,2.6,33.0,1012.0,762.19,550.92
2016,6,26,11,45,955.5,98.0,2.65,33.5,1017.5,802.42,576.09
2016,6,26,12,0,955.0,99.0,2.7,34.0,1023.0,840.6,599.67
2016,6,26,12,15,954.5,99.0,2.8,34.0,1021.5,875.71,622.69
2016,6,26,12,30,954.0,99.0,2.9,34.0,1020.0,908.44,644.17
2016,6,26,12,45,940.5,106.5,3.05,34.5,1008.0,934.15,660.17
2016,6,26,13,0,927.0,114.0,3.2,35.0,996.0,956.73,674.23
2016,6,26,13,15,923.5,113.5,3.35,35.0,980.0,977.81,688.8
2016,6,26,13,30,920.0,113.0,3.5,35.0,964.0,995.85,701.55
2016,6,26,13,45,915.0,111.5,3.7,35.0,941.0,1008.31,711.24
2016,6,26,14,0,910.0,110.0,3.9,35.0,918.0,1017.51,719.01
2016,6,26,14,15,903.5,109.0,4.05,34.5,889.0,1022.49,725.41
2016,6,26,14,30,897.0,108.0,4.2,34.0,860.0,1024.22,729.9
2016,6,26,14,45,888.5,106.0,4.4,34.0,825.0,1019.61,729.27
2016,6,26,15,0,880.0,104.0,4.6,34.0,790.0,1011.8,726.67
2016,6,26,15,15,869.0,102.0,4.7,33.5,750.0,998.38,721.45
2016,6,26,15,30,858.0,100.0,4.8,33.0,710.0,981.97,714.53
2016,6,26,15,45,842.5,98.0,4.9,32.5,665.5,958.3,702.93
2016,6,26,16,0,827.0,96.0,5.0,32.0,621.0,942.26,696.37
2016,6,26,16,15,809.0,93.0,5.05,31.0,573.5,909.88,679.67
2016,6,26,16,30,791.0,90.0,5.1,30.0,526.0,875.34,661.19
2016,6,26,16,45,766.0,86.5,5.15,29.5,476.5,831.85,634.61
2016,6,26,17,0,741.0,83.0,5.2,29.0,427.0,787.01,606.47
2016,6,26,17,15,709.0,78.5,5.15,28.0,376.5,733.84,572.21
2016,6,26,17,30,677.0,74.0,5.1,27.0,326.0,685.35,540.28
2016,6,26,17,45,633.5,68.5,5.05,26.0,276.5,621.96,495.75
2016,6,26,18,0,590.0,63.0,5.0,25.0,227.0,559.89,450.3
2016,6,26,18,15,526.5,56.0,4.9,24.0,180.0,483.15,390.97
2016,6,26,18,30,463.0,49.0,4.8,23.0,133.0,410.16,330.83
2016,6,26,18,45,368.5,39.0,4.75,22.0,93.0,318.18,252.66
2016,6,26,19,0,274.0,29.0,4.7,21.0,53.0,234.55,170.5
2016,6,26,19,15,137.0,14.5,4.7,20.0,26.5,112.77,0.0
2016,6,26,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,27,4,45,52.0,5.0,2.1,12.5,6.5,0.0,0.0
2016,6,27,5,0,104.0,10.0,2.2,13.0,13.0,9.1,0.0
2016,6,27,5,15,238.5,21.0,2.2,13.5,44.0,17.02,4.68
2016,6,27,5,30,373.0,32.0,2.2,14.0,75.0,25.68,16.27
2016,6,27,5,45,458.5,40.0,2.2,14.5,118.5,31.31,21.89
2016,6,27,6,0,544.0,48.0,2.2,15.0,162.0,36.77,27.03
2016,6,27,6,15,599.0,54.0,2.2,16.0,210.0,40.32,30.26
2016,6,27,6,30,654.0,60.0,2.2,17.0,258.0,47.87,36.85
2016,6,27,6,45,693.0,64.5,2.2,18.0,308.5,50.21,38.7
2016,6,27,7,0,732.0,69.0,2.2,19.0,359.0,52.47,40.42
2016,6,27,7,15,760.0,72.5,2.15,20.0,410.0,53.8,41.26
2016,6,27,7,30,788.0,76.0,2.1,21.0,461.0,55.07,42.02
2016,6,27,7,45,809.0,79.0,2.05,22.0,510.5,55.84,42.35
2016,6,27,8,0,830.0,82.0,2.0,23.0,560.0,68.15,52.44
2016,6,27,8,15,846.0,85.0,2.05,24.0,606.5,115.4,61.37
2016,6,27,8,30,862.0,88.0,2.1,25.0,653.0,164.74,89.87
2016,6,27,8,45,874.5,90.0,2.15,26.5,696.5,214.74,126.22
2016,6,27,9,0,887.0,92.0,2.2,28.0,740.0,266.14,167.2
2016,6,27,9,15,896.5,94.0,2.3,29.0,778.5,317.94,210.27
2016,6,27,9,30,906.0,96.0,2.4,30.0,817.0,370.47,253.87
2016,6,27,9,45,904.5,102.5,2.5,31.0,848.0,422.71,296.63
2016,6,27,10,0,903.0,109.0,2.6,32.0,879.0,474.23,337.56
2016,6,27,10,15,909.0,110.0,2.65,33.0,906.5,524.28,375.94
2016,6,27,10,30,915.0,111.0,2.7,34.0,934.0,573.9,412.67
2016,6,27,10,45,920.0,111.5,2.8,35.0,955.0,621.94,447.21
2016,6,27,11,0,925.0,112.0,2.9,36.0,976.0,669.07,480.0
2016,6,27,11,15,928.0,113.0,2.95,36.0,990.0,714.18,512.32
2016,6,27,11,30,931.0,114.0,3.0,36.0,1004.0,757.88,543.04
2016,6,27,11,45,932.5,114.0,3.05,36.5,1010.5,798.06,568.41
2016,6,27,12,0,934.0,114.0,3.1,37.0,1017.0,836.4,591.98
2016,6,27,12,15,934.0,114.0,3.2,37.0,1016.5,871.52,614.84
2016,6,27,12,30,934.0,114.0,3.3,37.0,1016.0,904.37,636.23
2016,6,27,12,45,936.0,111.5,3.45,37.0,1008.5,934.26,656.04
2016,6,27,13,0,938.0,109.0,3.6,37.0,1001.0,961.52,674.26
2016,6,27,13,15,935.5,108.0,3.7,36.5,985.5,983.24,690.19
2016,6,27,13,30,933.0,107.0,3.8,36.0,970.0,1001.9,704.38
2016,6,27,13,45,929.0,106.0,3.95,36.0,948.0,1015.97,714.67
2016,6,27,14,0,925.0,105.0,4.1,36.0,926.0,1026.79,723.08
2016,6,27,14,15,918.5,104.0,4.2,35.5,897.0,1031.87,729.21
2016,6,27,14,30,912.0,103.0,4.3,35.0,868.0,1033.64,733.43
2016,6,27,14,45,904.5,101.0,4.4,35.0,833.0,1030.04,732.87
2016,6,27,15,0,897.0,99.0,4.5,35.0,798.0,1023.18,730.38
2016,6,27,15,15,886.5,97.0,4.55,34.5,758.0,1010.14,725.26
2016,6,27,15,30,876.0,95.0,4.6,34.0,718.0,994.06,718.25
2016,6,27,15,45,863.0,92.5,4.65,34.0,674.0,972.02,705.91
2016,6,27,16,0,850.0,90.0,4.7,34.0,630.0,947.29,691.82
2016,6,27,16,15,832.0,87.0,4.7,33.0,582.0,924.44,681.45
2016,6,27,16,30,814.0,84.0,4.7,32.0,534.0,889.45,662.79
2016,6,27,16,45,792.5,80.5,4.75,31.5,484.5,848.65,638.73
2016,6,27,17,0,771.0,77.0,4.8,31.0,435.0,806.29,613.02
2016,6,27,17,15,740.5,73.0,4.75,30.0,384.0,754.25,580.35
2016,6,27,17,30,710.0,69.0,4.7,29.0,333.0,701.74,546.22
2016,6,27,17,45,669.5,63.5,4.7,28.0,283.0,639.23,503.43
2016,6,27,18,0,629.0,58.0,4.7,27.0,233.0,582.85,463.25
2016,6,27,18,15,566.5,51.5,4.6,26.0,185.5,506.09,404.86
2016,6,27,18,30,504.0,45.0,4.5,25.0,138.0,433.08,345.93
2016,6,27,18,45,409.5,36.0,4.45,24.0,96.5,340.74,268.24
2016,6,27,19,0,315.0,27.0,4.4,23.0,55.0,256.79,185.42
2016,6,27,19,15,157.5,13.5,4.4,22.0,27.5,122.55,0.0
2016,6,27,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,45,39.5,5.0,3.15,12.5,6.0,0.0,0.0
2016,6,28,5,0,79.0,10.0,3.2,13.0,12.0,9.1,0.0
2016,6,28,5,15,206.5,22.0,3.2,13.5,42.0,17.94,4.84
2016,6,28,5,30,334.0,34.0,3.2,14.0,72.0,27.47,17.74
2016,6,28,5,45,420.5,43.0,3.2,14.5,114.5,33.86,24.09
2016,6,28,6,0,507.0,52.0,3.2,15.0,157.0,40.04,29.9
2016,6,28,6,15,564.0,58.5,3.15,15.5,204.5,43.82,33.41
2016,6,28,6,30,621.0,65.0,3.1,16.0,252.0,47.48,36.65
2016,6,28,6,45,663.5,69.5,3.05,17.0,303.0,49.42,38.16
2016,6,28,7,0,706.0,74.0,3.0,18.0,354.0,56.3,43.94
2016,6,28,7,15,735.0,78.0,2.95,19.0,404.5,57.84,44.94
2016,6,28,7,30,764.0,82.0,2.9,20.0,455.0,59.29,45.85
2016,6,28,7,45,788.0,85.0,2.85,21.5,504.5,59.9,45.91
2016,6,28,8,0,812.0,88.0,2.8,23.0,554.0,61.02,46.41
2016,6,28,8,15,829.0,90.5,2.8,23.5,601.0,107.31,55.93
2016,6,28,8,30,846.0,93.0,2.8,24.0,648.0,165.25,91.53
2016,6,28,8,45,860.0,95.0,2.8,25.0,691.5,214.74,127.76
2016,6,28,9,0,874.0,97.0,2.8,26.0,735.0,265.78,168.98
2016,6,28,9,15,884.0,99.0,2.8,26.5,774.0,317.11,212.43
2016,6,28,9,30,894.0,101.0,2.8,27.0,813.0,369.21,256.62
2016,6,28,9,45,905.0,101.0,2.8,28.0,847.0,420.79,299.19
2016,6,28,10,0,916.0,101.0,2.8,29.0,881.0,472.82,340.9
2016,6,28,10,15,921.5,102.0,2.9,29.5,908.5,523.22,381.09
2016,6,28,10,30,927.0,103.0,3.0,30.0,936.0,573.13,419.76
2016,6,28,10,45,931.5,103.5,3.1,30.5,957.0,621.38,456.16
2016,6,28,11,0,936.0,104.0,3.2,31.0,978.0,668.66,490.86
2016,6,28,11,15,938.5,105.0,3.3,31.0,991.5,713.86,524.28
2016,6,28,11,30,941.0,106.0,3.4,31.0,1005.0,757.58,556.05
2016,6,28,11,45,942.0,106.0,3.5,31.5,1011.5,797.71,582.12
2016,6,28,12,0,943.0,106.0,3.6,32.0,1018.0,835.91,606.52
2016,6,28,12,15,943.0,106.0,3.7,32.0,1017.5,871.23,630.12
2016,6,28,12,30,943.0,106.0,3.8,32.0,1017.0,904.25,652.18
2016,6,28,12,45,934.5,111.0,3.95,32.5,1007.0,931.94,669.67
2016,6,28,13,0,926.0,116.0,4.1,33.0,997.0,956.72,685.28
2016,6,28,13,15,923.5,115.0,4.2,32.5,981.5,978.37,701.48
2016,6,28,13,30,921.0,114.0,4.3,32.0,966.0,997.0,715.89
2016,6,28,13,45,916.5,113.0,4.4,32.0,944.0,1010.59,725.73
2016,6,28,14,0,912.0,112.0,4.5,32.0,922.0,1020.96,733.66
2016,6,28,14,15,906.0,111.0,4.55,31.5,893.5,1026.59,739.91
2016,6,28,14,30,900.0,110.0,4.6,31.0,865.0,1028.97,744.24
2016,6,28,14,45,893.0,108.0,4.65,31.0,830.5,1026.03,743.77
2016,6,28,15,0,886.0,106.0,4.7,31.0,796.0,1019.86,741.37
2016,6,28,15,15,875.0,103.5,4.7,30.5,756.5,1005.97,735.3
2016,6,28,15,30,864.0,101.0,4.7,30.0,717.0,989.06,727.35
2016,6,28,15,45,852.0,98.0,4.75,30.0,673.0,967.7,715.37
2016,6,28,16,0,840.0,95.0,4.8,30.0,629.0,953.77,708.43
2016,6,28,16,15,619.0,148.0,4.75,29.0,525.0,799.82,606.77
2016,6,28,16,30,398.0,201.0,4.7,28.0,421.0,636.24,490.72
2016,6,28,16,45,579.5,141.0,4.7,27.5,427.5,732.46,567.53
2016,6,28,17,0,761.0,81.0,4.7,27.0,434.0,802.62,620.58
2016,6,28,17,15,730.0,76.5,4.65,25.5,383.0,749.79,587.25
2016,6,28,17,30,699.0,72.0,4.6,24.0,332.0,696.51,552.95
2016,6,28,17,45,657.0,66.5,4.6,23.0,282.0,638.29,512.47
2016,6,28,18,0,615.0,61.0,4.6,22.0,232.0,576.55,467.33
2016,6,28,18,15,551.5,54.0,4.6,21.0,184.5,498.88,407.26
2016,6,28,18,30,488.0,47.0,4.6,20.0,137.0,424.99,346.38
2016,6,28,18,45,391.5,37.5,4.6,19.0,96.0,331.33,266.08
2016,6,28,19,0,295.0,28.0,4.6,18.0,55.0,246.2,181.23
2016,6,28,19,15,147.5,14.0,4.55,17.0,27.5,117.92,0.0
2016,6,28,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,44.0,5.5,3.8,10.5,6.0,0.0,0.0
2016,6,29,5,0,88.0,11.0,3.9,11.0,12.0,10.01,0.0
2016,6,29,5,15,231.5,22.0,3.9,11.5,43.5,18.02,4.5
2016,6,29,5,30,375.0,33.0,3.9,12.0,75.0,26.69,17.19
2016,6,29,5,45,467.5,40.5,3.95,13.0,119.5,31.85,22.47
2016,6,29,6,0,560.0,48.0,4.0,14.0,164.0,36.91,27.24
2016,6,29,6,15,617.0,54.0,4.0,14.5,213.5,40.48,30.57
2016,6,29,6,30,674.0,60.0,4.0,15.0,263.0,48.06,37.31
2016,6,29,6,45,715.0,64.0,4.05,15.5,315.0,50.01,38.93
2016,6,29,7,0,756.0,68.0,4.1,16.0,367.0,51.93,40.45
2016,6,29,7,15,784.0,72.0,4.1,16.5,419.0,53.69,41.77
2016,6,29,7,30,812.0,76.0,4.1,17.0,471.0,55.35,42.99
2016,6,29,7,45,834.0,78.5,4.15,18.0,521.5,55.8,43.04
2016,6,29,8,0,856.0,81.0,4.2,19.0,572.0,66.14,51.61
2016,6,29,8,15,872.0,83.5,4.2,19.5,619.5,113.81,61.31
2016,6,29,8,30,888.0,86.0,4.2,20.0,667.0,164.14,90.63
2016,6,29,8,45,900.5,88.0,4.25,20.5,711.5,215.49,129.22
2016,6,29,9,0,913.0,90.0,4.3,21.0,756.0,268.25,173.27
2016,6,29,9,15,922.5,92.0,4.35,21.5,795.5,321.42,219.59
2016,6,29,9,30,932.0,94.0,4.4,22.0,835.0,375.31,266.74
2016,6,29,9,45,936.5,97.0,4.45,22.5,868.0,428.6,312.94
2016,6,29,10,0,941.0,100.0,4.5,23.0,901.0,481.7,357.92
2016,6,29,10,15,946.5,101.0,4.55,23.5,929.0,533.37,400.61
2016,6,29,10,30,952.0,102.0,4.6,24.0,957.0,584.52,441.68
2016,6,29,10,45,955.0,103.5,4.7,24.5,977.5,633.92,480.44
2016,6,29,11,0,958.0,105.0,4.8,25.0,998.0,682.19,517.35
2016,6,29,11,15,960.5,105.5,4.85,25.0,1012.0,728.01,552.5
2016,6,29,11,30,963.0,106.0,4.9,25.0,1026.0,772.29,585.88
2016,6,29,11,45,963.0,107.0,5.0,25.0,1032.5,813.44,615.06
2016,6,29,12,0,963.0,108.0,5.1,25.0,1039.0,852.58,642.59
2016,6,29,12,15,963.0,108.0,5.15,25.0,1038.0,888.68,667.67
2016,6,29,12,30,963.0,108.0,5.2,25.0,1037.0,922.45,691.1
2016,6,29,12,45,958.5,109.5,5.3,25.0,1027.5,951.11,711.37
2016,6,29,13,0,954.0,111.0,5.4,25.0,1018.0,976.9,729.76
2016,6,29,13,15,951.5,110.0,5.45,24.5,1002.5,999.15,747.0
2016,6,29,13,30,949.0,109.0,5.5,24.0,987.0,1018.29,762.3
2016,6,29,13,45,944.5,108.0,5.6,24.0,964.5,1032.3,773.11
2016,6,29,14,0,940.0,107.0,5.7,24.0,942.0,1043.0,781.84
2016,6,29,14,15,934.5,106.0,5.7,23.5,913.0,1049.37,788.65
2016,6,29,14,30,929.0,105.0,5.7,23.0,884.0,1052.41,793.38
2016,6,29,14,45,921.0,103.0,5.7,22.5,848.5,1048.51,793.54
2016,6,29,15,0,913.0,101.0,5.7,22.0,813.0,1041.29,791.59
2016,6,29,15,15,903.0,99.0,5.7,21.5,773.0,1028.83,786.15
2016,6,29,15,30,893.0,97.0,5.7,21.0,733.0,1013.28,778.66
2016,6,29,15,45,879.5,95.0,5.7,20.5,688.0,991.29,766.7
2016,6,29,16,0,866.0,93.0,5.7,20.0,643.0,966.59,752.81
2016,6,29,16,15,848.0,90.0,5.65,19.5,594.5,943.7,739.84
2016,6,29,16,30,830.0,87.0,5.6,19.0,546.0,908.48,717.82
2016,6,29,16,45,807.0,83.5,5.55,18.5,495.0,866.0,690.22
2016,6,29,17,0,784.0,80.0,5.5,18.0,444.0,821.97,660.97
2016,6,29,17,15,752.5,76.0,5.4,17.0,392.0,768.7,625.02
2016,6,29,17,30,721.0,72.0,5.3,16.0,340.0,714.94,587.55
2016,6,29,17,45,676.0,67.0,5.25,15.5,288.5,654.28,542.36
2016,6,29,18,0,631.0,62.0,5.2,15.0,237.0,590.24,492.68
2016,6,29,18,15,566.0,55.0,5.05,14.5,188.5,510.83,428.11
2016,6,29,18,30,501.0,48.0,4.9,14.0,140.0,435.25,363.19
2016,6,29,18,45,396.5,39.0,4.8,13.5,98.0,336.43,275.95
2016,6,29,19,0,292.0,30.0,4.7,13.0,56.0,246.47,184.81
2016,6,29,19,15,146.0,15.0,4.65,12.5,28.0,118.53,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,25.5,4.5,3.1,10.5,5.0,0.0,0.0
2016,6,30,5,0,51.0,9.0,3.2,11.0,10.0,8.19,0.0
2016,6,30,5,15,181.0,22.5,3.15,11.5,40.0,17.72,3.82
2016,6,30,5,30,311.0,36.0,3.1,12.0,70.0,29.4,19.47
2016,6,30,5,45,401.0,46.0,3.1,12.5,113.0,36.6,26.69
2016,6,30,6,0,491.0,56.0,3.1,13.0,156.0,43.53,33.25
2016,6,30,6,15,551.5,63.0,3.05,13.5,205.0,47.57,37.03
2016,6,30,6,30,612.0,70.0,3.0,14.0,254.0,51.48,40.52
2016,6,30,6,45,653.5,76.0,2.95,15.0,304.5,54.36,42.88
2016,6,30,7,0,695.0,82.0,2.9,16.0,355.0,57.1,45.01
2016,6,30,7,15,726.0,86.5,2.85,16.5,406.5,58.54,46.03
2016,6,30,7,30,757.0,91.0,2.8,17.0,458.0,66.1,52.37
2016,6,30,7,45,779.0,95.5,2.75,18.0,508.0,67.5,53.17
2016,6,30,8,0,801.0,100.0,2.7,19.0,558.0,68.76,53.85
2016,6,30,8,15,819.0,103.5,2.65,20.0,606.0,113.54,62.88
2016,6,30,8,30,837.0,107.0,2.6,21.0,654.0,162.48,90.99
2016,6,30,8,45,848.5,110.5,2.55,22.0,697.5,212.66,127.99
2016,6,30,9,0,860.0,114.0,2.5,23.0,741.0,264.29,169.98
2016,6,30,9,15,871.0,116.5,2.5,23.5,780.0,323.8,219.84
2016,6,30,9,30,882.0,119.0,2.5,24.0,819.0,376.14,264.35
2016,6,30,9,45,900.0,115.0,2.55,25.0,856.0,427.1,306.67
2016,6,30,10,0,918.0,111.0,2.6,26.0,893.0,479.1,348.72
2016,6,30,10,15,924.0,112.5,2.7,26.5,920.5,530.4,389.91
2016,6,30,10,30,930.0,114.0,2.8,27.0,948.0,581.26,429.59
2016,6,30,10,45,934.0,115.0,2.95,27.5,969.0,629.97,466.78
2016,6,30,11,0,938.0,116.0,3.1,28.0,990.0,677.67,502.28
2016,6,30,11,15,940.5,116.5,3.25,28.0,1004.0,722.79,536.18
2016,6,30,11,30,943.0,117.0,3.4,28.0,1018.0,766.43,568.44
2016,6,30,11,45,944.0,117.0,3.6,28.5,1024.5,806.91,595.83
2016,6,30,12,0,945.0,117.0,3.8,29.0,1031.0,845.48,621.23
2016,6,30,12,15,945.0,117.0,3.95,29.0,1030.0,881.17,645.61
2016,6,30,12,30,945.0,117.0,4.1,29.0,1029.0,914.59,668.46
2016,6,30,12,45,935.5,122.0,4.35,29.0,1018.0,941.73,687.68
2016,6,30,13,0,926.0,127.0,4.6,29.0,1007.0,965.91,705.03
2016,6,30,13,15,922.5,126.0,4.7,29.0,991.0,987.0,719.9
2016,6,30,13,30,919.0,125.0,4.8,29.0,975.0,1005.01,732.96
2016,6,30,13,45,914.0,124.0,4.95,29.0,952.0,1018.43,743.55
2016,6,30,14,0,909.0,123.0,5.1,29.0,929.0,1028.62,752.17
2016,6,30,14,15,902.0,121.5,5.1,28.5,900.0,1033.05,757.5
2016,6,30,14,30,895.0,120.0,5.1,28.0,871.0,1034.19,760.85
2016,6,30,14,45,886.5,117.5,5.2,28.0,835.5,1029.48,759.72
2016,6,30,15,0,878.0,115.0,5.3,28.0,800.0,1021.54,756.57
2016,6,30,15,15,866.0,113.0,5.25,27.5,759.5,1007.51,749.84
2016,6,30,15,30,854.0,111.0,5.2,27.0,719.0,1001.31,748.55
2016,6,30,15,45,840.0,107.5,5.2,27.0,674.0,977.61,734.27
2016,6,30,16,0,826.0,104.0,5.2,27.0,629.0,951.19,718.22
2016,6,30,16,15,806.5,101.0,5.15,26.5,581.0,917.56,698.21
2016,6,30,16,30,787.0,98.0,5.1,26.0,533.0,881.78,676.5
2016,6,30,16,45,763.5,93.5,5.1,25.5,482.5,838.61,649.48
2016,6,30,17,0,740.0,89.0,5.1,25.0,432.0,793.97,620.84
2016,6,30,17,15,706.0,84.0,5.0,24.0,381.0,743.81,588.11
2016,6,30,17,30,672.0,79.0,4.9,23.0,330.0,688.55,550.5
2016,6,30,17,45,628.5,72.5,4.8,22.5,279.5,623.97,503.34
2016,6,30,18,0,585.0,66.0,4.7,22.0,229.0,560.68,455.42
2016,6,30,18,15,519.0,58.5,4.6,21.0,181.5,481.56,393.68
2016,6,30,18,30,453.0,51.0,4.5,20.0,134.0,406.32,331.08
2016,6,30,18,45,354.0,40.5,4.45,19.0,93.5,311.11,249.58
2016,6,30,19,0,255.0,30.0,4.4,18.0,53.0,224.6,164.63
2016,6,30,19,15,127.5,15.0,4.45,17.5,26.5,108.34,0.0
2016,6,30,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,142.0,18.0,4.05,11.5,33.5,14.12,1.4
2016,7,1,5,30,284.0,36.0,4.1,12.0,67.0,29.42,19.41
2016,7,1,5,45,376.5,46.0,4.2,13.0,109.0,36.59,26.6
2016,7,1,6,0,469.0,56.0,4.3,14.0,151.0,43.52,33.08
2016,7,1,6,15,530.0,63.5,4.3,14.5,199.0,47.95,37.2
2016,7,1,6,30,591.0,71.0,4.3,15.0,247.0,52.23,41.01
2016,7,1,6,45,635.5,76.5,4.3,15.5,298.0,54.69,43.07
2016,7,1,7,0,680.0,82.0,4.3,16.0,349.0,57.05,44.96
2016,7,1,7,15,711.0,86.5,4.2,16.5,399.5,58.47,45.98
2016,7,1,7,30,742.0,91.0,4.1,17.0,450.0,66.03,52.31
2016,7,1,7,45,766.5,94.5,4.1,18.0,500.0,66.7,52.49
2016,7,1,8,0,791.0,98.0,4.1,19.0,550.0,67.3,52.61
2016,7,1,8,15,809.0,101.5,4.1,19.5,597.5,110.38,61.22
2016,7,1,8,30,827.0,105.0,4.1,20.0,645.0,158.79,89.1
2016,7,1,8,45,842.0,107.0,4.1,21.0,689.0,207.94,125.38
2016,7,1,9,0,857.0,109.0,4.1,22.0,733.0,267.13,173.55
2016,7,1,9,15,868.0,111.5,4.1,22.5,772.0,318.38,217.62
2016,7,1,9,30,879.0,114.0,4.1,23.0,811.0,370.52,262.71
2016,7,1,9,45,888.5,115.0,4.2,23.5,845.0,421.73,306.7
2016,7,1,10,0,898.0,116.0,4.3,24.0,879.0,473.26,350.03
2016,7,1,10,15,904.0,117.5,4.35,24.5,907.0,523.64,391.36
2016,7,1,10,30,910.0,119.0,4.4,25.0,935.0,573.62,431.19
2016,7,1,10,45,915.5,119.5,4.5,25.5,956.5,621.94,468.9
2016,7,1,11,0,921.0,120.0,4.6,26.0,978.0,669.42,505.02
2016,7,1,11,15,924.0,121.0,4.7,26.0,992.0,714.62,539.71
2016,7,1,11,30,927.0,122.0,4.8,26.0,1006.0,758.43,572.8
2016,7,1,11,45,929.0,121.5,4.9,26.5,1013.5,798.72,600.69
2016,7,1,12,0,931.0,121.0,5.0,27.0,1021.0,837.21,626.38
2016,7,1,12,15,931.0,121.0,5.05,27.0,1020.0,872.54,650.76
2016,7,1,12,30,931.0,121.0,5.1,27.0,1019.0,905.62,673.57
2016,7,1,12,45,925.0,124.0,5.2,27.0,1010.0,933.73,693.32
2016,7,1,13,0,919.0,127.0,5.3,27.0,1001.0,959.05,711.26
2016,7,1,13,15,916.0,126.0,5.35,27.0,985.5,980.48,726.33
2016,7,1,13,30,913.0,125.0,5.4,27.0,970.0,998.88,739.48
2016,7,1,13,45,909.0,123.5,5.45,27.0,947.5,1012.72,749.69
2016,7,1,14,0,905.0,122.0,5.5,27.0,925.0,1023.34,757.89
2016,7,1,14,15,898.5,120.5,5.5,26.5,896.0,1028.25,763.61
2016,7,1,14,30,892.0,119.0,5.5,26.0,867.0,1029.88,767.31
2016,7,1,14,45,884.5,116.5,5.5,26.0,832.5,1026.19,766.02
2016,7,1,15,0,877.0,114.0,5.5,26.0,798.0,1019.27,762.72
2016,7,1,15,15,865.5,111.5,5.45,25.5,757.5,1005.2,755.87
2016,7,1,15,30,854.0,109.0,5.4,25.0,717.0,988.13,747.07
2016,7,1,15,45,839.5,106.5,5.4,24.5,672.5,975.87,742.02
2016,7,1,16,0,825.0,104.0,5.4,24.0,628.0,950.2,727.63
2016,7,1,16,15,805.5,100.5,5.35,23.0,579.5,916.01,708.27
2016,7,1,16,30,786.0,97.0,5.3,22.0,531.0,879.67,687.09
2016,7,1,16,45,760.5,93.0,5.25,21.5,480.5,835.31,658.32
2016,7,1,17,0,735.0,89.0,5.2,21.0,430.0,789.59,628.03
2016,7,1,17,15,701.0,84.5,5.15,20.0,379.0,740.27,595.47
2016,7,1,17,30,667.0,80.0,5.1,19.0,328.0,685.83,557.9
2016,7,1,17,45,619.5,74.0,5.05,18.5,277.5,618.88,508.11
2016,7,1,18,0,572.0,68.0,5.0,18.0,227.0,553.48,457.67
2016,7,1,18,15,505.0,60.0,4.85,17.0,179.5,473.43,393.64
2016,7,1,18,30,438.0,52.0,4.7,16.0,132.0,397.36,329.11
2016,7,1,18,45,336.5,41.0,4.55,15.5,91.5,300.57,244.38
2016,7,1,19,0,235.0,30.0,4.4,15.0,51.0,211.58,156.46
2016,7,1,19,15,117.5,15.0,4.3,14.5,25.5,99.67,0.0
2016,7,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
