Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,145.0,17.5,3.85,12.5,33.0,13.92,0.73
2016,7,2,5,30,290.0,35.0,4.0,13.0,66.0,28.56,18.53
2016,7,2,5,45,382.5,44.5,4.15,13.5,108.0,35.32,25.41
2016,7,2,6,0,475.0,54.0,4.3,14.0,150.0,41.86,31.6
2016,7,2,6,15,535.0,61.5,4.3,14.5,198.0,46.37,35.79
2016,7,2,6,30,595.0,69.0,4.3,15.0,246.0,50.71,39.66
2016,7,2,6,45,637.5,74.5,4.35,15.5,296.0,53.22,41.78
2016,7,2,7,0,680.0,80.0,4.4,16.0,346.0,55.63,43.72
2016,7,2,7,15,711.0,84.5,4.4,16.5,397.0,57.12,44.79
2016,7,2,7,30,742.0,89.0,4.4,17.0,448.0,64.56,51.04
2016,7,2,7,45,763.5,93.5,4.4,18.0,497.0,66.0,51.88
2016,7,2,8,0,785.0,98.0,4.4,19.0,546.0,67.3,52.61
2016,7,2,8,15,803.0,101.0,4.35,19.5,593.0,108.49,60.32
2016,7,2,8,30,821.0,104.0,4.3,20.0,640.0,156.23,87.46
2016,7,2,8,45,833.0,108.0,4.3,21.0,683.0,206.01,124.26
2016,7,2,9,0,845.0,112.0,4.3,22.0,726.0,257.29,166.32
2016,7,2,9,15,856.0,114.0,4.3,22.5,764.5,315.77,215.99
2016,7,2,9,30,867.0,116.0,4.3,23.0,803.0,366.98,260.32
2016,7,2,9,45,871.5,120.0,4.35,23.5,836.0,417.93,304.15
2016,7,2,10,0,876.0,124.0,4.4,24.0,869.0,468.76,346.93
2016,7,2,10,15,882.5,125.5,4.45,24.5,896.5,518.39,387.69
2016,7,2,10,30,889.0,127.0,4.5,25.0,924.0,567.7,427.06
2016,7,2,10,45,892.5,129.0,4.6,25.5,944.5,615.17,464.16
2016,7,2,11,0,896.0,131.0,4.7,26.0,965.0,661.68,499.59
2016,7,2,11,15,899.0,132.0,4.75,26.0,979.5,705.96,533.46
2016,7,2,11,30,902.0,133.0,4.8,26.0,994.0,748.91,565.74
2016,7,2,11,45,902.0,134.0,4.9,26.5,1000.5,788.16,593.38
2016,7,2,12,0,902.0,135.0,5.0,27.0,1007.0,825.59,618.4
2016,7,2,12,15,902.5,135.0,5.1,27.0,1006.5,860.61,642.92
2016,7,2,12,30,903.0,135.0,5.2,27.0,1006.0,893.52,665.98
2016,7,2,12,45,906.5,131.5,5.3,27.0,999.5,923.65,687.16
2016,7,2,13,0,910.0,128.0,5.4,27.0,993.0,951.29,706.71
2016,7,2,13,15,907.5,127.0,5.45,26.5,978.0,973.04,723.49
2016,7,2,13,30,905.0,126.0,5.5,26.0,963.0,991.81,738.44
2016,7,2,13,45,899.0,126.0,5.55,26.0,940.5,1005.13,748.35
2016,7,2,14,0,893.0,126.0,5.6,26.0,918.0,1015.27,756.28
2016,7,2,14,15,886.5,124.5,5.6,25.5,889.0,1020.18,762.01
2016,7,2,14,30,880.0,123.0,5.6,25.0,860.0,1021.85,765.73
2016,7,2,14,45,870.0,121.5,5.65,25.0,825.5,1016.8,763.85
2016,7,2,15,0,860.0,120.0,5.7,25.0,791.0,1008.61,759.97
2016,7,2,15,15,848.5,117.5,5.65,24.5,751.0,1005.78,760.79
2016,7,2,15,30,837.0,115.0,5.6,24.0,711.0,988.91,751.99
2016,7,2,15,45,821.0,112.5,5.6,24.0,666.5,964.71,737.06
2016,7,2,16,0,805.0,110.0,5.6,24.0,622.0,937.87,720.3
2016,7,2,16,15,581.5,160.5,5.55,23.0,515.5,778.14,609.96
2016,7,2,16,30,358.0,211.0,5.5,22.0,409.0,592.12,471.3
2016,7,2,16,45,535.5,153.0,5.5,21.5,417.5,698.96,559.59
2016,7,2,17,0,713.0,95.0,5.5,21.0,426.0,782.93,625.17
2016,7,2,17,15,679.5,89.5,5.4,20.0,375.0,728.37,587.57
2016,7,2,17,30,646.0,84.0,5.3,19.0,324.0,673.67,549.35
2016,7,2,17,45,598.0,77.5,5.2,18.5,274.0,606.33,498.83
2016,7,2,18,0,550.0,71.0,5.1,18.0,224.0,540.57,447.73
2016,7,2,18,15,485.0,62.0,4.95,17.0,177.0,461.49,384.02
2016,7,2,18,30,420.0,53.0,4.8,16.0,130.0,386.29,320.13
2016,7,2,18,45,324.0,41.5,4.65,15.5,90.0,293.17,238.36
2016,7,2,19,0,228.0,30.0,4.5,15.0,50.0,207.58,153.15
2016,7,2,19,15,114.0,15.0,4.4,14.5,25.0,97.72,0.0
2016,7,2,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,5,15,151.0,16.5,3.25,11.5,33.0,13.07,0.0
2016,7,3,5,30,302.0,33.0,3.4,12.0,66.0,26.78,17.05
2016,7,3,5,45,394.5,43.0,3.55,12.5,108.5,34.08,24.41
2016,7,3,6,0,487.0,53.0,3.7,13.0,151.0,41.11,31.06
2016,7,3,6,15,546.5,60.0,3.7,13.5,199.0,45.24,34.93
2016,7,3,6,30,606.0,67.0,3.7,14.0,247.0,49.23,38.51
2016,7,3,6,45,649.5,72.5,3.75,15.0,297.5,51.83,40.64
2016,7,3,7,0,693.0,78.0,3.8,16.0,348.0,54.32,42.57
2016,7,3,7,15,723.5,82.5,3.8,16.5,399.0,61.51,48.65
2016,7,3,7,30,754.0,87.0,3.8,17.0,450.0,63.2,49.85
2016,7,3,7,45,777.0,90.5,3.85,18.0,499.5,63.99,50.15
2016,7,3,8,0,800.0,94.0,3.9,19.0,549.0,64.7,50.38
2016,7,3,8,15,817.5,97.5,3.9,19.5,596.5,105.63,58.04
2016,7,3,8,30,835.0,101.0,3.9,20.0,644.0,154.41,85.54
2016,7,3,8,45,847.5,103.5,3.95,21.0,687.0,212.75,128.89
2016,7,3,9,0,860.0,106.0,4.0,22.0,730.0,263.32,170.21
2016,7,3,9,15,870.5,108.5,4.05,22.5,769.0,314.6,214.34
2016,7,3,9,30,881.0,111.0,4.1,23.0,808.0,366.73,259.5
2016,7,3,9,45,902.0,105.0,4.15,23.5,845.0,417.19,302.81
2016,7,3,10,0,923.0,99.0,4.2,24.0,882.0,468.94,346.35
2016,7,3,10,15,928.5,100.5,4.25,24.5,910.0,520.23,388.55
2016,7,3,10,30,934.0,102.0,4.3,25.0,938.0,571.03,429.16
2016,7,3,10,45,938.0,102.5,4.4,25.5,958.5,619.52,467.03
2016,7,3,11,0,942.0,103.0,4.5,26.0,979.0,666.98,503.19
2016,7,3,11,15,944.5,103.5,4.6,26.0,993.0,712.25,537.99
2016,7,3,11,30,947.0,104.0,4.7,26.0,1007.0,756.02,571.11
2016,7,3,11,45,948.0,104.5,4.8,26.5,1014.0,797.01,599.02
2016,7,3,12,0,949.0,105.0,4.9,27.0,1021.0,836.09,625.09
2016,7,3,12,15,949.0,105.0,4.95,27.0,1020.0,871.84,649.72
2016,7,3,12,30,949.0,105.0,5.0,27.0,1019.0,905.27,672.73
2016,7,3,12,45,935.5,112.5,5.1,27.0,1007.5,931.29,691.04
2016,7,3,13,0,922.0,120.0,5.2,27.0,996.0,954.19,707.34
2016,7,3,13,15,919.0,119.0,5.25,26.5,980.5,975.63,723.89
2016,7,3,13,30,916.0,118.0,5.3,26.0,965.0,994.02,738.54
2016,7,3,13,45,910.5,117.5,5.35,26.0,942.5,1007.39,748.47
2016,7,3,14,0,905.0,117.0,5.4,26.0,920.0,1017.55,756.39
2016,7,3,14,15,898.5,115.5,5.4,25.5,891.0,1022.43,762.09
2016,7,3,14,30,892.0,114.0,5.4,25.0,862.0,1024.05,765.76
2016,7,3,14,45,882.0,113.0,5.45,25.0,827.0,1019.45,764.22
2016,7,3,15,0,872.0,112.0,5.5,25.0,792.0,1011.68,760.68
2016,7,3,15,15,861.0,109.5,5.45,24.5,752.0,998.16,754.14
2016,7,3,15,30,850.0,107.0,5.4,24.0,712.0,981.65,745.65
2016,7,3,15,45,834.5,104.5,5.4,23.5,667.5,968.39,739.83
2016,7,3,16,0,819.0,102.0,5.4,23.0,623.0,941.85,724.72
2016,7,3,16,15,800.0,99.0,5.3,22.5,575.0,908.89,704.36
2016,7,3,16,30,781.0,96.0,5.2,22.0,527.0,873.78,682.31
2016,7,3,16,45,756.0,92.0,5.15,21.5,477.0,830.04,653.98
2016,7,3,17,0,731.0,88.0,5.1,21.0,427.0,784.92,624.11
2016,7,3,17,15,698.0,83.0,5.0,20.0,376.5,735.81,591.48
2016,7,3,17,30,665.0,78.0,4.9,19.0,326.0,681.67,553.95
2016,7,3,17,45,620.0,72.0,4.8,18.5,276.0,616.82,505.7
2016,7,3,18,0,575.0,66.0,4.7,18.0,226.0,553.36,456.77
2016,7,3,18,15,510.0,58.0,4.55,17.0,179.0,474.71,394.14
2016,7,3,18,30,445.0,50.0,4.4,16.0,132.0,399.95,330.81
2016,7,3,18,45,349.5,39.5,4.3,15.5,91.5,307.35,249.63
2016,7,3,19,0,254.0,29.0,4.2,15.0,51.0,223.28,164.47
2016,7,3,19,15,127.0,14.5,4.2,14.5,25.5,107.13,0.0
2016,7,3,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,162.0,16.0,3.55,11.5,33.0,12.68,0.0
2016,7,4,5,30,324.0,32.0,3.7,12.0,66.0,25.96,16.29
2016,7,4,5,45,417.5,40.5,3.85,12.5,108.5,31.98,22.54
2016,7,4,6,0,511.0,49.0,4.0,13.0,151.0,37.83,28.13
2016,7,4,6,15,570.0,55.5,4.0,13.5,199.0,41.71,31.78
2016,7,4,6,30,629.0,62.0,4.0,14.0,247.0,45.48,35.16
2016,7,4,6,45,672.5,66.5,4.0,15.0,298.0,47.51,36.8
2016,7,4,7,0,716.0,71.0,4.0,16.0,349.0,54.26,42.52
2016,7,4,7,15,745.5,75.0,3.95,16.5,400.0,55.9,43.73
2016,7,4,7,30,775.0,79.0,3.9,17.0,451.0,57.45,44.84
2016,7,4,7,45,799.0,81.5,3.85,18.0,501.0,57.79,44.79
2016,7,4,8,0,823.0,84.0,3.8,19.0,551.0,58.1,44.71
2016,7,4,8,15,840.0,86.5,3.8,19.5,598.5,107.73,59.68
2016,7,4,8,30,857.0,89.0,3.8,20.0,646.0,156.56,86.56
2016,7,4,8,45,871.0,91.0,3.85,20.5,690.0,206.63,123.26
2016,7,4,9,0,885.0,93.0,3.9,21.0,734.0,258.27,165.84
2016,7,4,9,15,895.5,95.0,3.95,21.5,773.5,310.38,210.96
2016,7,4,9,30,906.0,97.0,4.0,22.0,813.0,363.33,257.15
2016,7,4,9,45,906.0,102.5,4.1,23.0,845.0,415.65,302.01
2016,7,4,10,0,906.0,108.0,4.2,24.0,877.0,467.4,345.2
2016,7,4,10,15,912.5,109.5,4.3,24.0,905.0,518.44,387.97
2016,7,4,10,30,919.0,111.0,4.4,24.0,933.0,569.12,429.48
2016,7,4,10,45,923.5,112.0,4.5,24.5,954.0,617.73,467.67
2016,7,4,11,0,928.0,113.0,4.6,25.0,975.0,665.39,504.17
2016,7,4,11,15,930.5,113.5,4.7,25.0,989.5,710.22,538.83
2016,7,4,11,30,933.0,114.0,4.8,25.0,1004.0,753.59,571.83
2016,7,4,11,45,933.5,115.0,4.9,25.5,1011.0,794.28,600.06
2016,7,4,12,0,934.0,116.0,5.0,26.0,1018.0,833.07,626.1
2016,7,4,12,15,934.0,116.0,5.05,26.0,1017.0,868.56,650.7
2016,7,4,12,30,934.0,116.0,5.1,26.0,1016.0,901.78,673.72
2016,7,4,12,45,935.5,114.0,5.2,26.0,1009.0,932.05,695.04
2016,7,4,13,0,937.0,112.0,5.3,26.0,1002.0,959.71,714.64
2016,7,4,13,15,934.0,111.0,5.35,25.5,986.5,981.36,731.38
2016,7,4,13,30,931.0,110.0,5.4,25.0,971.0,999.93,746.23
2016,7,4,13,45,927.0,109.0,5.45,25.0,949.0,1014.38,756.93
2016,7,4,14,0,923.0,108.0,5.5,25.0,927.0,1025.58,765.59
2016,7,4,14,15,917.0,106.5,5.5,24.5,897.5,1031.0,771.69
2016,7,4,14,30,911.0,105.0,5.5,24.0,868.0,1033.1,775.72
2016,7,4,14,45,902.5,103.0,5.5,24.0,833.0,1028.84,774.04
2016,7,4,15,0,894.0,101.0,5.5,24.0,798.0,1021.32,770.3
2016,7,4,15,15,883.0,99.0,5.45,23.5,758.0,1008.11,763.98
2016,7,4,15,30,872.0,97.0,5.4,23.0,718.0,991.85,755.67
2016,7,4,15,45,857.5,95.0,5.4,23.0,673.0,969.25,741.86
2016,7,4,16,0,843.0,93.0,5.4,23.0,628.0,944.01,726.24
2016,7,4,16,15,825.0,90.0,5.35,22.5,580.0,921.64,713.75
2016,7,4,16,30,807.0,87.0,5.3,22.0,532.0,886.98,692.35
2016,7,4,16,45,782.5,83.5,5.3,21.5,481.5,843.75,664.75
2016,7,4,17,0,758.0,80.0,5.3,21.0,431.0,799.1,635.55
2016,7,4,17,15,726.0,75.5,5.2,20.0,380.0,745.58,599.67
2016,7,4,17,30,694.0,71.0,5.1,19.0,329.0,691.68,562.37
2016,7,4,17,45,648.5,66.0,5.0,18.5,278.5,631.46,517.72
2016,7,4,18,0,603.0,61.0,4.9,18.0,228.0,568.08,468.86
2016,7,4,18,15,539.0,54.0,4.75,17.0,180.5,490.5,407.17
2016,7,4,18,30,475.0,47.0,4.6,16.0,133.0,416.74,344.88
2016,7,4,18,45,375.0,37.5,4.45,15.5,92.5,321.34,261.1
2016,7,4,19,0,275.0,28.0,4.3,15.0,52.0,234.81,172.63
2016,7,4,19,15,137.5,14.0,4.2,14.5,26.0,112.03,0.0
2016,7,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,161.0,15.5,3.8,11.5,32.5,12.27,0.0
2016,7,5,5,30,322.0,31.0,3.9,12.0,65.0,25.1,15.48
2016,7,5,5,45,414.5,40.0,4.05,12.5,107.0,31.59,22.18
2016,7,5,6,0,507.0,49.0,4.2,13.0,149.0,37.87,28.15
2016,7,5,6,15,351.0,80.0,4.2,13.5,158.5,59.21,47.37
2016,7,5,6,30,195.0,111.0,4.2,14.0,168.0,82.54,68.13
2016,7,5,6,45,210.5,130.0,4.2,15.0,202.5,94.97,78.76
2016,7,5,7,0,226.0,149.0,4.2,16.0,237.0,106.9,88.7
2016,7,5,7,15,496.5,114.0,4.15,16.5,342.0,78.08,63.14
2016,7,5,7,30,767.0,79.0,4.1,17.0,447.0,57.43,44.82
2016,7,5,7,45,790.5,82.0,4.05,17.5,497.0,58.12,45.17
2016,7,5,8,0,814.0,85.0,4.0,18.0,547.0,58.74,45.45
2016,7,5,8,15,603.5,168.0,4.0,18.5,526.5,132.95,87.36
2016,7,5,8,30,393.0,251.0,4.0,19.0,506.0,211.53,149.93
2016,7,5,8,45,636.0,172.5,4.0,19.5,618.0,209.57,136.05
2016,7,5,9,0,879.0,94.0,4.0,20.0,730.0,256.41,165.17
2016,7,5,9,15,649.0,203.5,4.05,20.5,687.0,308.44,217.93
2016,7,5,9,30,419.0,313.0,4.1,21.0,644.0,353.23,261.68
2016,7,5,9,45,669.0,206.0,4.2,21.5,760.5,392.61,290.01
2016,7,5,10,0,919.0,99.0,4.3,22.0,877.0,464.94,346.05
2016,7,5,10,15,925.5,100.0,4.4,22.0,905.5,516.2,389.47
2016,7,5,10,30,932.0,101.0,4.5,22.0,934.0,567.06,431.67
2016,7,5,10,45,936.5,101.5,4.65,22.5,955.5,615.82,470.6
2016,7,5,11,0,941.0,102.0,4.8,23.0,977.0,663.61,507.83
2016,7,5,11,15,944.0,102.5,4.95,23.0,991.5,709.24,543.71
2016,7,5,11,30,947.0,103.0,5.1,23.0,1006.0,753.42,577.93
2016,7,5,11,45,948.0,104.0,5.25,23.5,1013.0,794.93,607.05
2016,7,5,12,0,949.0,105.0,5.4,24.0,1020.0,834.53,634.24
2016,7,5,12,15,949.5,105.0,5.45,23.5,1020.0,870.79,661.05
2016,7,5,12,30,950.0,105.0,5.5,23.0,1020.0,904.77,686.32
2016,7,5,12,45,942.0,109.0,5.6,23.0,1010.0,932.53,706.25
2016,7,5,13,0,934.0,113.0,5.7,23.0,1000.0,957.36,724.23
2016,7,5,13,15,931.5,112.5,5.7,22.5,985.0,979.96,741.62
2016,7,5,13,30,929.0,112.0,5.7,22.0,970.0,999.53,757.05
2016,7,5,13,45,925.5,110.5,5.75,22.0,948.5,1014.02,767.94
2016,7,5,14,0,922.0,109.0,5.8,22.0,927.0,1025.25,776.76
2016,7,5,14,15,916.5,108.0,5.8,22.0,898.5,1031.76,782.13
2016,7,5,14,30,911.0,107.0,5.8,22.0,870.0,1034.97,785.41
2016,7,5,14,45,904.0,105.0,5.8,22.0,836.0,1032.3,784.8
2016,7,5,15,0,897.0,103.0,5.8,22.0,802.0,1026.37,782.11
2016,7,5,15,15,886.5,101.0,5.75,21.5,762.0,1013.73,776.11
2016,7,5,15,30,876.0,99.0,5.7,21.0,722.0,998.03,768.1
2016,7,5,15,45,863.5,96.0,5.7,20.5,678.0,976.26,756.19
2016,7,5,16,0,851.0,93.0,5.7,20.0,634.0,951.72,742.31
2016,7,5,16,15,833.5,90.0,5.65,19.5,586.0,929.72,729.89
2016,7,5,16,30,816.0,87.0,5.6,19.0,538.0,895.4,708.41
2016,7,5,16,45,794.0,83.5,5.6,18.5,488.0,854.28,681.95
2016,7,5,17,0,772.0,80.0,5.6,18.0,438.0,811.57,653.78
2016,7,5,17,15,741.0,75.5,5.5,17.0,386.5,758.53,617.81
2016,7,5,17,30,710.0,71.0,5.4,16.0,335.0,704.99,580.32
2016,7,5,17,45,665.5,66.0,5.35,15.5,284.0,645.04,535.49
2016,7,5,18,0,621.0,61.0,5.3,15.0,233.0,581.8,486.24
2016,7,5,18,15,556.5,54.0,5.15,14.5,185.0,503.16,422.06
2016,7,5,18,30,492.0,47.0,5.0,14.0,137.0,428.34,357.55
2016,7,5,18,45,385.0,38.0,4.9,13.5,95.0,328.34,269.06
2016,7,5,19,0,278.0,29.0,4.8,13.0,53.0,237.56,175.53
2016,7,5,19,15,139.0,14.5,4.75,12.5,26.5,113.34,0.0
2016,7,5,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,5,15,138.5,16.5,3.95,12.0,30.5,13.18,0.0
2016,7,6,5,30,277.0,33.0,3.9,12.0,61.0,26.96,16.94
2016,7,6,5,45,374.5,42.5,3.9,12.5,102.5,33.78,24.08
2016,7,6,6,0,472.0,52.0,3.9,13.0,144.0,40.39,30.38
2016,7,6,6,15,533.0,59.0,3.8,13.5,191.5,44.54,34.29
2016,7,6,6,30,594.0,66.0,3.7,14.0,239.0,48.56,37.91
2016,7,6,6,45,636.5,71.5,3.65,14.5,289.0,51.17,40.14
2016,7,6,7,0,679.0,77.0,3.6,15.0,339.0,53.66,42.17
2016,7,6,7,15,710.0,81.5,3.55,15.5,389.5,60.8,48.24
2016,7,6,7,30,741.0,86.0,3.5,16.0,440.0,62.51,49.47
2016,7,6,7,45,765.5,89.0,3.5,16.5,489.5,62.97,49.59
2016,7,6,8,0,790.0,92.0,3.5,17.0,539.0,63.38,49.67
2016,7,6,8,15,808.0,95.0,3.5,17.5,586.0,99.47,55.33
2016,7,6,8,30,826.0,98.0,3.5,18.0,633.0,147.45,81.47
2016,7,6,8,45,842.5,99.5,3.55,18.5,677.0,205.38,124.38
2016,7,6,9,0,859.0,101.0,3.6,19.0,721.0,255.84,165.89
2016,7,6,9,15,869.5,103.0,3.65,19.5,760.0,306.73,210.11
2016,7,6,9,30,880.0,105.0,3.7,20.0,799.0,358.47,255.48
2016,7,6,9,45,891.5,105.0,3.8,20.5,834.0,409.77,300.12
2016,7,6,10,0,903.0,105.0,3.9,21.0,869.0,461.59,344.3
2016,7,6,10,15,909.5,106.0,4.0,21.5,897.0,512.14,386.46
2016,7,6,10,30,916.0,107.0,4.1,22.0,925.0,562.34,427.17
2016,7,6,10,45,921.0,107.5,4.25,22.5,946.5,610.74,465.54
2016,7,6,11,0,926.0,108.0,4.4,23.0,968.0,658.23,502.26
2016,7,6,11,15,929.0,108.5,4.55,23.0,982.0,703.34,537.6
2016,7,6,11,30,932.0,109.0,4.7,23.0,996.0,747.02,571.33
2016,7,6,11,45,933.5,109.0,4.85,23.0,1003.0,787.6,601.14
2016,7,6,12,0,935.0,109.0,5.0,23.0,1010.0,826.31,628.95
2016,7,6,12,15,934.5,109.0,5.15,23.0,1009.0,861.39,654.18
2016,7,6,12,30,934.0,109.0,5.3,23.0,1008.0,894.16,677.83
2016,7,6,12,45,927.0,112.0,5.45,23.0,998.5,921.53,697.78
2016,7,6,13,0,920.0,115.0,5.6,23.0,989.0,946.02,715.83
2016,7,6,13,15,916.5,114.0,5.7,23.0,973.0,966.97,731.23
2016,7,6,13,30,913.0,113.0,5.8,23.0,957.0,984.87,744.66
2016,7,6,13,45,907.5,112.5,5.9,23.0,934.0,998.21,755.07
2016,7,6,14,0,902.0,112.0,6.0,23.0,911.0,1008.35,763.43
2016,7,6,14,15,895.0,110.5,6.0,22.5,882.0,1012.73,768.87
2016,7,6,14,30,888.0,109.0,6.0,22.0,853.0,1013.83,772.22
2016,7,6,14,45,879.5,107.0,6.0,22.0,818.0,1009.64,770.53
2016,7,6,15,0,871.0,105.0,6.0,22.0,783.0,1002.26,766.77
2016,7,6,15,15,860.0,102.5,5.95,21.5,743.5,988.69,760.02
2016,7,6,15,30,849.0,100.0,5.9,21.0,704.0,972.13,751.27
2016,7,6,15,45,836.5,96.5,5.85,20.5,660.0,950.07,738.65
2016,7,6,16,0,824.0,93.0,5.8,20.0,616.0,935.37,731.34
2016,7,6,16,15,567.0,156.5,5.7,19.5,503.5,759.64,605.3
2016,7,6,16,30,310.0,220.0,5.6,19.0,391.0,558.19,449.71
2016,7,6,16,45,528.0,149.0,5.5,18.5,407.5,687.21,557.35
2016,7,6,17,0,746.0,78.0,5.4,18.0,424.0,785.83,634.36
2016,7,6,17,15,715.0,74.0,5.3,17.0,374.0,734.18,598.5
2016,7,6,17,30,684.0,70.0,5.2,16.0,324.0,682.12,561.94
2016,7,6,17,45,642.5,64.5,5.1,15.5,274.5,624.62,518.7
2016,7,6,18,0,601.0,59.0,5.0,15.0,225.0,563.85,471.16
2016,7,6,18,15,537.5,52.5,4.85,14.5,178.0,487.44,408.74
2016,7,6,18,30,474.0,46.0,4.7,14.0,131.0,414.82,346.01
2016,7,6,18,45,376.5,36.5,4.6,13.5,91.0,321.12,262.85
2016,7,6,19,0,279.0,27.0,4.5,13.0,51.0,236.2,173.63
2016,7,6,19,15,139.5,13.5,4.45,12.5,25.5,112.02,0.0
2016,7,6,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,5,15,164.0,14.5,3.85,12.5,31.0,11.47,0.0
2016,7,7,5,30,328.0,29.0,3.9,13.0,62.0,23.41,13.82
2016,7,7,5,45,420.5,37.5,4.0,13.5,103.5,29.53,20.24
2016,7,7,6,0,513.0,46.0,4.1,14.0,145.0,35.47,25.88
2016,7,7,6,15,572.0,52.0,4.05,14.5,193.0,39.06,29.26
2016,7,7,6,30,631.0,58.0,4.0,15.0,241.0,42.55,32.4
2016,7,7,6,45,667.5,63.5,3.95,15.5,290.5,49.7,38.67
2016,7,7,7,0,704.0,69.0,3.9,16.0,340.0,52.74,41.18
2016,7,7,7,15,734.0,73.0,3.95,16.5,390.0,54.43,42.45
2016,7,7,7,30,764.0,77.0,4.0,17.0,440.0,56.03,43.62
2016,7,7,7,45,785.5,80.0,4.05,17.5,489.5,56.75,43.99
2016,7,7,8,0,807.0,83.0,4.1,18.0,539.0,57.41,44.31
2016,7,7,8,15,824.0,86.0,4.2,18.5,585.5,102.48,57.81
2016,7,7,8,30,841.0,89.0,4.3,19.0,632.0,150.84,83.57
2016,7,7,8,45,856.0,90.5,4.45,19.5,676.0,199.92,119.13
2016,7,7,9,0,871.0,92.0,4.6,20.0,720.0,250.68,160.98
2016,7,7,9,15,881.5,93.5,4.7,20.0,759.0,301.76,205.93
2016,7,7,9,30,892.0,95.0,4.8,20.0,798.0,353.69,252.32
2016,7,7,9,45,900.0,96.5,4.95,20.5,831.5,405.35,297.87
2016,7,7,10,0,908.0,98.0,5.1,21.0,865.0,457.21,342.74
2016,7,7,10,15,914.0,99.0,5.2,21.0,893.0,507.75,386.23
2016,7,7,10,30,920.0,100.0,5.3,21.0,921.0,557.87,428.42
2016,7,7,10,45,925.0,100.5,5.4,21.5,942.5,606.43,467.59
2016,7,7,11,0,930.0,101.0,5.5,22.0,964.0,654.07,505.08
2016,7,7,11,15,933.0,101.5,5.55,21.5,978.0,699.31,541.84
2016,7,7,11,30,936.0,102.0,5.6,21.0,992.0,743.11,577.01
2016,7,7,11,45,937.0,102.0,5.65,21.0,999.0,783.42,606.6
2016,7,7,12,0,938.0,102.0,5.7,21.0,1006.0,821.81,634.2
2016,7,7,12,15,938.5,102.0,5.7,21.0,1005.5,857.72,659.7
2016,7,7,12,30,939.0,102.0,5.7,21.0,1005.0,891.37,683.51
2016,7,7,12,45,929.0,107.5,5.7,21.0,995.0,918.5,702.68
2016,7,7,13,0,919.0,113.0,5.7,21.0,985.0,942.66,719.8
2016,7,7,13,15,916.5,112.0,5.6,21.0,970.0,964.51,734.74
2016,7,7,13,30,914.0,111.0,5.5,21.0,955.0,983.35,747.6
2016,7,7,13,45,909.5,110.0,5.45,21.0,933.0,997.18,757.38
2016,7,7,14,0,905.0,109.0,5.4,21.0,911.0,1007.8,765.07
2016,7,7,14,15,899.0,107.5,5.35,21.0,882.5,1013.17,769.28
2016,7,7,14,30,893.0,106.0,5.3,21.0,854.0,1015.28,771.41
2016,7,7,14,45,885.5,104.0,5.3,21.0,820.0,1012.09,770.42
2016,7,7,15,0,878.0,102.0,5.3,21.0,786.0,1005.68,767.39
2016,7,7,15,15,867.0,100.0,5.3,20.5,746.0,992.64,761.39
2016,7,7,15,30,856.0,98.0,5.3,20.0,706.0,976.6,753.41
2016,7,7,15,45,843.0,95.0,5.3,20.0,662.5,954.55,739.77
2016,7,7,16,0,830.0,92.0,5.3,20.0,619.0,929.82,724.27
2016,7,7,16,15,812.0,89.0,5.3,19.5,571.5,907.67,712.0
2016,7,7,16,30,794.0,86.0,5.3,19.0,524.0,873.33,690.73
2016,7,7,16,45,771.5,82.5,5.35,18.5,474.5,832.27,664.5
2016,7,7,17,0,749.0,79.0,5.4,18.0,425.0,789.72,636.57
2016,7,7,17,15,717.0,74.5,5.35,17.0,374.5,736.5,600.48
2016,7,7,17,30,685.0,70.0,5.3,16.0,324.0,682.91,562.93
2016,7,7,17,45,641.0,65.0,5.3,15.5,274.0,624.11,518.93
2016,7,7,18,0,597.0,60.0,5.3,15.0,224.0,562.18,470.59
2016,7,7,18,15,532.5,53.0,5.2,14.5,177.5,484.5,407.03
2016,7,7,18,30,468.0,46.0,5.1,14.0,131.0,410.73,343.16
2016,7,7,18,45,367.0,36.5,5.0,13.5,90.5,315.07,258.09
2016,7,7,19,0,266.0,27.0,4.9,13.0,50.0,228.52,167.09
2016,7,7,19,15,133.0,13.5,4.8,12.5,25.0,84.95,0.0
2016,7,7,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,166.0,14.0,3.9,12.5,30.0,11.07,0.0
2016,7,8,5,30,332.0,28.0,4.0,13.0,60.0,22.57,13.02
2016,7,8,5,45,424.5,35.5,4.1,13.5,101.5,27.86,18.75
2016,7,8,6,0,517.0,43.0,4.2,14.0,143.0,33.03,23.71
2016,7,8,6,15,574.0,48.5,4.1,14.5,189.5,36.32,26.82
2016,7,8,6,30,631.0,54.0,4.0,15.0,236.0,43.16,32.94
2016,7,8,6,45,667.0,59.0,3.95,15.5,285.0,46.05,35.43
2016,7,8,7,0,703.0,64.0,3.9,16.0,334.0,48.82,37.73
2016,7,8,7,15,731.5,68.0,3.85,16.5,383.0,50.65,39.14
2016,7,8,7,30,760.0,72.0,3.8,17.0,432.0,52.39,40.43
2016,7,8,7,45,781.5,74.5,3.75,17.5,480.5,52.9,40.65
2016,7,8,8,0,803.0,77.0,3.7,18.0,529.0,63.11,49.24
2016,7,8,8,15,819.0,79.5,3.65,18.5,575.0,96.49,53.64
2016,7,8,8,30,835.0,82.0,3.6,19.0,621.0,144.06,78.5
2016,7,8,8,45,849.5,83.5,3.6,20.0,664.0,192.66,113.25
2016,7,8,9,0,864.0,85.0,3.6,21.0,707.0,242.89,154.11
2016,7,8,9,15,874.0,86.5,3.65,21.5,745.0,293.41,197.85
2016,7,8,9,30,884.0,88.0,3.7,22.0,783.0,344.74,242.76
2016,7,8,9,45,891.5,89.0,3.75,22.5,816.0,395.39,286.81
2016,7,8,10,0,899.0,90.0,3.8,23.0,849.0,446.18,330.05
2016,7,8,10,15,904.5,91.0,3.85,23.5,876.5,495.99,371.43
2016,7,8,10,30,910.0,92.0,3.9,24.0,904.0,545.34,411.26
2016,7,8,10,45,913.0,94.0,4.0,24.5,924.5,593.44,449.1
2016,7,8,11,0,916.0,96.0,4.1,25.0,945.0,640.49,485.12
2016,7,8,11,15,918.5,96.5,4.2,25.0,959.0,684.76,519.28
2016,7,8,11,30,921.0,97.0,4.3,25.0,973.0,727.58,551.74
2016,7,8,11,45,922.0,97.5,4.45,25.5,980.0,767.68,579.36
2016,7,8,12,0,923.0,98.0,4.6,26.0,987.0,805.91,605.24
2016,7,8,12,15,923.0,98.0,4.7,26.0,986.5,840.85,629.75
2016,7,8,12,30,923.0,98.0,4.8,26.0,986.0,873.53,652.71
2016,7,8,12,45,919.5,99.5,4.9,26.0,978.0,902.13,672.89
2016,7,8,13,0,916.0,101.0,5.0,26.0,970.0,928.01,691.3
2016,7,8,13,15,914.0,100.5,5.1,26.0,955.5,950.49,707.5
2016,7,8,13,30,912.0,100.0,5.2,26.0,941.0,970.03,721.82
2016,7,8,13,45,908.0,99.0,5.35,26.0,919.5,984.08,732.91
2016,7,8,14,0,904.0,98.0,5.5,26.0,898.0,994.95,742.0
2016,7,8,14,15,898.5,96.5,5.55,25.5,870.5,1000.59,748.54
2016,7,8,14,30,893.0,95.0,5.6,25.0,843.0,1002.98,753.04
2016,7,8,14,45,886.0,93.0,5.65,25.0,809.5,1000.07,752.57
2016,7,8,15,0,879.0,91.0,5.7,25.0,776.0,993.95,750.07
2016,7,8,15,15,869.0,89.5,5.7,24.5,737.0,982.28,745.05
2016,7,8,15,30,859.0,88.0,5.7,24.0,698.0,967.62,738.05
2016,7,8,15,45,848.5,85.0,5.75,24.0,655.5,947.8,726.35
2016,7,8,16,0,838.0,82.0,5.8,24.0,613.0,925.22,712.73
2016,7,8,16,15,821.0,79.0,5.7,23.5,566.5,893.84,693.36
2016,7,8,16,30,804.0,76.0,5.6,23.0,520.0,860.29,672.3
2016,7,8,16,45,784.0,72.5,5.6,22.5,471.5,830.59,654.3
2016,7,8,17,0,764.0,69.0,5.6,22.0,423.0,789.94,627.84
2016,7,8,17,15,734.5,65.5,5.4,21.5,373.0,739.78,592.8
2016,7,8,17,30,705.0,62.0,5.2,21.0,323.0,689.15,556.57
2016,7,8,17,45,665.5,57.0,5.05,20.5,274.0,628.41,511.58
2016,7,8,18,0,626.0,52.0,4.9,20.0,225.0,568.57,465.62
2016,7,8,18,15,564.5,46.5,4.7,19.0,178.0,498.33,410.03
2016,7,8,18,30,503.0,41.0,4.5,18.0,131.0,427.7,350.95
2016,7,8,18,45,408.0,32.5,4.35,17.5,91.0,335.84,270.32
2016,7,8,19,0,313.0,24.0,4.2,17.0,51.0,252.42,180.66
2016,7,8,19,15,156.5,12.0,4.2,16.5,25.5,96.39,0.0
2016,7,8,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,186.0,12.5,3.55,13.5,30.0,9.81,0.0
2016,7,9,5,30,372.0,25.0,3.6,14.0,60.0,20.01,10.74
2016,7,9,5,45,460.5,31.5,3.7,15.0,101.5,26.77,17.65
2016,7,9,6,0,549.0,38.0,3.8,16.0,143.0,31.66,22.28
2016,7,9,6,15,604.0,43.0,3.9,16.5,190.0,35.03,25.43
2016,7,9,6,30,659.0,48.0,4.0,17.0,237.0,38.33,28.39
2016,7,9,6,45,695.5,52.0,4.1,18.0,286.0,40.64,30.29
2016,7,9,7,0,732.0,56.0,4.2,19.0,335.0,42.87,32.05
2016,7,9,7,15,759.0,59.0,4.25,19.5,384.5,44.22,33.05
2016,7,9,7,30,786.0,62.0,4.3,20.0,434.0,53.5,40.89
2016,7,9,7,45,805.0,65.0,4.35,20.5,482.0,55.46,42.34
2016,7,9,8,0,824.0,68.0,4.4,21.0,530.0,57.3,43.67
2016,7,9,8,15,840.0,70.0,4.45,21.5,576.5,89.58,47.56
2016,7,9,8,30,856.0,72.0,4.5,22.0,623.0,137.77,72.0
2016,7,9,8,45,867.0,74.5,4.6,22.5,665.5,187.54,107.52
2016,7,9,9,0,878.0,77.0,4.7,23.0,708.0,238.61,149.26
2016,7,9,9,15,887.5,78.5,4.75,23.0,746.5,289.68,193.78
2016,7,9,9,30,897.0,80.0,4.8,23.0,785.0,341.5,239.71
2016,7,9,9,45,898.0,85.5,4.9,23.5,817.0,393.84,285.48
2016,7,9,10,0,899.0,91.0,5.0,24.0,849.0,445.73,329.94
2016,7,9,10,15,905.0,92.0,5.1,24.0,876.5,495.82,372.64
2016,7,9,10,30,911.0,93.0,5.2,24.0,904.0,545.52,414.08
2016,7,9,10,45,915.5,93.5,5.3,24.5,925.5,593.37,452.34
2016,7,9,11,0,920.0,94.0,5.4,25.0,947.0,640.28,488.91
2016,7,9,11,15,923.0,95.0,5.5,25.0,961.5,685.5,524.38
2016,7,9,11,30,926.0,96.0,5.6,25.0,976.0,729.31,558.19
2016,7,9,11,45,929.0,95.0,5.75,25.0,983.5,769.84,587.9
2016,7,9,12,0,932.0,94.0,5.9,25.0,991.0,808.57,615.82
2016,7,9,12,15,932.0,94.0,6.0,25.0,990.5,843.81,641.02
2016,7,9,12,30,932.0,94.0,6.1,25.0,990.0,876.76,664.59
2016,7,9,12,45,931.0,94.0,6.25,25.0,982.5,906.37,686.1
2016,7,9,13,0,930.0,94.0,6.4,25.0,975.0,933.31,705.81
2016,7,9,13,15,927.0,93.5,6.45,24.5,960.0,955.09,722.97
2016,7,9,13,30,924.0,93.0,6.5,24.0,945.0,973.83,738.18
2016,7,9,13,45,921.0,91.5,6.6,24.0,924.0,988.42,749.44
2016,7,9,14,0,918.0,90.0,6.7,24.0,903.0,999.79,758.63
2016,7,9,14,15,912.5,89.0,6.7,23.5,875.0,1005.98,765.34
2016,7,9,14,30,907.0,88.0,6.7,23.0,847.0,1008.89,769.96
2016,7,9,14,45,901.0,86.0,6.75,23.0,813.5,1006.92,770.06
2016,7,9,15,0,895.0,84.0,6.8,23.0,780.0,1001.69,768.04
2016,7,9,15,15,886.5,82.0,6.75,22.5,741.5,990.76,763.13
2016,7,9,15,30,878.0,80.0,6.7,22.0,703.0,976.75,756.16
2016,7,9,15,45,868.0,77.5,6.7,21.5,660.5,957.69,745.89
2016,7,9,16,0,858.0,75.0,6.7,21.0,618.0,935.82,733.62
2016,7,9,16,15,844.5,73.0,6.6,20.5,573.0,908.59,716.92
2016,7,9,16,30,831.0,71.0,6.5,20.0,528.0,879.04,698.42
2016,7,9,16,45,813.0,68.0,6.4,19.5,480.0,841.96,674.1
2016,7,9,17,0,795.0,65.0,6.3,19.0,432.0,812.02,654.81
2016,7,9,17,15,770.5,61.5,6.1,18.5,383.0,765.28,621.89
2016,7,9,17,30,746.0,58.0,5.9,18.0,334.0,717.71,587.56
2016,7,9,17,45,708.0,54.5,5.75,17.5,284.0,658.83,543.43
2016,7,9,18,0,670.0,51.0,5.6,17.0,234.0,600.63,498.16
2016,7,9,18,15,611.5,45.5,5.35,16.0,186.5,526.04,438.23
2016,7,9,18,30,553.0,40.0,5.1,15.0,139.0,454.47,377.87
2016,7,9,18,45,450.5,32.5,4.85,14.5,96.5,362.91,295.59
2016,7,9,19,0,348.0,25.0,4.6,14.0,54.0,273.97,197.2
2016,7,9,19,15,174.0,12.5,4.5,13.5,27.0,106.36,0.0
2016,7,9,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,185.0,13.0,2.9,11.5,30.5,10.28,0.0
2016,7,10,5,30,370.0,26.0,3.0,12.0,61.0,20.95,11.53
2016,7,10,5,45,463.5,33.5,3.1,12.5,104.0,26.35,17.48
2016,7,10,6,0,557.0,41.0,3.2,13.0,147.0,34.47,25.07
2016,7,10,6,15,615.0,46.5,3.15,13.5,195.5,38.16,28.58
2016,7,10,6,30,673.0,52.0,3.1,14.0,244.0,41.78,31.86
2016,7,10,6,45,711.5,56.5,3.1,15.0,295.0,44.38,34.03
2016,7,10,7,0,750.0,61.0,3.1,16.0,346.0,46.89,36.04
2016,7,10,7,15,779.0,64.5,3.05,16.5,397.5,48.48,37.24
2016,7,10,7,30,808.0,68.0,3.0,17.0,449.0,50.0,38.36
2016,7,10,7,45,829.5,70.5,2.95,18.0,499.5,59.49,46.3
2016,7,10,8,0,851.0,73.0,2.9,19.0,550.0,60.96,47.2
2016,7,10,8,15,867.5,75.5,2.9,19.5,598.0,93.05,50.84
2016,7,10,8,30,884.0,78.0,2.9,20.0,646.0,143.18,75.98
2016,7,10,8,45,897.5,79.5,2.9,21.0,690.5,194.21,111.84
2016,7,10,9,0,911.0,81.0,2.9,22.0,735.0,246.77,154.18
2016,7,10,9,15,921.0,82.5,2.9,22.5,775.0,299.8,199.65
2016,7,10,9,30,931.0,84.0,2.9,23.0,815.0,353.63,246.29
2016,7,10,9,45,939.0,85.0,2.95,23.5,849.5,406.95,292.18
2016,7,10,10,0,947.0,86.0,3.0,24.0,884.0,460.44,337.19
2016,7,10,10,15,953.0,87.0,3.1,24.5,912.5,512.95,380.35
2016,7,10,10,30,959.0,88.0,3.2,25.0,941.0,565.01,421.92
2016,7,10,10,45,963.0,89.0,3.3,25.5,963.0,615.28,460.98
2016,7,10,11,0,967.0,90.0,3.4,26.0,985.0,664.49,498.17
2016,7,10,11,15,969.5,90.5,3.5,26.5,999.5,711.08,532.52
2016,7,10,11,30,972.0,91.0,3.6,27.0,1014.0,756.09,564.93
2016,7,10,11,45,973.5,91.5,3.7,27.5,1021.5,798.65,593.23
2016,7,10,12,0,975.0,92.0,3.8,28.0,1029.0,839.23,619.7
2016,7,10,12,15,975.5,92.0,3.9,28.0,1029.0,876.43,644.96
2016,7,10,12,30,976.0,92.0,4.0,28.0,1029.0,911.25,668.58
2016,7,10,12,45,968.0,96.0,4.1,28.0,1019.5,939.86,688.07
2016,7,10,13,0,960.0,100.0,4.2,28.0,1010.0,965.43,705.63
2016,7,10,13,15,957.5,99.5,4.25,28.0,995.0,988.6,721.4
2016,7,10,13,30,955.0,99.0,4.3,28.0,980.0,1008.65,735.22
2016,7,10,13,45,952.0,98.0,4.35,28.0,958.0,1024.51,746.41
2016,7,10,14,0,949.0,97.0,4.4,28.0,936.0,1037.08,755.6
2016,7,10,14,15,943.5,96.0,4.35,28.0,907.5,1043.83,760.54
2016,7,10,14,30,938.0,95.0,4.3,28.0,879.0,1047.18,763.45
2016,7,10,14,45,931.0,93.0,4.3,28.0,844.0,1044.55,762.92
2016,7,10,15,0,924.0,91.0,4.3,28.0,809.0,1038.55,760.38
2016,7,10,15,15,914.0,89.5,4.25,27.5,769.0,1026.83,755.43
2016,7,10,15,30,904.0,88.0,4.2,27.0,729.0,1011.96,748.53
2016,7,10,15,45,891.0,85.5,4.2,27.0,684.0,989.92,735.74
2016,7,10,16,0,878.0,83.0,4.2,27.0,639.0,965.04,721.11
2016,7,10,16,15,861.0,80.5,4.15,26.5,590.5,933.7,703.18
2016,7,10,16,30,844.0,78.0,4.1,26.0,542.0,900.09,683.53
2016,7,10,16,45,821.5,75.0,4.1,26.0,491.0,867.98,663.58
2016,7,10,17,0,799.0,72.0,4.1,26.0,440.0,824.85,635.53
2016,7,10,17,15,768.5,68.0,4.05,25.0,388.0,772.18,602.24
2016,7,10,17,30,738.0,64.0,4.0,24.0,336.0,718.97,567.38
2016,7,10,17,45,695.0,59.5,3.95,23.5,284.5,654.94,521.89
2016,7,10,18,0,652.0,55.0,3.9,23.0,233.0,591.89,475.21
2016,7,10,18,15,587.5,49.0,3.9,21.5,184.5,518.43,419.85
2016,7,10,18,30,523.0,43.0,3.9,20.0,136.0,443.99,359.88
2016,7,10,18,45,420.0,34.0,3.9,19.0,94.0,345.53,275.49
2016,7,10,19,0,317.0,25.0,3.9,18.0,52.0,254.99,178.6
2016,7,10,19,15,158.5,12.5,3.95,17.5,26.0,97.84,0.0
2016,7,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,175.5,13.0,1.65,14.0,29.5,10.31,0.0
2016,7,11,5,30,351.0,26.0,2.0,15.0,59.0,20.98,11.24
2016,7,11,5,45,445.5,34.0,2.35,16.0,101.5,26.79,17.55
2016,7,11,6,0,540.0,42.0,2.7,17.0,144.0,32.44,22.85
2016,7,11,6,15,599.0,48.0,2.75,17.5,192.5,39.48,29.24
2016,7,11,6,30,658.0,54.0,2.8,18.0,241.0,43.46,32.79
2016,7,11,6,45,699.0,58.0,2.85,19.0,291.5,45.57,34.5
2016,7,11,7,0,740.0,62.0,2.9,20.0,342.0,47.65,36.09
2016,7,11,7,15,769.0,65.5,2.95,20.5,393.5,49.2,37.24
2016,7,11,7,30,798.0,69.0,3.0,21.0,445.0,50.68,38.3
2016,7,11,7,45,819.5,72.0,3.05,22.0,495.0,60.44,46.34
2016,7,11,8,0,841.0,75.0,3.1,23.0,545.0,62.21,47.48
2016,7,11,8,15,857.5,77.5,3.1,23.5,592.5,92.4,50.45
2016,7,11,8,30,874.0,80.0,3.1,24.0,640.0,142.05,74.54
2016,7,11,8,45,886.5,82.0,3.15,25.0,684.0,192.81,109.51
2016,7,11,9,0,899.0,84.0,3.2,26.0,728.0,245.02,150.88
2016,7,11,9,15,908.5,85.5,3.2,26.5,767.5,297.37,195.1
2016,7,11,9,30,918.0,87.0,3.2,27.0,807.0,350.46,240.5
2016,7,11,9,45,919.0,92.0,3.25,27.5,839.5,403.67,285.75
2016,7,11,10,0,920.0,97.0,3.3,28.0,872.0,456.42,329.59
2016,7,11,10,15,926.0,98.5,3.35,28.0,900.0,508.13,372.15
2016,7,11,10,30,932.0,100.0,3.4,28.0,928.0,559.42,413.32
2016,7,11,10,45,936.5,100.5,3.45,28.5,949.5,608.48,450.96
2016,7,11,11,0,941.0,101.0,3.5,29.0,971.0,656.57,486.81
2016,7,11,11,15,943.5,101.5,3.55,29.0,985.5,702.2,521.0
2016,7,11,11,30,946.0,102.0,3.6,29.0,1000.0,746.32,553.42
2016,7,11,11,45,947.0,102.5,3.65,29.5,1007.0,787.69,580.95
2016,7,11,12,0,948.0,103.0,3.7,30.0,1014.0,827.12,606.26
2016,7,11,12,15,948.0,103.0,3.8,30.0,1013.5,863.22,630.63
2016,7,11,12,30,948.0,103.0,3.9,30.0,1013.0,896.98,653.41
2016,7,11,12,45,949.5,101.0,4.05,30.0,1006.0,927.7,674.43
2016,7,11,13,0,951.0,99.0,4.2,30.0,999.0,955.74,693.74
2016,7,11,13,15,948.5,98.0,4.3,30.0,984.0,978.22,709.22
2016,7,11,13,30,946.0,97.0,4.4,30.0,969.0,997.59,722.79
2016,7,11,13,45,941.5,96.5,4.55,30.0,947.0,1012.35,733.75
2016,7,11,14,0,937.0,96.0,4.7,30.0,925.0,1023.82,742.81
2016,7,11,14,15,932.0,95.0,4.8,29.5,896.5,1030.95,750.71
2016,7,11,14,30,927.0,94.0,4.9,29.0,868.0,1034.72,756.61
2016,7,11,14,45,919.0,93.0,5.05,29.0,834.0,1032.17,757.35
2016,7,11,15,0,911.0,92.0,5.2,29.0,800.0,1026.33,756.05
2016,7,11,15,15,902.0,90.0,5.25,28.5,760.5,1015.11,752.04
2016,7,11,15,30,893.0,88.0,5.3,28.0,721.0,1000.75,746.01
2016,7,11,15,45,881.0,86.0,5.35,27.5,677.0,980.42,735.96
2016,7,11,16,0,869.0,84.0,5.4,27.0,633.0,957.29,723.97
2016,7,11,16,15,853.0,81.0,5.35,26.5,585.5,926.46,705.89
2016,7,11,16,30,837.0,78.0,5.3,26.0,538.0,893.33,686.04
2016,7,11,16,45,817.0,75.0,5.25,25.5,488.0,863.68,668.42
2016,7,11,17,0,797.0,72.0,5.2,25.0,438.0,822.9,642.42
2016,7,11,17,15,767.5,68.0,5.05,24.0,386.5,771.15,608.55
2016,7,11,17,30,738.0,64.0,4.9,23.0,335.0,718.81,573.18
2016,7,11,17,45,698.0,59.0,4.8,22.5,284.0,656.52,528.03
2016,7,11,18,0,658.0,54.0,4.7,22.0,233.0,595.04,481.69
2016,7,11,18,15,594.5,48.0,4.45,21.0,184.5,516.53,420.24
2016,7,11,18,30,531.0,42.0,4.2,20.0,136.0,447.95,363.35
2016,7,11,18,45,431.0,33.5,4.0,19.0,94.0,351.79,280.28
2016,7,11,19,0,331.0,25.0,3.8,18.0,52.0,262.6,181.99
2016,7,11,19,15,165.5,12.5,3.9,17.5,26.0,101.6,0.0
2016,7,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
