Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,183.0,12.5,4.05,12.5,29.0,9.91,0.0
2016,7,12,5,30,366.0,25.0,4.1,13.0,58.0,20.16,10.53
2016,7,12,5,45,459.5,32.5,4.15,13.5,100.5,25.59,16.67
2016,7,12,6,0,553.0,40.0,4.2,14.0,143.0,33.65,24.2
2016,7,12,6,15,611.5,45.5,4.15,14.5,191.0,37.38,27.73
2016,7,12,6,30,670.0,51.0,4.1,15.0,239.0,41.02,31.03
2016,7,12,6,45,708.0,55.5,4.1,15.5,290.0,43.64,33.3
2016,7,12,7,0,746.0,60.0,4.1,16.0,341.0,46.18,35.4
2016,7,12,7,15,775.5,63.0,4.1,16.5,392.5,47.42,36.31
2016,7,12,7,30,805.0,66.0,4.1,17.0,444.0,56.51,44.06
2016,7,12,7,45,824.5,69.5,4.15,18.0,494.0,58.78,45.69
2016,7,12,8,0,844.0,73.0,4.2,19.0,544.0,60.92,47.18
2016,7,12,8,15,861.5,75.5,4.2,19.5,592.0,89.64,49.76
2016,7,12,8,30,879.0,78.0,4.2,20.0,640.0,139.59,73.94
2016,7,12,8,45,891.0,81.0,4.25,20.5,684.5,191.24,110.24
2016,7,12,9,0,903.0,84.0,4.3,21.0,729.0,244.33,153.39
2016,7,12,9,15,913.5,85.5,4.3,21.5,769.5,297.18,199.02
2016,7,12,9,30,924.0,87.0,4.3,22.0,810.0,350.88,246.04
2016,7,12,9,45,933.5,88.0,4.35,22.5,845.5,404.5,292.72
2016,7,12,10,0,943.0,89.0,4.4,23.0,881.0,458.45,338.73
2016,7,12,10,15,949.0,90.0,4.4,23.0,909.5,510.9,383.12
2016,7,12,10,30,955.0,91.0,4.4,23.0,938.0,562.9,426.02
2016,7,12,10,45,958.0,92.5,4.45,23.5,960.0,612.97,465.63
2016,7,12,11,0,961.0,94.0,4.5,24.0,982.0,661.91,503.27
2016,7,12,11,15,964.0,94.5,4.55,24.0,997.0,708.73,539.45
2016,7,12,11,30,967.0,95.0,4.6,24.0,1012.0,754.03,573.82
2016,7,12,11,45,967.5,96.0,4.7,24.5,1019.0,796.26,602.96
2016,7,12,12,0,968.0,97.0,4.8,25.0,1026.0,836.47,630.0
2016,7,12,12,15,968.0,97.0,4.9,25.0,1026.0,873.22,655.79
2016,7,12,12,30,968.0,97.0,5.0,25.0,1026.0,907.58,679.92
2016,7,12,12,45,960.5,101.5,5.1,25.0,1016.5,937.05,700.72
2016,7,12,13,0,953.0,106.0,5.2,25.0,1007.0,963.55,719.58
2016,7,12,13,15,950.5,105.0,5.25,24.5,992.0,986.3,737.12
2016,7,12,13,30,948.0,104.0,5.3,24.0,977.0,1005.92,752.71
2016,7,12,13,45,944.0,103.0,5.4,24.0,955.0,1020.9,764.17
2016,7,12,14,0,940.0,102.0,5.5,24.0,933.0,1032.57,773.54
2016,7,12,14,15,934.0,101.0,5.5,24.0,904.0,1038.92,778.74
2016,7,12,14,30,928.0,100.0,5.5,24.0,875.0,1041.89,781.81
2016,7,12,14,45,920.5,98.0,5.55,24.0,840.0,1038.9,781.38
2016,7,12,15,0,913.0,96.0,5.6,24.0,805.0,1032.56,778.85
2016,7,12,15,15,902.5,94.5,5.55,23.5,764.5,1020.53,773.38
2016,7,12,15,30,892.0,93.0,5.5,23.0,724.0,1005.39,765.89
2016,7,12,15,45,878.5,90.5,5.45,23.0,679.0,983.12,752.01
2016,7,12,16,0,865.0,88.0,5.4,23.0,634.0,958.06,736.27
2016,7,12,16,15,847.5,85.0,5.3,22.5,585.5,925.98,716.66
2016,7,12,16,30,830.0,82.0,5.2,22.0,537.0,901.18,702.13
2016,7,12,16,45,807.0,78.5,5.1,21.5,486.0,858.9,674.78
2016,7,12,17,0,784.0,75.0,5.0,21.0,435.0,815.05,645.89
2016,7,12,17,15,752.0,71.0,4.85,20.5,383.0,761.52,608.9
2016,7,12,17,30,720.0,67.0,4.7,20.0,331.0,707.55,570.61
2016,7,12,17,45,676.0,62.0,4.6,19.5,280.0,642.63,522.86
2016,7,12,18,0,632.0,57.0,4.5,19.0,229.0,584.14,478.23
2016,7,12,18,15,566.0,50.5,4.3,18.0,180.5,504.82,415.46
2016,7,12,18,30,500.0,44.0,4.1,17.0,132.0,429.49,352.34
2016,7,12,18,45,394.5,35.0,3.95,16.5,90.5,330.46,265.54
2016,7,12,19,0,289.0,26.0,3.8,16.0,49.0,238.12,163.97
2016,7,12,19,15,144.5,13.0,3.75,15.5,24.5,90.55,0.0
2016,7,12,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,168.0,13.0,3.05,11.5,28.0,10.38,0.0
2016,7,13,5,30,336.0,26.0,3.0,12.0,56.0,21.08,11.16
2016,7,13,5,45,435.0,34.5,3.0,13.0,98.5,27.32,18.2
2016,7,13,6,0,534.0,43.0,3.0,14.0,141.0,33.38,23.96
2016,7,13,6,15,595.5,49.0,2.9,14.5,190.0,37.08,27.47
2016,7,13,6,30,657.0,55.0,2.8,15.0,239.0,44.43,34.07
2016,7,13,6,45,699.0,59.5,2.75,16.0,290.5,46.91,36.14
2016,7,13,7,0,741.0,64.0,2.7,17.0,342.0,49.34,38.05
2016,7,13,7,15,771.0,67.5,2.65,18.0,394.0,50.82,39.07
2016,7,13,7,30,801.0,71.0,2.6,19.0,446.0,52.25,40.01
2016,7,13,7,45,823.5,74.0,2.55,20.0,496.5,53.18,40.5
2016,7,13,8,0,846.0,77.0,2.5,21.0,547.0,63.63,49.11
2016,7,13,8,15,863.0,79.5,2.45,22.0,595.5,90.76,50.93
2016,7,13,8,30,880.0,82.0,2.4,23.0,644.0,140.83,74.17
2016,7,13,8,45,893.0,84.0,2.35,24.0,688.5,192.08,108.96
2016,7,13,9,0,906.0,86.0,2.3,25.0,733.0,244.82,150.43
2016,7,13,9,15,916.0,88.0,2.25,26.0,773.5,298.14,194.8
2016,7,13,9,30,926.0,90.0,2.2,27.0,814.0,352.26,240.19
2016,7,13,9,45,923.0,98.0,2.2,28.0,846.0,406.84,285.51
2016,7,13,10,0,920.0,106.0,2.2,29.0,878.0,460.56,328.79
2016,7,13,10,15,926.5,107.0,2.15,29.5,906.5,512.33,369.68
2016,7,13,10,30,933.0,108.0,2.1,30.0,935.0,563.72,408.91
2016,7,13,10,45,938.5,108.5,2.1,31.0,957.5,613.6,445.05
2016,7,13,11,0,944.0,109.0,2.1,32.0,980.0,662.6,479.24
2016,7,13,11,15,947.0,109.5,2.2,32.5,995.0,708.92,512.02
2016,7,13,11,30,950.0,110.0,2.3,33.0,1010.0,753.77,543.01
2016,7,13,11,45,952.0,110.0,2.45,33.5,1017.5,795.86,570.87
2016,7,13,12,0,954.0,110.0,2.6,34.0,1025.0,836.07,596.39
2016,7,13,12,15,954.0,110.0,2.75,34.0,1025.0,872.63,620.65
2016,7,13,12,30,954.0,110.0,2.9,34.0,1025.0,906.84,643.4
2016,7,13,12,45,953.5,109.0,3.1,34.0,1017.0,937.19,664.05
2016,7,13,13,0,953.0,108.0,3.3,34.0,1009.0,964.78,683.01
2016,7,13,13,15,950.0,107.5,3.45,34.0,993.5,987.65,698.72
2016,7,13,13,30,947.0,107.0,3.6,34.0,978.0,1007.39,712.57
2016,7,13,13,45,943.0,106.0,3.75,34.0,955.5,1022.47,723.6
2016,7,13,14,0,939.0,105.0,3.9,34.0,933.0,1034.23,732.69
2016,7,13,14,15,932.5,103.5,4.0,33.5,904.0,1039.65,739.1
2016,7,13,14,30,926.0,102.0,4.1,33.0,875.0,1041.66,743.54
2016,7,13,14,45,917.5,100.5,4.25,33.0,839.5,1038.29,743.49
2016,7,13,15,0,909.0,99.0,4.4,33.0,804.0,1031.59,741.44
2016,7,13,15,15,898.0,97.0,4.45,32.5,763.0,1018.59,736.35
2016,7,13,15,30,887.0,95.0,4.5,32.0,722.0,1002.46,729.32
2016,7,13,15,45,873.5,92.5,4.6,31.5,677.0,980.3,718.59
2016,7,13,16,0,860.0,90.0,4.7,31.0,632.0,955.37,706.02
2016,7,13,16,15,841.5,87.0,4.75,30.5,583.5,932.26,694.46
2016,7,13,16,30,823.0,84.0,4.8,30.0,535.0,896.95,674.37
2016,7,13,16,45,799.5,80.5,4.9,29.5,484.0,854.38,649.19
2016,7,13,17,0,776.0,77.0,5.0,29.0,433.0,810.28,622.25
2016,7,13,17,15,744.0,73.0,4.95,28.0,381.0,756.97,588.27
2016,7,13,17,30,712.0,69.0,4.9,27.0,329.0,703.2,552.76
2016,7,13,17,45,667.5,63.5,4.9,26.5,278.0,642.44,509.65
2016,7,13,18,0,623.0,58.0,4.9,26.0,227.0,578.53,462.23
2016,7,13,18,15,556.5,51.0,4.75,25.0,178.5,498.5,400.46
2016,7,13,18,30,490.0,44.0,4.6,24.0,130.0,422.55,338.2
2016,7,13,18,45,386.0,34.5,4.45,23.0,89.0,324.32,254.35
2016,7,13,19,0,282.0,25.0,4.3,22.0,48.0,232.09,153.83
2016,7,13,19,15,141.0,12.5,4.2,21.0,24.0,88.11,0.0
2016,7,13,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,163.5,13.0,3.25,13.5,27.5,11.82,0.0
2016,7,14,5,30,327.0,26.0,3.2,14.0,55.0,21.14,10.87
2016,7,14,5,45,432.0,34.5,3.2,14.5,97.5,27.38,18.09
2016,7,14,6,0,537.0,43.0,3.2,15.0,140.0,33.45,23.89
2016,7,14,6,15,598.5,49.0,3.1,16.0,189.0,37.14,27.34
2016,7,14,6,30,660.0,55.0,3.0,17.0,238.0,44.5,33.85
2016,7,14,6,45,703.0,59.0,2.95,18.0,290.0,46.58,35.54
2016,7,14,7,0,746.0,63.0,2.9,19.0,342.0,48.63,37.11
2016,7,14,7,15,775.5,67.0,2.9,19.5,393.5,50.53,38.57
2016,7,14,7,30,805.0,71.0,2.9,20.0,445.0,52.34,39.92
2016,7,14,7,45,827.0,73.5,2.9,21.0,496.0,61.57,47.53
2016,7,14,8,0,849.0,76.0,2.9,22.0,547.0,63.01,48.38
2016,7,14,8,15,866.0,78.5,2.85,23.0,595.5,88.56,49.75
2016,7,14,8,30,883.0,81.0,2.8,24.0,644.0,138.8,72.5
2016,7,14,8,45,896.0,83.5,2.75,25.0,688.5,190.57,107.35
2016,7,14,9,0,909.0,86.0,2.7,26.0,733.0,243.86,149.04
2016,7,14,9,15,919.0,87.5,2.65,27.0,773.5,297.01,193.21
2016,7,14,9,30,929.0,89.0,2.6,28.0,814.0,350.97,238.49
2016,7,14,9,45,935.5,91.0,2.6,29.0,848.5,404.66,283.07
2016,7,14,10,0,942.0,93.0,2.6,30.0,883.0,458.38,326.46
2016,7,14,10,15,948.0,94.0,2.6,31.0,911.5,510.94,367.57
2016,7,14,10,30,954.0,95.0,2.6,32.0,940.0,563.05,406.84
2016,7,14,10,45,958.5,96.0,2.6,33.0,962.5,613.67,443.62
2016,7,14,11,0,963.0,97.0,2.6,34.0,985.0,663.3,478.34
2016,7,14,11,15,966.0,97.5,2.75,34.0,1000.0,710.37,512.9
2016,7,14,11,30,969.0,98.0,2.9,34.0,1015.0,755.92,545.79
2016,7,14,11,45,970.5,98.0,3.05,34.5,1022.5,798.28,573.55
2016,7,14,12,0,972.0,98.0,3.2,35.0,1030.0,838.65,599.18
2016,7,14,12,15,972.5,98.0,3.35,35.0,1030.0,876.08,624.0
2016,7,14,12,30,973.0,98.0,3.5,35.0,1030.0,911.14,647.26
2016,7,14,12,45,965.0,102.5,3.7,35.0,1020.5,940.45,667.14
2016,7,14,13,0,957.0,107.0,3.9,35.0,1011.0,966.75,685.19
2016,7,14,13,15,954.5,106.5,4.0,35.0,996.0,990.2,700.93
2016,7,14,13,30,952.0,106.0,4.1,35.0,981.0,1010.53,714.79
2016,7,14,13,45,948.0,105.0,4.2,35.0,959.0,1025.72,725.51
2016,7,14,14,0,944.0,104.0,4.3,35.0,937.0,1037.57,734.27
2016,7,14,14,15,938.0,103.0,4.35,34.5,908.0,1044.08,741.05
2016,7,14,14,30,932.0,102.0,4.4,34.0,879.0,1047.2,745.86
2016,7,14,14,45,925.0,100.0,4.5,34.0,844.0,1044.84,746.11
2016,7,14,15,0,918.0,98.0,4.6,34.0,809.0,1039.11,744.37
2016,7,14,15,15,907.5,96.0,4.6,33.0,768.5,1026.58,740.86
2016,7,14,15,30,897.0,94.0,4.6,32.0,728.0,1010.9,735.37
2016,7,14,15,45,884.0,91.5,4.65,31.5,683.0,989.14,724.68
2016,7,14,16,0,871.0,89.0,4.7,31.0,638.0,964.55,712.15
2016,7,14,16,15,853.5,86.0,4.7,30.0,589.0,932.42,695.62
2016,7,14,16,30,836.0,83.0,4.7,29.0,540.0,907.57,683.82
2016,7,14,16,45,813.0,79.5,4.75,28.5,489.0,865.18,658.45
2016,7,14,17,0,790.0,76.0,4.8,28.0,438.0,821.18,631.42
2016,7,14,17,15,758.0,72.0,4.7,26.5,385.5,767.48,598.2
2016,7,14,17,30,726.0,68.0,4.6,25.0,333.0,713.29,563.31
2016,7,14,17,45,680.5,63.0,4.6,24.0,281.0,646.95,516.98
2016,7,14,18,0,635.0,58.0,4.6,23.0,229.0,587.43,473.61
2016,7,14,18,15,567.5,51.5,4.55,22.0,180.0,506.92,411.18
2016,7,14,18,30,500.0,45.0,4.5,21.0,131.0,430.44,348.03
2016,7,14,18,45,390.0,35.5,4.45,20.0,89.5,327.95,259.8
2016,7,14,19,0,280.0,26.0,4.4,19.0,48.0,231.02,152.19
2016,7,14,19,15,140.0,13.0,4.4,18.0,24.0,87.94,0.0
2016,7,14,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,5,15,151.0,13.5,3.6,12.5,26.5,12.28,0.0
2016,7,15,5,30,302.0,27.0,3.7,13.0,53.0,22.11,11.43
2016,7,15,5,45,408.0,35.5,3.85,13.5,95.0,28.28,18.91
2016,7,15,6,0,514.0,44.0,4.0,14.0,137.0,34.29,24.72
2016,7,15,6,15,578.5,50.5,4.0,14.5,186.0,38.34,28.57
2016,7,15,6,30,643.0,57.0,4.0,15.0,235.0,42.28,32.14
2016,7,15,6,45,688.0,61.5,4.0,16.0,286.5,48.63,37.65
2016,7,15,7,0,733.0,66.0,4.0,17.0,338.0,50.99,39.51
2016,7,15,7,15,764.0,70.0,3.9,17.5,390.5,52.79,40.89
2016,7,15,7,30,795.0,74.0,3.8,18.0,443.0,54.52,42.16
2016,7,15,7,45,819.5,76.5,3.75,19.0,494.0,55.02,42.26
2016,7,15,8,0,844.0,79.0,3.7,20.0,545.0,64.98,50.49
2016,7,15,8,15,861.5,81.5,3.7,20.5,594.0,88.73,51.42
2016,7,15,8,30,879.0,84.0,3.7,21.0,643.0,138.85,74.0
2016,7,15,8,45,893.5,85.5,3.7,22.0,688.0,190.0,108.5
2016,7,15,9,0,908.0,87.0,3.7,23.0,733.0,242.8,150.27
2016,7,15,9,15,918.0,89.0,3.75,23.5,773.5,296.33,195.86
2016,7,15,9,30,928.0,91.0,3.8,24.0,814.0,350.66,242.92
2016,7,15,9,45,935.0,93.0,3.85,25.0,849.0,404.55,288.82
2016,7,15,10,0,942.0,95.0,3.9,26.0,884.0,458.53,333.68
2016,7,15,10,15,948.0,96.0,3.95,26.5,912.5,511.17,376.92
2016,7,15,10,30,954.0,97.0,4.0,27.0,941.0,563.36,418.55
2016,7,15,10,45,959.0,97.5,4.1,27.5,963.5,613.95,457.9
2016,7,15,11,0,964.0,98.0,4.2,28.0,986.0,663.58,495.45
2016,7,15,11,15,966.5,98.5,4.25,28.0,1000.5,710.44,530.96
2016,7,15,11,30,969.0,99.0,4.3,28.0,1015.0,755.74,564.62
2016,7,15,11,45,773.5,227.0,4.4,28.5,962.0,767.21,568.92
2016,7,15,12,0,578.0,355.0,4.5,29.0,909.0,764.75,562.72
2016,7,15,12,15,775.5,227.0,4.55,29.0,969.5,839.48,619.79
2016,7,15,12,30,973.0,99.0,4.6,29.0,1030.0,911.26,669.07
2016,7,15,12,45,967.0,102.0,4.7,29.5,1021.0,940.98,687.93
2016,7,15,13,0,961.0,105.0,4.8,30.0,1012.0,967.76,705.07
2016,7,15,13,15,958.0,104.5,4.8,30.0,996.5,990.84,720.51
2016,7,15,13,30,955.0,104.0,4.8,30.0,981.0,1010.77,733.96
2016,7,15,13,45,952.0,102.0,4.85,30.0,958.5,1025.94,744.82
2016,7,15,14,0,949.0,100.0,4.9,30.0,936.0,1037.75,753.64
2016,7,15,14,15,942.5,99.0,4.9,30.0,906.5,1043.77,758.43
2016,7,15,14,30,936.0,98.0,4.9,30.0,877.0,1046.37,761.16
2016,7,15,14,45,928.0,96.0,4.95,30.0,841.5,1042.96,760.56
2016,7,15,15,0,920.0,94.0,5.0,30.0,806.0,1036.16,757.91
2016,7,15,15,15,909.5,92.5,5.0,29.5,765.5,1024.15,753.1
2016,7,15,15,30,899.0,91.0,5.0,29.0,725.0,1008.99,746.31
2016,7,15,15,45,883.0,89.5,5.05,28.5,679.0,985.41,734.29
2016,7,15,16,0,867.0,88.0,5.1,28.0,633.0,959.12,720.38
2016,7,15,16,15,849.0,85.0,5.05,27.0,584.0,926.56,702.74
2016,7,15,16,30,831.0,82.0,5.0,26.0,535.0,901.3,689.96
2016,7,15,16,45,803.0,80.0,5.0,25.5,483.5,856.38,661.9
2016,7,15,17,0,775.0,78.0,5.0,25.0,432.0,810.12,632.34
2016,7,15,17,15,742.5,73.5,4.95,24.0,379.5,755.77,596.97
2016,7,15,17,30,710.0,69.0,4.9,23.0,327.0,701.0,560.04
2016,7,15,17,45,660.0,64.5,4.85,22.0,275.0,637.43,514.81
2016,7,15,18,0,610.0,60.0,4.8,21.0,223.0,570.99,465.22
2016,7,15,18,15,541.0,53.0,4.7,20.0,175.0,489.66,401.12
2016,7,15,18,30,472.0,46.0,4.6,19.0,127.0,412.51,336.34
2016,7,15,18,45,359.5,36.0,4.6,18.0,86.0,309.02,246.47
2016,7,15,19,0,247.0,26.0,4.6,17.0,45.0,210.6,136.56
2016,7,15,19,15,123.5,13.0,4.55,16.5,22.5,78.9,0.0
2016,7,15,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,125.5,14.0,3.9,12.5,24.5,12.73,0.0
2016,7,16,5,30,251.0,28.0,4.0,13.0,49.0,23.06,11.86
2016,7,16,5,45,364.0,37.5,4.15,14.0,90.5,30.06,20.36
2016,7,16,6,0,477.0,47.0,4.3,15.0,132.0,36.84,26.83
2016,7,16,6,15,543.0,54.0,4.2,15.5,180.0,41.15,30.92
2016,7,16,6,30,609.0,61.0,4.1,16.0,228.0,45.34,34.72
2016,7,16,6,45,654.0,66.0,4.1,16.5,279.0,47.73,36.78
2016,7,16,7,0,699.0,71.0,4.1,17.0,330.0,54.89,42.94
2016,7,16,7,15,731.0,75.5,4.0,17.5,381.5,56.9,44.48
2016,7,16,7,30,763.0,80.0,3.9,18.0,433.0,58.81,45.9
2016,7,16,7,45,788.0,83.0,3.85,19.0,483.5,59.45,46.1
2016,7,16,8,0,813.0,86.0,3.8,20.0,534.0,60.06,46.26
2016,7,16,8,15,831.0,88.5,3.8,20.5,582.0,80.88,46.46
2016,7,16,8,30,849.0,91.0,3.8,21.0,630.0,139.34,75.88
2016,7,16,8,45,865.0,92.5,3.8,21.5,675.0,189.25,109.4
2016,7,16,9,0,881.0,94.0,3.8,22.0,720.0,240.96,150.43
2016,7,16,9,15,892.0,96.0,3.85,22.5,760.0,293.42,195.14
2016,7,16,9,30,903.0,98.0,3.9,23.0,800.0,346.81,241.47
2016,7,16,9,45,911.5,99.0,3.95,24.0,835.0,399.31,286.39
2016,7,16,10,0,920.0,100.0,4.0,25.0,870.0,452.04,330.44
2016,7,16,10,15,926.5,101.5,4.1,25.0,898.5,504.29,374.35
2016,7,16,10,30,933.0,103.0,4.2,25.0,927.0,556.17,416.94
2016,7,16,10,45,938.5,103.0,4.35,25.5,949.5,605.76,456.07
2016,7,16,11,0,944.0,103.0,4.5,26.0,972.0,654.46,493.55
2016,7,16,11,15,947.0,104.0,4.6,26.0,987.0,701.29,529.71
2016,7,16,11,30,950.0,105.0,4.7,26.0,1002.0,746.66,564.16
2016,7,16,11,45,952.5,104.5,4.8,26.5,1009.5,788.77,593.59
2016,7,16,12,0,955.0,104.0,4.9,27.0,1017.0,829.02,620.51
2016,7,16,12,15,955.5,104.0,5.0,27.0,1017.5,866.06,646.35
2016,7,16,12,30,956.0,104.0,5.1,27.0,1018.0,900.78,670.58
2016,7,16,12,45,952.5,105.5,5.2,27.5,1010.0,930.91,690.31
2016,7,16,13,0,949.0,107.0,5.3,28.0,1002.0,958.21,708.11
2016,7,16,13,15,947.0,106.5,5.35,27.5,987.5,982.01,726.18
2016,7,16,13,30,945.0,106.0,5.4,27.0,973.0,1002.73,742.36
2016,7,16,13,45,942.5,104.0,5.45,27.0,952.0,1018.29,753.71
2016,7,16,14,0,940.0,102.0,5.5,27.0,931.0,1030.53,762.99
2016,7,16,14,15,935.0,101.0,5.5,27.0,902.5,1038.01,768.88
2016,7,16,14,30,930.0,100.0,5.5,27.0,874.0,1042.11,772.68
2016,7,16,14,45,924.5,97.5,5.5,27.0,839.5,1040.69,772.94
2016,7,16,15,0,919.0,95.0,5.5,27.0,805.0,1035.88,771.12
2016,7,16,15,15,909.5,93.0,5.45,26.5,765.0,1024.33,766.09
2016,7,16,15,30,900.0,91.0,5.4,26.0,725.0,1009.6,759.03
2016,7,16,15,45,888.5,88.5,5.35,25.5,680.5,989.25,748.2
2016,7,16,16,0,877.0,86.0,5.3,25.0,636.0,966.03,735.42
2016,7,16,16,15,860.0,83.0,5.2,24.5,587.5,934.23,716.27
2016,7,16,16,30,843.0,80.0,5.1,24.0,539.0,909.61,702.07
2016,7,16,16,45,822.0,76.5,5.1,23.5,488.5,868.88,676.79
2016,7,16,17,0,801.0,73.0,5.1,23.0,438.0,826.43,649.81
2016,7,16,17,15,770.0,69.0,5.0,22.0,385.5,773.3,614.92
2016,7,16,17,30,739.0,65.0,4.9,21.0,333.0,719.62,578.45
2016,7,16,17,45,696.0,60.0,4.8,20.0,281.0,654.9,532.0
2016,7,16,18,0,653.0,55.0,4.7,19.0,229.0,591.14,484.14
2016,7,16,18,15,586.0,48.5,4.6,18.0,180.0,515.59,424.36
2016,7,16,18,30,519.0,42.0,4.5,17.0,131.0,438.95,360.0
2016,7,16,18,45,408.0,33.0,4.4,16.5,89.0,335.95,268.9
2016,7,16,19,0,297.0,24.0,4.3,16.0,47.0,237.13,150.76
2016,7,16,19,15,148.5,12.0,4.3,15.5,23.5,91.47,0.0
2016,7,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,148.0,13.0,4.2,12.5,24.5,11.82,0.0
2016,7,17,5,30,296.0,26.0,4.3,13.0,49.0,21.33,10.21
2016,7,17,5,45,408.0,34.0,4.45,13.5,91.5,27.09,17.8
2016,7,17,6,0,520.0,42.0,4.6,14.0,134.0,32.74,23.31
2016,7,17,6,15,584.0,48.0,4.55,14.5,182.5,36.45,26.86
2016,7,17,6,30,648.0,54.0,4.5,15.0,231.0,43.77,33.46
2016,7,17,6,45,692.0,58.5,4.5,16.0,282.5,46.28,35.56
2016,7,17,7,0,736.0,63.0,4.5,17.0,334.0,48.73,37.52
2016,7,17,7,15,766.0,67.0,4.55,17.5,386.0,50.62,38.98
2016,7,17,7,30,796.0,71.0,4.6,18.0,438.0,52.42,40.34
2016,7,17,7,45,820.0,73.5,4.7,18.5,489.0,53.01,40.61
2016,7,17,8,0,844.0,76.0,4.8,19.0,540.0,63.02,49.02
2016,7,17,8,15,861.0,78.5,4.85,19.0,588.0,83.32,49.26
2016,7,17,8,30,878.0,81.0,4.9,19.0,636.0,133.37,71.02
2016,7,17,8,45,892.5,82.0,4.95,19.5,681.0,184.15,105.23
2016,7,17,9,0,907.0,83.0,5.0,20.0,726.0,236.56,147.34
2016,7,17,9,15,917.0,85.0,5.05,20.5,766.0,290.08,193.65
2016,7,17,9,30,927.0,87.0,5.1,21.0,806.0,344.41,241.64
2016,7,17,9,45,930.5,90.5,5.2,21.5,840.0,398.21,289.21
2016,7,17,10,0,934.0,94.0,5.3,22.0,874.0,451.77,335.71
2016,7,17,10,15,939.5,95.5,5.4,22.0,902.5,504.27,380.99
2016,7,17,10,30,945.0,97.0,5.5,22.0,931.0,556.28,424.88
2016,7,17,10,45,948.0,98.5,5.6,22.5,952.5,606.25,465.32
2016,7,17,11,0,951.0,100.0,5.7,23.0,974.0,655.11,503.84
2016,7,17,11,15,953.5,100.5,5.8,23.0,988.5,701.53,540.7
2016,7,17,11,30,956.0,101.0,5.9,23.0,1003.0,746.43,575.76
2016,7,17,11,45,956.0,102.0,6.0,23.0,1010.0,788.24,606.93
2016,7,17,12,0,956.0,103.0,6.1,23.0,1017.0,828.02,635.6
2016,7,17,12,15,956.0,103.0,6.15,22.5,1016.5,864.73,663.11
2016,7,17,12,30,956.0,103.0,6.2,22.0,1016.0,899.07,688.99
2016,7,17,12,45,950.5,105.0,6.3,22.0,1007.0,927.97,709.96
2016,7,17,13,0,945.0,107.0,6.4,22.0,998.0,953.94,728.95
2016,7,17,13,15,942.0,106.5,6.4,22.0,982.5,976.76,745.28
2016,7,17,13,30,939.0,106.0,6.4,22.0,967.0,996.47,759.52
2016,7,17,13,45,935.0,104.5,6.45,22.0,944.5,1011.02,770.55
2016,7,17,14,0,931.0,103.0,6.5,22.0,922.0,1022.25,779.43
2016,7,17,14,15,924.5,101.5,6.5,21.5,892.5,1027.67,785.67
2016,7,17,14,30,918.0,100.0,6.5,21.0,863.0,1029.69,789.74
2016,7,17,14,45,911.0,97.5,6.5,21.0,828.5,1026.74,788.93
2016,7,17,15,0,904.0,95.0,6.5,21.0,794.0,1020.43,785.93
2016,7,17,15,15,893.5,93.0,6.45,20.5,753.0,1007.94,779.96
2016,7,17,15,30,883.0,91.0,6.4,20.0,712.0,992.33,771.9
2016,7,17,15,45,869.5,88.5,6.4,19.5,667.5,970.18,759.49
2016,7,17,16,0,856.0,86.0,6.4,19.0,623.0,945.26,745.06
2016,7,17,16,15,838.0,83.5,6.35,18.5,574.5,913.48,725.26
2016,7,17,16,30,820.0,81.0,6.3,18.0,526.0,889.02,710.73
2016,7,17,16,45,797.5,77.0,6.25,17.5,475.5,846.8,682.68
2016,7,17,17,0,775.0,73.0,6.2,17.0,425.0,803.0,652.97
2016,7,17,17,15,743.0,69.5,6.1,16.5,373.5,750.41,615.59
2016,7,17,17,30,711.0,66.0,6.0,16.0,322.0,697.37,576.83
2016,7,17,17,45,667.5,60.5,5.9,15.5,271.5,632.56,527.37
2016,7,17,18,0,624.0,55.0,5.8,15.0,221.0,574.09,481.06
2016,7,17,18,15,556.5,48.5,5.6,14.5,173.0,494.16,414.83
2016,7,17,18,30,489.0,42.0,5.4,14.0,125.0,418.43,348.57
2016,7,17,18,45,378.0,33.0,5.25,13.5,84.5,316.8,256.77
2016,7,17,19,0,267.0,24.0,5.1,13.0,44.0,218.46,136.08
2016,7,17,19,15,133.5,12.0,5.05,12.5,22.0,83.25,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,153.5,12.0,4.25,11.5,24.0,10.91,0.0
2016,7,18,5,30,307.0,24.0,4.4,12.0,48.0,19.56,8.59
2016,7,18,5,45,413.5,32.0,4.6,13.0,89.0,25.41,16.34
2016,7,18,6,0,520.0,40.0,4.8,14.0,130.0,31.11,21.85
2016,7,18,6,15,582.0,45.5,4.8,14.5,178.0,37.61,27.88
2016,7,18,6,30,644.0,51.0,4.8,15.0,226.0,41.22,31.19
2016,7,18,6,45,343.0,94.0,4.8,15.5,189.5,67.2,54.19
2016,7,18,7,0,42.0,137.0,4.8,16.0,153.0,107.76,89.61
2016,7,18,7,15,182.5,154.0,4.7,16.5,236.0,115.7,96.06
2016,7,18,7,30,323.0,171.0,4.6,17.0,319.0,120.4,99.61
2016,7,18,7,45,575.5,122.5,4.55,17.5,423.0,79.11,63.44
2016,7,18,8,0,828.0,74.0,4.5,18.0,527.0,61.54,47.93
2016,7,18,8,15,580.5,166.0,4.45,18.5,497.5,115.94,81.26
2016,7,18,8,30,333.0,258.0,4.4,19.0,468.0,199.94,144.86
2016,7,18,8,45,609.0,170.5,4.4,19.5,588.5,189.65,121.7
2016,7,18,9,0,885.0,83.0,4.4,20.0,709.0,230.78,143.38
2016,7,18,9,15,895.0,84.5,4.4,20.5,748.5,282.8,188.25
2016,7,18,9,30,905.0,86.0,4.4,21.0,788.0,335.64,234.76
2016,7,18,9,45,908.5,90.0,4.4,21.5,821.0,388.71,281.37
2016,7,18,10,0,912.0,94.0,4.4,22.0,854.0,441.56,326.86
2016,7,18,10,15,918.0,95.0,4.45,22.0,882.5,492.83,370.76
2016,7,18,10,30,924.0,96.0,4.5,22.0,911.0,543.69,413.29
2016,7,18,10,45,928.5,96.5,4.55,22.5,932.5,592.72,452.55
2016,7,18,11,0,933.0,97.0,4.6,23.0,954.0,640.78,489.99
2016,7,18,11,15,935.5,97.5,4.7,23.0,968.5,686.42,525.89
2016,7,18,11,30,938.0,98.0,4.8,23.0,983.0,730.56,560.04
2016,7,18,11,45,939.5,98.5,4.9,23.5,990.0,772.3,589.71
2016,7,18,12,0,941.0,99.0,5.0,24.0,997.0,812.15,616.86
2016,7,18,12,15,941.5,99.0,5.05,24.0,997.0,848.7,642.51
2016,7,18,12,30,942.0,99.0,5.1,24.0,997.0,882.93,666.51
2016,7,18,12,45,943.5,96.5,5.2,24.0,990.5,913.22,688.08
2016,7,18,13,0,945.0,94.0,5.3,24.0,984.0,940.8,707.84
2016,7,18,13,15,943.0,93.5,5.35,24.0,969.5,964.27,724.54
2016,7,18,13,30,941.0,93.0,5.4,24.0,955.0,984.68,739.25
2016,7,18,13,45,939.0,91.0,5.45,24.0,933.5,1000.37,750.86
2016,7,18,14,0,937.0,89.0,5.5,24.0,912.0,1012.78,760.39
2016,7,18,14,15,931.5,88.0,5.5,23.5,884.0,1019.49,767.37
2016,7,18,14,30,926.0,87.0,5.5,23.0,856.0,1022.82,772.25
2016,7,18,14,45,921.0,84.5,5.5,23.0,822.0,1021.61,772.64
2016,7,18,15,0,916.0,82.0,5.5,23.0,788.0,1017.01,770.9
2016,7,18,15,15,906.5,80.0,5.45,22.5,748.5,1005.2,765.5
2016,7,18,15,30,897.0,78.0,5.4,22.0,709.0,990.22,758.04
2016,7,18,15,45,887.0,75.0,5.35,22.0,665.0,970.47,745.84
2016,7,18,16,0,877.0,72.0,5.3,22.0,621.0,947.79,731.67
2016,7,18,16,15,861.0,70.0,5.2,21.5,573.5,917.9,713.48
2016,7,18,16,30,845.0,68.0,5.1,21.0,526.0,885.71,693.54
2016,7,18,16,45,825.5,64.5,5.1,21.0,476.0,846.27,667.35
2016,7,18,17,0,806.0,61.0,5.1,21.0,426.0,805.14,639.53
2016,7,18,17,15,777.0,58.0,5.0,20.0,375.0,763.66,612.76
2016,7,18,17,30,748.0,55.0,4.9,19.0,324.0,712.87,577.96
2016,7,18,17,45,708.0,50.5,4.85,18.5,273.5,651.03,532.34
2016,7,18,18,0,668.0,46.0,4.8,18.0,223.0,590.1,485.45
2016,7,18,18,15,605.5,41.0,4.65,17.5,174.5,513.67,423.55
2016,7,18,18,30,543.0,36.0,4.5,17.0,126.0,440.7,361.48
2016,7,18,18,45,438.5,28.5,4.35,16.5,85.0,342.24,273.2
2016,7,18,19,0,334.0,21.0,4.2,16.0,44.0,246.36,146.03
2016,7,18,19,15,167.0,10.5,4.15,15.5,22.0,99.9,0.0
2016,7,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,182.0,10.5,3.4,11.5,24.5,9.55,0.0
2016,7,19,5,30,364.0,21.0,3.5,12.0,49.0,18.49,7.41
2016,7,19,5,45,465.5,28.5,3.65,12.5,91.0,24.54,15.6
2016,7,19,6,0,567.0,36.0,3.8,13.0,133.0,30.45,21.35
2016,7,19,6,15,627.5,41.0,3.8,13.5,182.0,33.87,24.66
2016,7,19,6,30,688.0,46.0,3.8,14.0,231.0,37.25,27.78
2016,7,19,6,45,728.0,49.5,3.8,15.0,282.0,39.24,29.46
2016,7,19,7,0,768.0,53.0,3.8,16.0,333.0,41.21,31.03
2016,7,19,7,15,796.0,56.5,3.75,16.5,384.5,49.86,38.5
2016,7,19,7,30,824.0,60.0,3.7,17.0,436.0,52.47,40.57
2016,7,19,7,45,844.0,62.5,3.7,17.5,486.5,54.19,41.83
2016,7,19,8,0,864.0,65.0,3.7,18.0,537.0,55.8,42.98
2016,7,19,8,15,879.5,67.0,3.7,18.5,585.0,72.61,42.43
2016,7,19,8,30,895.0,69.0,3.7,19.0,633.0,123.04,62.78
2016,7,19,8,45,905.5,71.5,3.75,19.5,677.0,175.14,97.43
2016,7,19,9,0,916.0,74.0,3.8,20.0,721.0,228.51,140.06
2016,7,19,9,15,925.0,76.0,3.85,20.5,760.5,282.25,186.34
2016,7,19,9,30,934.0,78.0,3.9,21.0,800.0,336.71,234.24
2016,7,19,9,45,935.0,82.5,3.95,21.5,833.5,390.81,281.82
2016,7,19,10,0,936.0,87.0,4.0,22.0,867.0,444.42,328.03
2016,7,19,10,15,941.5,88.5,4.05,22.0,895.0,497.06,372.93
2016,7,19,10,30,947.0,90.0,4.1,22.0,923.0,549.22,416.35
2016,7,19,10,45,949.0,91.5,4.15,22.5,944.0,598.78,455.86
2016,7,19,11,0,951.0,93.0,4.2,23.0,965.0,647.12,493.32
2016,7,19,11,15,953.5,93.5,4.25,23.0,979.5,693.58,529.4
2016,7,19,11,30,956.0,94.0,4.3,23.0,994.0,738.49,563.61
2016,7,19,11,45,957.0,94.5,4.4,23.0,1001.5,780.61,594.15
2016,7,19,12,0,958.0,95.0,4.5,23.0,1009.0,820.74,622.54
2016,7,19,12,15,958.0,94.5,4.55,23.5,1008.5,857.03,646.57
2016,7,19,12,30,958.0,94.0,4.6,24.0,1008.0,890.9,668.8
2016,7,19,12,45,949.5,99.0,4.7,24.5,998.5,919.99,688.01
2016,7,19,13,0,941.0,104.0,4.8,25.0,989.0,946.09,705.18
2016,7,19,13,15,938.5,103.0,4.85,25.0,974.0,968.79,721.16
2016,7,19,13,30,936.0,102.0,4.9,25.0,959.0,988.39,735.15
2016,7,19,13,45,934.0,99.5,4.95,25.0,937.5,1003.75,746.42
2016,7,19,14,0,932.0,97.0,5.0,25.0,916.0,1015.8,755.62
2016,7,19,14,15,926.0,96.0,5.0,25.0,887.0,1022.18,760.77
2016,7,19,14,30,920.0,95.0,5.0,25.0,858.0,1025.18,763.83
2016,7,19,14,45,914.0,92.5,5.05,25.0,823.5,1023.16,764.1
2016,7,19,15,0,908.0,90.0,5.1,25.0,789.0,1017.77,762.27
2016,7,19,15,15,898.0,88.0,5.1,24.5,749.0,1005.69,757.17
2016,7,19,15,30,888.0,86.0,5.1,24.0,709.0,990.46,750.04
2016,7,19,15,45,877.0,83.0,5.15,24.0,664.5,970.02,738.25
2016,7,19,16,0,866.0,80.0,5.2,24.0,620.0,946.7,724.49
2016,7,19,16,15,848.5,77.5,5.15,23.5,572.0,915.12,705.63
2016,7,19,16,30,831.0,75.0,5.1,23.0,524.0,881.3,685.01
2016,7,19,16,45,812.0,70.5,5.1,22.5,474.0,841.51,660.06
2016,7,19,17,0,793.0,66.0,5.1,22.0,424.0,808.81,639.8
2016,7,19,17,15,763.0,62.5,5.0,21.0,373.0,757.44,605.77
2016,7,19,17,30,733.0,59.0,4.9,20.0,322.0,705.55,570.24
2016,7,19,17,45,695.0,54.0,4.8,19.5,271.5,645.11,525.58
2016,7,19,18,0,657.0,49.0,4.7,19.0,221.0,585.41,479.59
2016,7,19,18,15,592.5,43.0,4.5,18.0,173.0,506.55,416.63
2016,7,19,18,30,528.0,37.0,4.3,17.0,125.0,431.33,353.31
2016,7,19,18,45,426.5,29.0,4.15,16.5,84.0,334.78,266.43
2016,7,19,19,0,325.0,21.0,4.0,16.0,43.0,246.92,139.0
2016,7,19,19,15,162.5,10.5,3.95,15.5,21.5,97.33,0.0
2016,7,19,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,181.5,10.0,3.2,11.5,23.5,9.1,0.0
2016,7,20,5,30,363.0,20.0,3.3,12.0,47.0,17.57,6.31
2016,7,20,5,45,464.5,27.5,3.45,13.0,89.0,23.65,14.75
2016,7,20,6,0,566.0,35.0,3.6,14.0,131.0,29.59,20.48
2016,7,20,6,15,627.0,40.0,3.6,14.5,179.5,33.05,23.82
2016,7,20,6,30,688.0,45.0,3.6,15.0,228.0,36.46,26.95
2016,7,20,6,45,728.0,48.5,3.6,15.5,279.0,38.49,28.73
2016,7,20,7,0,768.0,52.0,3.6,16.0,330.0,46.39,35.63
2016,7,20,7,15,796.5,55.0,3.55,16.5,382.0,48.78,37.55
2016,7,20,7,30,825.0,58.0,3.5,17.0,434.0,51.06,39.34
2016,7,20,7,45,845.5,60.5,3.5,18.0,484.5,52.81,40.55
2016,7,20,8,0,866.0,63.0,3.5,19.0,535.0,54.46,41.66
2016,7,20,8,15,882.0,65.0,3.45,19.5,583.5,69.51,40.95
2016,7,20,8,30,898.0,67.0,3.4,20.0,632.0,120.12,60.5
2016,7,20,8,45,910.0,69.0,3.35,21.0,676.5,172.23,94.38
2016,7,20,9,0,922.0,71.0,3.3,22.0,721.0,225.78,136.36
2016,7,20,9,15,931.5,72.5,3.3,22.5,761.0,279.6,182.21
2016,7,20,9,30,941.0,74.0,3.3,23.0,801.0,334.19,229.73
2016,7,20,9,45,938.0,82.0,3.3,23.5,834.0,389.97,278.14
2016,7,20,10,0,935.0,90.0,3.3,24.0,867.0,444.9,324.76
2016,7,20,10,15,941.0,91.0,3.35,24.5,896.0,497.41,368.29
2016,7,20,10,30,947.0,92.0,3.4,25.0,925.0,549.49,410.19
2016,7,20,10,45,952.0,92.5,3.45,26.0,947.0,599.98,448.8
2016,7,20,11,0,957.0,93.0,3.5,27.0,969.0,649.52,485.39
2016,7,20,11,15,959.5,93.5,3.55,27.0,984.0,696.31,520.89
2016,7,20,11,30,962.0,94.0,3.6,27.0,999.0,741.55,554.53
2016,7,20,11,45,964.5,93.5,3.7,27.5,1006.5,784.2,583.67
2016,7,20,12,0,967.0,93.0,3.8,28.0,1014.0,824.92,610.34
2016,7,20,12,15,967.0,93.0,3.85,28.0,1014.0,862.0,635.36
2016,7,20,12,30,967.0,93.0,3.9,28.0,1014.0,896.65,658.68
2016,7,20,12,45,967.0,92.0,4.0,28.5,1006.5,927.76,678.52
2016,7,20,13,0,967.0,91.0,4.1,29.0,999.0,956.07,696.47
2016,7,20,13,15,964.5,90.5,4.2,29.0,984.5,979.64,712.73
2016,7,20,13,30,962.0,90.0,4.3,29.0,970.0,1000.04,727.02
2016,7,20,13,45,959.0,89.0,4.4,29.0,948.0,1016.2,738.67
2016,7,20,14,0,956.0,88.0,4.5,29.0,926.0,1029.01,748.29
2016,7,20,14,15,950.5,87.0,4.6,28.5,897.0,1035.97,755.76
2016,7,20,14,30,945.0,86.0,4.7,28.0,868.0,1039.49,761.42
2016,7,20,14,45,938.5,84.5,4.8,28.0,833.5,1038.02,762.56
2016,7,20,15,0,932.0,83.0,4.9,28.0,799.0,1033.15,761.6
2016,7,20,15,15,922.5,81.0,4.95,27.5,758.5,1021.36,757.3
2016,7,20,15,30,913.0,79.0,5.0,27.0,718.0,1006.33,750.94
2016,7,20,15,45,901.0,77.0,5.05,26.5,673.5,985.75,740.84
2016,7,20,16,0,889.0,75.0,5.1,26.0,629.0,962.27,728.73
2016,7,20,16,15,872.5,72.5,5.1,25.5,580.5,931.15,710.86
2016,7,20,16,30,856.0,70.0,5.1,25.0,532.0,897.69,691.14
2016,7,20,16,45,835.5,67.0,5.1,24.5,481.0,857.81,666.52
2016,7,20,17,0,815.0,64.0,5.1,24.0,430.0,816.3,640.19
2016,7,20,17,15,785.5,60.5,5.0,23.0,378.0,773.52,612.93
2016,7,20,17,30,756.0,57.0,4.9,22.0,326.0,721.34,577.62
2016,7,20,17,45,715.0,52.5,4.85,21.0,274.5,658.44,532.83
2016,7,20,18,0,674.0,48.0,4.8,20.0,223.0,596.45,486.51
2016,7,20,18,15,609.0,42.5,4.65,19.0,174.5,517.27,423.66
2016,7,20,18,30,544.0,37.0,4.5,18.0,126.0,441.65,360.25
2016,7,20,18,45,437.5,28.5,4.4,17.5,84.5,340.81,269.7
2016,7,20,19,0,331.0,20.0,4.3,17.0,43.0,241.54,127.15
2016,7,20,19,15,165.5,10.0,4.3,16.5,21.5,98.34,0.0
2016,7,20,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,174.5,10.5,3.65,11.5,23.0,9.55,0.0
2016,7,21,5,30,349.0,21.0,3.8,12.0,46.0,18.62,6.45
2016,7,21,5,45,455.5,28.5,3.95,13.0,88.5,24.65,15.55
2016,7,21,6,0,562.0,36.0,4.1,14.0,131.0,30.56,21.31
2016,7,21,6,15,624.5,41.5,4.1,14.5,180.0,34.4,25.01
2016,7,21,6,30,687.0,47.0,4.1,15.0,229.0,38.19,28.48
2016,7,21,6,45,728.5,51.0,4.15,16.0,280.5,40.55,30.49
2016,7,21,7,0,770.0,55.0,4.2,17.0,332.0,42.86,32.35
2016,7,21,7,15,798.5,58.0,4.2,17.5,384.0,50.98,39.33
2016,7,21,7,30,827.0,61.0,4.2,18.0,436.0,53.23,41.07
2016,7,21,7,45,847.5,63.5,4.2,18.5,486.5,54.94,42.32
2016,7,21,8,0,868.0,66.0,4.2,19.0,537.0,56.55,43.46
2016,7,21,8,15,883.5,68.0,4.2,19.5,585.0,69.76,42.43
2016,7,21,8,30,899.0,70.0,4.2,20.0,633.0,120.5,61.28
2016,7,21,8,45,910.5,72.0,4.2,21.0,677.5,172.69,94.91
2016,7,21,9,0,922.0,74.0,4.2,22.0,722.0,226.27,136.84
2016,7,21,9,15,931.0,75.0,4.2,22.5,761.5,279.7,182.47
2016,7,21,9,30,940.0,76.0,4.2,23.0,801.0,333.82,229.83
2016,7,21,9,45,944.5,79.0,4.2,23.5,835.0,388.42,277.49
2016,7,21,10,0,949.0,82.0,4.2,24.0,869.0,442.87,324.08
2016,7,21,10,15,954.0,83.0,4.25,24.5,897.5,495.62,368.23
2016,7,21,10,30,959.0,84.0,4.3,25.0,926.0,547.82,410.66
2016,7,21,10,45,963.5,84.0,4.4,25.5,948.0,598.17,450.59
2016,7,21,11,0,968.0,84.0,4.5,26.0,970.0,647.49,488.69
2016,7,21,11,15,970.5,84.5,4.6,26.0,985.0,694.71,525.35
2016,7,21,11,30,973.0,85.0,4.7,26.0,1000.0,740.35,560.17
2016,7,21,11,45,975.0,85.0,4.85,26.0,1007.5,783.43,591.47
2016,7,21,12,0,977.0,85.0,5.0,26.0,1015.0,824.52,620.6
2016,7,21,12,15,977.5,85.0,5.15,26.0,1015.5,862.25,647.36
2016,7,21,12,30,978.0,85.0,5.3,26.0,1016.0,897.55,672.45
2016,7,21,12,45,969.5,90.5,5.45,26.0,1007.0,927.69,694.05
2016,7,21,13,0,961.0,96.0,5.6,26.0,998.0,954.79,713.65
2016,7,21,13,15,959.0,95.5,5.65,25.5,983.5,978.82,732.11
2016,7,21,13,30,957.0,95.0,5.7,25.0,969.0,999.73,748.61
2016,7,21,13,45,954.5,93.5,5.8,25.0,947.5,1015.91,760.87
2016,7,21,14,0,952.0,92.0,5.9,25.0,926.0,1028.75,771.02
2016,7,21,14,15,947.0,91.0,5.9,24.5,897.5,1036.28,778.61
2016,7,21,14,30,942.0,90.0,5.9,24.0,869.0,1040.38,784.06
2016,7,21,14,45,938.0,87.0,5.9,24.0,835.0,1039.8,784.92
2016,7,21,15,0,934.0,84.0,5.9,24.0,801.0,1035.76,783.58
2016,7,21,15,15,924.5,82.0,5.8,23.5,760.5,1024.0,777.97
2016,7,21,15,30,915.0,80.0,5.7,23.0,720.0,1008.99,770.26
2016,7,21,15,45,906.5,76.5,5.65,23.0,676.0,990.0,758.68
2016,7,21,16,0,898.0,73.0,5.6,23.0,632.0,967.95,745.03
2016,7,21,16,15,882.0,70.5,5.5,22.5,583.0,937.12,726.34
2016,7,21,16,30,866.0,68.0,5.4,22.0,534.0,903.89,705.81
2016,7,21,16,45,847.5,64.5,5.3,21.5,483.5,864.89,680.84
2016,7,21,17,0,829.0,61.0,5.2,21.0,433.0,824.08,654.12
2016,7,21,17,15,799.5,58.0,5.05,20.5,380.5,773.05,618.9
2016,7,21,17,30,770.0,55.0,4.9,20.0,328.0,729.61,588.44
2016,7,21,17,45,729.5,50.5,4.75,19.5,276.0,666.64,541.8
2016,7,21,18,0,689.0,46.0,4.6,19.0,224.0,604.55,493.92
2016,7,21,18,15,624.5,40.5,4.35,18.0,175.0,525.26,430.6
2016,7,21,18,30,560.0,35.0,4.1,17.0,126.0,449.61,366.97
2016,7,21,18,45,450.5,27.5,3.95,16.5,84.0,347.56,274.75
2016,7,21,19,0,341.0,20.0,3.8,16.0,42.0,246.06,119.51
