Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,15,170.5,10.0,3.75,15.5,21.0,100.88,0.0
2016,7,21,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,173.0,10.0,2.65,11.5,22.0,9.1,0.0
2016,7,22,5,30,346.0,20.0,2.8,12.0,44.0,17.69,5.21
2016,7,22,5,45,452.5,28.0,3.0,13.0,86.5,24.23,15.15
2016,7,22,6,0,559.0,36.0,3.2,14.0,129.0,30.61,21.35
2016,7,22,6,15,623.0,41.5,3.15,14.5,178.0,34.46,25.05
2016,7,22,6,30,687.0,47.0,3.1,15.0,227.0,38.24,28.54
2016,7,22,6,45,729.0,51.0,3.1,16.0,279.5,40.6,30.55
2016,7,22,7,0,771.0,55.0,3.1,17.0,332.0,42.91,32.41
2016,7,22,7,15,801.0,58.5,3.05,17.5,384.5,51.37,39.68
2016,7,22,7,30,831.0,62.0,3.0,18.0,437.0,53.98,41.74
2016,7,22,7,45,853.0,64.5,2.95,19.0,489.0,55.7,42.9
2016,7,22,8,0,875.0,67.0,2.9,20.0,541.0,57.32,43.95
2016,7,22,8,15,891.5,69.5,2.9,20.5,590.0,69.1,42.93
2016,7,22,8,30,908.0,72.0,2.9,21.0,639.0,120.75,61.38
2016,7,22,8,45,920.5,74.0,2.95,22.0,684.5,173.64,94.81
2016,7,22,9,0,933.0,76.0,3.0,23.0,730.0,228.01,136.81
2016,7,22,9,15,943.0,77.5,3.0,23.5,771.0,282.71,182.93
2016,7,22,9,30,953.0,79.0,3.0,24.0,812.0,338.24,230.86
2016,7,22,9,45,953.5,84.5,3.0,25.0,846.0,394.14,278.52
2016,7,22,10,0,954.0,90.0,3.0,26.0,880.0,449.51,324.5
2016,7,22,10,15,960.0,91.0,3.0,26.5,909.5,503.13,368.37
2016,7,22,10,30,966.0,92.0,3.0,27.0,939.0,556.29,410.52
2016,7,22,10,45,969.5,93.0,3.05,28.0,961.0,607.41,449.12
2016,7,22,11,0,973.0,94.0,3.1,29.0,983.0,657.43,485.56
2016,7,22,11,15,975.5,94.5,3.15,29.5,998.0,705.08,520.18
2016,7,22,11,30,978.0,95.0,3.2,30.0,1013.0,751.15,552.77
2016,7,22,11,45,979.0,95.5,3.25,30.5,1020.5,794.38,581.6
2016,7,22,12,0,980.0,96.0,3.3,31.0,1028.0,835.55,607.76
2016,7,22,12,15,980.0,96.0,3.4,31.0,1028.0,873.26,632.94
2016,7,22,12,30,980.0,96.0,3.5,31.0,1028.0,908.51,656.45
2016,7,22,12,45,977.5,96.5,3.6,31.5,1019.5,939.44,675.78
2016,7,22,13,0,975.0,97.0,3.7,32.0,1011.0,967.45,693.18
2016,7,22,13,15,972.0,96.0,3.8,32.0,995.0,990.48,708.83
2016,7,22,13,30,969.0,95.0,3.9,32.0,979.0,1010.28,722.52
2016,7,22,13,45,963.5,95.0,4.0,32.0,956.0,1025.4,733.34
2016,7,22,14,0,958.0,95.0,4.1,32.0,933.0,1037.11,742.15
2016,7,22,14,15,952.0,94.0,4.2,31.5,903.5,1043.82,749.44
2016,7,22,14,30,946.0,93.0,4.3,31.0,874.0,1047.06,754.7
2016,7,22,14,45,937.0,91.5,4.4,31.0,838.0,1043.31,754.08
2016,7,22,15,0,928.0,90.0,4.5,31.0,802.0,1036.13,751.42
2016,7,22,15,15,917.5,88.5,4.55,30.5,761.0,1024.13,746.96
2016,7,22,15,30,907.0,87.0,4.6,30.0,720.0,1008.93,740.5
2016,7,22,15,45,893.5,84.5,4.65,29.5,674.5,986.51,729.28
2016,7,22,16,0,880.0,82.0,4.7,29.0,629.0,961.24,716.33
2016,7,22,16,15,862.5,79.5,4.75,28.0,579.5,929.49,700.25
2016,7,22,16,30,845.0,77.0,4.8,27.0,530.0,895.45,682.23
2016,7,22,16,45,822.0,74.0,4.85,26.5,478.5,862.88,663.44
2016,7,22,17,0,799.0,71.0,4.9,26.0,427.0,819.3,636.28
2016,7,22,17,15,767.0,67.0,4.9,25.0,374.5,765.38,601.74
2016,7,22,17,30,735.0,63.0,4.9,24.0,322.0,710.98,565.49
2016,7,22,17,45,689.0,58.0,4.9,23.0,270.0,644.09,518.02
2016,7,22,18,0,643.0,53.0,4.9,22.0,218.0,578.38,469.04
2016,7,22,18,15,572.5,46.5,4.8,21.0,169.0,501.02,407.81
2016,7,22,18,30,502.0,40.0,4.7,20.0,120.0,422.9,341.99
2016,7,22,18,45,384.0,30.5,4.65,19.0,79.0,316.32,247.24
2016,7,22,19,0,266.0,21.0,4.6,18.0,38.0,208.82,89.17
2016,7,22,19,15,133.0,10.5,4.5,17.5,19.0,81.01,0.0
2016,7,22,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,150.5,10.5,1.6,12.5,20.5,9.55,0.0
2016,7,23,5,30,301.0,21.0,1.7,13.0,41.0,17.16,4.1
2016,7,23,5,45,415.0,29.5,1.85,14.0,82.5,23.55,14.45
2016,7,23,6,0,529.0,38.0,2.0,15.0,124.0,32.47,22.87
2016,7,23,6,15,595.5,44.0,1.9,16.0,173.0,36.65,26.83
2016,7,23,6,30,662.0,50.0,1.8,17.0,222.0,40.76,30.52
2016,7,23,6,45,707.5,54.0,1.75,18.0,274.5,42.99,32.4
2016,7,23,7,0,753.0,58.0,1.7,19.0,327.0,45.2,34.16
2016,7,23,7,15,783.5,61.5,1.7,20.0,379.5,46.87,35.37
2016,7,23,7,30,814.0,65.0,1.7,21.0,432.0,55.98,42.95
2016,7,23,7,45,837.0,68.0,1.75,22.5,483.5,58.01,44.24
2016,7,23,8,0,860.0,71.0,1.8,24.0,535.0,59.91,45.41
2016,7,23,8,15,876.5,73.5,1.9,25.0,583.5,69.61,43.92
2016,7,23,8,30,893.0,76.0,2.0,26.0,632.0,120.57,60.94
2016,7,23,8,45,906.0,77.5,2.15,27.5,677.5,172.47,92.39
2016,7,23,9,0,919.0,79.0,2.3,29.0,723.0,225.9,132.18
2016,7,23,9,15,928.5,81.0,2.4,30.0,763.5,280.2,176.33
2016,7,23,9,30,938.0,83.0,2.5,31.0,804.0,335.27,222.09
2016,7,23,9,45,945.5,84.5,2.65,32.0,839.0,389.86,267.29
2016,7,23,10,0,953.0,86.0,2.8,33.0,874.0,444.57,311.59
2016,7,23,10,15,958.5,87.0,2.9,33.5,903.0,497.93,354.26
2016,7,23,10,30,964.0,88.0,3.0,34.0,932.0,550.78,395.29
2016,7,23,10,45,968.5,88.5,3.1,34.5,954.5,601.97,433.93
2016,7,23,11,0,973.0,89.0,3.2,35.0,977.0,652.12,470.71
2016,7,23,11,15,976.0,89.5,3.3,35.0,992.0,700.09,506.01
2016,7,23,11,30,979.0,90.0,3.4,35.0,1007.0,746.5,539.52
2016,7,23,11,45,980.0,90.0,3.5,35.5,1014.5,789.31,567.73
2016,7,23,12,0,981.0,90.0,3.6,36.0,1022.0,830.04,593.4
2016,7,23,12,15,981.0,90.0,3.75,36.0,1021.5,867.72,618.4
2016,7,23,12,30,981.0,90.0,3.9,36.0,1021.0,902.92,641.77
2016,7,23,12,45,973.5,94.0,4.05,36.0,1012.0,932.8,661.72
2016,7,23,13,0,966.0,98.0,4.2,36.0,1003.0,959.61,679.78
2016,7,23,13,15,963.0,97.5,4.3,35.5,987.5,982.97,696.89
2016,7,23,13,30,960.0,97.0,4.4,35.0,972.0,1003.14,712.14
2016,7,23,13,45,956.0,96.5,4.55,35.0,949.5,1019.09,723.65
2016,7,23,14,0,952.0,96.0,4.7,35.0,927.0,1031.67,733.16
2016,7,23,14,15,946.0,94.5,4.75,34.5,898.0,1037.82,739.72
2016,7,23,14,30,940.0,93.0,4.8,34.0,869.0,1040.49,744.32
2016,7,23,14,45,932.0,91.5,4.9,34.0,833.5,1037.72,744.59
2016,7,23,15,0,924.0,90.0,5.0,34.0,798.0,1031.54,742.81
2016,7,23,15,15,913.5,88.5,5.0,33.5,757.0,1019.56,738.14
2016,7,23,15,30,903.0,87.0,5.0,33.0,716.0,1004.39,731.5
2016,7,23,15,45,889.0,85.0,5.05,32.5,670.5,982.14,720.6
2016,7,23,16,0,875.0,83.0,5.1,32.0,625.0,957.07,707.77
2016,7,23,16,15,857.0,80.0,5.1,31.0,575.5,924.32,690.69
2016,7,23,16,30,839.0,77.0,5.1,30.0,526.0,889.29,671.72
2016,7,23,16,45,815.0,74.0,5.1,29.5,474.5,855.94,652.16
2016,7,23,17,0,791.0,71.0,5.1,29.0,423.0,811.65,624.36
2016,7,23,17,15,758.5,67.0,5.1,28.0,370.5,757.54,589.9
2016,7,23,17,30,726.0,63.0,5.1,27.0,318.0,702.99,553.77
2016,7,23,17,45,678.0,58.5,5.1,26.0,266.0,635.46,506.12
2016,7,23,18,0,630.0,54.0,5.1,25.0,214.0,574.78,461.3
2016,7,23,18,15,558.5,47.0,5.0,23.5,165.5,491.31,396.57
2016,7,23,18,30,487.0,40.0,4.9,22.0,117.0,412.43,331.07
2016,7,23,18,45,367.0,30.5,4.85,21.0,76.5,305.39,236.04
2016,7,23,19,0,247.0,21.0,4.8,20.0,36.0,196.4,70.33
2016,7,23,19,15,123.5,10.5,4.7,19.5,18.0,75.78,0.0
2016,7,23,19,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,132.0,10.5,3.3,12.5,19.0,9.55,0.0
2016,7,24,5,30,264.0,21.0,3.3,13.0,38.0,17.2,3.2
2016,7,24,5,45,380.0,30.5,3.3,13.5,79.0,24.45,15.16
2016,7,24,6,0,496.0,40.0,3.3,14.0,120.0,31.46,22.04
2016,7,24,6,15,566.0,46.5,3.25,15.0,168.5,35.61,25.99
2016,7,24,6,30,636.0,53.0,3.2,16.0,217.0,43.32,32.91
2016,7,24,6,45,682.5,58.0,3.15,17.0,269.0,46.25,35.41
2016,7,24,7,0,729.0,63.0,3.1,18.0,321.0,49.11,37.73
2016,7,24,7,15,761.5,67.0,3.05,19.0,374.0,51.0,39.11
2016,7,24,7,30,794.0,71.0,3.0,20.0,427.0,52.81,40.38
2016,7,24,7,45,818.0,74.0,3.0,21.0,478.5,53.74,40.86
2016,7,24,8,0,842.0,77.0,3.0,22.0,530.0,63.8,49.13
2016,7,24,8,15,859.5,79.5,3.0,23.0,579.0,71.44,55.2
2016,7,24,8,30,877.0,82.0,3.0,24.0,628.0,121.7,63.48
2016,7,24,8,45,891.0,84.5,3.05,25.0,673.5,173.72,95.21
2016,7,24,9,0,905.0,87.0,3.1,26.0,719.0,227.37,135.67
2016,7,24,9,15,915.5,88.5,3.1,26.5,760.0,280.95,180.08
2016,7,24,9,30,926.0,90.0,3.1,27.0,801.0,335.4,226.42
2016,7,24,9,45,933.5,92.0,3.15,28.0,836.0,389.87,272.26
2016,7,24,10,0,941.0,94.0,3.2,29.0,871.0,444.49,317.17
2016,7,24,10,15,947.0,95.0,3.25,29.5,900.0,497.62,360.37
2016,7,24,10,30,953.0,96.0,3.3,30.0,929.0,550.3,401.95
2016,7,24,10,45,957.0,97.0,3.4,31.0,951.5,601.24,440.27
2016,7,24,11,0,961.0,98.0,3.5,32.0,974.0,651.14,476.54
2016,7,24,11,15,964.0,98.5,3.55,32.0,989.0,698.76,511.96
2016,7,24,11,30,967.0,99.0,3.6,32.0,1004.0,744.85,545.56
2016,7,24,11,45,968.0,99.5,3.7,32.5,1011.5,787.8,574.63
2016,7,24,12,0,969.0,100.0,3.8,33.0,1019.0,828.73,600.84
2016,7,24,12,15,969.0,100.0,3.85,33.0,1019.0,866.23,625.61
2016,7,24,12,30,969.0,100.0,3.9,33.0,1019.0,901.28,648.7
2016,7,24,12,45,965.5,101.0,3.95,33.5,1010.5,931.64,667.34
2016,7,24,13,0,962.0,102.0,4.0,34.0,1002.0,959.09,684.05
2016,7,24,13,15,959.0,101.5,4.05,34.0,986.5,982.48,699.57
2016,7,24,13,30,956.0,101.0,4.1,34.0,971.0,1002.69,713.15
2016,7,24,13,45,952.0,100.0,4.2,34.0,948.5,1018.17,724.13
2016,7,24,14,0,948.0,99.0,4.3,34.0,926.0,1030.27,733.11
2016,7,24,14,15,942.0,97.5,4.35,33.5,896.5,1036.47,739.72
2016,7,24,14,30,936.0,96.0,4.4,33.0,867.0,1039.19,744.3
2016,7,24,14,45,928.0,94.0,4.5,33.0,831.0,1035.93,743.98
2016,7,24,15,0,920.0,92.0,4.6,33.0,795.0,1029.24,741.62
2016,7,24,15,15,909.5,90.5,4.6,32.5,754.0,1017.32,736.96
2016,7,24,15,30,899.0,89.0,4.6,32.0,713.0,1002.22,730.33
2016,7,24,15,45,885.5,86.0,4.7,31.5,667.5,979.33,719.11
2016,7,24,16,0,872.0,83.0,4.8,31.0,622.0,953.57,706.27
2016,7,24,16,15,853.5,80.5,4.8,30.0,572.5,921.02,689.34
2016,7,24,16,30,835.0,78.0,4.8,29.0,523.0,895.65,677.07
2016,7,24,16,45,811.5,74.5,4.85,28.5,471.5,852.81,651.18
2016,7,24,17,0,788.0,71.0,4.9,28.0,420.0,808.39,623.6
2016,7,24,17,15,755.0,67.0,4.85,26.5,367.5,753.94,589.74
2016,7,24,17,30,722.0,63.0,4.8,25.0,315.0,699.08,554.11
2016,7,24,17,45,674.5,58.0,4.8,24.0,263.0,631.46,506.1
2016,7,24,18,0,627.0,53.0,4.8,23.0,211.0,565.15,456.62
2016,7,24,18,15,554.5,46.0,4.8,22.0,162.5,486.6,394.66
2016,7,24,18,30,482.0,39.0,4.8,21.0,114.0,407.34,327.88
2016,7,24,18,45,361.0,29.5,4.8,20.0,74.0,300.11,231.75
2016,7,24,19,0,240.0,20.0,4.8,19.0,34.0,190.0,53.2
2016,7,24,19,15,120.0,10.0,4.8,18.0,17.0,73.32,0.0
2016,7,24,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,105.0,10.5,3.55,12.5,17.0,9.55,0.0
2016,7,25,5,30,210.0,21.0,3.6,13.0,34.0,17.22,2.12
2016,7,25,5,45,321.0,32.5,3.65,13.5,73.5,26.23,16.58
2016,7,25,6,0,432.0,44.0,3.7,14.0,113.0,34.88,25.01
2016,7,25,6,15,504.5,52.5,3.65,14.5,160.5,40.5,30.36
2016,7,25,6,30,577.0,61.0,3.6,15.0,208.0,45.92,35.34
2016,7,25,6,45,625.5,67.0,3.6,16.0,259.5,49.03,38.01
2016,7,25,7,0,674.0,73.0,3.6,17.0,311.0,52.02,40.45
2016,7,25,7,15,709.0,78.0,3.6,17.5,363.0,54.07,42.06
2016,7,25,7,30,744.0,83.0,3.6,18.0,415.0,61.64,48.44
2016,7,25,7,45,768.0,88.0,3.6,19.0,466.0,63.64,49.79
2016,7,25,8,0,792.0,93.0,3.6,20.0,517.0,65.5,51.0
2016,7,25,8,15,812.0,96.5,3.6,21.0,566.5,70.5,54.87
2016,7,25,8,30,832.0,100.0,3.6,22.0,616.0,119.53,64.28
2016,7,25,8,45,843.5,104.5,3.6,23.0,660.5,170.82,95.87
2016,7,25,9,0,855.0,109.0,3.6,24.0,705.0,223.64,135.96
2016,7,25,9,15,866.5,111.5,3.6,24.5,745.5,284.28,185.85
2016,7,25,9,30,878.0,114.0,3.6,25.0,786.0,337.45,231.23
2016,7,25,9,45,889.5,114.5,3.6,26.0,822.5,389.99,275.6
2016,7,25,10,0,901.0,115.0,3.6,27.0,859.0,443.09,319.48
2016,7,25,10,15,908.0,116.5,3.6,27.5,888.0,495.3,362.19
2016,7,25,10,30,915.0,118.0,3.6,28.0,917.0,547.22,403.41
2016,7,25,10,45,915.5,122.0,3.65,29.0,938.0,597.07,441.1
2016,7,25,11,0,916.0,126.0,3.7,30.0,959.0,645.68,476.57
2016,7,25,11,15,919.0,126.5,3.75,30.5,974.0,691.71,510.16
2016,7,25,11,30,922.0,127.0,3.8,31.0,989.0,736.33,541.89
2016,7,25,11,45,922.0,128.5,3.9,31.5,996.5,778.04,571.03
2016,7,25,12,0,922.0,130.0,4.0,32.0,1004.0,817.82,596.92
2016,7,25,12,15,922.0,130.0,4.05,32.0,1004.0,854.23,621.21
2016,7,25,12,30,922.0,130.0,4.1,32.0,1004.0,888.36,643.92
2016,7,25,12,45,929.5,124.5,4.2,32.5,998.5,921.5,664.84
2016,7,25,13,0,937.0,119.0,4.3,33.0,993.0,952.18,684.06
2016,7,25,13,15,934.0,118.0,4.35,33.0,978.0,974.89,699.26
2016,7,25,13,30,931.0,117.0,4.4,33.0,963.0,994.48,712.56
2016,7,25,13,45,925.5,116.5,4.45,33.0,940.0,1008.97,722.7
2016,7,25,14,0,920.0,116.0,4.5,33.0,917.0,1020.13,730.86
2016,7,25,14,15,913.5,114.5,4.55,32.5,888.0,1025.93,737.22
2016,7,25,14,30,907.0,113.0,4.6,32.0,859.0,1028.33,741.58
2016,7,25,14,45,899.5,110.5,4.7,32.0,823.5,1025.27,741.35
2016,7,25,15,0,892.0,108.0,4.8,32.0,788.0,1018.87,739.34
2016,7,25,15,15,880.5,105.5,4.8,31.5,747.0,1005.23,733.5
2016,7,25,15,30,869.0,103.0,4.8,31.0,706.0,988.46,725.71
2016,7,25,15,45,857.5,99.0,4.8,31.0,661.0,966.94,713.3
2016,7,25,16,0,846.0,95.0,4.8,31.0,616.0,952.62,705.8
2016,7,25,16,15,827.0,92.0,4.75,30.0,567.0,919.44,688.0
2016,7,25,16,30,808.0,89.0,4.7,29.0,518.0,883.97,668.41
2016,7,25,16,45,787.5,83.5,4.7,28.5,467.5,841.98,642.81
2016,7,25,17,0,767.0,78.0,4.7,28.0,417.0,798.26,615.4
2016,7,25,17,15,732.5,73.5,4.6,27.0,364.0,742.42,579.07
2016,7,25,17,30,698.0,69.0,4.5,26.0,311.0,686.24,541.19
2016,7,25,17,45,654.5,62.5,4.4,25.0,260.0,626.15,498.71
2016,7,25,18,0,611.0,56.0,4.3,24.0,209.0,562.26,451.15
2016,7,25,18,15,537.5,48.5,4.15,23.0,160.5,477.49,384.55
2016,7,25,18,30,464.0,41.0,4.0,22.0,112.0,397.44,317.26
2016,7,25,18,45,347.0,30.0,3.85,21.0,72.0,291.7,222.45
2016,7,25,19,0,230.0,19.0,3.7,20.0,32.0,181.8,32.38
2016,7,25,19,15,115.0,9.5,3.7,19.0,16.0,70.05,0.0
2016,7,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,110.0,10.0,2.25,13.5,17.0,9.1,0.0
2016,7,26,5,30,220.0,20.0,2.4,14.0,34.0,16.38,0.46
2016,7,26,5,45,335.5,31.5,2.6,15.0,73.5,25.44,15.72
2016,7,26,6,0,451.0,43.0,2.8,16.0,113.0,34.14,24.13
2016,7,26,6,15,523.0,51.0,2.65,16.5,161.5,39.38,29.11
2016,7,26,6,30,595.0,59.0,2.5,17.0,210.0,44.45,33.75
2016,7,26,6,45,644.0,64.5,2.4,18.0,261.5,47.25,36.14
2016,7,26,7,0,693.0,70.0,2.3,19.0,313.0,49.97,38.34
2016,7,26,7,15,727.5,75.0,2.25,20.0,365.5,57.22,44.37
2016,7,26,7,30,762.0,80.0,2.2,21.0,418.0,59.54,46.03
2016,7,26,7,45,787.0,83.5,2.2,22.5,469.5,60.53,46.42
2016,7,26,8,0,812.0,87.0,2.2,24.0,521.0,61.46,46.74
2016,7,26,8,15,831.0,90.5,2.1,25.0,570.0,64.81,49.19
2016,7,26,8,30,850.0,94.0,2.0,26.0,619.0,114.79,59.38
2016,7,26,8,45,864.5,96.5,1.95,27.0,664.5,175.2,96.76
2016,7,26,9,0,879.0,99.0,1.9,28.0,710.0,227.77,135.32
2016,7,26,9,15,890.0,101.0,1.8,29.0,751.0,280.7,177.76
2016,7,26,9,30,901.0,103.0,1.7,30.0,792.0,334.57,221.88
2016,7,26,9,45,911.5,104.0,1.65,31.0,828.0,388.26,265.59
2016,7,26,10,0,922.0,105.0,1.6,32.0,864.0,442.41,308.49
2016,7,26,10,15,928.0,106.0,1.6,33.0,893.0,494.83,348.91
2016,7,26,10,30,934.0,107.0,1.6,34.0,922.0,546.82,387.5
2016,7,26,10,45,939.5,107.5,1.6,35.0,944.5,597.52,423.71
2016,7,26,11,0,945.0,108.0,1.6,36.0,967.0,647.34,457.9
2016,7,26,11,15,948.0,109.0,1.7,36.5,982.0,694.9,491.02
2016,7,26,11,30,951.0,110.0,1.8,37.0,997.0,740.99,522.32
2016,7,26,11,45,953.5,109.0,1.9,37.5,1005.0,783.39,550.2
2016,7,26,12,0,956.0,108.0,2.0,38.0,1013.0,823.86,575.02
2016,7,26,12,15,956.5,108.0,2.15,38.0,1013.0,861.54,599.55
2016,7,26,12,30,957.0,108.0,2.3,38.0,1013.0,896.84,622.58
2016,7,26,12,45,948.5,112.0,2.5,38.5,1003.0,925.56,640.6
2016,7,26,13,0,940.0,116.0,2.7,39.0,993.0,951.23,656.74
2016,7,26,13,15,937.0,115.5,2.85,39.0,977.5,974.46,672.41
2016,7,26,13,30,934.0,115.0,3.0,39.0,962.0,994.57,686.27
2016,7,26,13,45,931.0,113.0,3.15,39.0,940.0,1009.97,697.35
2016,7,26,14,0,928.0,111.0,3.3,39.0,918.0,1022.03,706.54
2016,7,26,14,15,921.5,109.5,3.4,38.5,888.5,1027.82,713.14
2016,7,26,14,30,915.0,108.0,3.5,38.0,859.0,1030.18,717.83
2016,7,26,14,45,907.5,105.5,3.6,38.0,823.5,1027.06,717.77
2016,7,26,15,0,900.0,103.0,3.7,38.0,788.0,1020.56,715.75
2016,7,26,15,15,889.0,101.0,3.75,37.5,747.0,1007.86,711.12
2016,7,26,15,30,878.0,99.0,3.8,37.0,706.0,992.03,704.6
2016,7,26,15,45,864.5,95.5,3.9,36.5,660.5,968.97,693.76
2016,7,26,16,0,851.0,92.0,4.0,36.0,615.0,953.05,687.52
2016,7,26,16,15,831.5,89.0,4.05,35.0,565.5,919.29,670.55
2016,7,26,16,30,812.0,86.0,4.1,34.0,516.0,883.26,651.76
2016,7,26,16,45,788.0,82.0,4.15,33.5,464.5,839.87,626.15
2016,7,26,17,0,764.0,78.0,4.2,33.0,413.0,794.93,598.83
2016,7,26,17,15,729.5,73.5,4.15,32.0,360.5,739.18,563.78
2016,7,26,17,30,695.0,69.0,4.1,31.0,308.0,688.27,530.88
2016,7,26,17,45,647.5,62.5,4.1,30.0,256.5,620.05,483.72
2016,7,26,18,0,600.0,56.0,4.1,29.0,205.0,553.44,435.31
2016,7,26,18,15,525.5,48.5,4.05,27.5,157.0,468.45,370.66
2016,7,26,18,30,451.0,41.0,4.0,26.0,109.0,388.27,304.9
2016,7,26,18,45,333.0,30.0,3.95,24.5,69.5,282.65,211.25
2016,7,26,19,0,215.0,19.0,3.9,23.0,30.0,171.71,8.46
2016,7,26,19,15,107.5,9.5,3.85,22.5,15.0,65.91,0.0
2016,7,26,19,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,5,15,62.5,9.0,3.1,15.5,13.0,8.19,0.0
2016,7,27,5,30,125.0,18.0,3.1,16.0,26.0,14.14,0.0
2016,7,27,5,45,218.0,33.5,3.1,16.5,61.5,26.06,16.01
2016,7,27,6,0,311.0,49.0,3.1,17.0,97.0,37.64,27.0
2016,7,27,6,15,380.5,60.5,3.0,17.5,141.5,45.76,34.54
2016,7,27,6,30,450.0,72.0,2.9,18.0,186.0,54.86,42.72
2016,7,27,6,45,359.0,99.5,2.85,19.0,203.0,71.87,57.49
2016,7,27,7,0,268.0,127.0,2.8,20.0,220.0,93.33,75.76
2016,7,27,7,15,446.0,116.0,2.85,21.0,301.0,80.52,64.25
2016,7,27,7,30,624.0,105.0,2.9,22.0,382.0,71.0,55.66
2016,7,27,7,45,489.0,153.5,3.0,23.5,386.5,101.67,81.07
2016,7,27,8,0,354.0,202.0,3.1,25.0,391.0,137.76,110.28
2016,7,27,8,15,539.5,164.5,3.05,25.5,482.5,104.53,82.15
2016,7,27,8,30,725.0,127.0,3.0,26.0,574.0,120.47,68.3
2016,7,27,8,45,742.5,130.5,3.0,27.0,618.0,166.77,95.49
2016,7,27,9,0,760.0,134.0,3.0,28.0,662.0,222.17,136.26
2016,7,27,9,15,773.5,137.0,3.0,29.0,701.0,270.79,175.12
2016,7,27,9,30,787.0,140.0,3.0,30.0,740.0,320.84,216.19
2016,7,27,9,45,777.0,153.5,3.0,31.0,769.0,372.2,258.57
2016,7,27,10,0,767.0,167.0,3.0,32.0,798.0,422.3,298.85
2016,7,27,10,15,775.0,169.5,3.0,32.5,826.0,470.38,336.92
2016,7,27,10,30,783.0,172.0,3.0,33.0,854.0,518.61,374.01
2016,7,27,10,45,793.0,171.5,3.05,33.5,876.5,565.49,409.25
2016,7,27,11,0,803.0,171.0,3.1,34.0,899.0,612.26,443.44
2016,7,27,11,15,806.5,172.0,3.15,34.5,914.0,655.83,474.51
2016,7,27,11,30,810.0,173.0,3.2,35.0,929.0,698.36,504.09
2016,7,27,11,45,816.5,170.5,3.3,36.0,937.5,738.84,530.81
2016,7,27,12,0,823.0,168.0,3.4,37.0,946.0,778.04,556.03
2016,7,27,12,15,823.0,168.5,3.5,37.0,946.0,813.25,579.69
2016,7,27,12,30,823.0,169.0,3.6,37.0,946.0,846.41,601.61
2016,7,27,12,45,844.0,154.0,3.7,37.5,945.0,872.78,617.83
2016,7,27,13,0,865.0,139.0,3.8,38.0,944.0,905.27,637.99
2016,7,27,13,15,861.5,138.0,3.9,38.0,929.5,926.25,652.06
2016,7,27,13,30,858.0,137.0,4.0,38.0,915.0,944.29,664.43
2016,7,27,13,45,855.5,134.5,4.15,38.0,893.5,958.8,674.94
2016,7,27,14,0,853.0,132.0,4.3,38.0,872.0,970.22,683.63
2016,7,27,14,15,846.0,130.0,4.4,37.5,843.5,974.61,689.17
2016,7,27,14,30,839.0,128.0,4.5,37.0,815.0,975.79,692.86
2016,7,27,14,45,833.0,124.0,4.6,37.0,781.5,983.47,699.45
2016,7,27,15,0,827.0,120.0,4.7,37.0,748.0,977.15,697.12
2016,7,27,15,15,814.5,117.5,4.75,36.0,708.0,962.95,692.53
2016,7,27,15,30,802.0,115.0,4.8,35.0,668.0,945.76,686.08
2016,7,27,15,45,790.5,110.0,4.85,34.5,625.0,923.73,675.12
2016,7,27,16,0,779.0,105.0,4.9,34.0,582.0,898.94,662.24
2016,7,27,16,15,758.5,101.0,4.9,33.0,534.0,864.23,643.51
2016,7,27,16,30,738.0,97.0,4.9,32.0,486.0,827.46,622.99
2016,7,27,16,45,715.5,91.0,4.9,31.5,437.0,789.61,599.96
2016,7,27,17,0,693.0,85.0,4.9,31.0,388.0,745.57,571.96
2016,7,27,17,15,657.0,80.0,4.8,29.5,337.5,690.34,536.82
2016,7,27,17,30,621.0,75.0,4.7,28.0,287.0,635.19,500.28
2016,7,27,17,45,576.0,67.0,4.65,27.0,238.5,569.48,453.15
2016,7,27,18,0,531.0,59.0,4.6,26.0,190.0,505.33,404.9
2016,7,27,18,15,457.0,50.5,4.5,25.0,144.0,422.06,338.53
2016,7,27,18,30,383.0,42.0,4.4,24.0,98.0,343.68,272.34
2016,7,27,18,45,275.5,29.5,4.3,23.0,62.0,246.03,183.43
2016,7,27,19,0,168.0,17.0,4.2,22.0,26.0,141.12,0.0
2016,7,27,19,15,84.0,8.5,4.2,21.0,13.0,52.38,0.0
2016,7,27,19,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,98.5,9.0,3.3,14.5,14.5,8.19,0.0
2016,7,28,5,30,197.0,18.0,3.3,15.0,29.0,14.65,0.0
2016,7,28,5,45,308.0,29.0,3.35,15.5,66.5,23.29,13.66
2016,7,28,6,0,419.0,40.0,3.4,16.0,104.0,31.58,21.84
2016,7,28,6,15,490.0,47.5,3.35,16.5,149.5,36.47,26.52
2016,7,28,6,30,561.0,55.0,3.3,17.0,195.0,41.21,30.87
2016,7,28,6,45,609.0,61.0,3.3,17.5,244.5,44.5,33.79
2016,7,28,7,0,657.0,67.0,3.3,18.0,294.0,47.66,36.47
2016,7,28,7,15,691.0,71.5,3.25,19.0,344.5,54.32,42.03
2016,7,28,7,30,725.0,76.0,3.2,20.0,395.0,56.32,43.45
2016,7,28,7,45,750.0,79.5,3.2,21.0,445.0,57.4,44.04
2016,7,28,8,0,775.0,83.0,3.2,22.0,495.0,58.42,44.56
2016,7,28,8,15,794.0,86.0,3.15,23.0,542.5,58.95,44.66
2016,7,28,8,30,813.0,89.0,3.1,24.0,590.0,105.44,54.79
2016,7,28,8,45,828.0,91.5,3.1,25.0,634.0,164.04,90.84
2016,7,28,9,0,843.0,94.0,3.1,26.0,678.0,214.75,128.23
2016,7,28,9,15,854.0,96.5,3.1,26.5,717.5,266.13,170.39
2016,7,28,9,30,865.0,99.0,3.1,27.0,757.0,318.47,214.75
2016,7,28,9,45,877.5,98.5,3.15,28.0,792.5,369.86,258.0
2016,7,28,10,0,890.0,98.0,3.2,29.0,828.0,421.9,300.92
2016,7,28,10,15,896.0,99.0,3.3,29.5,856.0,472.7,342.57
2016,7,28,10,30,902.0,100.0,3.4,30.0,884.0,523.11,382.76
2016,7,28,10,45,905.5,101.5,3.5,31.0,905.5,571.99,419.83
2016,7,28,11,0,909.0,103.0,3.6,32.0,927.0,619.86,454.94
2016,7,28,11,15,911.5,104.0,3.75,32.5,941.0,665.51,488.52
2016,7,28,11,30,914.0,105.0,3.9,33.0,955.0,709.7,520.28
2016,7,28,11,45,913.5,106.0,4.05,33.5,962.0,750.13,548.54
2016,7,28,12,0,913.0,107.0,4.2,34.0,969.0,788.55,573.53
2016,7,28,12,15,913.0,107.0,4.3,34.0,968.5,824.32,597.61
2016,7,28,12,30,913.0,107.0,4.4,34.0,968.0,857.79,620.12
2016,7,28,12,45,906.0,110.0,4.5,34.0,958.5,885.58,638.87
2016,7,28,13,0,899.0,113.0,4.6,34.0,949.0,910.47,655.79
2016,7,28,13,15,896.0,112.0,4.7,34.0,934.0,932.18,670.7
2016,7,28,13,30,893.0,111.0,4.8,34.0,919.0,950.86,683.86
2016,7,28,13,45,887.5,110.5,4.9,34.5,897.0,964.57,692.6
2016,7,28,14,0,882.0,110.0,5.0,35.0,875.0,975.08,699.36
2016,7,28,14,15,875.5,108.5,5.05,34.5,846.0,980.33,705.46
2016,7,28,14,30,869.0,107.0,5.1,34.0,817.0,982.31,709.61
2016,7,28,14,45,860.0,105.5,5.15,34.0,782.5,978.58,708.68
2016,7,28,15,0,851.0,104.0,5.2,34.0,748.0,971.66,705.83
2016,7,28,15,15,839.5,101.5,5.2,33.5,708.5,958.03,699.79
2016,7,28,15,30,828.0,99.0,5.2,33.0,669.0,941.41,691.85
2016,7,28,15,45,814.0,96.0,5.2,32.5,625.0,929.02,686.81
2016,7,28,16,0,800.0,93.0,5.2,32.0,581.0,903.8,673.06
2016,7,28,16,15,780.0,89.5,5.15,31.0,533.5,869.76,654.24
2016,7,28,16,30,760.0,86.0,5.1,30.0,486.0,833.62,633.64
2016,7,28,16,45,736.0,82.0,5.05,29.5,436.5,791.4,607.0
2016,7,28,17,0,712.0,78.0,5.0,29.0,387.0,747.8,578.8
2016,7,28,17,15,676.5,73.0,4.9,27.5,336.5,696.7,546.34
2016,7,28,17,30,641.0,68.0,4.8,26.0,286.0,641.41,509.35
2016,7,28,17,45,593.5,61.5,4.7,25.0,237.0,575.12,461.18
2016,7,28,18,0,546.0,55.0,4.6,24.0,188.0,510.6,412.08
2016,7,28,18,15,473.0,47.0,4.5,23.0,142.5,428.3,346.1
2016,7,28,18,30,400.0,39.0,4.4,22.0,97.0,350.94,279.95
2016,7,28,18,45,288.0,28.0,4.3,21.0,61.0,251.79,187.53
2016,7,28,19,0,176.0,17.0,4.2,20.0,25.0,144.44,0.0
2016,7,28,19,15,88.0,8.5,4.2,19.5,12.5,54.4,0.0
2016,7,28,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,68.5,8.5,3.3,14.5,12.5,7.73,0.0
2016,7,29,5,30,137.0,17.0,3.3,15.0,25.0,13.39,0.0
2016,7,29,5,45,230.0,31.0,3.35,15.5,59.5,24.18,14.27
2016,7,29,6,0,323.0,45.0,3.4,16.0,94.0,34.66,24.47
2016,7,29,6,15,394.5,56.0,3.4,16.5,138.0,43.57,32.73
2016,7,29,6,30,466.0,67.0,3.4,17.0,182.0,50.87,39.37
2016,7,29,6,45,508.0,77.0,3.4,18.0,229.0,56.86,44.57
2016,7,29,7,0,550.0,87.0,3.4,19.0,276.0,62.51,49.3
2016,7,29,7,15,588.0,94.0,3.35,19.5,325.5,65.5,51.67
2016,7,29,7,30,626.0,101.0,3.3,20.0,375.0,68.3,53.82
2016,7,29,7,45,646.5,109.0,3.25,21.0,422.5,71.47,56.12
2016,7,29,8,0,667.0,117.0,3.2,22.0,470.0,74.36,58.15
2016,7,29,8,15,689.5,122.0,3.2,23.0,517.0,75.01,58.25
2016,7,29,8,30,712.0,127.0,3.2,24.0,564.0,116.53,67.22
2016,7,29,8,45,723.5,133.5,3.2,25.0,606.0,163.51,94.83
2016,7,29,9,0,735.0,140.0,3.2,26.0,648.0,212.09,130.57
2016,7,29,9,15,749.0,144.0,3.2,26.5,687.5,267.66,175.23
2016,7,29,9,30,763.0,148.0,3.2,27.0,727.0,317.38,216.71
2016,7,29,9,45,808.0,131.5,3.25,28.0,770.0,363.21,254.41
2016,7,29,10,0,853.0,115.0,3.3,29.0,813.0,418.93,299.19
2016,7,29,10,15,859.5,116.5,3.4,29.5,841.5,468.68,339.89
2016,7,29,10,30,866.0,118.0,3.5,30.0,870.0,518.15,379.29
2016,7,29,10,45,867.0,121.5,3.6,31.0,890.5,565.75,415.37
2016,7,29,11,0,868.0,125.0,3.7,32.0,911.0,612.21,449.43
2016,7,29,11,15,871.5,126.0,3.8,32.5,925.5,656.99,482.24
2016,7,29,11,30,875.0,127.0,3.9,33.0,940.0,700.49,513.35
2016,7,29,11,45,874.0,128.5,4.0,33.5,946.5,739.76,540.85
2016,7,29,12,0,873.0,130.0,4.1,34.0,953.0,777.11,565.57
2016,7,29,12,15,873.5,130.5,4.2,34.0,953.0,812.73,589.59
2016,7,29,12,30,874.0,131.0,4.3,34.0,953.0,846.22,612.15
2016,7,29,12,45,885.0,122.0,4.4,34.5,949.0,877.8,632.14
2016,7,29,13,0,896.0,113.0,4.5,35.0,945.0,907.02,650.51
2016,7,29,13,15,893.0,112.5,4.55,35.0,930.5,929.15,665.38
2016,7,29,13,30,890.0,112.0,4.6,35.0,916.0,948.3,678.43
2016,7,29,13,45,885.0,111.0,4.7,35.0,893.5,961.97,688.27
2016,7,29,14,0,880.0,110.0,4.8,35.0,871.0,972.43,696.24
2016,7,29,14,15,666.0,212.5,4.85,34.5,777.5,901.83,652.56
2016,7,29,14,30,452.0,315.0,4.9,34.0,684.0,803.01,584.08
2016,7,29,14,45,650.5,209.0,4.95,33.5,714.5,901.0,658.47
2016,7,29,15,0,849.0,103.0,5.0,33.0,745.0,967.86,705.42
2016,7,29,15,15,837.5,101.0,5.0,32.5,705.5,954.79,699.27
2016,7,29,15,30,826.0,99.0,5.0,32.0,666.0,938.75,691.71
2016,7,29,15,45,812.0,96.0,5.0,32.0,622.0,926.37,685.24
2016,7,29,16,0,798.0,93.0,5.0,32.0,578.0,901.17,670.13
2016,7,29,16,15,778.0,89.5,5.0,31.0,530.5,867.15,651.67
2016,7,29,16,30,758.0,86.0,5.0,30.0,483.0,831.05,631.4
2016,7,29,16,45,733.0,81.5,5.0,29.5,433.5,787.34,603.96
2016,7,29,17,0,708.0,77.0,5.0,29.0,384.0,742.3,574.93
2016,7,29,17,15,672.5,72.5,4.9,27.5,333.5,691.94,542.93
2016,7,29,17,30,637.0,68.0,4.8,26.0,283.0,637.49,506.46
2016,7,29,17,45,588.0,61.5,4.7,25.0,234.0,570.19,457.41
2016,7,29,18,0,539.0,55.0,4.6,24.0,185.0,504.79,407.48
2016,7,29,18,15,465.0,47.0,4.5,23.0,139.5,422.13,340.96
2016,7,29,18,30,391.0,39.0,4.4,22.0,94.0,344.49,274.39
2016,7,29,18,45,276.5,27.5,4.35,21.5,58.5,243.84,179.1
2016,7,29,19,0,162.0,16.0,4.3,21.0,23.0,133.96,0.0
2016,7,29,19,15,81.0,8.0,4.25,20.5,11.5,50.12,0.0
2016,7,29,19,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,8.5,3.05,14.5,12.5,7.73,0.0
2016,7,30,5,30,161.0,17.0,3.1,15.0,25.0,13.84,0.0
2016,7,30,5,45,273.0,29.0,3.2,15.5,61.5,23.41,13.49
2016,7,30,6,0,385.0,41.0,3.3,16.0,98.0,32.58,22.63
2016,7,30,6,15,458.5,50.0,3.25,16.5,143.5,38.66,28.41
2016,7,30,6,30,532.0,59.0,3.2,17.0,189.0,44.53,33.78
2016,7,30,6,45,582.5,65.5,3.2,17.5,238.5,48.05,36.91
2016,7,30,7,0,633.0,72.0,3.2,18.0,288.0,51.43,39.78
2016,7,30,7,15,669.0,77.0,3.15,18.5,339.0,53.47,41.39
2016,7,30,7,30,705.0,82.0,3.1,19.0,390.0,55.4,42.84
2016,7,30,7,45,732.0,86.0,3.1,20.0,440.0,62.25,48.43
2016,7,30,8,0,759.0,90.0,3.1,21.0,490.0,63.44,49.06
2016,7,30,8,15,779.5,93.5,3.1,22.0,538.0,64.12,49.26
2016,7,30,8,30,800.0,97.0,3.1,23.0,586.0,106.72,57.68
2016,7,30,8,45,816.5,99.5,3.15,24.0,631.0,155.66,85.39
2016,7,30,9,0,833.0,102.0,3.2,25.0,676.0,215.32,129.53
2016,7,30,9,15,845.0,104.0,3.3,26.0,716.0,266.25,170.9
2016,7,30,9,30,857.0,106.0,3.4,27.0,756.0,318.22,214.59
2016,7,30,9,45,879.0,101.5,3.5,28.0,794.5,369.59,257.69
2016,7,30,10,0,901.0,97.0,3.6,29.0,833.0,422.48,301.32
2016,7,30,10,15,907.5,98.0,3.7,29.5,862.0,474.18,343.85
2016,7,30,10,30,914.0,99.0,3.8,30.0,891.0,525.52,384.92
2016,7,30,10,45,918.0,100.5,3.95,30.5,913.0,575.36,423.84
2016,7,30,11,0,922.0,102.0,4.1,31.0,935.0,624.23,460.95
2016,7,30,11,15,925.0,102.5,4.25,31.5,950.0,670.49,495.28
2016,7,30,11,30,928.0,103.0,4.4,32.0,965.0,715.28,527.74
2016,7,30,11,45,929.5,103.5,4.6,32.5,972.5,757.37,557.54
2016,7,30,12,0,931.0,104.0,4.8,33.0,980.0,797.55,584.28
2016,7,30,12,15,931.5,104.0,4.9,33.0,980.0,834.4,609.47
2016,7,30,12,30,932.0,104.0,5.0,33.0,980.0,868.92,633.08
2016,7,30,12,45,928.0,105.5,5.1,33.0,971.5,898.5,653.41
2016,7,30,13,0,924.0,107.0,5.2,33.0,963.0,925.22,671.92
2016,7,30,13,15,921.0,106.0,5.25,33.0,948.0,947.46,687.22
2016,7,30,13,30,918.0,105.0,5.3,33.0,933.0,966.59,700.58
2016,7,30,13,45,911.5,105.5,5.4,33.0,910.0,980.75,711.12
2016,7,30,14,0,905.0,106.0,5.5,33.0,887.0,991.62,719.67
2016,7,30,14,15,899.0,104.5,5.5,32.5,858.5,997.56,725.97
2016,7,30,14,30,893.0,103.0,5.5,32.0,830.0,1000.15,730.25
2016,7,30,14,45,884.5,101.0,5.55,31.5,795.0,996.4,730.82
2016,7,30,15,0,876.0,99.0,5.6,31.0,760.0,989.35,729.35
2016,7,30,15,15,865.0,97.0,5.6,30.5,719.5,976.62,723.85
2016,7,30,15,30,854.0,95.0,5.6,30.0,679.0,960.83,716.38
2016,7,30,15,45,842.5,91.0,5.6,29.5,635.0,939.23,704.97
2016,7,30,16,0,831.0,87.0,5.6,29.0,591.0,914.8,691.59
2016,7,30,16,15,812.5,84.0,5.5,28.0,543.0,892.0,680.09
2016,7,30,16,30,794.0,81.0,5.4,27.0,495.0,857.21,659.92
2016,7,30,16,45,774.5,76.0,5.35,26.5,445.5,816.95,634.42
2016,7,30,17,0,755.0,71.0,5.3,26.0,396.0,774.99,607.15
2016,7,30,17,15,721.0,66.5,5.2,25.0,344.5,719.98,570.39
2016,7,30,17,30,687.0,62.0,5.1,24.0,293.0,664.73,532.09
2016,7,30,17,45,645.0,56.0,5.05,23.0,243.0,601.44,485.99
2016,7,30,18,0,603.0,50.0,5.0,22.0,193.0,544.67,442.53
2016,7,30,18,15,528.5,42.5,4.9,21.0,146.0,459.98,374.15
2016,7,30,18,30,454.0,35.0,4.8,20.0,99.0,380.47,305.23
2016,7,30,18,45,336.0,25.0,4.7,19.0,61.5,277.16,203.26
2016,7,30,19,0,218.0,15.0,4.6,18.0,24.0,163.54,0.0
2016,7,30,19,15,109.0,7.5,4.55,17.5,12.0,64.34,0.0
2016,7,30,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,5,15,135.0,7.5,2.25,12.5,14.0,6.82,0.0
2016,7,31,5,30,270.0,15.0,2.4,13.0,28.0,13.25,0.0
2016,7,31,5,45,390.0,24.0,2.6,13.5,67.5,20.9,11.42
2016,7,31,6,0,510.0,33.0,2.8,14.0,107.0,28.31,19.09
2016,7,31,6,15,580.0,39.0,2.75,14.5,155.0,32.62,23.31
2016,7,31,6,30,650.0,45.0,2.7,15.0,203.0,36.87,27.27
2016,7,31,6,45,695.0,49.5,2.7,16.0,254.0,39.65,29.71
2016,7,31,7,0,740.0,54.0,2.7,17.0,305.0,42.37,31.97
2016,7,31,7,15,771.5,57.5,2.65,17.5,357.0,44.15,33.39
2016,7,31,7,30,803.0,61.0,2.6,18.0,409.0,53.11,41.04
2016,7,31,7,45,825.0,64.0,2.6,19.0,460.0,55.21,42.53
2016,7,31,8,0,847.0,67.0,2.6,20.0,511.0,57.18,43.9
2016,7,31,8,15,864.0,69.0,2.6,20.5,559.5,58.32,44.62
2016,7,31,8,30,881.0,71.0,2.6,21.0,608.0,101.5,52.33
2016,7,31,8,45,892.0,74.0,2.6,22.0,652.5,153.92,81.77
2016,7,31,9,0,903.0,77.0,2.6,23.0,697.0,207.69,121.46
2016,7,31,9,15,913.0,78.5,2.65,23.5,737.5,261.32,165.85
2016,7,31,9,30,923.0,80.0,2.7,24.0,778.0,315.77,212.67
2016,7,31,9,45,921.0,87.0,2.8,25.0,810.5,371.06,260.07
2016,7,31,10,0,919.0,94.0,2.9,26.0,843.0,425.59,305.83
2016,7,31,10,15,925.0,95.0,2.95,26.5,872.0,478.03,349.2
2016,7,31,10,30,931.0,96.0,3.0,27.0,901.0,530.04,390.97
2016,7,31,10,45,927.5,101.5,3.15,28.0,920.5,579.94,429.3
2016,7,31,11,0,924.0,107.0,3.3,29.0,940.0,628.19,465.14
2016,7,31,11,15,927.0,107.5,3.4,29.5,955.0,674.67,499.51
2016,7,31,11,30,930.0,108.0,3.5,30.0,970.0,719.69,531.96
2016,7,31,11,45,924.0,113.0,3.65,30.5,975.0,760.47,560.82
2016,7,31,12,0,918.0,118.0,3.8,31.0,980.0,798.88,586.08
2016,7,31,12,15,918.0,118.0,3.85,31.0,979.5,835.18,610.45
2016,7,31,12,30,918.0,118.0,3.9,31.0,979.0,869.16,633.21
2016,7,31,12,45,918.5,116.0,4.0,31.5,971.5,899.23,652.27
2016,7,31,13,0,919.0,114.0,4.1,32.0,964.0,926.6,669.52
2016,7,31,13,15,915.5,113.5,4.2,32.0,949.0,948.93,684.87
2016,7,31,13,30,912.0,113.0,4.3,32.0,934.0,968.17,698.32
2016,7,31,13,45,906.0,112.5,4.4,32.0,911.0,981.87,708.3
2016,7,31,14,0,900.0,112.0,4.5,32.0,888.0,992.26,716.29
2016,7,31,14,15,893.0,110.5,4.55,31.5,858.5,997.32,722.16
2016,7,31,14,30,886.0,109.0,4.6,31.0,829.0,999.01,726.04
2016,7,31,14,45,878.5,106.5,4.7,31.0,794.0,995.8,725.69
2016,7,31,15,0,871.0,104.0,4.8,31.0,759.0,989.29,723.6
2016,7,31,15,15,859.0,102.0,4.85,30.0,718.5,975.7,719.52
2016,7,31,15,30,847.0,100.0,4.9,29.0,678.0,959.06,713.44
