Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,45,835.0,95.5,5.0,28.5,633.5,946.61,709.12
2016,7,31,16,0,823.0,91.0,5.1,28.0,589.0,921.13,695.79
2016,7,31,16,15,803.0,88.0,5.1,27.0,540.0,887.31,677.27
2016,7,31,16,30,783.0,85.0,5.1,26.0,491.0,851.33,656.86
2016,7,31,16,45,761.0,80.0,5.1,25.0,441.0,809.09,631.41
2016,7,31,17,0,739.0,75.0,5.1,24.0,391.0,765.3,604.08
2016,7,31,17,15,703.5,70.0,5.05,23.0,339.5,708.82,566.06
2016,7,31,17,30,668.0,65.0,5.0,22.0,288.0,657.09,530.18
2016,7,31,17,45,620.0,59.0,4.95,21.0,237.5,590.27,480.83
2016,7,31,18,0,572.0,53.0,4.9,20.0,187.0,525.23,430.36
2016,7,31,18,15,494.5,45.0,4.75,19.0,140.5,439.02,359.78
2016,7,31,18,30,417.0,37.0,4.6,18.0,94.0,358.17,288.84
2016,7,31,18,45,293.5,26.0,4.5,17.0,57.5,252.06,182.63
2016,7,31,19,0,170.0,15.0,4.4,16.0,21.0,110.43,0.0
2016,7,31,19,15,85.0,7.5,4.3,15.5,10.5,6.82,0.0
2016,7,31,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,5,15,113.0,7.5,2.3,12.5,13.0,6.82,0.0
2016,8,1,5,30,226.0,15.0,2.5,13.0,26.0,12.19,0.0
2016,8,1,5,45,348.0,24.5,2.75,13.5,63.5,19.63,10.22
2016,8,1,6,0,470.0,34.0,3.0,14.0,101.0,26.81,17.75
2016,8,1,6,15,542.5,40.5,3.0,14.5,148.0,33.93,24.44
2016,8,1,6,30,615.0,47.0,3.0,15.0,195.0,38.53,28.73
2016,8,1,6,45,661.5,52.0,3.0,16.0,245.5,41.62,31.45
2016,8,1,7,0,708.0,57.0,3.0,17.0,296.0,44.64,33.97
2016,8,1,7,15,741.0,61.0,2.95,17.5,348.0,46.68,35.62
2016,8,1,7,30,774.0,65.0,2.9,18.0,400.0,48.65,37.15
2016,8,1,7,45,798.0,68.0,2.9,18.5,450.5,49.74,37.88
2016,8,1,8,0,822.0,71.0,2.9,19.0,501.0,59.71,46.27
2016,8,1,8,15,840.5,73.5,2.9,19.5,549.5,61.12,47.21
2016,8,1,8,30,859.0,76.0,2.9,20.0,598.0,101.84,54.19
2016,8,1,8,45,873.5,78.0,2.9,21.0,643.5,152.88,82.29
2016,8,1,9,0,888.0,80.0,2.9,22.0,689.0,205.62,120.98
2016,8,1,9,15,899.0,81.5,2.95,22.5,729.5,258.75,165.02
2016,8,1,9,30,910.0,83.0,3.0,23.0,770.0,312.81,211.67
2016,8,1,9,45,913.0,87.5,3.05,24.0,804.0,367.26,258.5
2016,8,1,10,0,916.0,92.0,3.1,25.0,838.0,421.45,304.16
2016,8,1,10,15,922.5,93.0,3.2,25.5,867.0,473.98,347.99
2016,8,1,10,30,929.0,94.0,3.3,26.0,896.0,526.14,390.3
2016,8,1,10,45,934.0,95.0,3.45,27.0,918.5,576.92,429.64
2016,8,1,11,0,939.0,96.0,3.6,28.0,941.0,626.77,467.01
2016,8,1,11,15,942.5,96.5,3.7,28.0,956.5,674.14,503.32
2016,8,1,11,30,946.0,97.0,3.8,28.0,972.0,720.05,537.83
2016,8,1,11,45,947.5,97.0,3.9,28.5,979.5,762.47,567.8
2016,8,1,12,0,949.0,97.0,4.0,29.0,987.0,802.88,594.38
2016,8,1,12,15,949.0,97.0,4.1,29.0,986.5,839.95,619.71
2016,8,1,12,30,949.0,97.0,4.2,29.0,986.0,874.58,643.36
2016,8,1,12,45,942.5,100.0,4.3,29.5,977.0,903.9,662.11
2016,8,1,13,0,936.0,103.0,4.4,30.0,968.0,930.22,678.85
2016,8,1,13,15,933.0,102.0,4.45,30.0,952.5,952.71,694.22
2016,8,1,13,30,930.0,101.0,4.5,30.0,937.0,972.04,707.61
2016,8,1,13,45,925.5,100.0,4.6,30.0,914.0,986.72,718.31
2016,8,1,14,0,921.0,99.0,4.7,30.0,891.0,998.05,727.09
2016,8,1,14,15,914.5,97.5,4.75,29.5,862.0,1003.54,733.5
2016,8,1,14,30,908.0,96.0,4.8,29.0,833.0,1005.62,737.85
2016,8,1,14,45,901.0,94.0,4.9,29.0,797.5,1003.25,738.33
2016,8,1,15,0,894.0,92.0,5.0,29.0,762.0,997.53,736.73
2016,8,1,15,15,882.5,90.0,5.05,28.5,721.5,984.11,731.2
2016,8,1,15,30,871.0,88.0,5.1,28.0,681.0,967.55,723.65
2016,8,1,15,45,858.5,85.0,5.15,27.5,636.0,945.84,712.59
2016,8,1,16,0,846.0,82.0,5.2,27.0,591.0,921.31,699.52
2016,8,1,16,15,827.0,79.0,5.2,26.0,542.5,888.04,681.25
2016,8,1,16,30,808.0,76.0,5.2,25.0,494.0,861.91,667.75
2016,8,1,16,45,784.5,72.0,5.25,24.0,443.0,818.96,641.95
2016,8,1,17,0,761.0,68.0,5.3,23.0,392.0,774.52,614.29
2016,8,1,17,15,726.5,64.0,5.2,22.0,340.5,719.6,577.05
2016,8,1,17,30,692.0,60.0,5.1,21.0,289.0,664.47,538.25
2016,8,1,17,45,643.5,54.5,5.1,20.0,238.5,596.65,488.04
2016,8,1,18,0,595.0,49.0,5.1,19.0,188.0,535.84,440.7
2016,8,1,18,15,518.0,42.0,5.0,18.0,141.0,450.66,370.67
2016,8,1,18,30,441.0,35.0,4.9,17.0,94.0,370.84,299.87
2016,8,1,18,45,311.0,24.5,4.8,16.0,57.5,259.46,184.8
2016,8,1,19,0,181.0,14.0,4.7,15.0,21.0,115.49,0.0
2016,8,1,19,15,90.5,7.0,4.65,14.5,10.5,6.37,0.0
2016,8,1,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,102.5,7.5,3.1,11.5,12.0,6.82,0.0
2016,8,2,5,30,205.0,15.0,3.3,12.0,24.0,12.25,0.0
2016,8,2,5,45,333.0,25.5,3.5,13.0,62.0,20.58,10.81
2016,8,2,6,0,461.0,36.0,3.7,14.0,100.0,28.61,19.27
2016,8,2,6,15,537.5,42.5,3.7,14.5,148.0,32.84,23.45
2016,8,2,6,30,614.0,49.0,3.7,15.0,196.0,40.37,30.35
2016,8,2,6,45,665.5,54.0,3.7,15.5,248.0,43.4,33.09
2016,8,2,7,0,717.0,59.0,3.7,16.0,300.0,46.38,35.65
2016,8,2,7,15,751.5,63.0,3.65,16.5,352.5,48.38,37.26
2016,8,2,7,30,786.0,67.0,3.6,17.0,405.0,50.3,38.75
2016,8,2,7,45,813.0,69.5,3.55,18.0,457.5,51.0,39.06
2016,8,2,8,0,840.0,72.0,3.5,19.0,510.0,60.58,47.03
2016,8,2,8,15,859.0,75.0,3.45,19.5,560.0,62.33,48.26
2016,8,2,8,30,878.0,78.0,3.4,20.0,610.0,102.33,54.87
2016,8,2,8,45,893.5,79.5,3.4,21.0,656.5,154.25,82.85
2016,8,2,9,0,909.0,81.0,3.4,22.0,703.0,207.96,121.99
2016,8,2,9,15,920.0,83.0,3.45,22.5,744.5,262.68,167.28
2016,8,2,9,30,931.0,85.0,3.5,23.0,786.0,318.33,215.31
2016,8,2,9,45,934.5,89.0,3.55,24.0,821.0,373.78,263.12
2016,8,2,10,0,938.0,93.0,3.6,25.0,856.0,429.0,309.8
2016,8,2,10,15,945.0,94.5,3.65,25.5,886.0,483.36,355.12
2016,8,2,10,30,952.0,96.0,3.7,26.0,916.0,537.37,398.87
2016,8,2,10,45,958.0,96.0,3.75,26.5,939.5,589.11,439.67
2016,8,2,11,0,964.0,96.0,3.8,27.0,963.0,639.94,478.59
2016,8,2,11,15,967.5,96.5,3.85,27.0,978.5,688.53,515.8
2016,8,2,11,30,971.0,97.0,3.9,27.0,994.0,735.59,551.11
2016,8,2,11,45,973.0,97.5,4.0,27.5,1002.0,779.89,582.44
2016,8,2,12,0,975.0,98.0,4.1,28.0,1010.0,822.18,610.3
2016,8,2,12,15,974.5,98.0,4.1,28.0,1009.5,859.88,635.64
2016,8,2,12,30,974.0,98.0,4.1,28.0,1009.0,895.03,659.16
2016,8,2,12,45,962.0,104.0,4.2,28.5,998.0,923.32,677.19
2016,8,2,13,0,950.0,110.0,4.3,29.0,987.0,948.32,693.05
2016,8,2,13,15,946.5,109.5,4.35,29.0,970.5,971.39,708.81
2016,8,2,13,30,943.0,109.0,4.4,29.0,954.0,991.25,722.54
2016,8,2,13,45,937.5,108.0,4.45,29.0,930.5,1005.42,732.67
2016,8,2,14,0,932.0,107.0,4.5,29.0,907.0,1016.18,740.73
2016,8,2,14,15,925.0,105.5,4.55,28.5,876.5,1021.51,746.89
2016,8,2,14,30,918.0,104.0,4.6,28.0,846.0,1023.36,750.96
2016,8,2,14,45,908.5,102.5,4.65,28.0,809.5,1019.32,749.92
2016,8,2,15,0,899.0,101.0,4.7,28.0,773.0,1011.91,746.9
2016,8,2,15,15,886.5,98.5,4.7,27.5,731.0,997.1,740.18
2016,8,2,15,30,874.0,96.0,4.7,27.0,689.0,979.14,731.43
2016,8,2,15,45,858.0,93.5,4.75,26.5,642.5,954.79,718.76
2016,8,2,16,0,842.0,91.0,4.8,26.0,596.0,937.59,710.96
2016,8,2,16,15,821.0,87.5,4.8,25.5,546.0,901.87,689.78
2016,8,2,16,30,800.0,84.0,4.8,25.0,496.0,863.95,666.82
2016,8,2,16,45,772.0,80.5,4.85,24.5,444.0,817.81,637.77
2016,8,2,17,0,744.0,77.0,4.9,24.0,392.0,770.36,606.98
2016,8,2,17,15,706.5,72.0,4.85,23.0,339.0,712.02,567.72
2016,8,2,17,30,669.0,67.0,4.8,22.0,286.0,659.05,530.98
2016,8,2,17,45,613.0,61.0,4.8,21.0,234.5,586.05,477.01
2016,8,2,18,0,557.0,55.0,4.8,20.0,183.0,515.35,422.05
2016,8,2,18,15,473.5,46.5,4.7,19.0,136.0,424.99,347.67
2016,8,2,18,30,390.0,38.0,4.6,18.0,89.0,340.4,273.27
2016,8,2,18,45,253.0,26.0,4.55,17.0,53.5,223.6,153.52
2016,8,2,19,0,116.0,14.0,4.5,16.0,18.0,78.39,0.0
2016,8,2,19,15,58.0,7.0,4.45,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,65.5,7.5,2.25,12.5,10.0,6.82,0.0
2016,8,3,5,30,131.0,15.0,2.4,13.0,20.0,13.64,0.0
2016,8,3,5,45,262.5,27.0,2.6,14.0,56.5,21.94,11.58
2016,8,3,6,0,394.0,39.0,2.8,15.0,93.0,31.22,21.4
2016,8,3,6,15,475.5,47.5,2.65,15.5,140.5,36.96,26.96
2016,8,3,6,30,557.0,56.0,2.5,16.0,188.0,42.53,32.13
2016,8,3,6,45,612.0,62.0,2.35,16.5,239.5,45.78,35.06
2016,8,3,7,0,667.0,68.0,2.2,17.0,291.0,48.94,37.78
2016,8,3,7,15,704.5,73.0,2.15,17.5,343.5,56.12,43.92
2016,8,3,7,30,742.0,78.0,2.1,18.0,396.0,58.49,45.75
2016,8,3,7,45,770.5,81.5,2.05,19.0,447.5,59.54,46.3
2016,8,3,8,0,799.0,85.0,2.0,20.0,499.0,60.54,46.8
2016,8,3,8,15,819.0,88.0,2.0,21.0,548.5,61.05,46.87
2016,8,3,8,30,839.0,91.0,2.0,22.0,598.0,97.57,52.32
2016,8,3,8,45,855.5,93.5,2.0,23.0,644.5,158.03,86.8
2016,8,3,9,0,872.0,96.0,2.0,24.0,691.0,210.8,124.36
2016,8,3,9,15,884.0,98.0,2.1,24.5,732.0,263.98,167.48
2016,8,3,9,30,896.0,100.0,2.2,25.0,773.0,318.21,213.36
2016,8,3,9,45,906.0,101.0,2.3,26.0,809.0,371.9,258.7
2016,8,3,10,0,916.0,102.0,2.4,27.0,845.0,425.99,303.53
2016,8,3,10,15,923.0,103.5,2.5,27.5,874.5,479.38,347.33
2016,8,3,10,30,930.0,105.0,2.6,28.0,904.0,532.45,389.64
2016,8,3,10,45,936.0,105.0,2.75,29.0,927.0,583.29,428.43
2016,8,3,11,0,942.0,105.0,2.9,30.0,950.0,633.26,465.33
2016,8,3,11,15,945.0,106.0,3.1,30.5,965.5,681.12,500.78
2016,8,3,11,30,948.0,107.0,3.3,31.0,981.0,727.48,534.34
2016,8,3,11,45,950.5,106.5,3.55,31.5,989.0,770.54,565.17
2016,8,3,12,0,953.0,106.0,3.8,32.0,997.0,811.65,592.38
2016,8,3,12,15,953.5,106.0,4.0,32.0,996.5,849.52,618.29
2016,8,3,12,30,954.0,106.0,4.2,32.0,996.0,884.97,642.59
2016,8,3,12,45,953.5,105.0,4.45,32.0,988.5,916.05,664.24
2016,8,3,13,0,953.0,104.0,4.7,32.0,981.0,944.28,684.09
2016,8,3,13,15,950.5,103.5,4.85,31.5,965.5,968.2,702.61
2016,8,3,13,30,948.0,103.0,5.0,31.0,950.0,988.95,719.26
2016,8,3,13,45,945.0,101.0,5.2,31.0,928.0,1004.42,731.49
2016,8,3,14,0,942.0,99.0,5.4,31.0,906.0,1016.47,741.64
2016,8,3,14,15,936.0,98.0,5.5,30.5,876.5,1023.25,749.29
2016,8,3,14,30,930.0,97.0,5.6,30.0,847.0,1026.55,754.84
2016,8,3,14,45,923.0,94.5,5.7,29.5,811.5,1023.74,756.49
2016,8,3,15,0,916.0,92.0,5.8,29.0,776.0,1017.47,755.98
2016,8,3,15,15,905.5,90.0,5.8,28.0,734.5,1004.96,752.23
2016,8,3,15,30,895.0,88.0,5.8,27.0,693.0,989.24,746.35
2016,8,3,15,45,881.0,85.5,5.8,26.5,647.0,966.43,734.09
2016,8,3,16,0,867.0,83.0,5.8,26.0,601.0,940.79,719.83
2016,8,3,16,15,847.0,80.5,5.7,25.0,551.0,906.88,700.43
2016,8,3,16,30,827.0,78.0,5.6,24.0,501.0,880.1,685.89
2016,8,3,16,45,799.5,74.5,5.6,23.0,448.5,833.79,657.26
2016,8,3,17,0,772.0,71.0,5.6,22.0,396.0,786.1,626.83
2016,8,3,17,15,735.0,66.5,5.45,21.0,342.5,728.08,586.84
2016,8,3,17,30,698.0,62.0,5.3,20.0,289.0,669.93,545.28
2016,8,3,17,45,642.0,56.5,5.2,19.0,237.0,601.35,493.77
2016,8,3,18,0,586.0,51.0,5.1,18.0,185.0,530.48,437.77
2016,8,3,18,15,503.0,43.5,4.95,17.0,137.0,440.91,363.38
2016,8,3,18,30,420.0,36.0,4.8,16.0,89.0,357.09,288.26
2016,8,3,18,45,279.0,24.5,4.7,15.5,53.0,235.79,157.06
2016,8,3,19,0,138.0,13.0,4.6,15.0,17.0,89.68,0.0
2016,8,3,19,15,69.0,6.5,4.55,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,75.5,7.0,3.65,11.5,10.0,6.37,0.0
2016,8,4,5,30,151.0,14.0,3.8,12.0,20.0,12.73,0.0
2016,8,4,5,45,285.5,25.5,3.95,12.5,57.0,20.68,10.38
2016,8,4,6,0,420.0,37.0,4.1,13.0,94.0,29.58,20.12
2016,8,4,6,15,500.5,45.0,4.1,13.5,141.5,34.98,25.41
2016,8,4,6,30,581.0,53.0,4.1,14.0,189.0,40.24,30.34
2016,8,4,6,45,465.5,81.0,4.1,15.0,207.0,59.55,47.5
2016,8,4,7,0,350.0,109.0,4.1,16.0,225.0,77.52,63.16
2016,8,4,7,15,338.5,132.0,4.1,16.5,260.0,96.83,79.8
2016,8,4,7,30,327.0,155.0,4.1,17.0,295.0,110.97,91.66
2016,8,4,7,45,574.0,117.0,4.1,17.5,399.5,77.47,62.17
2016,8,4,8,0,821.0,79.0,4.1,18.0,504.0,56.53,43.71
2016,8,4,8,15,840.0,82.0,4.15,18.5,553.0,57.22,44.07
2016,8,4,8,30,859.0,85.0,4.2,19.0,602.0,102.32,57.26
2016,8,4,8,45,875.5,86.5,4.3,20.0,648.5,153.54,83.94
2016,8,4,9,0,892.0,88.0,4.4,21.0,695.0,206.64,122.29
2016,8,4,9,15,902.5,90.0,4.5,21.0,736.0,260.53,167.32
2016,8,4,9,30,913.0,92.0,4.6,21.0,777.0,315.31,215.46
2016,8,4,9,45,652.0,215.5,4.75,21.5,716.5,361.29,263.17
2016,8,4,10,0,391.0,339.0,4.9,22.0,656.0,401.63,301.76
2016,8,4,10,15,662.5,220.0,5.0,22.0,779.0,446.73,336.48
2016,8,4,10,30,934.0,101.0,5.1,22.0,902.0,529.87,402.39
2016,8,4,10,45,938.5,101.0,5.2,22.5,923.5,580.11,443.43
2016,8,4,11,0,943.0,101.0,5.3,23.0,945.0,629.34,482.68
2016,8,4,11,15,944.5,101.5,5.35,23.0,959.0,675.9,519.79
2016,8,4,11,30,946.0,102.0,5.4,23.0,973.0,720.8,554.9
2016,8,4,11,45,946.0,102.5,5.45,23.5,979.5,762.82,586.08
2016,8,4,12,0,946.0,103.0,5.5,24.0,986.0,802.73,613.32
2016,8,4,12,15,945.5,103.0,5.5,23.5,985.0,839.53,640.46
2016,8,4,12,30,945.0,103.0,5.5,23.0,984.0,873.85,665.86
2016,8,4,12,45,936.5,107.0,5.55,23.0,974.0,902.5,686.25
2016,8,4,13,0,928.0,111.0,5.6,23.0,964.0,928.06,704.55
2016,8,4,13,15,924.5,110.5,5.6,22.5,948.0,950.63,721.98
2016,8,4,13,30,921.0,110.0,5.6,22.0,932.0,970.05,737.37
2016,8,4,13,45,917.5,108.0,5.7,22.0,909.5,984.72,748.8
2016,8,4,14,0,914.0,106.0,5.8,22.0,887.0,996.05,758.09
2016,8,4,14,15,907.5,104.5,5.8,21.5,857.5,1001.63,764.41
2016,8,4,14,30,901.0,103.0,5.8,21.0,828.0,1003.81,768.57
2016,8,4,14,45,894.0,100.0,5.85,20.5,792.5,1000.44,769.37
2016,8,4,15,0,887.0,97.0,5.9,20.0,757.0,993.68,767.95
2016,8,4,15,15,875.0,95.0,5.85,19.5,716.0,979.88,761.03
2016,8,4,15,30,863.0,93.0,5.8,19.0,675.0,962.96,752.01
2016,8,4,15,45,848.5,90.5,5.8,18.5,629.5,940.08,739.06
2016,8,4,16,0,834.0,88.0,5.8,18.0,584.0,924.24,731.22
2016,8,4,16,15,814.0,84.5,5.7,17.5,534.5,889.54,708.91
2016,8,4,16,30,794.0,81.0,5.6,17.0,485.0,852.64,684.81
2016,8,4,16,45,768.0,77.0,5.55,16.5,434.0,807.79,654.57
2016,8,4,17,0,742.0,73.0,5.5,16.0,383.0,761.56,622.62
2016,8,4,17,15,705.5,68.0,5.4,15.5,331.0,704.19,580.89
2016,8,4,17,30,669.0,63.0,5.3,15.0,279.0,646.72,537.71
2016,8,4,17,45,616.0,57.0,5.2,14.5,228.0,581.1,486.19
2016,8,4,18,0,563.0,51.0,5.1,14.0,177.0,512.74,430.04
2016,8,4,18,15,480.5,43.0,4.95,13.5,130.5,423.88,353.89
2016,8,4,18,30,398.0,35.0,4.8,13.0,84.0,340.89,277.57
2016,8,4,18,45,262.0,23.0,4.7,12.5,49.5,221.68,141.86
2016,8,4,19,0,126.0,11.0,4.6,12.0,15.0,80.87,0.0
2016,8,4,19,15,63.0,5.5,4.5,12.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,61.5,7.0,2.35,11.5,9.0,0.0,0.0
2016,8,5,5,30,123.0,14.0,2.7,12.0,18.0,12.73,0.0
2016,8,5,5,45,258.0,26.5,3.05,12.5,54.5,21.67,10.8
2016,8,5,6,0,393.0,39.0,3.4,13.0,91.0,31.43,21.68
2016,8,5,6,15,475.5,47.5,3.35,13.5,138.0,37.16,27.32
2016,8,5,6,30,558.0,56.0,3.3,14.0,185.0,42.72,32.54
2016,8,5,6,45,280.5,83.0,3.3,14.5,148.0,60.13,48.11
2016,8,5,7,0,3.0,110.0,3.3,15.0,111.0,91.87,76.06
2016,8,5,7,15,40.0,140.5,3.25,15.5,157.0,110.37,91.92
2016,8,5,7,30,77.0,171.0,3.2,16.0,203.0,131.28,109.57
2016,8,5,7,45,78.0,193.0,3.15,16.5,229.5,146.34,121.9
2016,8,5,8,0,79.0,215.0,3.1,17.0,256.0,161.03,133.71
2016,8,5,8,15,113.5,241.5,3.05,17.5,306.5,167.86,138.74
2016,8,5,8,30,148.0,268.0,3.0,18.0,357.0,192.34,147.96
2016,8,5,8,45,514.5,181.0,2.95,18.5,524.0,167.03,109.82
2016,8,5,9,0,881.0,94.0,2.9,19.0,691.0,207.34,123.94
2016,8,5,9,15,892.5,96.0,2.9,19.5,732.5,261.0,168.27
2016,8,5,9,30,904.0,98.0,2.9,20.0,774.0,315.64,215.55
2016,8,5,9,45,669.0,208.0,2.95,20.5,721.5,360.02,261.08
2016,8,5,10,0,434.0,318.0,3.0,21.0,669.0,394.7,294.9
2016,8,5,10,15,677.0,215.5,3.05,21.5,785.0,448.44,335.4
2016,8,5,10,30,920.0,113.0,3.1,22.0,901.0,531.09,399.03
2016,8,5,10,45,926.5,113.0,3.2,22.5,924.0,581.93,439.55
2016,8,5,11,0,933.0,113.0,3.3,23.0,947.0,631.96,478.46
2016,8,5,11,15,936.5,114.0,3.35,23.5,962.5,679.94,514.63
2016,8,5,11,30,940.0,115.0,3.4,24.0,978.0,726.49,548.79
2016,8,5,11,45,942.5,114.5,3.5,24.5,986.0,769.45,579.86
2016,8,5,12,0,945.0,114.0,3.6,25.0,994.0,810.48,607.52
2016,8,5,12,15,945.5,113.5,3.7,25.0,993.5,847.84,633.33
2016,8,5,12,30,946.0,113.0,3.8,25.0,993.0,882.78,657.44
2016,8,5,12,45,944.5,113.0,3.9,25.5,985.0,913.89,677.63
2016,8,5,13,0,943.0,113.0,4.0,26.0,977.0,942.16,695.88
2016,8,5,13,15,939.5,112.0,4.1,26.0,961.0,964.68,711.7
2016,8,5,13,30,936.0,111.0,4.2,26.0,945.0,983.98,725.51
2016,8,5,13,45,931.5,109.5,4.35,26.0,922.0,998.53,736.59
2016,8,5,14,0,927.0,108.0,4.5,26.0,899.0,1009.67,745.57
2016,8,5,14,15,920.0,106.5,4.6,26.0,868.5,1014.97,750.66
2016,8,5,14,30,913.0,105.0,4.7,26.0,838.0,1016.8,753.86
2016,8,5,14,45,903.0,103.5,4.8,26.0,801.5,1012.25,752.96
2016,8,5,15,0,893.0,102.0,4.9,26.0,765.0,1004.34,749.95
2016,8,5,15,15,880.5,100.0,4.95,25.5,722.5,990.13,743.9
2016,8,5,15,30,868.0,98.0,5.0,25.0,680.0,972.79,735.79
2016,8,5,15,45,850.0,95.5,5.05,24.5,633.0,956.59,728.49
2016,8,5,16,0,832.0,93.0,5.1,24.0,586.0,927.6,712.22
2016,8,5,16,15,810.5,89.5,5.05,23.0,536.0,891.56,691.52
2016,8,5,16,30,789.0,86.0,5.0,22.0,486.0,853.35,668.89
2016,8,5,16,45,756.0,83.0,5.0,21.5,433.0,803.59,636.25
2016,8,5,17,0,723.0,80.0,5.0,21.0,380.0,752.74,601.98
2016,8,5,17,15,683.0,75.0,4.9,20.0,327.5,698.44,564.67
2016,8,5,17,30,643.0,70.0,4.8,19.0,275.0,639.4,522.19
2016,8,5,17,45,578.5,64.0,4.7,18.0,223.0,560.82,462.34
2016,8,5,18,0,514.0,58.0,4.6,17.0,171.0,485.05,401.85
2016,8,5,18,15,426.5,48.0,4.45,16.0,125.0,391.89,323.17
2016,8,5,18,30,339.0,38.0,4.3,15.0,79.0,304.96,245.06
2016,8,5,18,45,202.0,24.5,4.2,14.5,45.5,184.61,108.37
2016,8,5,19,0,65.0,11.0,4.1,14.0,12.0,46.44,0.0
2016,8,5,19,15,32.5,5.5,4.0,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,44.0,6.5,2.75,11.5,8.0,0.0,0.0
2016,8,6,5,30,88.0,13.0,3.0,12.0,16.0,11.82,0.0
2016,8,6,5,45,220.0,26.5,3.3,12.5,51.0,21.72,10.41
2016,8,6,6,0,352.0,40.0,3.6,13.0,86.0,32.38,22.45
2016,8,6,6,15,437.0,50.0,3.6,13.5,132.5,39.34,29.22
2016,8,6,6,30,522.0,60.0,3.6,14.0,179.0,46.06,35.49
2016,8,6,6,45,581.0,66.5,3.6,14.5,230.5,49.52,38.67
2016,8,6,7,0,640.0,73.0,3.6,15.0,282.0,52.89,41.6
2016,8,6,7,15,679.0,78.5,3.6,15.5,334.5,55.27,43.53
2016,8,6,7,30,718.0,84.0,3.6,16.0,387.0,57.53,45.3
2016,8,6,7,45,749.5,87.0,3.6,17.0,439.0,63.82,50.45
2016,8,6,8,0,781.0,90.0,3.6,18.0,491.0,64.29,50.46
2016,8,6,8,15,802.0,93.5,3.6,18.5,540.5,64.99,50.79
2016,8,6,8,30,823.0,97.0,3.6,19.0,590.0,95.55,54.27
2016,8,6,8,45,840.0,99.5,3.65,19.5,636.0,146.07,80.01
2016,8,6,9,0,857.0,102.0,3.7,20.0,682.0,207.42,124.74
2016,8,6,9,15,869.5,104.0,3.75,20.5,723.0,260.14,168.03
2016,8,6,9,30,882.0,106.0,3.8,21.0,764.0,313.96,214.48
2016,8,6,9,45,893.5,106.5,3.9,21.5,800.5,367.27,261.12
2016,8,6,10,0,905.0,107.0,4.0,22.0,837.0,421.13,307.71
2016,8,6,10,15,912.0,108.5,4.1,22.5,866.0,474.19,352.76
2016,8,6,10,30,919.0,110.0,4.2,23.0,895.0,526.94,396.35
2016,8,6,10,45,923.5,111.0,4.35,23.5,917.5,577.47,437.15
2016,8,6,11,0,928.0,112.0,4.5,24.0,940.0,627.04,476.27
2016,8,6,11,15,931.0,112.5,4.55,24.0,955.0,674.11,513.23
2016,8,6,11,30,934.0,113.0,4.6,24.0,970.0,719.69,548.32
2016,8,6,11,45,935.5,113.5,4.7,24.5,977.0,762.55,579.88
2016,8,6,12,0,937.0,114.0,4.8,25.0,984.0,803.44,608.09
2016,8,6,12,15,936.5,114.0,4.85,25.0,983.5,840.2,633.78
2016,8,6,12,30,936.0,114.0,4.9,25.0,983.0,874.5,657.73
2016,8,6,12,45,924.5,119.5,5.0,25.0,971.5,901.96,677.27
2016,8,6,13,0,913.0,125.0,5.1,25.0,960.0,926.23,694.73
2016,8,6,13,15,909.0,124.0,5.15,24.5,944.0,947.83,711.57
2016,8,6,13,30,905.0,123.0,5.2,24.0,928.0,966.28,726.43
2016,8,6,13,45,900.5,121.5,5.3,24.0,905.0,980.54,737.48
2016,8,6,14,0,896.0,120.0,5.4,24.0,882.0,991.49,746.44
2016,8,6,14,15,888.0,118.5,5.45,23.5,851.5,995.72,752.12
2016,8,6,14,30,880.0,117.0,5.5,23.0,821.0,996.57,755.69
2016,8,6,14,45,871.5,114.0,5.55,23.0,785.0,991.96,754.14
2016,8,6,15,0,863.0,111.0,5.6,23.0,749.0,984.01,750.46
2016,8,6,15,15,850.0,108.5,5.6,22.5,707.5,979.35,750.38
2016,8,6,15,30,837.0,106.0,5.6,22.0,666.0,961.28,740.99
2016,8,6,15,45,822.0,102.5,5.7,21.5,620.5,937.09,727.95
2016,8,6,16,0,807.0,99.0,5.8,21.0,575.0,910.14,712.8
2016,8,6,16,15,785.0,95.0,5.75,20.0,525.5,873.45,690.9
2016,8,6,16,30,763.0,91.0,5.7,19.0,476.0,834.66,667.05
2016,8,6,16,45,736.0,86.0,5.7,18.5,424.5,788.35,635.96
2016,8,6,17,0,709.0,81.0,5.7,18.0,373.0,746.0,607.13
2016,8,6,17,15,669.0,75.5,5.6,17.5,321.0,686.42,563.66
2016,8,6,17,30,629.0,70.0,5.5,17.0,269.0,627.16,519.02
2016,8,6,17,45,570.5,63.0,5.4,16.5,218.5,552.44,460.14
2016,8,6,18,0,512.0,56.0,5.3,16.0,168.0,480.24,400.73
2016,8,6,18,15,423.5,46.5,5.2,15.0,122.0,387.3,321.27
2016,8,6,18,30,335.0,37.0,5.1,14.0,76.0,300.64,242.14
2016,8,6,18,45,197.0,23.5,5.0,13.5,43.5,178.5,95.2
2016,8,6,19,0,59.0,10.0,4.9,13.0,11.0,42.05,0.0
2016,8,6,19,15,29.5,5.0,4.8,12.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,67.5,6.0,3.35,10.5,8.0,0.0,0.0
2016,8,7,5,30,135.0,12.0,3.5,11.0,16.0,10.91,0.0
2016,8,7,5,45,279.0,23.5,3.7,11.5,52.5,19.1,8.07
2016,8,7,6,0,423.0,35.0,3.9,12.0,89.0,28.08,18.76
2016,8,7,6,15,507.0,43.0,3.85,12.5,137.0,33.56,24.19
2016,8,7,6,30,591.0,51.0,3.8,13.0,185.0,38.89,29.23
2016,8,7,6,45,645.0,56.5,3.8,14.0,237.0,45.84,35.47
2016,8,7,7,0,699.0,62.0,3.8,15.0,289.0,49.12,38.25
2016,8,7,7,15,735.5,66.5,3.75,15.5,342.5,51.39,40.11
2016,8,7,7,30,772.0,71.0,3.7,16.0,396.0,53.59,41.84
2016,8,7,7,45,799.5,74.5,3.65,16.5,448.0,54.87,42.73
2016,8,7,8,0,827.0,78.0,3.6,17.0,500.0,56.1,43.55
2016,8,7,8,15,846.5,80.5,3.55,17.5,550.0,65.98,51.87
2016,8,7,8,30,866.0,83.0,3.5,18.0,600.0,95.65,54.56
2016,8,7,8,45,882.0,85.0,3.5,19.0,646.5,147.66,80.12
2016,8,7,9,0,898.0,87.0,3.5,20.0,693.0,201.52,118.26
2016,8,7,9,15,909.0,89.0,3.5,20.5,734.5,256.02,163.04
2016,8,7,9,30,920.0,91.0,3.5,21.0,776.0,311.45,210.99
2016,8,7,9,45,925.0,94.5,3.55,22.0,811.0,366.83,259.07
2016,8,7,10,0,930.0,98.0,3.6,23.0,846.0,422.12,306.26
2016,8,7,10,15,936.5,99.5,3.65,23.5,876.0,476.21,351.91
2016,8,7,10,30,943.0,101.0,3.7,24.0,906.0,529.92,395.95
2016,8,7,10,45,948.0,101.5,3.8,24.5,928.5,581.45,437.2
2016,8,7,11,0,953.0,102.0,3.9,25.0,951.0,631.99,476.52
2016,8,7,11,15,956.0,102.5,3.95,25.0,966.5,680.12,513.87
2016,8,7,11,30,959.0,103.0,4.0,25.0,982.0,726.69,549.26
2016,8,7,11,45,961.5,103.0,4.1,25.5,989.5,770.74,581.21
2016,8,7,12,0,964.0,103.0,4.2,26.0,997.0,812.81,609.4
2016,8,7,12,15,964.0,103.0,4.25,26.0,997.0,850.78,635.45
2016,8,7,12,30,964.0,103.0,4.3,26.0,997.0,886.22,659.71
2016,8,7,12,45,963.0,102.5,4.4,26.5,989.0,917.68,680.13
2016,8,7,13,0,962.0,102.0,4.5,27.0,981.0,946.23,698.55
2016,8,7,13,15,959.5,101.5,4.55,27.0,965.0,970.38,715.2
2016,8,7,13,30,957.0,101.0,4.6,27.0,949.0,991.31,729.84
2016,8,7,13,45,954.0,99.0,4.65,27.0,926.5,1006.9,741.18
2016,8,7,14,0,951.0,97.0,4.7,27.0,904.0,1019.04,750.4
2016,8,7,14,15,944.5,96.0,4.7,26.5,873.5,1025.37,757.06
2016,8,7,14,30,938.0,95.0,4.7,26.0,843.0,1028.19,761.59
2016,8,7,14,45,930.5,92.5,4.75,26.0,807.0,1024.83,761.1
2016,8,7,15,0,923.0,90.0,4.8,26.0,771.0,1017.97,758.45
2016,8,7,15,15,912.0,88.5,4.8,25.5,729.0,1005.45,753.24
2016,8,7,15,30,901.0,87.0,4.8,25.0,687.0,989.7,745.96
2016,8,7,15,45,886.5,84.0,4.85,24.5,640.0,965.66,733.43
2016,8,7,16,0,872.0,81.0,4.9,24.0,593.0,938.74,718.83
2016,8,7,16,15,852.5,78.0,4.85,23.5,543.0,904.49,698.2
2016,8,7,16,30,833.0,75.0,4.8,23.0,493.0,877.22,682.31
2016,8,7,16,45,806.5,71.5,4.8,22.5,440.0,831.62,653.16
2016,8,7,17,0,780.0,68.0,4.8,22.0,387.0,784.6,622.26
2016,8,7,17,15,742.5,64.0,4.7,21.0,333.5,726.63,582.79
2016,8,7,17,30,705.0,60.0,4.6,20.0,280.0,668.53,541.59
2016,8,7,17,45,648.0,54.5,4.55,19.0,227.5,593.81,485.54
2016,8,7,18,0,591.0,49.0,4.5,18.0,175.0,527.7,433.21
2016,8,7,18,15,501.0,40.5,4.35,17.0,127.5,432.32,353.73
2016,8,7,18,30,411.0,32.0,4.2,16.0,80.0,343.67,272.62
2016,8,7,18,45,205.5,16.0,4.05,15.5,40.0,171.8,77.99
2016,8,7,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,60.5,5.5,2.3,11.5,7.5,0.0,0.0
2016,8,8,5,30,121.0,11.0,2.5,12.0,15.0,10.01,0.0
2016,8,8,5,45,263.0,22.5,2.75,12.5,50.0,18.25,6.9
2016,8,8,6,0,405.0,34.0,3.0,13.0,85.0,27.23,17.9
2016,8,8,6,15,489.0,42.0,2.9,13.5,131.5,32.73,23.34
2016,8,8,6,30,573.0,50.0,2.8,14.0,178.0,38.07,28.38
2016,8,8,6,45,624.0,56.5,2.7,15.0,229.0,41.91,31.82
2016,8,8,7,0,675.0,63.0,2.6,16.0,280.0,49.91,38.8
2016,8,8,7,15,712.0,67.5,2.55,16.5,332.5,52.12,40.6
2016,8,8,7,30,749.0,72.0,2.5,17.0,385.0,54.26,42.27
2016,8,8,7,45,774.0,76.0,2.5,18.0,436.0,55.85,43.33
2016,8,8,8,0,799.0,80.0,2.5,19.0,487.0,57.34,44.28
2016,8,8,8,15,819.5,83.0,2.5,19.5,536.0,58.0,44.59
2016,8,8,8,30,840.0,86.0,2.5,20.0,585.0,94.73,54.84
2016,8,8,8,45,855.0,88.5,2.55,21.0,631.0,145.66,79.19
2016,8,8,9,0,870.0,91.0,2.6,22.0,677.0,198.34,115.85
2016,8,8,9,15,882.0,93.0,2.7,22.5,718.0,251.62,158.97
2016,8,8,9,30,894.0,95.0,2.8,23.0,759.0,305.95,205.36
2016,8,8,9,45,907.5,94.5,2.9,24.0,796.0,359.74,251.39
2016,8,8,10,0,921.0,94.0,3.0,25.0,833.0,414.25,297.34
2016,8,8,10,15,927.5,95.0,3.1,25.5,862.5,467.5,341.94
2016,8,8,10,30,934.0,96.0,3.2,26.0,892.0,520.35,385.0
2016,8,8,10,45,938.0,97.5,3.35,26.5,914.0,571.68,425.81
2016,8,8,11,0,942.0,99.0,3.5,27.0,936.0,621.98,464.68
2016,8,8,11,15,945.0,99.5,3.65,27.0,951.5,669.6,501.61
2016,8,8,11,30,948.0,100.0,3.8,27.0,967.0,715.68,536.68
2016,8,8,11,45,948.5,101.0,3.95,27.5,974.0,758.72,567.84
2016,8,8,12,0,949.0,102.0,4.1,28.0,981.0,799.67,595.32
2016,8,8,12,15,949.0,102.0,4.25,28.0,980.5,837.08,621.26
2016,8,8,12,30,949.0,102.0,4.4,28.0,980.0,872.02,645.48
2016,8,8,12,45,948.0,102.0,4.6,28.0,972.0,903.47,667.62
2016,8,8,13,0,947.0,102.0,4.8,28.0,964.0,932.07,688.4
2016,8,8,13,15,944.0,101.0,4.9,28.0,948.5,954.91,704.71
2016,8,8,13,30,941.0,100.0,5.0,28.0,933.0,974.52,719.0
2016,8,8,13,45,937.5,98.5,5.15,28.0,910.0,989.83,730.94
2016,8,8,14,0,934.0,97.0,5.3,28.0,887.0,1001.75,740.77
2016,8,8,14,15,927.5,96.0,5.35,27.5,857.5,1007.87,747.7
2016,8,8,14,30,921.0,95.0,5.4,27.0,828.0,1010.53,752.5
2016,8,8,14,45,914.0,92.5,5.5,27.0,792.0,1007.57,752.51
2016,8,8,15,0,907.0,90.0,5.6,27.0,756.0,1001.17,750.35
2016,8,8,15,15,895.5,88.0,5.6,26.5,714.5,987.59,744.25
2016,8,8,15,30,884.0,86.0,5.6,26.0,673.0,970.81,736.06
2016,8,8,15,45,871.0,83.0,5.65,25.5,627.0,948.34,724.25
2016,8,8,16,0,858.0,80.0,5.7,25.0,581.0,923.0,710.36
2016,8,8,16,15,838.0,77.0,5.6,24.0,531.0,888.49,690.31
2016,8,8,16,30,818.0,74.0,5.5,23.0,481.0,860.99,675.04
2016,8,8,16,45,793.5,70.0,5.45,22.5,429.5,816.84,646.14
2016,8,8,17,0,769.0,66.0,5.4,22.0,378.0,771.22,615.49
2016,8,8,17,15,731.5,61.5,5.3,21.0,325.0,712.95,575.24
2016,8,8,17,30,694.0,57.0,5.2,20.0,272.0,654.66,533.31
2016,8,8,17,45,640.5,51.5,5.1,19.5,221.0,583.18,477.98
2016,8,8,18,0,587.0,46.0,5.0,19.0,170.0,513.57,421.43
2016,8,8,18,15,497.0,38.5,4.9,18.0,123.0,425.96,347.84
2016,8,8,18,30,407.0,31.0,4.8,17.0,76.0,339.16,267.14
2016,8,8,18,45,203.5,15.5,4.7,16.0,38.0,168.21,59.66
2016,8,8,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,66.5,5.5,2.4,11.5,7.0,0.0,0.0
2016,8,9,5,30,133.0,11.0,2.5,12.0,14.0,10.01,0.0
2016,8,9,5,45,279.0,21.5,2.7,13.0,49.0,17.44,5.72
2016,8,9,6,0,425.0,32.0,2.9,14.0,84.0,25.58,16.33
2016,8,9,6,15,509.0,39.5,2.7,14.5,131.0,30.75,21.47
2016,8,9,6,30,593.0,47.0,2.5,15.0,178.0,39.05,29.11
2016,8,9,6,45,644.5,52.5,2.35,15.5,229.5,42.52,32.3
2016,8,9,7,0,696.0,58.0,2.2,16.0,281.0,45.92,35.27
2016,8,9,7,15,732.0,62.0,2.0,16.5,333.0,47.92,36.9
2016,8,9,7,30,768.0,66.0,1.8,17.0,385.0,49.86,38.42
2016,8,9,7,45,793.0,69.5,1.65,18.0,436.5,51.27,39.36
2016,8,9,8,0,818.0,73.0,1.5,19.0,488.0,52.61,40.2
2016,8,9,8,15,837.5,76.0,1.4,19.5,537.0,62.95,48.85
2016,8,9,8,30,857.0,79.0,1.3,20.0,586.0,88.86,50.66
2016,8,9,8,45,873.0,80.5,1.2,21.0,632.0,140.06,74.17
2016,8,9,9,0,889.0,82.0,1.1,22.0,678.0,193.09,110.41
2016,8,9,9,15,900.0,83.5,1.05,22.5,719.0,246.77,153.28
2016,8,9,9,30,911.0,85.0,1.0,23.0,760.0,301.38,199.16
2016,8,9,9,45,921.0,86.0,0.95,24.0,796.0,356.02,244.88
2016,8,9,10,0,931.0,87.0,0.9,25.0,832.0,411.04,289.86
2016,8,9,10,15,937.0,88.0,0.9,25.5,861.0,464.56,333.17
2016,8,9,10,30,943.0,89.0,0.9,26.0,890.0,517.62,374.66
2016,8,9,10,45,948.0,89.5,0.9,27.0,912.5,569.08,412.73
2016,8,9,11,0,953.0,90.0,0.9,28.0,935.0,619.54,448.56
2016,8,9,11,15,956.0,90.5,1.05,28.5,950.0,667.58,483.75
2016,8,9,11,30,959.0,91.0,1.2,29.0,965.0,714.04,517.02
2016,8,9,11,45,960.0,91.5,1.35,29.5,972.0,757.34,547.38
2016,8,9,12,0,961.0,92.0,1.5,30.0,979.0,798.54,574.07
2016,8,9,12,15,961.0,92.0,1.75,30.0,978.5,836.22,600.49
2016,8,9,12,30,961.0,92.0,2.0,30.0,978.0,871.38,625.24
2016,8,9,12,45,951.0,97.0,2.25,30.5,968.0,900.18,644.6
2016,8,9,13,0,941.0,102.0,2.5,31.0,958.0,925.77,661.87
2016,8,9,13,15,938.0,101.0,2.75,31.0,942.0,948.46,678.65
2016,8,9,13,30,935.0,100.0,3.0,31.0,926.0,967.94,693.44
2016,8,9,13,45,930.0,99.5,3.25,31.0,902.5,982.77,705.34
2016,8,9,14,0,925.0,99.0,3.5,31.0,879.0,994.22,715.17
2016,8,9,14,15,918.0,97.5,3.7,30.5,849.0,999.25,722.11
2016,8,9,14,30,911.0,96.0,3.9,30.0,819.0,1000.82,726.95
2016,8,9,14,45,901.0,95.0,4.1,30.0,782.5,996.58,726.67
2016,8,9,15,0,891.0,94.0,4.3,30.0,746.0,989.0,724.3
2016,8,9,15,15,879.0,92.0,4.4,29.5,704.5,975.05,718.69
2016,8,9,15,30,867.0,90.0,4.5,29.0,663.0,957.96,711.04
2016,8,9,15,45,850.5,88.0,4.6,28.5,617.0,933.6,698.42
2016,8,9,16,0,834.0,86.0,4.7,28.0,571.0,916.2,690.88
2016,8,9,16,15,813.5,83.0,4.75,27.5,521.5,881.59,670.87
2016,8,9,16,30,793.0,80.0,4.8,27.0,472.0,844.79,649.02
2016,8,9,16,45,763.5,76.5,4.85,26.5,420.0,797.45,619.07
2016,8,9,17,0,734.0,73.0,4.9,26.0,368.0,748.91,587.38
2016,8,9,17,15,695.0,68.0,4.85,25.0,316.0,689.7,547.27
2016,8,9,17,30,656.0,63.0,4.8,24.0,264.0,636.06,509.64
2016,8,9,17,45,595.5,57.0,4.75,23.0,213.0,560.54,453.03
2016,8,9,18,0,535.0,51.0,4.7,22.0,162.0,487.74,395.55
2016,8,9,18,15,442.5,41.5,4.6,21.0,116.0,391.82,315.62
2016,8,9,18,30,350.0,32.0,4.5,20.0,70.0,303.0,233.99
2016,8,9,18,45,175.0,16.0,4.4,19.5,35.0,150.44,32.1
2016,8,9,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,40.0,5.0,2.9,12.5,5.5,0.0,0.0
2016,8,10,5,30,80.0,10.0,3.0,13.0,11.0,9.1,0.0
2016,8,10,5,45,214.5,22.5,3.2,13.5,44.0,18.37,5.55
2016,8,10,6,0,349.0,35.0,3.4,14.0,77.0,28.22,18.52
2016,8,10,6,15,436.5,44.5,3.35,14.5,122.5,34.92,25.11
2016,8,10,6,30,524.0,54.0,3.3,15.0,168.0,41.39,31.16
2016,8,10,6,45,573.5,62.0,3.25,16.0,218.0,46.23,35.5
2016,8,10,7,0,623.0,70.0,3.2,17.0,268.0,50.85,39.46
2016,8,10,7,15,663.0,75.5,3.15,17.5,320.0,53.3,41.47
2016,8,10,7,30,703.0,81.0,3.1,18.0,372.0,55.64,43.31
2016,8,10,7,45,728.5,86.5,3.1,19.0,422.5,63.65,49.93
2016,8,10,8,0,754.0,92.0,3.1,20.0,473.0,65.92,51.49
2016,8,10,8,15,776.5,96.0,3.1,20.5,522.0,66.92,52.05
2016,8,10,8,30,799.0,100.0,3.1,21.0,571.0,89.62,53.16
2016,8,10,8,45,812.5,104.5,3.1,21.5,616.0,140.1,76.92
2016,8,10,9,0,826.0,109.0,3.1,22.0,661.0,192.34,113.13
2016,8,10,9,15,839.5,111.5,3.1,22.5,702.5,244.71,155.17
2016,8,10,9,30,853.0,114.0,3.1,23.0,744.0,305.79,206.38
2016,8,10,9,45,872.0,111.5,3.1,24.0,782.0,358.03,250.72
2016,8,10,10,0,891.0,109.0,3.1,25.0,820.0,411.53,295.54
2016,8,10,10,15,898.5,110.5,3.1,25.5,849.5,464.32,339.52
2016,8,10,10,30,906.0,112.0,3.1,26.0,879.0,516.86,382.03
2016,8,10,10,45,910.0,113.5,3.15,27.0,901.5,567.13,420.89
2016,8,10,11,0,914.0,115.0,3.2,28.0,924.0,616.4,457.66
2016,8,10,11,15,917.5,116.0,3.3,28.0,939.5,663.78,493.98
2016,8,10,11,30,921.0,117.0,3.4,28.0,955.0,709.74,528.52
2016,8,10,11,45,922.0,117.5,3.5,28.5,962.5,751.93,558.68
2016,8,10,12,0,923.0,118.0,3.6,29.0,970.0,792.13,585.92
2016,8,10,12,15,923.5,118.0,3.7,29.0,969.5,829.34,611.33
2016,8,10,12,30,924.0,118.0,3.8,29.0,969.0,864.18,635.11
2016,8,10,12,45,924.5,116.5,3.95,29.5,961.5,895.09,655.18
2016,8,10,13,0,925.0,115.0,4.1,30.0,954.0,923.24,673.41
2016,8,10,13,15,922.0,114.0,4.2,30.0,938.0,945.84,689.1
2016,8,10,13,30,919.0,113.0,4.3,30.0,922.0,965.27,702.83
2016,8,10,13,45,913.0,112.5,4.45,30.0,898.5,979.16,713.32
2016,8,10,14,0,907.0,112.0,4.6,30.0,875.0,989.68,721.77
2016,8,10,14,15,899.5,110.5,4.6,29.5,845.0,994.32,727.19
2016,8,10,14,30,892.0,109.0,4.6,29.0,815.0,995.53,730.56
2016,8,10,14,45,882.5,107.0,4.7,29.0,778.5,990.86,729.45
2016,8,10,15,0,873.0,105.0,4.8,29.0,742.0,982.84,726.4
2016,8,10,15,15,860.5,102.5,4.8,28.5,700.0,968.1,719.64
2016,8,10,15,30,848.0,100.0,4.8,28.0,658.0,960.33,717.73
2016,8,10,15,45,832.0,97.0,4.8,27.5,612.0,935.54,704.24
2016,8,10,16,0,816.0,94.0,4.8,27.0,566.0,907.99,688.86
2016,8,10,16,15,794.0,90.0,4.7,26.5,516.0,871.07,666.08
2016,8,10,16,30,772.0,86.0,4.6,26.0,466.0,832.03,641.55
2016,8,10,16,45,744.0,81.5,4.6,25.5,414.5,785.21,611.55
