Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,0,716.0,77.0,4.6,25.0,363.0,737.13,579.8
2016,8,10,17,15,674.5,71.5,4.5,24.0,310.5,681.21,541.73
2016,8,10,17,30,633.0,66.0,4.4,23.0,258.0,620.74,498.57
2016,8,10,17,45,574.0,58.5,4.3,22.0,207.0,545.16,441.55
2016,8,10,18,0,515.0,51.0,4.2,21.0,156.0,472.28,383.68
2016,8,10,18,15,421.0,41.5,4.1,20.0,111.0,376.3,303.27
2016,8,10,18,30,327.0,32.0,4.0,19.0,66.0,287.54,220.56
2016,8,10,18,45,163.5,16.0,3.95,18.0,33.0,141.98,4.94
2016,8,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,29.5,4.0,2.15,11.5,4.5,0.0,0.0
2016,8,11,5,30,59.0,8.0,2.4,12.0,9.0,7.28,0.0
2016,8,11,5,45,183.5,22.0,2.65,13.0,40.5,17.96,4.42
2016,8,11,6,0,308.0,36.0,2.9,14.0,72.0,29.18,19.26
2016,8,11,6,15,396.0,47.0,2.9,14.5,117.5,37.12,27.02
2016,8,11,6,30,484.0,58.0,2.9,15.0,163.0,44.76,34.13
2016,8,11,6,45,540.0,66.5,2.9,15.5,213.0,49.86,38.79
2016,8,11,7,0,596.0,75.0,2.9,16.0,263.0,54.74,43.08
2016,8,11,7,15,637.5,81.5,2.9,16.5,315.0,57.77,45.59
2016,8,11,7,30,679.0,88.0,2.9,17.0,367.0,60.64,47.88
2016,8,11,7,45,708.0,93.0,2.95,18.0,418.0,62.19,48.87
2016,8,11,8,0,737.0,98.0,3.0,19.0,469.0,63.63,49.73
2016,8,11,8,15,760.0,102.5,3.0,19.5,518.5,71.61,56.3
2016,8,11,8,30,783.0,107.0,3.0,20.0,568.0,92.35,56.85
2016,8,11,8,45,800.5,110.5,3.05,21.0,613.5,141.65,79.12
2016,8,11,9,0,818.0,114.0,3.1,22.0,659.0,193.16,114.15
2016,8,11,9,15,831.5,116.5,3.15,23.0,700.5,245.17,155.43
2016,8,11,9,30,845.0,119.0,3.2,24.0,742.0,298.54,200.19
2016,8,11,9,45,860.0,119.0,3.3,25.0,779.0,358.19,250.15
2016,8,11,10,0,875.0,119.0,3.4,26.0,816.0,411.61,294.85
2016,8,11,10,15,883.0,120.5,3.45,26.5,846.0,463.96,338.42
2016,8,11,10,30,891.0,122.0,3.5,27.0,876.0,516.12,380.66
2016,8,11,10,45,897.0,123.0,3.6,27.5,899.0,566.47,420.47
2016,8,11,11,0,903.0,124.0,3.7,28.0,922.0,616.04,458.57
2016,8,11,11,15,907.0,125.0,3.75,28.5,937.5,663.4,493.9
2016,8,11,11,30,911.0,126.0,3.8,29.0,953.0,709.4,527.33
2016,8,11,11,45,914.5,125.5,3.85,29.5,961.0,752.27,557.81
2016,8,11,12,0,918.0,125.0,3.9,30.0,969.0,793.34,585.71
2016,8,11,12,15,918.5,125.0,3.95,30.0,969.0,830.53,610.86
2016,8,11,12,30,919.0,125.0,4.0,30.0,969.0,865.36,634.36
2016,8,11,12,45,906.5,131.5,4.1,30.5,957.5,892.67,651.74
2016,8,11,13,0,894.0,138.0,4.2,31.0,946.0,916.79,667.02
2016,8,11,13,15,890.5,137.0,4.25,31.0,930.5,938.68,681.99
2016,8,11,13,30,887.0,136.0,4.3,31.0,915.0,957.48,695.02
2016,8,11,13,45,885.5,132.5,4.35,31.0,892.5,972.51,705.71
2016,8,11,14,0,884.0,129.0,4.4,31.0,870.0,984.26,714.41
2016,8,11,14,15,876.5,127.0,4.45,30.5,840.0,988.48,719.79
2016,8,11,14,30,869.0,125.0,4.5,30.0,810.0,989.32,723.16
2016,8,11,14,45,862.0,121.0,4.55,30.0,774.0,995.59,728.86
2016,8,11,15,0,855.0,117.0,4.6,30.0,738.0,988.09,725.57
2016,8,11,15,15,841.5,114.0,4.6,29.5,696.0,972.1,718.02
2016,8,11,15,30,828.0,111.0,4.6,29.0,654.0,952.96,708.47
2016,8,11,15,45,813.0,106.5,4.65,28.5,608.0,927.62,695.06
2016,8,11,16,0,798.0,102.0,4.7,28.0,562.0,899.49,679.7
2016,8,11,16,15,774.5,98.0,4.7,27.0,511.5,861.49,658.23
2016,8,11,16,30,751.0,94.0,4.7,26.0,461.0,821.43,634.82
2016,8,11,16,45,722.0,88.5,4.7,25.5,409.0,778.51,607.45
2016,8,11,17,0,693.0,83.0,4.7,25.0,357.0,729.31,574.68
2016,8,11,17,15,649.5,77.0,4.6,24.0,304.5,666.75,531.44
2016,8,11,17,30,606.0,71.0,4.5,23.0,252.0,604.75,486.82
2016,8,11,17,45,544.0,62.5,4.4,22.0,201.5,526.52,427.31
2016,8,11,18,0,482.0,54.0,4.3,21.0,151.0,451.17,366.92
2016,8,11,18,15,386.5,43.0,4.15,20.0,106.0,353.69,284.66
2016,8,11,18,30,291.0,32.0,4.0,19.0,61.0,263.8,199.99
2016,8,11,18,45,145.5,16.0,3.9,18.0,30.5,129.6,0.0
2016,8,11,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,147.5,18.0,3.2,12.5,35.0,14.33,1.52
2016,8,12,6,0,295.0,36.0,3.4,13.0,70.0,29.27,19.34
2016,8,12,6,15,383.5,47.5,3.4,13.5,115.0,37.66,27.57
2016,8,12,6,30,472.0,59.0,3.4,14.0,160.0,45.71,35.1
2016,8,12,6,45,533.0,67.0,3.4,15.0,210.5,50.36,39.3
2016,8,12,7,0,594.0,75.0,3.4,16.0,261.0,54.85,43.16
2016,8,12,7,15,636.0,81.0,3.35,16.5,313.0,57.48,45.34
2016,8,12,7,30,678.0,87.0,3.3,17.0,365.0,60.01,47.33
2016,8,12,7,45,710.0,92.0,3.3,18.0,416.5,61.61,48.37
2016,8,12,8,0,742.0,97.0,3.3,19.0,468.0,63.1,49.29
2016,8,12,8,15,765.0,101.0,3.25,20.0,517.5,70.67,55.4
2016,8,12,8,30,788.0,105.0,3.2,21.0,567.0,89.36,55.11
2016,8,12,8,45,806.5,107.5,3.15,22.0,613.0,138.34,76.31
2016,8,12,9,0,825.0,110.0,3.1,23.0,659.0,189.62,110.66
2016,8,12,9,15,838.0,113.0,3.15,23.5,700.0,242.3,152.53
2016,8,12,9,30,851.0,116.0,3.2,24.0,741.0,296.29,198.11
2016,8,12,9,45,869.5,113.5,3.3,25.0,779.0,355.66,247.85
2016,8,12,10,0,888.0,111.0,3.4,26.0,817.0,408.96,292.54
2016,8,12,10,15,895.0,112.5,3.5,26.5,846.5,461.52,336.5
2016,8,12,10,30,902.0,114.0,3.6,27.0,876.0,513.78,379.05
2016,8,12,10,45,906.5,115.5,3.75,28.0,898.0,564.24,418.36
2016,8,12,11,0,911.0,117.0,3.9,29.0,920.0,613.75,455.69
2016,8,12,11,15,914.5,118.0,4.0,29.0,935.0,661.11,492.14
2016,8,12,11,30,918.0,119.0,4.1,29.0,950.0,707.05,526.81
2016,8,12,11,45,919.5,119.0,4.25,29.5,957.5,749.14,557.22
2016,8,12,12,0,921.0,119.0,4.4,30.0,965.0,789.27,584.87
2016,8,12,12,15,921.0,119.0,4.5,30.0,964.5,826.08,610.13
2016,8,12,12,30,921.0,119.0,4.6,30.0,964.0,860.48,633.66
2016,8,12,12,45,927.0,114.0,4.75,30.0,958.0,892.7,656.32
2016,8,12,13,0,933.0,109.0,4.9,30.0,952.0,922.28,677.29
2016,8,12,13,15,930.0,108.5,5.0,29.5,936.0,945.43,695.15
2016,8,12,13,30,927.0,108.0,5.1,29.0,920.0,965.4,711.09
2016,8,12,13,45,923.0,106.5,5.2,29.0,897.0,980.15,722.27
2016,8,12,14,0,919.0,105.0,5.3,29.0,874.0,991.51,731.35
2016,8,12,14,15,912.5,103.5,5.3,28.5,844.0,997.06,737.52
2016,8,12,14,30,906.0,102.0,5.3,28.0,814.0,999.15,741.57
2016,8,12,14,45,897.0,100.0,5.3,28.0,777.5,994.83,739.96
2016,8,12,15,0,888.0,98.0,5.3,28.0,741.0,987.12,736.26
2016,8,12,15,15,876.0,95.5,5.2,27.5,699.0,972.63,728.88
2016,8,12,15,30,864.0,93.0,5.1,27.0,657.0,954.98,719.46
2016,8,12,15,45,848.0,90.0,5.0,26.5,610.5,929.92,704.98
2016,8,12,16,0,832.0,87.0,4.9,26.0,564.0,911.77,695.32
2016,8,12,16,15,810.5,84.0,4.8,25.5,514.0,876.22,673.35
2016,8,12,16,30,789.0,81.0,4.7,25.0,464.0,838.52,649.66
2016,8,12,16,45,760.0,76.5,4.6,24.5,411.5,790.42,618.0
2016,8,12,17,0,731.0,72.0,4.5,24.0,359.0,741.11,584.71
2016,8,12,17,15,689.5,67.0,4.3,23.0,306.5,679.97,542.29
2016,8,12,17,30,648.0,62.0,4.1,22.0,254.0,624.78,502.74
2016,8,12,17,45,586.5,55.0,3.95,21.5,203.0,547.66,443.33
2016,8,12,18,0,525.0,48.0,3.8,21.0,152.0,473.48,383.35
2016,8,12,18,15,427.0,38.5,3.65,20.0,106.5,374.9,300.6
2016,8,12,18,30,329.0,29.0,3.5,19.0,61.0,284.26,212.42
2016,8,12,18,45,164.5,14.5,3.4,18.5,30.5,137.08,0.0
2016,8,12,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,17.0,3.3,13.5,34.5,13.52,0.08
2016,8,13,6,0,314.0,34.0,3.4,14.0,69.0,27.57,17.71
2016,8,13,6,15,404.0,44.5,3.3,14.5,114.0,35.15,25.22
2016,8,13,6,30,494.0,55.0,3.2,15.0,159.0,42.44,32.05
2016,8,13,6,45,553.5,62.0,3.15,16.0,209.5,46.43,35.66
2016,8,13,7,0,613.0,69.0,3.1,17.0,260.0,50.3,38.98
2016,8,13,7,15,654.0,75.0,3.1,18.0,311.5,53.15,41.27
2016,8,13,7,30,695.0,81.0,3.1,19.0,363.0,55.87,43.35
2016,8,13,7,45,725.5,85.0,3.1,20.0,414.5,62.76,48.98
2016,8,13,8,0,756.0,89.0,3.1,21.0,466.0,64.0,49.66
2016,8,13,8,15,778.0,93.0,3.05,22.0,515.0,65.09,50.2
2016,8,13,8,30,800.0,97.0,3.0,23.0,564.0,82.3,49.81
2016,8,13,8,45,818.0,99.5,3.0,24.0,610.0,131.92,70.55
2016,8,13,9,0,836.0,102.0,3.0,25.0,656.0,183.76,104.77
2016,8,13,9,15,849.0,104.5,3.0,26.0,697.0,244.86,152.42
2016,8,13,9,30,862.0,107.0,3.0,27.0,738.0,298.41,196.71
2016,8,13,9,45,882.5,103.0,3.05,28.0,776.5,350.48,240.37
2016,8,13,10,0,903.0,99.0,3.1,29.0,815.0,403.91,284.67
2016,8,13,10,15,910.0,100.0,3.15,29.5,844.0,456.76,328.35
2016,8,13,10,30,917.0,101.0,3.2,30.0,873.0,509.27,370.54
2016,8,13,10,45,922.0,102.0,3.3,31.0,895.5,560.21,409.62
2016,8,13,11,0,927.0,103.0,3.4,32.0,918.0,610.2,446.69
2016,8,13,11,15,930.0,103.5,3.5,32.0,933.0,657.41,482.56
2016,8,13,11,30,933.0,104.0,3.6,32.0,948.0,703.09,516.58
2016,8,13,11,45,934.5,104.5,3.7,32.5,955.0,746.01,546.93
2016,8,13,12,0,936.0,105.0,3.8,33.0,962.0,786.92,574.1
2016,8,13,12,15,936.5,105.0,3.95,33.0,961.5,824.42,599.59
2016,8,13,12,30,937.0,105.0,4.1,33.0,961.0,859.48,623.43
2016,8,13,12,45,921.0,113.0,4.25,33.5,949.0,885.61,640.08
2016,8,13,13,0,905.0,121.0,4.4,34.0,937.0,908.33,654.52
2016,8,13,13,15,902.0,120.5,4.45,34.0,921.0,931.04,669.91
2016,8,13,13,30,899.0,120.0,4.5,34.0,905.0,950.66,683.36
2016,8,13,13,45,895.0,118.0,4.6,34.0,882.0,964.65,693.52
2016,8,13,14,0,891.0,116.0,4.7,34.0,859.0,975.32,701.69
2016,8,13,14,15,883.5,114.0,4.7,33.5,828.5,979.29,706.63
2016,8,13,14,30,876.0,112.0,4.7,33.0,798.0,979.86,709.54
2016,8,13,14,45,868.5,108.5,4.75,33.0,762.5,975.4,708.17
2016,8,13,15,0,861.0,105.0,4.8,33.0,727.0,967.59,704.88
2016,8,13,15,15,847.5,103.0,4.75,32.5,685.0,952.43,697.56
2016,8,13,15,30,834.0,101.0,4.7,32.0,643.0,944.3,695.06
2016,8,13,15,45,821.0,96.0,4.7,31.5,597.0,920.01,682.11
2016,8,13,16,0,808.0,91.0,4.7,31.0,551.0,892.86,667.22
2016,8,13,16,15,785.0,87.5,4.6,30.5,501.5,855.7,644.69
2016,8,13,16,30,762.0,84.0,4.5,30.0,452.0,816.51,620.54
2016,8,13,16,45,735.5,78.5,4.4,29.5,401.0,769.99,590.69
2016,8,13,17,0,709.0,73.0,4.3,29.0,350.0,722.19,559.15
2016,8,13,17,15,666.5,68.0,4.15,28.0,297.5,666.11,521.36
2016,8,13,17,30,624.0,63.0,4.0,27.0,245.0,605.96,478.81
2016,8,13,17,45,564.0,55.5,3.9,26.0,195.0,530.23,422.25
2016,8,13,18,0,504.0,48.0,3.8,25.0,145.0,457.37,364.82
2016,8,13,18,15,403.5,38.5,3.75,24.0,101.0,358.15,282.37
2016,8,13,18,30,303.0,29.0,3.7,23.0,57.0,267.1,192.94
2016,8,13,18,45,151.5,14.5,3.7,22.0,28.5,102.03,0.0
2016,8,13,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,5,45,148.5,17.0,3.25,13.5,33.0,13.58,0.0
2016,8,14,6,0,297.0,34.0,3.3,14.0,66.0,27.65,17.67
2016,8,14,6,15,388.0,45.0,3.3,14.5,111.0,35.66,25.64
2016,8,14,6,30,479.0,56.0,3.3,15.0,156.0,43.36,32.84
2016,8,14,6,45,538.0,64.0,3.3,16.0,206.0,48.12,37.14
2016,8,14,7,0,597.0,72.0,3.3,17.0,256.0,52.69,41.09
2016,8,14,7,15,639.0,78.0,3.3,18.0,308.0,55.43,43.27
2016,8,14,7,30,681.0,84.0,3.3,19.0,360.0,58.04,45.25
2016,8,14,7,45,710.0,89.5,3.35,20.0,411.0,60.07,46.66
2016,8,14,8,0,739.0,95.0,3.4,21.0,462.0,68.49,53.52
2016,8,14,8,15,762.0,99.0,3.4,22.0,511.5,69.4,53.88
2016,8,14,8,30,785.0,103.0,3.4,23.0,561.0,84.41,52.87
2016,8,14,8,45,800.5,107.5,3.45,24.0,606.0,134.48,73.65
2016,8,14,9,0,816.0,112.0,3.5,25.0,651.0,186.54,107.92
2016,8,14,9,15,829.5,115.0,3.5,25.5,692.0,238.92,148.96
2016,8,14,9,30,843.0,118.0,3.5,26.0,733.0,292.68,193.89
2016,8,14,9,45,849.0,122.0,3.55,27.0,767.5,346.08,239.11
2016,8,14,10,0,855.0,126.0,3.6,28.0,802.0,405.17,287.88
2016,8,14,10,15,862.5,128.0,3.65,28.5,831.5,456.88,330.67
2016,8,14,10,30,870.0,130.0,3.7,29.0,861.0,508.37,372.18
2016,8,14,10,45,870.0,134.5,3.75,30.0,881.5,557.53,409.98
2016,8,14,11,0,870.0,139.0,3.8,31.0,902.0,605.44,445.53
2016,8,14,11,15,873.5,140.0,3.85,31.0,917.0,651.31,480.45
2016,8,14,11,30,877.0,141.0,3.9,31.0,932.0,695.85,513.66
2016,8,14,11,45,877.0,142.5,3.95,31.5,938.5,736.86,542.66
2016,8,14,12,0,877.0,144.0,4.0,32.0,945.0,775.94,569.69
2016,8,14,12,15,876.5,144.0,4.05,32.0,944.0,811.27,593.73
2016,8,14,12,30,876.0,144.0,4.1,32.0,943.0,844.27,615.96
2016,8,14,12,45,895.0,130.5,4.15,32.5,940.5,878.9,637.96
2016,8,14,13,0,914.0,117.0,4.2,33.0,938.0,911.21,658.29
2016,8,14,13,15,910.5,116.0,4.25,33.0,921.5,933.12,673.13
2016,8,14,13,30,907.0,115.0,4.3,33.0,905.0,951.86,686.04
2016,8,14,13,45,892.5,119.0,4.35,33.0,879.0,962.2,693.61
2016,8,14,14,0,878.0,123.0,4.4,33.0,853.0,969.11,699.13
2016,8,14,14,15,870.0,121.0,4.45,32.5,822.5,972.59,704.02
2016,8,14,14,30,862.0,119.0,4.5,32.0,792.0,972.7,706.89
2016,8,14,14,45,844.5,120.0,4.6,32.0,753.5,973.9,709.46
2016,8,14,15,0,827.0,121.0,4.7,32.0,715.0,961.84,703.39
2016,8,14,15,15,812.5,118.0,4.75,31.5,673.0,944.94,695.64
2016,8,14,15,30,798.0,115.0,4.8,31.0,631.0,924.98,685.86
2016,8,14,15,45,776.0,112.5,4.85,30.5,584.0,895.57,669.6
2016,8,14,16,0,754.0,110.0,4.9,30.0,537.0,863.64,651.41
2016,8,14,16,15,729.0,105.5,4.9,29.0,487.5,830.23,632.91
2016,8,14,16,30,704.0,101.0,4.9,28.0,438.0,789.5,608.74
2016,8,14,16,45,670.0,95.0,4.9,27.5,386.5,737.48,574.49
2016,8,14,17,0,636.0,89.0,4.9,27.0,335.0,684.75,538.76
2016,8,14,17,15,590.0,82.0,4.85,25.5,283.5,620.57,494.94
2016,8,14,17,30,544.0,75.0,4.8,24.0,232.0,557.18,449.55
2016,8,14,17,45,480.5,65.0,4.75,23.0,183.0,478.29,388.63
2016,8,14,18,0,417.0,55.0,4.7,22.0,134.0,402.5,326.38
2016,8,14,18,15,320.0,42.5,4.6,21.0,92.0,305.45,243.68
2016,8,14,18,30,223.0,30.0,4.5,20.0,50.0,216.77,154.28
2016,8,14,18,45,111.5,15.0,4.45,19.0,25.0,78.76,0.0
2016,8,14,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,16.0,3.4,12.5,34.5,12.77,0.0
2016,8,15,6,0,350.0,32.0,3.6,13.0,69.0,26.01,16.25
2016,8,15,6,15,445.5,41.5,3.6,13.5,116.0,32.82,23.22
2016,8,15,6,30,541.0,51.0,3.6,14.0,163.0,39.41,29.45
2016,8,15,6,45,603.0,57.5,3.6,14.5,215.0,43.19,32.98
2016,8,15,7,0,665.0,64.0,3.6,15.0,267.0,46.87,36.26
2016,8,15,7,15,705.5,69.0,3.5,15.5,320.5,53.91,42.38
2016,8,15,7,30,746.0,74.0,3.4,16.0,374.0,56.4,44.37
2016,8,15,7,45,776.0,77.5,3.35,17.0,427.0,57.57,45.06
2016,8,15,8,0,806.0,81.0,3.3,18.0,480.0,58.71,45.7
2016,8,15,8,15,827.5,84.5,3.25,19.0,530.5,59.7,46.21
2016,8,15,8,30,849.0,88.0,3.2,20.0,581.0,73.76,45.29
2016,8,15,8,45,866.5,90.0,3.2,21.0,628.0,135.08,73.11
2016,8,15,9,0,884.0,92.0,3.2,22.0,675.0,188.76,108.12
2016,8,15,9,15,896.5,94.5,3.2,22.5,717.0,243.67,151.54
2016,8,15,9,30,909.0,97.0,3.2,23.0,759.0,299.68,198.98
2016,8,15,9,45,922.5,96.5,3.25,24.0,796.5,354.66,246.07
2016,8,15,10,0,936.0,96.0,3.3,25.0,834.0,410.34,293.21
2016,8,15,10,15,943.0,97.0,3.35,25.5,864.0,464.99,339.19
2016,8,15,10,30,950.0,98.0,3.4,26.0,894.0,519.26,383.57
2016,8,15,10,45,955.0,98.5,3.5,26.5,916.5,571.5,425.26
2016,8,15,11,0,960.0,99.0,3.6,27.0,939.0,622.72,464.95
2016,8,15,11,15,963.0,100.0,3.7,27.5,954.5,671.9,502.06
2016,8,15,11,30,966.0,101.0,3.8,28.0,970.0,719.48,537.03
2016,8,15,11,45,967.5,101.0,3.95,28.5,977.0,763.37,568.79
2016,8,15,12,0,969.0,101.0,4.1,29.0,984.0,805.13,597.11
2016,8,15,12,15,969.0,101.0,4.2,29.0,983.5,843.42,623.33
2016,8,15,12,30,969.0,101.0,4.3,29.0,983.0,879.13,647.75
2016,8,15,12,45,960.5,105.0,4.4,29.5,972.0,908.78,666.77
2016,8,15,13,0,952.0,109.0,4.5,30.0,961.0,935.22,683.63
2016,8,15,13,15,948.5,108.0,4.55,30.0,944.5,957.89,699.18
2016,8,15,13,30,945.0,107.0,4.6,30.0,928.0,977.27,712.67
2016,8,15,13,45,939.0,106.5,4.7,30.0,904.0,991.46,723.24
2016,8,15,14,0,933.0,106.0,4.8,30.0,880.0,1002.17,731.89
2016,8,15,14,15,926.0,104.5,4.8,29.5,849.0,1007.37,737.79
2016,8,15,14,30,919.0,103.0,4.8,29.0,818.0,1009.04,741.57
2016,8,15,14,45,908.5,101.5,4.85,29.0,780.5,1003.84,739.87
2016,8,15,15,0,898.0,100.0,4.9,29.0,743.0,995.22,736.06
2016,8,15,15,15,885.5,97.5,4.9,28.5,700.0,980.19,729.2
2016,8,15,15,30,873.0,95.0,4.9,28.0,657.0,961.97,720.27
2016,8,15,15,45,855.5,92.5,4.9,28.0,609.0,945.74,711.3
2016,8,15,16,0,838.0,90.0,4.9,28.0,561.0,916.93,693.68
2016,8,15,16,15,815.0,86.5,4.8,27.0,510.0,879.23,671.87
2016,8,15,16,30,792.0,83.0,4.7,26.0,459.0,839.39,648.14
2016,8,15,16,45,761.0,78.5,4.65,25.0,406.0,789.44,616.78
2016,8,15,17,0,730.0,74.0,4.6,24.0,353.0,738.33,583.53
2016,8,15,17,15,685.5,68.5,4.5,23.0,299.5,679.74,543.05
2016,8,15,17,30,641.0,63.0,4.4,22.0,246.0,616.77,497.34
2016,8,15,17,45,575.0,55.5,4.3,21.0,194.5,536.11,435.4
2016,8,15,18,0,509.0,48.0,4.2,20.0,143.0,458.69,372.73
2016,8,15,18,15,401.0,38.0,4.05,19.0,98.0,354.04,283.24
2016,8,15,18,30,293.0,28.0,3.9,18.0,53.0,256.12,178.24
2016,8,15,18,45,146.5,14.0,3.75,17.5,26.5,97.92,0.0
2016,8,15,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,139.5,16.5,3.15,12.5,31.0,13.26,0.0
2016,8,16,6,0,279.0,33.0,3.4,13.0,62.0,26.92,16.89
2016,8,16,6,15,374.0,44.5,3.35,13.5,107.0,35.41,25.46
2016,8,16,6,30,469.0,56.0,3.3,14.0,152.0,43.57,33.12
2016,8,16,6,45,530.5,64.5,3.3,15.0,202.5,48.73,37.83
2016,8,16,7,0,592.0,73.0,3.3,16.0,253.0,53.69,42.14
2016,8,16,7,15,635.5,79.5,3.25,16.5,305.0,56.77,44.73
2016,8,16,7,30,679.0,86.0,3.2,17.0,357.0,59.72,47.11
2016,8,16,7,45,710.0,91.0,3.2,18.0,409.0,61.34,48.17
2016,8,16,8,0,741.0,96.0,3.2,19.0,461.0,62.86,49.11
2016,8,16,8,15,764.5,100.0,3.2,19.5,510.5,70.4,55.32
2016,8,16,8,30,788.0,104.0,3.2,20.0,560.0,81.79,53.76
2016,8,16,8,45,806.0,107.5,3.2,21.0,606.0,131.58,72.87
2016,8,16,9,0,824.0,111.0,3.2,22.0,652.0,183.64,106.68
2016,8,16,9,15,837.5,113.5,3.25,22.5,693.5,236.18,148.0
2016,8,16,9,30,851.0,116.0,3.3,23.0,735.0,290.08,193.47
2016,8,16,9,45,852.5,123.0,3.35,24.0,768.5,344.92,240.45
2016,8,16,10,0,854.0,130.0,3.4,25.0,802.0,399.52,286.56
2016,8,16,10,15,862.0,131.5,3.45,25.5,831.5,456.48,333.73
2016,8,16,10,30,870.0,133.0,3.5,26.0,861.0,507.94,375.69
2016,8,16,10,45,875.5,134.5,3.6,27.0,883.0,557.77,414.55
2016,8,16,11,0,881.0,136.0,3.7,28.0,905.0,606.78,451.52
2016,8,16,11,15,884.5,137.0,3.75,28.5,920.0,653.2,486.31
2016,8,16,11,30,888.0,138.0,3.8,29.0,935.0,698.24,519.19
2016,8,16,11,45,890.5,138.0,3.9,29.5,942.5,740.22,549.32
2016,8,16,12,0,893.0,138.0,4.0,30.0,950.0,780.37,577.56
2016,8,16,12,15,893.0,138.0,4.05,30.0,949.0,816.6,602.27
2016,8,16,12,30,893.0,138.0,4.1,30.0,948.0,850.46,625.25
2016,8,16,12,45,884.5,141.0,4.2,30.0,937.5,877.44,643.8
2016,8,16,13,0,876.0,144.0,4.3,30.0,927.0,901.38,660.43
2016,8,16,13,15,872.0,143.0,4.35,30.0,910.5,922.49,675.02
2016,8,16,13,30,868.0,142.0,4.4,30.0,894.0,940.51,687.67
2016,8,16,13,45,865.0,139.0,4.5,30.0,871.0,954.34,697.92
2016,8,16,14,0,862.0,136.0,4.6,30.0,848.0,974.92,712.81
2016,8,16,14,15,854.0,134.0,4.6,29.5,817.5,978.81,717.7
2016,8,16,14,30,846.0,132.0,4.6,29.0,787.0,979.28,720.58
2016,8,16,14,45,838.0,128.0,4.65,29.0,751.0,974.14,718.77
2016,8,16,15,0,830.0,124.0,4.7,29.0,715.0,965.62,714.98
2016,8,16,15,15,815.5,121.0,4.7,28.5,672.5,948.69,706.73
2016,8,16,15,30,801.0,118.0,4.7,28.0,630.0,928.68,696.45
2016,8,16,15,45,785.0,113.0,4.7,27.5,584.0,902.01,681.59
2016,8,16,16,0,769.0,108.0,4.7,27.0,538.0,872.61,664.72
2016,8,16,16,15,744.0,103.5,4.7,26.0,488.0,838.81,645.83
2016,8,16,16,30,719.0,99.0,4.7,25.0,438.0,797.77,621.28
2016,8,16,16,45,688.0,92.5,4.7,24.5,386.5,747.39,587.98
2016,8,16,17,0,657.0,86.0,4.7,24.0,335.0,696.11,553.05
2016,8,16,17,15,609.5,79.0,4.6,23.0,282.5,630.2,506.33
2016,8,16,17,30,562.0,72.0,4.5,22.0,230.0,565.16,458.25
2016,8,16,17,45,496.0,62.5,4.4,21.0,180.5,484.6,395.46
2016,8,16,18,0,430.0,53.0,4.3,20.0,131.0,407.28,331.37
2016,8,16,18,15,325.0,40.5,4.2,19.0,88.0,304.88,243.27
2016,8,16,18,30,220.0,28.0,4.1,18.0,45.0,207.67,137.52
2016,8,16,18,45,110.0,14.0,4.05,17.5,22.5,76.41,0.0
2016,8,16,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,16.5,2.95,13.5,29.0,12.99,0.0
2016,8,17,6,0,241.0,33.0,3.2,14.0,58.0,25.77,15.7
2016,8,17,6,15,333.0,45.5,3.2,14.5,101.0,36.34,26.12
2016,8,17,6,30,425.0,58.0,3.2,15.0,144.0,45.3,34.5
2016,8,17,6,45,488.0,67.0,3.25,16.0,193.0,50.77,39.46
2016,8,17,7,0,551.0,76.0,3.3,17.0,242.0,56.02,44.02
2016,8,17,7,15,595.5,83.0,3.3,17.5,293.0,59.36,46.82
2016,8,17,7,30,640.0,90.0,3.3,18.0,344.0,62.54,49.39
2016,8,17,7,45,672.5,95.5,3.3,19.0,395.0,64.37,50.61
2016,8,17,8,0,705.0,101.0,3.3,20.0,446.0,66.08,51.69
2016,8,17,8,15,729.5,105.5,3.3,20.5,495.0,66.93,52.13
2016,8,17,8,30,754.0,110.0,3.3,21.0,544.0,83.75,56.63
2016,8,17,8,45,772.0,113.5,3.3,22.0,589.0,131.68,74.3
2016,8,17,9,0,790.0,117.0,3.3,23.0,634.0,181.9,106.43
2016,8,17,9,15,804.5,120.0,3.35,23.5,675.5,233.18,146.36
2016,8,17,9,30,819.0,123.0,3.4,24.0,717.0,285.96,190.55
2016,8,17,9,45,841.0,119.5,3.45,25.0,755.0,337.37,234.05
2016,8,17,10,0,863.0,116.0,3.5,26.0,793.0,396.41,282.98
2016,8,17,10,15,871.0,118.0,3.55,26.5,822.5,448.75,326.77
2016,8,17,10,30,879.0,120.0,3.6,27.0,852.0,500.91,369.29
2016,8,17,10,45,884.0,121.0,3.7,28.0,874.5,550.4,407.95
2016,8,17,11,0,889.0,122.0,3.8,29.0,897.0,598.99,444.67
2016,8,17,11,15,893.0,123.0,3.85,29.5,912.0,645.9,479.82
2016,8,17,11,30,897.0,124.0,3.9,30.0,927.0,691.44,513.06
2016,8,17,11,45,898.5,124.5,4.0,30.5,934.0,733.31,543.1
2016,8,17,12,0,900.0,125.0,4.1,31.0,941.0,773.23,570.93
2016,8,17,12,15,900.0,125.0,4.15,31.0,940.5,809.47,595.54
2016,8,17,12,30,900.0,125.0,4.2,31.0,940.0,843.31,618.47
2016,8,17,12,45,884.5,132.5,4.3,31.5,927.0,868.59,634.58
2016,8,17,13,0,869.0,140.0,4.4,32.0,914.0,890.54,648.51
2016,8,17,13,15,865.0,139.0,4.45,32.0,898.0,911.37,662.86
2016,8,17,13,30,861.0,138.0,4.5,32.0,882.0,929.14,675.27
2016,8,17,13,45,856.0,136.0,4.6,32.0,858.5,941.86,684.73
2016,8,17,14,0,851.0,134.0,4.7,32.0,835.0,961.19,698.71
2016,8,17,14,15,842.5,132.0,4.75,31.5,804.5,964.42,703.55
2016,8,17,14,30,834.0,130.0,4.8,31.0,774.0,964.26,706.41
2016,8,17,14,45,824.0,127.0,4.9,31.0,737.5,958.19,704.41
2016,8,17,15,0,814.0,124.0,5.0,31.0,701.0,948.82,700.34
2016,8,17,15,15,799.0,120.5,5.0,30.5,659.0,930.86,691.33
2016,8,17,15,30,784.0,117.0,5.0,30.0,617.0,909.86,680.31
2016,8,17,15,45,766.0,112.5,5.05,29.5,571.0,882.02,664.84
2016,8,17,16,0,748.0,108.0,5.1,29.0,525.0,857.04,651.23
2016,8,17,16,15,722.0,103.5,5.05,28.0,475.0,817.27,627.66
2016,8,17,16,30,696.0,99.0,5.0,27.0,425.0,775.78,602.35
2016,8,17,16,45,663.0,93.0,5.0,26.0,374.0,724.86,569.63
2016,8,17,17,0,630.0,87.0,5.0,25.0,323.0,673.22,535.21
2016,8,17,17,15,582.0,79.5,4.85,24.0,271.5,607.12,487.81
2016,8,17,17,30,534.0,72.0,4.7,23.0,220.0,542.0,439.17
2016,8,17,17,45,465.0,62.5,4.6,22.0,171.5,460.29,375.04
2016,8,17,18,0,396.0,53.0,4.5,21.0,123.0,382.05,309.79
2016,8,17,18,15,293.0,39.5,4.4,20.0,82.0,279.9,221.78
2016,8,17,18,30,190.0,26.0,4.3,19.0,41.0,183.46,112.96
2016,8,17,18,45,95.0,13.0,4.25,18.0,20.5,66.57,0.0
2016,8,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,5,45,100.5,17.0,2.95,13.5,26.5,13.39,0.0
2016,8,18,6,0,201.0,34.0,3.2,14.0,53.0,26.52,16.14
2016,8,18,6,15,291.0,47.5,3.2,14.5,95.0,36.52,26.24
2016,8,18,6,30,381.0,61.0,3.2,15.0,137.0,46.22,35.28
2016,8,18,6,45,439.0,72.5,3.2,16.0,184.5,54.0,42.31
2016,8,18,7,0,497.0,84.0,3.2,17.0,232.0,62.53,49.75
2016,8,18,7,15,542.5,92.5,3.15,17.5,282.5,66.74,53.3
2016,8,18,7,30,588.0,101.0,3.1,18.0,333.0,70.74,56.55
2016,8,18,7,45,616.0,109.5,3.05,19.0,382.0,74.37,59.28
2016,8,18,8,0,644.0,118.0,3.0,20.0,431.0,77.74,61.72
2016,8,18,8,15,670.0,123.5,2.95,20.5,479.5,78.73,62.22
2016,8,18,8,30,696.0,129.0,2.9,21.0,528.0,86.04,68.09
2016,8,18,8,45,710.0,136.0,2.9,22.0,571.5,133.56,78.32
2016,8,18,9,0,724.0,143.0,2.9,23.0,615.0,183.0,110.09
2016,8,18,9,15,740.0,146.5,2.9,23.5,655.5,232.12,147.91
2016,8,18,9,30,756.0,150.0,2.9,24.0,696.0,282.97,189.99
2016,8,18,9,45,726.5,175.0,2.95,25.0,720.5,337.62,236.6
2016,8,18,10,0,697.0,200.0,3.0,26.0,745.0,389.38,279.89
2016,8,18,10,15,707.0,203.0,3.05,26.5,774.0,437.26,319.06
2016,8,18,10,30,717.0,206.0,3.1,27.0,803.0,485.62,357.66
2016,8,18,10,45,710.0,217.0,3.2,28.0,821.0,531.99,393.07
2016,8,18,11,0,703.0,228.0,3.3,29.0,839.0,577.01,426.31
2016,8,18,11,15,708.0,230.0,3.4,29.5,853.5,620.48,458.45
2016,8,18,11,30,713.0,232.0,3.5,30.0,868.0,663.23,489.33
2016,8,18,11,45,707.0,237.5,3.65,30.5,873.0,700.47,515.78
2016,8,18,12,0,701.0,243.0,3.8,31.0,878.0,735.84,540.42
2016,8,18,12,15,701.5,243.0,3.85,31.0,877.5,769.31,564.31
2016,8,18,12,30,702.0,243.0,3.9,31.0,877.0,800.9,586.66
2016,8,18,12,45,711.5,234.5,4.0,31.5,872.0,830.05,606.48
2016,8,18,13,0,721.0,226.0,4.1,32.0,867.0,857.12,624.74
2016,8,18,13,15,716.5,224.0,4.15,32.0,851.0,875.81,638.07
2016,8,18,13,30,712.0,222.0,4.2,32.0,835.0,891.64,649.35
2016,8,18,13,45,703.5,220.0,4.3,32.0,811.5,900.85,656.5
2016,8,18,14,0,695.0,218.0,4.4,32.0,788.0,906.97,661.77
2016,8,18,14,15,684.5,214.0,4.45,31.5,758.0,906.05,663.63
2016,8,18,14,30,674.0,210.0,4.5,31.0,728.0,902.01,663.58
2016,8,18,14,45,661.0,204.5,4.6,31.0,692.5,890.95,657.82
2016,8,18,15,0,648.0,199.0,4.7,31.0,657.0,876.89,650.25
2016,8,18,15,15,629.5,193.0,4.75,30.5,615.5,854.14,637.95
2016,8,18,15,30,611.0,187.0,4.8,30.0,574.0,828.72,623.75
2016,8,18,15,45,590.5,178.0,4.85,29.5,529.0,789.11,599.43
2016,8,18,16,0,570.0,169.0,4.9,29.0,484.0,754.57,578.36
2016,8,18,16,15,540.5,160.0,4.9,28.0,436.0,710.18,550.61
2016,8,18,16,30,511.0,151.0,4.9,27.0,388.0,664.82,521.12
2016,8,18,16,45,476.5,138.5,4.95,26.0,339.0,610.21,483.99
2016,8,18,17,0,442.0,126.0,5.0,25.0,290.0,555.6,445.5
2016,8,18,17,15,394.0,112.0,4.9,23.5,241.0,488.58,396.09
2016,8,18,17,30,346.0,98.0,4.8,22.0,192.0,423.33,345.92
2016,8,18,17,45,287.5,80.0,4.7,21.0,147.0,347.32,284.14
2016,8,18,18,0,229.0,62.0,4.6,20.0,102.0,274.79,222.88
2016,8,18,18,15,157.0,42.0,4.5,19.0,65.0,179.48,140.94
2016,8,18,18,30,85.0,22.0,4.4,18.0,28.0,95.67,51.28
2016,8,18,18,45,42.5,11.0,4.35,17.5,14.0,34.39,0.0
2016,8,18,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,67.5,16.0,3.1,13.5,22.5,13.19,0.0
2016,8,19,6,0,135.0,32.0,3.3,14.0,45.0,24.87,14.58
2016,8,19,6,15,209.5,50.5,3.3,14.5,84.5,38.68,28.07
2016,8,19,6,30,284.0,69.0,3.3,15.0,124.0,52.01,40.35
2016,8,19,6,45,341.0,84.0,3.35,15.5,170.5,62.15,49.58
2016,8,19,7,0,398.0,99.0,3.4,16.0,217.0,71.88,58.19
2016,8,19,7,15,443.5,111.0,3.35,16.5,266.0,78.99,64.28
2016,8,19,7,30,489.0,123.0,3.3,17.0,315.0,85.79,69.93
2016,8,19,7,45,520.5,133.5,3.25,18.0,363.5,91.14,74.06
2016,8,19,8,0,552.0,144.0,3.2,19.0,412.0,96.19,77.84
2016,8,19,8,15,579.5,152.0,3.15,19.5,459.5,98.68,79.55
2016,8,19,8,30,607.0,160.0,3.1,20.0,507.0,104.77,84.28
2016,8,19,8,45,623.5,168.5,3.1,21.0,550.0,148.71,94.14
2016,8,19,9,0,640.0,177.0,3.1,22.0,593.0,194.93,123.6
2016,8,19,9,15,657.5,182.0,3.15,22.5,633.0,240.92,158.69
2016,8,19,9,30,675.0,187.0,3.2,23.0,673.0,288.96,198.11
2016,8,19,9,45,668.0,202.0,3.25,24.0,703.0,339.11,240.25
2016,8,19,10,0,661.0,217.0,3.3,25.0,733.0,388.49,281.16
2016,8,19,10,15,671.5,221.0,3.4,25.5,761.5,435.63,319.84
2016,8,19,10,30,682.0,225.0,3.5,26.0,790.0,483.39,358.13
2016,8,19,10,45,686.5,229.5,3.6,26.5,811.0,528.96,393.91
2016,8,19,11,0,691.0,234.0,3.7,27.0,832.0,574.21,428.53
2016,8,19,11,15,696.0,235.5,3.8,27.0,847.0,616.83,461.36
2016,8,19,11,30,701.0,237.0,3.9,27.0,862.0,658.73,493.07
2016,8,19,11,45,701.5,239.0,4.05,27.5,868.5,697.06,520.83
2016,8,19,12,0,702.0,241.0,4.2,28.0,875.0,733.94,547.06
2016,8,19,12,15,702.0,241.0,4.3,28.0,874.0,767.03,571.26
2016,8,19,12,30,702.0,241.0,4.4,28.0,873.0,798.2,593.9
2016,8,19,12,45,702.5,238.0,4.55,28.5,865.5,824.91,612.36
2016,8,19,13,0,703.0,235.0,4.7,29.0,858.0,849.26,629.32
2016,8,19,13,15,698.0,233.0,4.75,28.5,841.5,867.21,643.84
2016,8,19,13,30,693.0,231.0,4.8,28.0,825.0,882.31,656.51
2016,8,19,13,45,682.0,229.5,4.9,28.0,801.0,889.47,662.74
2016,8,19,14,0,671.0,228.0,5.0,28.0,777.0,893.52,666.96
2016,8,19,14,15,660.0,224.0,5.05,27.5,747.0,891.95,668.55
2016,8,19,14,30,649.0,220.0,5.1,27.0,717.0,887.3,668.14
2016,8,19,14,45,632.0,216.0,5.15,26.5,680.5,873.87,661.62
2016,8,19,15,0,615.0,212.0,5.2,26.0,644.0,857.5,653.09
2016,8,19,15,15,596.0,205.0,5.2,25.5,602.5,827.31,634.72
2016,8,19,15,30,577.0,198.0,5.2,25.0,561.0,801.05,618.85
2016,8,19,15,45,550.5,190.5,5.2,24.5,515.5,765.06,595.64
2016,8,19,16,0,524.0,183.0,5.2,24.0,470.0,727.46,570.92
2016,8,19,16,15,494.0,172.0,5.15,23.0,422.5,681.23,540.29
2016,8,19,16,30,464.0,161.0,5.1,22.0,375.0,634.15,508.24
2016,8,19,16,45,423.5,148.5,5.1,21.5,325.5,575.69,465.59
2016,8,19,17,0,383.0,136.0,5.1,21.0,276.0,517.7,422.1
2016,8,19,17,15,338.0,119.0,5.0,20.0,228.5,435.7,359.06
2016,8,19,17,30,293.0,102.0,4.9,19.0,181.0,372.18,308.3
2016,8,19,17,45,235.0,81.5,4.8,18.5,136.0,295.9,244.49
2016,8,19,18,0,177.0,61.0,4.7,18.0,91.0,222.67,181.44
2016,8,19,18,15,118.5,39.5,4.6,17.5,56.5,150.02,117.01
2016,8,19,18,30,60.0,18.0,4.5,17.0,22.0,71.44,31.38
2016,8,19,18,45,30.0,9.0,4.4,16.5,11.0,25.32,0.0
2016,8,19,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,5,45,50.5,14.5,2.85,13.5,19.0,11.99,0.0
2016,8,20,6,0,101.0,29.0,3.1,14.0,38.0,23.5,13.25
2016,8,20,6,15,164.0,50.0,3.1,14.5,76.5,39.52,28.75
2016,8,20,6,30,227.0,71.0,3.1,15.0,115.0,55.04,42.99
2016,8,20,6,45,279.0,89.5,3.1,15.5,160.0,68.36,55.04
2016,8,20,7,0,331.0,108.0,3.1,16.0,205.0,78.18,63.73
2016,8,20,7,15,374.5,123.0,3.1,16.5,253.0,87.2,71.48
2016,8,20,7,30,418.0,138.0,3.1,17.0,301.0,95.8,78.65
2016,8,20,7,45,451.5,150.5,3.1,17.5,349.0,102.19,83.78
2016,8,20,8,0,485.0,163.0,3.1,18.0,397.0,108.22,88.51
2016,8,20,8,15,512.5,173.0,3.1,18.5,444.0,112.24,91.46
2016,8,20,8,30,540.0,183.0,3.1,19.0,491.0,118.51,96.3
2016,8,20,8,45,561.5,191.5,3.15,20.0,534.5,159.87,105.91
2016,8,20,9,0,583.0,200.0,3.2,21.0,578.0,203.91,133.7
2016,8,20,9,15,600.0,206.5,3.3,21.5,617.5,247.3,166.63
2016,8,20,9,30,617.0,213.0,3.4,22.0,657.0,293.24,204.16
2016,8,20,9,45,651.0,207.5,3.5,23.0,696.0,337.1,240.16
2016,8,20,10,0,685.0,202.0,3.6,24.0,735.0,384.42,279.0
2016,8,20,10,15,695.0,205.5,3.75,24.5,763.5,432.13,318.66
2016,8,20,10,30,705.0,209.0,3.9,25.0,792.0,480.35,357.83
2016,8,20,10,45,713.0,211.0,4.05,25.5,814.0,526.69,394.72
2016,8,20,11,0,721.0,213.0,4.2,26.0,836.0,572.91,430.61
2016,8,20,11,15,725.5,214.5,4.35,26.0,850.5,616.31,464.52
2016,8,20,11,30,730.0,216.0,4.5,26.0,865.0,658.86,497.27
2016,8,20,11,45,733.5,216.0,4.7,26.5,872.0,698.4,526.68
2016,8,20,12,0,737.0,216.0,4.9,27.0,879.0,736.55,554.65
2016,8,20,12,15,737.0,215.5,5.0,27.0,878.0,770.0,579.63
2016,8,20,12,30,737.0,215.0,5.1,27.0,877.0,801.4,602.96
2016,8,20,12,45,712.0,228.0,5.25,27.0,862.0,822.55,618.62
2016,8,20,13,0,687.0,241.0,5.4,27.0,847.0,840.26,631.82
2016,8,20,13,15,682.0,239.0,5.45,26.5,831.5,857.89,646.38
2016,8,20,13,30,677.0,237.0,5.5,26.0,816.0,872.72,659.05
2016,8,20,13,45,675.5,230.5,5.55,26.0,794.5,883.47,667.81
2016,8,20,14,0,674.0,224.0,5.6,26.0,773.0,891.28,674.63
2016,8,20,14,15,663.5,219.5,5.6,25.5,743.0,889.65,675.78
2016,8,20,14,30,653.0,215.0,5.6,25.0,713.0,884.93,674.95
