Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,45,646.5,206.5,5.65,24.5,679.0,876.88,672.18
2016,8,20,15,0,640.0,198.0,5.7,24.0,645.0,865.87,667.39
2016,8,20,15,15,622.0,191.5,5.65,23.5,604.0,843.05,653.72
2016,8,20,15,30,604.0,185.0,5.6,23.0,563.0,817.58,638.14
2016,8,20,15,45,589.0,174.0,5.6,22.5,519.5,780.84,614.43
2016,8,20,16,0,574.0,163.0,5.6,22.0,476.0,748.96,594.05
2016,8,20,16,15,544.5,154.0,5.5,21.0,428.5,704.48,564.59
2016,8,20,16,30,515.0,145.0,5.4,20.0,381.0,659.04,533.6
2016,8,20,16,45,485.5,132.0,5.35,19.5,333.0,608.02,496.56
2016,8,20,17,0,456.0,119.0,5.3,19.0,285.0,556.71,458.23
2016,8,20,17,15,407.5,105.5,5.15,18.5,236.0,489.58,405.51
2016,8,20,17,30,359.0,92.0,5.0,18.0,187.0,424.27,352.49
2016,8,20,17,45,302.0,75.0,4.9,17.5,142.5,350.35,290.52
2016,8,20,18,0,245.0,58.0,4.8,17.0,98.0,279.91,229.27
2016,8,20,18,15,167.0,38.5,4.65,16.5,61.5,195.85,153.56
2016,8,20,18,30,89.0,19.0,4.5,16.0,25.0,103.14,36.4
2016,8,20,18,45,44.5,9.5,4.35,15.5,12.5,33.93,0.0
2016,8,20,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,69.5,15.0,3.7,13.5,21.5,13.64,0.0
2016,8,21,6,0,139.0,30.0,3.9,14.0,43.0,23.36,12.88
2016,8,21,6,15,218.0,48.0,4.0,14.5,83.0,36.86,26.39
2016,8,21,6,30,297.0,66.0,4.1,15.0,123.0,49.89,38.42
2016,8,21,6,45,363.0,79.0,4.2,15.5,170.0,58.66,46.48
2016,8,21,7,0,429.0,92.0,4.3,16.0,217.0,67.11,53.99
2016,8,21,7,15,475.5,102.5,4.2,16.5,266.5,73.35,59.34
2016,8,21,7,30,522.0,113.0,4.1,17.0,316.0,79.31,64.31
2016,8,21,7,45,561.0,120.5,4.1,17.5,366.0,82.91,67.11
2016,8,21,8,0,600.0,128.0,4.1,18.0,416.0,85.29,68.8
2016,8,21,8,15,627.0,134.5,4.05,18.5,464.0,86.67,69.61
2016,8,21,8,30,654.0,141.0,4.0,19.0,512.0,89.2,71.4
2016,8,21,8,45,677.5,145.0,3.95,20.0,557.0,133.11,81.08
2016,8,21,9,0,701.0,149.0,3.9,21.0,602.0,179.98,110.01
2016,8,21,9,15,717.5,153.0,3.9,21.5,642.5,228.4,147.17
2016,8,21,9,30,734.0,157.0,3.9,22.0,683.0,278.64,188.95
2016,8,21,9,45,714.0,177.5,3.95,22.5,710.0,332.02,235.28
2016,8,21,10,0,694.0,198.0,4.0,23.0,737.0,383.39,279.37
2016,8,21,10,15,704.0,201.5,4.1,23.5,765.5,431.56,319.66
2016,8,21,10,30,714.0,205.0,4.2,24.0,794.0,480.22,359.42
2016,8,21,10,45,726.0,204.5,4.3,24.5,817.0,527.01,396.86
2016,8,21,11,0,738.0,204.0,4.4,25.0,840.0,573.96,433.51
2016,8,21,11,15,742.5,205.5,4.55,25.0,855.0,618.02,468.33
2016,8,21,11,30,747.0,207.0,4.7,25.0,870.0,661.18,501.91
2016,8,21,11,45,753.5,205.5,4.85,25.5,878.0,702.01,532.33
2016,8,21,12,0,760.0,204.0,5.0,26.0,886.0,741.58,561.34
2016,8,21,12,15,760.0,204.0,5.1,26.0,885.0,776.09,587.21
2016,8,21,12,30,760.0,204.0,5.2,26.0,884.0,808.5,611.37
2016,8,21,12,45,765.5,198.0,5.35,26.0,877.5,837.45,633.36
2016,8,21,13,0,771.0,192.0,5.5,26.0,871.0,859.27,649.56
2016,8,21,13,15,766.5,190.5,5.6,25.5,854.5,883.73,668.84
2016,8,21,13,30,762.0,189.0,5.7,25.0,838.0,900.48,682.89
2016,8,21,13,45,757.5,185.0,5.85,25.0,815.0,911.59,692.11
2016,8,21,14,0,753.0,181.0,6.0,25.0,792.0,919.54,699.29
2016,8,21,14,15,742.5,178.0,6.0,24.5,761.5,919.73,701.81
2016,8,21,14,30,732.0,175.0,6.0,24.0,731.0,916.71,702.25
2016,8,21,14,45,719.5,170.5,6.05,23.5,694.5,906.98,698.34
2016,8,21,15,0,707.0,166.0,6.1,23.0,658.0,894.17,692.35
2016,8,21,15,15,689.0,161.0,6.05,22.5,616.5,872.59,679.63
2016,8,21,15,30,671.0,156.0,6.0,22.0,575.0,848.26,664.92
2016,8,21,15,45,508.0,183.5,5.95,21.5,486.5,714.97,568.18
2016,8,21,16,0,345.0,211.0,5.9,21.0,398.0,575.09,461.36
2016,8,21,16,15,334.5,190.5,5.75,20.5,357.5,539.01,436.1
2016,8,21,16,30,324.0,170.0,5.6,20.0,317.0,501.68,409.06
2016,8,21,16,45,282.5,153.0,5.5,19.5,270.0,441.2,362.38
2016,8,21,17,0,241.0,136.0,5.4,19.0,223.0,381.79,315.45
2016,8,21,17,15,309.0,112.0,5.25,18.0,204.5,401.79,334.86
2016,8,21,17,30,377.0,88.0,5.1,17.0,186.0,432.1,360.85
2016,8,21,17,45,308.5,72.0,4.95,16.5,140.5,350.5,291.69
2016,8,21,18,0,240.0,56.0,4.8,16.0,95.0,273.35,224.32
2016,8,21,18,15,160.5,37.0,4.7,15.5,59.0,189.51,147.82
2016,8,21,18,30,81.0,18.0,4.6,15.0,23.0,95.13,18.33
2016,8,21,18,45,40.5,9.0,4.5,15.0,11.5,31.1,0.0
2016,8,21,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,62.0,15.0,3.7,12.5,20.5,13.64,0.0
2016,8,22,6,0,124.0,30.0,3.9,13.0,41.0,24.24,13.32
2016,8,22,6,15,201.0,48.5,3.95,13.5,80.5,37.26,26.8
2016,8,22,6,30,278.0,67.0,4.0,14.0,120.0,50.66,39.23
2016,8,22,6,45,337.0,82.0,4.1,14.5,166.0,60.86,48.6
2016,8,22,7,0,396.0,97.0,4.2,15.0,212.0,70.66,57.35
2016,8,22,7,15,442.5,109.0,4.1,15.5,260.5,77.84,63.55
2016,8,22,7,30,489.0,121.0,4.0,16.0,309.0,84.7,69.3
2016,8,22,7,45,524.0,130.5,3.9,17.0,358.0,89.46,72.95
2016,8,22,8,0,559.0,140.0,3.8,18.0,407.0,93.97,76.3
2016,8,22,8,15,586.5,147.5,3.75,18.5,454.5,96.07,77.68
2016,8,22,8,30,614.0,155.0,3.7,19.0,502.0,97.64,78.61
2016,8,22,8,45,634.0,161.5,3.7,19.5,545.5,140.51,89.07
2016,8,22,9,0,654.0,168.0,3.7,20.0,589.0,186.35,117.59
2016,8,22,9,15,670.5,173.0,3.75,20.5,629.0,232.98,153.2
2016,8,22,9,30,687.0,178.0,3.8,21.0,669.0,281.52,193.4
2016,8,22,9,45,706.5,178.0,3.9,22.0,704.5,328.98,233.43
2016,8,22,10,0,726.0,178.0,4.0,23.0,740.0,378.21,274.78
2016,8,22,10,15,735.5,181.0,4.1,23.5,768.5,427.29,316.08
2016,8,22,10,30,745.0,184.0,4.2,24.0,797.0,476.71,356.7
2016,8,22,10,45,756.0,183.0,4.35,24.5,819.5,523.85,394.74
2016,8,22,11,0,767.0,182.0,4.5,25.0,842.0,573.07,433.42
2016,8,22,11,15,771.5,183.0,4.65,25.0,856.0,616.76,468.18
2016,8,22,11,30,776.0,184.0,4.8,25.0,870.0,659.45,501.62
2016,8,22,11,45,782.5,181.5,4.95,25.5,877.5,699.33,531.55
2016,8,22,12,0,789.0,179.0,5.1,26.0,885.0,737.87,560.01
2016,8,22,12,15,789.5,178.5,5.25,26.0,884.0,772.06,586.06
2016,8,22,12,30,790.0,178.0,5.4,26.0,883.0,804.13,610.23
2016,8,22,12,45,749.5,200.5,5.55,26.0,864.0,825.56,625.92
2016,8,22,13,0,709.0,223.0,5.7,26.0,845.0,840.06,636.54
2016,8,22,13,15,704.5,221.0,5.75,25.5,829.0,858.32,651.72
2016,8,22,13,30,700.0,219.0,5.8,25.0,813.0,873.76,664.89
2016,8,22,13,45,701.0,211.5,5.9,25.0,792.0,885.79,674.5
2016,8,22,14,0,702.0,204.0,6.0,25.0,771.0,894.88,682.2
2016,8,22,14,15,692.0,200.0,6.0,24.5,741.5,894.23,684.06
2016,8,22,14,30,682.0,196.0,6.0,24.0,712.0,890.48,683.92
2016,8,22,14,45,675.0,188.0,6.05,24.0,678.0,882.26,679.63
2016,8,22,15,0,668.0,180.0,6.1,24.0,644.0,871.01,673.31
2016,8,22,15,15,650.5,174.5,6.05,23.0,603.0,849.55,661.9
2016,8,22,15,30,633.0,169.0,6.0,22.0,562.0,825.4,648.5
2016,8,22,15,45,615.0,160.5,6.0,21.5,517.5,795.01,629.31
2016,8,22,16,0,597.0,152.0,6.0,21.0,473.0,762.33,608.21
2016,8,22,16,15,567.5,143.5,5.9,20.5,425.0,710.18,571.69
2016,8,22,16,30,538.0,135.0,5.8,20.0,377.0,664.81,539.74
2016,8,22,16,45,503.5,124.0,5.7,19.5,328.5,611.36,500.74
2016,8,22,17,0,469.0,113.0,5.6,19.0,280.0,557.94,460.35
2016,8,22,17,15,418.5,100.5,5.35,18.0,231.0,490.22,407.42
2016,8,22,17,30,368.0,88.0,5.1,17.0,182.0,424.51,354.13
2016,8,22,17,45,303.5,71.5,4.9,16.5,137.0,345.71,287.38
2016,8,22,18,0,239.0,55.0,4.7,16.0,92.0,271.08,221.94
2016,8,22,18,15,157.5,35.5,4.5,15.5,56.5,185.49,143.05
2016,8,22,18,30,76.0,16.0,4.3,15.0,21.0,86.95,0.0
2016,8,22,18,45,38.0,8.0,4.1,14.5,10.5,28.67,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,14.5,2.8,13.5,21.5,13.19,0.0
2016,8,23,6,0,164.0,29.0,3.1,14.0,43.0,22.68,11.69
2016,8,23,6,15,253.0,44.5,3.15,14.5,83.5,34.32,24.09
2016,8,23,6,30,342.0,60.0,3.2,15.0,124.0,45.58,34.59
2016,8,23,6,45,411.5,71.5,3.3,15.5,172.0,53.42,41.82
2016,8,23,7,0,481.0,83.0,3.4,16.0,220.0,62.4,49.82
2016,8,23,7,15,528.5,91.5,3.35,16.5,270.5,66.62,53.43
2016,8,23,7,30,576.0,100.0,3.3,17.0,321.0,70.65,56.74
2016,8,23,7,45,615.0,106.0,3.25,18.0,372.0,72.51,57.95
2016,8,23,8,0,654.0,112.0,3.2,19.0,423.0,74.27,59.04
2016,8,23,8,15,680.0,117.5,3.15,19.5,471.5,75.46,59.73
2016,8,23,8,30,706.0,123.0,3.1,20.0,520.0,76.54,60.33
2016,8,23,8,45,729.0,126.0,3.1,21.0,566.0,120.56,69.97
2016,8,23,9,0,752.0,129.0,3.1,22.0,612.0,169.48,99.26
2016,8,23,9,15,767.5,132.5,3.1,22.5,652.5,226.84,143.01
2016,8,23,9,30,783.0,136.0,3.1,23.0,693.0,278.44,185.7
2016,8,23,9,45,783.5,144.5,3.15,23.5,725.5,331.03,230.86
2016,8,23,10,0,784.0,153.0,3.2,24.0,758.0,383.33,275.53
2016,8,23,10,15,793.5,155.5,3.25,24.5,787.0,434.01,317.99
2016,8,23,10,30,803.0,158.0,3.3,25.0,816.0,484.89,359.56
2016,8,23,10,45,810.0,159.5,3.35,26.0,838.0,533.73,397.73
2016,8,23,11,0,817.0,161.0,3.4,27.0,860.0,582.08,434.28
2016,8,23,11,15,821.0,162.0,3.5,27.0,874.5,627.55,469.6
2016,8,23,11,30,825.0,163.0,3.6,27.0,889.0,671.84,503.34
2016,8,23,11,45,827.5,163.0,3.7,27.5,896.0,712.87,533.14
2016,8,23,12,0,830.0,163.0,3.8,28.0,903.0,752.17,561.11
2016,8,23,12,15,829.5,163.0,3.9,28.0,901.5,787.29,586.84
2016,8,23,12,30,829.0,163.0,4.0,28.0,900.0,820.1,609.9
2016,8,23,12,45,822.0,164.5,4.15,28.0,889.5,846.5,628.56
2016,8,23,13,0,815.0,166.0,4.3,28.0,879.0,869.97,645.33
2016,8,23,13,15,810.5,165.0,4.4,28.0,862.0,890.17,659.78
2016,8,23,13,30,806.0,164.0,4.5,28.0,845.0,907.31,672.28
2016,8,23,13,45,798.0,162.0,4.65,28.0,820.5,917.12,680.36
2016,8,23,14,0,790.0,160.0,4.8,28.0,796.0,923.63,686.64
2016,8,23,14,15,780.0,157.5,4.9,27.5,765.0,924.45,690.27
2016,8,23,14,30,770.0,155.0,5.0,27.0,734.0,921.97,691.82
2016,8,23,14,45,757.0,151.0,5.1,26.5,697.0,918.18,692.61
2016,8,23,15,0,744.0,147.0,5.2,26.0,660.0,905.18,687.14
2016,8,23,15,15,726.5,143.0,5.25,25.5,618.0,884.88,676.32
2016,8,23,15,30,709.0,139.0,5.3,25.0,576.0,861.79,663.5
2016,8,23,15,45,688.0,133.0,5.35,24.5,530.0,830.47,644.67
2016,8,23,16,0,667.0,127.0,5.4,24.0,484.0,796.84,623.92
2016,8,23,16,15,637.5,120.5,5.35,23.0,434.5,752.89,595.94
2016,8,23,16,30,608.0,114.0,5.3,22.0,385.0,707.49,566.18
2016,8,23,16,45,572.0,105.5,5.3,21.5,335.0,653.05,527.75
2016,8,23,17,0,536.0,97.0,5.3,21.0,285.0,598.17,487.78
2016,8,23,17,15,484.0,87.0,5.15,20.0,235.5,523.35,431.03
2016,8,23,17,30,432.0,77.0,5.0,19.0,186.0,457.5,378.7
2016,8,23,17,45,362.5,63.5,4.9,18.0,140.0,376.62,311.4
2016,8,23,18,0,293.0,50.0,4.8,17.0,94.0,300.45,245.14
2016,8,23,18,15,196.0,33.0,4.65,16.5,57.5,206.46,157.23
2016,8,23,18,30,99.0,16.0,4.5,16.0,21.0,99.84,0.0
2016,8,23,18,45,49.5,8.0,4.4,15.5,10.5,35.01,0.0
2016,8,23,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,125.0,13.5,2.85,12.5,23.5,12.28,0.0
2016,8,24,6,0,250.0,27.0,3.2,13.0,47.0,22.18,10.96
2016,8,24,6,15,353.0,39.0,3.2,13.5,90.5,31.32,21.55
2016,8,24,6,30,456.0,51.0,3.2,14.0,134.0,40.1,29.88
2016,8,24,6,45,525.5,59.0,3.25,14.5,185.0,45.0,34.51
2016,8,24,7,0,595.0,67.0,3.3,15.0,236.0,49.76,38.81
2016,8,24,7,15,640.0,73.5,3.25,15.5,288.0,53.04,41.64
2016,8,24,7,30,685.0,80.0,3.2,16.0,340.0,56.18,44.24
2016,8,24,7,45,718.5,84.5,3.15,17.0,392.5,57.66,45.21
2016,8,24,8,0,752.0,89.0,3.1,18.0,445.0,65.15,51.38
2016,8,24,8,15,776.0,92.5,3.1,18.5,494.5,65.9,51.73
2016,8,24,8,30,800.0,96.0,3.1,19.0,544.0,66.6,52.06
2016,8,24,8,45,818.5,99.0,3.1,19.5,590.5,112.9,62.02
2016,8,24,9,0,837.0,102.0,3.1,20.0,637.0,165.55,93.5
2016,8,24,9,15,850.0,104.5,3.15,20.5,678.5,218.97,134.44
2016,8,24,9,30,863.0,107.0,3.2,21.0,720.0,281.19,186.31
2016,8,24,9,45,879.0,106.0,3.25,22.0,757.0,334.53,232.1
2016,8,24,10,0,895.0,105.0,3.3,23.0,794.0,388.81,278.5
2016,8,24,10,15,902.5,106.5,3.4,23.5,823.0,442.39,324.25
2016,8,24,10,30,910.0,108.0,3.5,24.0,852.0,495.66,368.6
2016,8,24,10,45,916.0,108.5,3.6,24.5,874.5,546.87,410.18
2016,8,24,11,0,922.0,109.0,3.7,25.0,897.0,597.17,449.88
2016,8,24,11,15,925.0,110.0,3.8,25.5,911.5,645.0,486.67
2016,8,24,11,30,928.0,111.0,3.9,26.0,926.0,691.26,521.34
2016,8,24,11,45,929.0,111.5,4.0,26.5,932.5,733.98,552.67
2016,8,24,12,0,930.0,112.0,4.1,27.0,939.0,774.58,581.58
2016,8,24,12,15,929.5,112.0,4.15,27.0,937.5,811.31,606.96
2016,8,24,12,30,929.0,112.0,4.2,27.0,936.0,845.48,630.51
2016,8,24,12,45,906.5,123.5,4.3,27.0,920.5,869.64,647.45
2016,8,24,13,0,884.0,135.0,4.4,27.0,905.0,890.02,661.95
2016,8,24,13,15,879.5,134.0,4.5,27.0,888.0,910.55,676.68
2016,8,24,13,30,875.0,133.0,4.6,27.0,871.0,927.92,689.46
2016,8,24,13,45,867.5,132.0,4.7,27.0,846.0,939.31,698.54
2016,8,24,14,0,860.0,131.0,4.8,27.0,821.0,956.88,712.0
2016,8,24,14,15,851.0,129.0,4.9,26.5,789.5,959.49,716.91
2016,8,24,14,30,842.0,127.0,5.0,26.0,758.0,958.65,719.73
2016,8,24,14,45,829.5,124.5,5.1,26.0,720.0,950.52,716.27
2016,8,24,15,0,817.0,122.0,5.2,26.0,682.0,939.06,710.64
2016,8,24,15,15,801.5,118.5,5.2,25.5,639.0,920.39,700.87
2016,8,24,15,30,786.0,115.0,5.2,25.0,596.0,898.67,689.0
2016,8,24,15,45,766.5,110.5,5.25,24.5,549.0,869.2,671.86
2016,8,24,16,0,747.0,106.0,5.3,24.0,502.0,842.87,656.79
2016,8,24,16,15,719.5,101.0,5.2,23.0,451.5,801.11,630.69
2016,8,24,16,30,692.0,96.0,5.1,22.0,401.0,757.71,602.82
2016,8,24,16,45,657.0,89.0,5.1,21.5,349.5,704.03,565.67
2016,8,24,17,0,622.0,82.0,5.1,21.0,298.0,649.77,526.86
2016,8,24,17,15,569.0,74.5,4.95,20.0,246.5,580.4,475.15
2016,8,24,17,30,516.0,67.0,4.8,19.0,195.0,512.34,422.12
2016,8,24,17,45,439.0,56.0,4.7,18.0,147.0,424.71,350.2
2016,8,24,18,0,362.0,45.0,4.6,17.0,99.0,341.55,278.02
2016,8,24,18,15,243.5,31.0,4.45,16.5,60.5,234.9,176.25
2016,8,24,18,30,125.0,17.0,4.3,16.0,22.0,116.26,0.0
2016,8,24,18,45,62.5,8.5,4.2,15.5,11.0,7.73,0.0
2016,8,24,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,109.5,13.0,2.8,12.5,22.0,11.82,0.0
2016,8,25,6,0,219.0,26.0,3.1,13.0,44.0,21.3,9.83
2016,8,25,6,15,319.5,39.0,3.15,13.5,86.0,31.37,21.53
2016,8,25,6,30,420.0,52.0,3.2,14.0,128.0,41.01,30.65
2016,8,25,6,45,488.5,61.0,3.25,15.0,177.0,46.67,35.9
2016,8,25,7,0,557.0,70.0,3.3,16.0,226.0,52.13,40.75
2016,8,25,7,15,603.5,76.5,3.3,16.5,277.5,55.28,43.44
2016,8,25,7,30,650.0,83.0,3.3,17.0,329.0,58.3,45.93
2016,8,25,7,45,688.5,87.0,3.3,17.5,381.0,59.32,46.58
2016,8,25,8,0,727.0,91.0,3.3,18.0,433.0,60.33,47.2
2016,8,25,8,15,751.5,95.0,3.3,18.5,482.5,67.65,53.26
2016,8,25,8,30,776.0,99.0,3.3,19.0,532.0,68.63,53.81
2016,8,25,8,45,800.0,100.5,3.3,20.0,579.0,111.17,61.68
2016,8,25,9,0,824.0,102.0,3.3,21.0,626.0,162.37,91.33
2016,8,25,9,15,838.5,104.5,3.35,21.5,668.0,215.36,131.55
2016,8,25,9,30,853.0,107.0,3.4,22.0,710.0,277.3,182.89
2016,8,25,9,45,868.5,106.5,3.5,22.5,747.0,330.33,228.76
2016,8,25,10,0,884.0,106.0,3.6,23.0,784.0,384.28,275.45
2016,8,25,10,15,892.0,107.5,3.65,23.5,813.5,437.52,320.96
2016,8,25,10,30,900.0,109.0,3.7,24.0,843.0,490.51,365.11
2016,8,25,10,45,908.5,109.0,3.8,24.5,866.5,542.09,407.05
2016,8,25,11,0,917.0,109.0,3.9,25.0,890.0,593.01,447.3
2016,8,25,11,15,921.0,109.5,3.95,25.0,905.0,640.8,484.99
2016,8,25,11,30,925.0,110.0,4.0,25.0,920.0,687.09,520.74
2016,8,25,11,45,928.5,110.0,4.1,25.5,927.5,730.93,553.09
2016,8,25,12,0,932.0,110.0,4.2,26.0,935.0,772.83,583.12
2016,8,25,12,15,932.0,109.5,4.25,26.0,934.0,809.51,608.6
2016,8,25,12,30,932.0,109.0,4.3,26.0,933.0,843.63,632.26
2016,8,25,12,45,925.5,111.5,4.4,26.5,922.5,872.53,651.26
2016,8,25,13,0,919.0,114.0,4.5,27.0,912.0,898.33,668.14
2016,8,25,13,15,915.0,113.5,4.55,26.5,894.5,920.17,684.83
2016,8,25,13,30,911.0,113.0,4.6,26.0,877.0,938.76,699.67
2016,8,25,13,45,905.0,111.5,4.7,26.0,852.5,951.19,709.5
2016,8,25,14,0,899.0,110.0,4.8,26.0,828.0,960.17,717.19
2016,8,25,14,15,890.5,108.0,4.9,25.5,796.0,962.83,722.22
2016,8,25,14,30,882.0,106.0,5.0,25.0,764.0,962.0,725.08
2016,8,25,14,45,871.0,104.0,5.1,25.0,726.0,955.38,722.66
2016,8,25,15,0,860.0,102.0,5.2,25.0,688.0,945.43,718.08
2016,8,25,15,15,845.0,99.5,5.25,24.5,645.0,937.54,716.17
2016,8,25,15,30,830.0,97.0,5.3,24.0,602.0,916.99,705.42
2016,8,25,15,45,810.5,93.5,5.35,23.5,554.5,888.09,688.74
2016,8,25,16,0,791.0,90.0,5.4,23.0,507.0,856.57,669.96
2016,8,25,16,15,765.0,86.0,5.4,22.0,456.0,816.2,645.4
2016,8,25,16,30,739.0,82.0,5.4,21.0,405.0,773.96,618.79
2016,8,25,16,45,703.0,77.0,5.4,20.5,352.5,725.67,585.55
2016,8,25,17,0,667.0,72.0,5.4,20.0,300.0,672.08,547.09
2016,8,25,17,15,615.5,65.5,5.25,19.0,248.0,604.07,496.26
2016,8,25,17,30,564.0,59.0,5.1,18.0,196.0,537.37,444.04
2016,8,25,17,45,484.5,50.0,4.95,17.5,147.0,449.11,370.84
2016,8,25,18,0,405.0,41.0,4.8,17.0,98.0,365.49,296.93
2016,8,25,18,15,278.5,28.0,4.6,16.0,59.5,253.73,186.58
2016,8,25,18,30,152.0,15.0,4.4,15.0,21.0,104.2,0.0
2016,8,25,18,45,76.0,7.5,4.25,14.5,10.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,109.5,13.0,2.2,13.0,21.5,11.82,0.0
2016,8,26,6,0,219.0,26.0,2.5,14.0,43.0,21.42,9.29
2016,8,26,6,15,324.0,39.0,2.6,14.5,85.5,31.51,21.5
2016,8,26,6,30,429.0,52.0,2.7,15.0,128.0,41.17,30.64
2016,8,26,6,45,240.5,79.0,2.85,15.5,124.5,60.9,48.37
2016,8,26,7,0,52.0,106.0,3.0,16.0,121.0,84.37,69.15
2016,8,26,7,15,62.0,127.5,2.95,16.5,148.5,100.22,82.88
2016,8,26,7,30,72.0,149.0,2.9,17.0,176.0,115.75,96.02
2016,8,26,7,45,143.0,171.5,2.9,17.5,235.0,126.09,104.46
2016,8,26,8,0,214.0,194.0,2.9,18.0,294.0,140.78,116.44
2016,8,26,8,15,496.5,148.5,2.9,18.5,414.5,97.18,78.62
2016,8,26,8,30,779.0,103.0,2.9,19.0,535.0,71.69,56.42
2016,8,26,8,45,799.0,105.5,2.9,19.5,581.5,113.07,64.0
2016,8,26,9,0,819.0,108.0,2.9,20.0,628.0,164.51,93.75
2016,8,26,9,15,833.5,111.0,2.95,20.5,669.5,217.66,133.93
2016,8,26,9,30,848.0,114.0,3.0,21.0,711.0,272.27,179.52
2016,8,26,9,45,847.0,121.5,3.05,22.0,743.5,327.18,226.89
2016,8,26,10,0,846.0,129.0,3.1,23.0,776.0,381.55,273.45
2016,8,26,10,15,854.0,131.0,3.2,23.5,805.0,434.39,318.3
2016,8,26,10,30,862.0,133.0,3.3,24.0,834.0,487.14,361.97
2016,8,26,10,45,862.0,137.5,3.4,24.5,854.0,537.68,402.81
2016,8,26,11,0,862.0,142.0,3.5,25.0,874.0,586.99,441.53
2016,8,26,11,15,866.0,143.0,3.6,25.0,888.5,634.14,478.56
2016,8,26,11,30,870.0,144.0,3.7,25.0,903.0,678.98,513.18
2016,8,26,11,45,867.0,147.0,3.85,25.5,908.0,719.21,542.91
2016,8,26,12,0,864.0,150.0,4.0,26.0,913.0,761.18,573.11
2016,8,26,12,15,863.5,150.0,4.15,26.0,911.5,797.29,599.89
2016,8,26,12,30,863.0,150.0,4.3,26.0,910.0,830.97,623.7
2016,8,26,12,45,867.0,145.5,4.45,26.5,902.0,854.69,639.42
2016,8,26,13,0,871.0,141.0,4.6,27.0,894.0,881.83,657.66
2016,8,26,13,15,866.5,139.5,4.7,26.5,876.5,901.65,673.52
2016,8,26,13,30,862.0,138.0,4.8,26.0,859.0,926.98,693.38
2016,8,26,13,45,851.5,138.0,4.95,26.0,833.0,937.08,701.93
2016,8,26,14,0,841.0,138.0,5.1,26.0,807.0,943.71,708.36
2016,8,26,14,15,831.5,136.0,5.15,25.5,775.5,945.7,712.52
2016,8,26,14,30,822.0,134.0,5.2,25.0,744.0,944.26,714.53
2016,8,26,14,45,808.0,131.5,5.3,25.0,706.0,934.65,709.93
2016,8,26,15,0,794.0,129.0,5.4,25.0,668.0,921.75,703.17
2016,8,26,15,15,777.0,125.5,5.4,24.5,624.5,901.73,692.27
2016,8,26,15,30,760.0,122.0,5.4,24.0,581.0,884.63,683.47
2016,8,26,15,45,738.5,117.5,5.4,23.5,534.0,853.92,664.88
2016,8,26,16,0,717.0,113.0,5.4,23.0,487.0,820.83,644.39
2016,8,26,16,15,687.5,107.0,5.3,22.0,436.5,776.61,616.09
2016,8,26,16,30,658.0,101.0,5.2,21.0,386.0,730.88,586.0
2016,8,26,16,45,620.0,94.0,5.15,20.5,334.5,675.51,546.76
2016,8,26,17,0,582.0,87.0,5.1,20.0,283.0,619.76,505.97
2016,8,26,17,15,527.0,78.0,4.85,19.0,232.0,548.21,451.46
2016,8,26,17,30,472.0,69.0,4.6,18.0,181.0,478.17,395.72
2016,8,26,17,45,393.5,56.5,4.45,17.5,134.5,389.61,321.06
2016,8,26,18,0,315.0,44.0,4.3,17.0,88.0,305.21,246.74
2016,8,26,18,15,202.5,28.5,4.1,16.5,52.0,202.6,142.84
2016,8,26,18,30,90.0,13.0,3.9,16.0,16.0,65.16,0.0
2016,8,26,18,45,45.0,6.5,3.75,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,10.5,2.3,12.5,10.5,9.55,0.0
2016,8,27,6,0,0.0,21.0,2.6,13.0,21.0,18.42,6.64
2016,8,27,6,15,18.0,41.5,2.75,13.5,45.0,34.86,24.41
2016,8,27,6,30,36.0,62.0,2.9,14.0,69.0,50.98,39.35
2016,8,27,6,45,51.5,84.5,3.1,15.0,97.5,68.13,54.82
2016,8,27,7,0,67.0,107.0,3.3,16.0,126.0,84.95,69.65
2016,8,27,7,15,81.5,128.5,3.25,16.5,156.0,100.82,83.42
2016,8,27,7,30,96.0,150.0,3.2,17.0,186.0,111.7,92.55
2016,8,27,7,45,191.0,166.5,3.2,17.5,251.5,123.44,102.23
2016,8,27,8,0,286.0,183.0,3.2,18.0,317.0,127.33,105.01
2016,8,27,8,15,498.0,154.5,3.2,18.5,417.5,101.2,82.11
2016,8,27,8,30,710.0,126.0,3.2,19.0,518.0,79.3,62.97
2016,8,27,8,45,733.5,129.0,3.25,19.5,564.5,116.75,69.49
2016,8,27,9,0,757.0,132.0,3.3,20.0,611.0,166.05,97.77
2016,8,27,9,15,772.5,136.0,3.35,20.5,652.0,217.42,136.35
2016,8,27,9,30,788.0,140.0,3.4,21.0,693.0,276.89,185.33
2016,8,27,9,45,811.5,136.5,3.45,21.5,731.0,327.19,228.44
2016,8,27,10,0,835.0,133.0,3.5,22.0,769.0,379.5,273.41
2016,8,27,10,15,843.0,135.0,3.55,22.5,798.0,431.83,318.08
2016,8,27,10,30,851.0,137.0,3.6,23.0,827.0,484.08,361.57
2016,8,27,10,45,852.5,141.0,3.7,23.5,847.5,534.48,402.56
2016,8,27,11,0,854.0,145.0,3.8,24.0,868.0,583.8,441.55
2016,8,27,11,15,857.5,146.0,3.9,24.5,882.0,630.52,477.61
2016,8,27,11,30,861.0,147.0,4.0,25.0,896.0,675.89,511.75
2016,8,27,11,45,860.0,149.0,4.1,25.5,901.5,717.56,542.43
2016,8,27,12,0,859.0,151.0,4.2,26.0,907.0,757.18,570.99
2016,8,27,12,15,858.0,150.5,4.3,26.0,905.0,792.28,597.08
2016,8,27,12,30,857.0,150.0,4.4,26.0,903.0,824.89,620.02
2016,8,27,12,45,854.0,149.5,4.55,26.0,893.0,853.25,640.3
2016,8,27,13,0,851.0,149.0,4.7,26.0,883.0,878.72,658.98
2016,8,27,13,15,846.0,148.0,4.75,25.5,865.5,898.96,674.88
2016,8,27,13,30,841.0,147.0,4.8,25.0,848.0,916.01,688.8
2016,8,27,13,45,831.0,146.5,4.9,25.0,822.0,925.78,696.86
2016,8,27,14,0,821.0,146.0,5.0,25.0,796.0,932.13,702.78
2016,8,27,14,15,811.0,143.5,5.05,24.5,764.0,932.98,706.14
2016,8,27,14,30,801.0,141.0,5.1,24.0,732.0,930.43,707.36
2016,8,27,14,45,787.0,138.0,5.15,24.0,694.0,920.24,701.99
2016,8,27,15,0,773.0,135.0,5.2,24.0,656.0,906.79,694.49
2016,8,27,15,15,755.5,131.0,5.2,23.5,613.0,891.92,687.15
2016,8,27,15,30,738.0,127.0,5.2,23.0,570.0,868.44,673.71
2016,8,27,15,45,718.0,121.5,5.2,22.5,523.5,838.17,655.32
2016,8,27,16,0,698.0,116.0,5.2,22.0,477.0,805.52,634.99
2016,8,27,16,15,668.5,110.0,5.15,21.0,427.5,761.66,606.96
2016,8,27,16,30,639.0,104.0,5.1,20.0,378.0,716.31,577.1
2016,8,27,16,45,605.0,95.0,5.05,19.5,327.5,662.37,538.63
2016,8,27,17,0,571.0,86.0,5.0,19.0,277.0,607.92,498.5
2016,8,27,17,15,516.0,77.0,4.85,18.0,226.5,536.81,444.15
2016,8,27,17,30,461.0,68.0,4.7,17.0,176.0,467.24,388.38
2016,8,27,17,45,389.0,55.0,4.6,16.5,130.0,383.42,317.06
2016,8,27,18,0,317.0,42.0,4.5,16.0,84.0,304.14,246.14
2016,8,27,18,15,201.5,26.5,4.35,15.5,49.0,196.01,132.23
2016,8,27,18,30,86.0,11.0,4.2,15.0,14.0,60.7,0.0
2016,8,27,18,45,43.0,5.5,4.05,14.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,102.5,12.0,1.65,11.5,19.0,10.91,0.0
2016,8,28,6,0,205.0,24.0,1.8,12.0,38.0,19.73,6.78
2016,8,28,6,15,309.0,37.5,1.9,12.5,80.5,30.34,20.56
2016,8,28,6,30,413.0,51.0,2.0,13.0,123.0,40.49,30.25
2016,8,28,6,45,483.5,61.0,2.1,14.0,172.5,47.04,36.35
2016,8,28,7,0,554.0,71.0,2.2,15.0,222.0,53.33,41.98
2016,8,28,7,15,602.0,78.5,2.1,15.5,274.5,57.23,45.36
2016,8,28,7,30,650.0,86.0,2.0,16.0,327.0,60.96,48.48
2016,8,28,7,45,686.5,91.0,1.95,16.5,379.5,62.58,49.66
2016,8,28,8,0,723.0,96.0,1.9,17.0,432.0,64.14,50.74
2016,8,28,8,15,748.5,100.5,1.9,17.5,481.5,65.17,51.36
2016,8,28,8,30,774.0,105.0,1.9,18.0,531.0,73.39,58.16
2016,8,28,8,45,795.5,108.0,1.9,19.0,578.0,111.41,64.18
2016,8,28,9,0,817.0,111.0,1.9,20.0,625.0,163.23,93.04
2016,8,28,9,15,831.5,113.5,1.95,20.5,666.5,215.97,132.24
2016,8,28,9,30,846.0,116.0,2.0,21.0,708.0,270.17,177.04
2016,8,28,9,45,872.5,110.5,2.1,22.0,748.0,329.61,226.73
2016,8,28,10,0,899.0,105.0,2.2,23.0,788.0,383.84,272.51
2016,8,28,10,15,906.5,106.5,2.35,23.5,817.0,437.76,318.36
2016,8,28,10,30,914.0,108.0,2.5,24.0,846.0,491.34,362.81
2016,8,28,10,45,915.5,111.0,2.65,25.0,867.0,542.63,403.58
2016,8,28,11,0,917.0,114.0,2.8,26.0,888.0,592.62,442.01
2016,8,28,11,15,920.0,115.0,2.9,26.0,902.5,640.36,479.3
2016,8,28,11,30,923.0,116.0,3.0,26.0,917.0,686.52,514.63
2016,8,28,11,45,922.5,117.5,3.2,26.5,922.5,728.99,546.0
2016,8,28,12,0,922.0,119.0,3.4,27.0,928.0,769.24,575.19
2016,8,28,12,15,921.5,119.0,3.55,27.5,926.5,805.79,599.82
2016,8,28,12,30,921.0,119.0,3.7,28.0,925.0,839.76,622.33
2016,8,28,12,45,937.0,108.0,3.85,28.5,920.0,874.03,644.96
2016,8,28,13,0,953.0,97.0,4.0,29.0,915.0,905.71,665.8
2016,8,28,13,15,949.5,96.0,4.1,28.5,897.5,927.85,682.72
2016,8,28,13,30,946.0,95.0,4.2,28.0,880.0,946.61,697.63
2016,8,28,13,45,939.0,95.0,4.3,28.0,854.5,959.82,707.63
2016,8,28,14,0,932.0,95.0,4.4,28.0,829.0,969.49,715.46
2016,8,28,14,15,924.0,93.5,4.45,27.5,797.0,973.05,720.56
2016,8,28,14,30,916.0,92.0,4.5,27.0,765.0,973.04,723.49
2016,8,28,14,45,904.5,90.5,4.55,27.0,726.5,966.21,720.57
2016,8,28,15,0,893.0,89.0,4.6,27.0,688.0,955.96,715.59
2016,8,28,15,15,879.0,86.5,4.6,26.5,644.0,938.87,707.21
2016,8,28,15,30,865.0,84.0,4.6,26.0,600.0,918.63,696.73
2016,8,28,15,45,845.5,81.5,4.6,25.5,552.0,899.55,687.04
2016,8,28,16,0,826.0,79.0,4.6,25.0,504.0,868.63,668.93
2016,8,28,16,15,800.5,75.5,4.55,24.0,452.5,828.67,645.08
2016,8,28,16,30,775.0,72.0,4.5,23.0,401.0,786.78,619.2
2016,8,28,16,45,738.5,67.5,4.5,22.5,347.5,732.72,582.51
2016,8,28,17,0,702.0,63.0,4.5,22.0,294.0,677.94,543.93
2016,8,28,17,15,649.5,57.0,4.35,21.0,241.5,608.44,492.63
2016,8,28,17,30,597.0,51.0,4.2,20.0,189.0,546.51,444.64
2016,8,28,17,45,512.5,43.0,4.1,19.0,139.5,455.69,370.84
2016,8,28,18,0,428.0,35.0,4.0,18.0,90.0,370.21,295.51
2016,8,28,18,15,286.5,23.0,3.9,17.0,52.5,244.29,153.4
2016,8,28,18,30,145.0,11.0,3.8,16.0,15.0,95.02,0.0
2016,8,28,18,45,72.5,5.5,3.75,15.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,11.5,2.8,12.0,19.5,10.46,0.0
2016,8,29,6,0,237.0,23.0,3.1,13.0,39.0,18.94,5.3
2016,8,29,6,15,350.0,34.5,3.2,13.5,81.5,27.78,18.18
2016,8,29,6,30,463.0,46.0,3.3,14.0,124.0,36.29,26.38
2016,8,29,6,45,530.5,54.0,3.45,14.5,174.0,41.36,31.21
2016,8,29,7,0,598.0,62.0,3.6,15.0,224.0,46.27,35.68
2016,8,29,7,15,644.5,68.0,3.6,15.5,276.0,49.33,38.36
2016,8,29,7,30,691.0,74.0,3.6,16.0,328.0,52.29,40.83
2016,8,29,7,45,723.0,78.5,3.6,16.5,379.5,59.3,46.79
2016,8,29,8,0,755.0,83.0,3.6,17.0,431.0,61.12,48.12
2016,8,29,8,15,778.5,86.5,3.6,17.5,480.5,62.05,48.66
2016,8,29,8,30,802.0,90.0,3.6,18.0,530.0,62.94,49.16
2016,8,29,8,45,822.0,92.0,3.6,18.5,576.0,99.64,54.77
2016,8,29,9,0,842.0,94.0,3.6,19.0,622.0,152.0,83.78
2016,8,29,9,15,855.5,96.5,3.6,19.5,663.0,214.15,130.8
2016,8,29,9,30,869.0,99.0,3.6,20.0,704.0,268.69,176.45
2016,8,29,9,45,890.0,95.0,3.65,21.0,742.0,321.48,222.0
2016,8,29,10,0,911.0,91.0,3.7,22.0,780.0,375.6,268.75
2016,8,29,10,15,918.0,92.5,3.7,22.5,809.0,429.77,315.53
2016,8,29,10,30,925.0,94.0,3.7,23.0,838.0,483.54,360.75
2016,8,29,10,45,930.0,94.5,3.75,24.0,860.0,534.89,402.16
2016,8,29,11,0,935.0,95.0,3.8,25.0,882.0,585.17,441.33
2016,8,29,11,15,938.0,95.5,3.85,25.5,896.0,633.02,478.34
2016,8,29,11,30,941.0,96.0,3.9,26.0,910.0,679.21,513.11
2016,8,29,11,45,732.0,215.5,4.0,26.5,851.5,687.49,516.61
2016,8,29,12,0,523.0,335.0,4.1,27.0,793.0,678.48,506.7
2016,8,29,12,15,541.0,319.0,4.2,27.0,792.0,705.56,527.54
2016,8,29,12,30,559.0,303.0,4.3,27.0,791.0,731.59,547.36
2016,8,29,12,45,738.5,206.0,4.4,27.0,842.5,813.79,609.96
2016,8,29,13,0,918.0,109.0,4.5,27.0,894.0,886.44,660.88
2016,8,29,13,15,914.0,108.5,4.6,27.0,876.5,908.02,676.14
2016,8,29,13,30,910.0,108.0,4.7,27.0,859.0,926.34,689.78
2016,8,29,13,45,905.0,106.0,4.8,27.0,834.5,938.87,699.67
2016,8,29,14,0,900.0,104.0,4.9,27.0,810.0,947.95,707.42
2016,8,29,14,15,891.5,102.5,4.95,26.5,778.5,950.87,712.24
2016,8,29,14,30,883.0,101.0,5.0,26.0,747.0,950.32,714.91
2016,8,29,14,45,875.0,98.0,5.1,25.5,709.5,945.13,714.92
2016,8,29,15,0,867.0,95.0,5.2,25.0,672.0,936.56,712.73
2016,8,29,15,15,852.5,92.5,5.2,24.5,629.0,919.21,703.84
2016,8,29,15,30,838.0,90.0,5.2,24.0,586.0,908.15,699.47
2016,8,29,15,45,733.0,105.0,5.2,23.5,513.0,827.92,645.52
2016,8,29,16,0,628.0,120.0,5.2,23.0,440.0,743.57,587.42
2016,8,29,16,15,692.0,97.0,5.1,22.5,415.5,762.72,604.64
2016,8,29,16,30,756.0,74.0,5.0,22.0,391.0,770.8,613.12
2016,8,29,16,45,723.0,68.5,4.95,21.5,339.0,718.89,576.82
2016,8,29,17,0,690.0,63.0,4.9,21.0,287.0,666.14,538.86
2016,8,29,17,15,636.0,57.0,4.7,20.0,234.5,601.54,490.42
2016,8,29,17,30,582.0,51.0,4.5,19.0,182.0,533.64,436.83
2016,8,29,17,45,497.0,43.0,4.35,18.5,134.0,443.25,361.65
2016,8,29,18,0,412.0,35.0,4.2,18.0,86.0,358.19,284.76
2016,8,29,18,15,206.0,24.0,4.1,17.5,49.5,191.37,106.52
2016,8,29,18,30,0.0,13.0,4.0,17.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,3.9,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,43.0,11.0,3.5,13.5,14.0,10.01,0.0
2016,8,30,6,0,86.0,22.0,3.6,14.0,28.0,17.96,3.62
2016,8,30,6,15,135.5,40.0,3.55,14.5,58.5,31.93,21.53
2016,8,30,6,30,185.0,58.0,3.5,15.0,89.0,45.52,34.3
2016,8,30,6,45,211.0,77.5,3.5,16.0,125.0,59.68,47.12
2016,8,30,7,0,237.0,97.0,3.5,17.0,161.0,73.35,59.2
2016,8,30,7,15,253.5,116.5,3.45,17.5,198.0,86.47,70.61
2016,8,30,7,30,270.0,136.0,3.4,18.0,235.0,99.08,81.31
2016,8,30,7,45,320.5,150.5,3.35,18.5,285.0,108.25,88.83
2016,8,30,8,0,371.0,165.0,3.3,19.0,335.0,117.09,95.93
2016,8,30,8,15,608.5,119.5,3.3,20.0,435.5,77.42,61.34
2016,8,30,8,30,846.0,74.0,3.3,21.0,536.0,61.75,47.54
2016,8,30,8,45,863.5,76.0,3.3,22.0,582.0,98.28,52.6
2016,8,30,9,0,881.0,78.0,3.3,23.0,628.0,152.09,81.18
2016,8,30,9,15,893.5,80.0,3.35,23.5,669.5,206.88,121.38
2016,8,30,9,30,906.0,82.0,3.4,24.0,711.0,262.72,167.53
2016,8,30,9,45,915.5,83.0,3.45,24.5,746.5,317.82,215.17
2016,8,30,10,0,925.0,84.0,3.5,25.0,782.0,373.17,263.16
2016,8,30,10,15,931.5,85.5,3.55,25.5,811.0,427.81,309.9
2016,8,30,10,30,938.0,87.0,3.6,26.0,840.0,481.97,355.05
2016,8,30,10,45,943.5,87.0,3.7,27.0,861.5,533.71,396.43
2016,8,30,11,0,949.0,87.0,3.8,28.0,883.0,584.37,435.61
2016,8,30,11,15,952.0,87.5,3.85,28.5,897.0,632.74,472.63
2016,8,30,11,30,955.0,88.0,3.9,29.0,911.0,679.41,507.37
2016,8,30,11,45,957.5,87.5,3.95,29.5,917.5,722.95,539.05
2016,8,30,12,0,960.0,87.0,4.0,30.0,924.0,764.32,567.87
2016,8,30,12,15,959.5,87.0,4.1,30.0,922.0,801.58,593.56
2016,8,30,12,30,959.0,87.0,4.2,30.0,920.0,836.13,617.36
2016,8,30,12,45,955.0,87.5,4.3,30.0,909.5,865.46,637.65
