Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,0,951.0,88.0,4.4,30.0,899.0,891.63,655.89
2016,8,30,13,15,947.5,87.5,4.5,30.0,881.5,913.94,671.63
2016,8,30,13,30,944.0,87.0,4.6,30.0,864.0,932.89,685.26
2016,8,30,13,45,939.0,85.5,4.7,30.0,839.0,946.0,695.29
2016,8,30,14,0,934.0,84.0,4.8,30.0,814.0,955.56,703.27
2016,8,30,14,15,926.0,83.0,4.85,29.5,782.0,959.35,708.67
2016,8,30,14,30,918.0,82.0,4.9,29.0,750.0,959.58,711.89
2016,8,30,14,45,908.0,80.0,4.95,28.5,712.0,953.26,710.88
2016,8,30,15,0,898.0,78.0,5.0,28.0,674.0,943.49,707.66
2016,8,30,15,15,884.5,76.0,5.05,27.5,630.5,927.11,700.01
2016,8,30,15,30,871.0,74.0,5.1,27.0,587.0,907.59,690.22
2016,8,30,15,45,853.5,71.5,5.15,26.5,539.0,880.82,675.28
2016,8,30,16,0,836.0,69.0,5.2,26.0,491.0,851.42,658.28
2016,8,30,16,15,811.0,66.0,5.15,25.0,440.0,821.09,641.04
2016,8,30,16,30,786.0,63.0,5.1,24.0,389.0,780.07,615.45
2016,8,30,16,45,752.5,58.5,5.1,23.5,336.5,728.31,580.05
2016,8,30,17,0,719.0,54.0,5.1,23.0,284.0,675.79,542.7
2016,8,30,17,15,667.0,49.5,5.0,22.0,232.0,608.53,492.8
2016,8,30,17,30,615.0,45.0,4.9,21.0,180.0,542.41,440.99
2016,8,30,17,45,529.5,37.5,4.8,20.0,131.5,450.64,365.58
2016,8,30,18,0,444.0,30.0,4.7,19.0,83.0,363.77,287.41
2016,8,30,18,15,222.0,15.0,4.6,18.5,41.5,185.82,85.88
2016,8,30,18,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,158.5,9.5,3.7,13.5,19.5,8.64,0.0
2016,8,31,6,0,317.0,19.0,3.9,14.0,39.0,16.89,1.84
2016,8,31,6,15,434.0,27.5,3.95,14.5,83.0,23.84,14.58
2016,8,31,6,30,551.0,36.0,4.0,15.0,127.0,30.64,21.24
2016,8,31,6,45,617.0,42.0,4.05,15.5,178.0,34.86,25.29
2016,8,31,7,0,683.0,48.0,4.1,16.0,229.0,39.02,29.09
2016,8,31,7,15,725.5,52.5,4.1,16.5,282.0,41.72,31.46
2016,8,31,7,30,768.0,57.0,4.1,17.0,335.0,44.36,33.68
2016,8,31,7,45,797.0,60.0,4.1,18.0,387.5,45.69,34.61
2016,8,31,8,0,826.0,63.0,4.1,19.0,440.0,54.64,42.12
2016,8,31,8,15,847.5,66.0,4.1,19.5,490.0,56.68,43.65
2016,8,31,8,30,869.0,69.0,4.1,20.0,540.0,58.62,45.06
2016,8,31,8,45,883.5,71.5,4.15,20.5,586.5,94.33,50.06
2016,8,31,9,0,898.0,74.0,4.2,21.0,633.0,149.25,79.2
2016,8,31,9,15,910.0,76.0,4.25,21.5,674.5,204.88,120.2
2016,8,31,9,30,922.0,78.0,4.3,22.0,716.0,261.49,167.44
2016,8,31,9,45,925.5,82.5,4.35,22.5,750.0,318.46,217.35
2016,8,31,10,0,929.0,87.0,4.4,23.0,784.0,375.12,267.14
2016,8,31,10,15,935.5,88.0,4.45,23.0,813.0,429.65,315.08
2016,8,31,10,30,942.0,89.0,4.5,23.0,842.0,483.67,361.65
2016,8,31,10,45,946.5,90.5,4.6,23.5,864.0,536.4,405.44
2016,8,31,11,0,951.0,92.0,4.7,24.0,886.0,588.01,447.11
2016,8,31,11,15,953.5,92.5,4.8,24.0,900.0,636.27,486.16
2016,8,31,11,30,956.0,93.0,4.9,24.0,914.0,682.78,523.08
2016,8,31,11,45,956.5,93.5,5.0,24.5,920.0,726.02,555.81
2016,8,31,12,0,957.0,94.0,5.1,25.0,926.0,766.96,585.88
2016,8,31,12,15,956.5,94.0,5.15,25.0,924.0,804.24,612.38
2016,8,31,12,30,956.0,94.0,5.2,25.0,922.0,838.81,636.92
2016,8,31,12,45,948.0,97.5,5.3,25.0,910.5,867.87,657.89
2016,8,31,13,0,940.0,101.0,5.4,25.0,899.0,893.65,676.68
2016,8,31,13,15,936.0,100.0,5.45,24.5,881.0,915.02,693.6
2016,8,31,13,30,932.0,99.0,5.5,24.0,863.0,933.02,708.37
2016,8,31,13,45,926.0,98.0,5.55,24.0,837.5,945.79,718.29
2016,8,31,14,0,920.0,97.0,5.6,24.0,812.0,955.06,725.95
2016,8,31,14,15,911.5,95.5,5.6,23.5,779.5,957.95,730.51
2016,8,31,14,30,903.0,94.0,5.6,23.0,747.0,957.29,732.81
2016,8,31,14,45,892.5,91.5,5.6,23.0,708.5,950.14,729.27
2016,8,31,15,0,882.0,89.0,5.6,23.0,670.0,939.55,723.5
2016,8,31,15,15,866.5,86.5,5.55,22.5,625.5,921.01,713.34
2016,8,31,15,30,851.0,84.0,5.5,22.0,581.0,899.39,701.04
2016,8,31,15,45,833.5,80.5,5.5,22.0,533.5,880.89,689.89
2016,8,31,16,0,816.0,77.0,5.5,22.0,486.0,850.6,670.1
2016,8,31,16,15,788.5,73.5,5.4,21.5,434.5,809.04,642.61
2016,8,31,16,30,761.0,70.0,5.3,21.0,383.0,765.69,613.23
2016,8,31,16,45,726.5,65.0,5.25,20.5,330.5,713.11,576.22
2016,8,31,17,0,692.0,60.0,5.2,20.0,278.0,659.79,537.26
2016,8,31,17,15,636.0,54.0,5.0,19.5,225.5,588.22,481.73
2016,8,31,17,30,580.0,48.0,4.8,19.0,173.0,524.54,429.84
2016,8,31,17,45,490.0,40.0,4.65,18.5,125.0,431.34,351.54
2016,8,31,18,0,400.0,32.0,4.5,18.0,77.0,344.15,270.39
2016,8,31,18,15,200.0,16.0,4.4,17.5,38.5,171.84,55.93
2016,8,31,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,148.0,9.5,3.25,12.5,18.5,8.64,0.0
2016,9,1,6,0,296.0,19.0,3.5,13.0,37.0,15.55,0.0
2016,9,1,6,15,416.5,28.0,3.45,13.5,80.5,24.39,15.03
2016,9,1,6,30,537.0,37.0,3.4,14.0,124.0,31.62,22.18
2016,9,1,6,45,604.5,43.5,3.4,15.0,175.5,36.23,26.55
2016,9,1,7,0,672.0,50.0,3.4,16.0,227.0,40.75,30.63
2016,9,1,7,15,716.5,55.0,3.35,16.5,280.5,43.79,33.3
2016,9,1,7,30,761.0,60.0,3.3,17.0,334.0,46.75,35.8
2016,9,1,7,45,792.0,63.5,3.25,17.5,387.0,48.37,37.04
2016,9,1,8,0,823.0,67.0,3.2,18.0,440.0,49.95,38.22
2016,9,1,8,15,845.0,69.5,3.15,18.5,490.5,59.11,45.95
2016,9,1,8,30,867.0,72.0,3.1,19.0,541.0,60.66,47.02
2016,9,1,8,45,884.0,74.5,3.1,19.5,588.0,94.57,51.31
2016,9,1,9,0,901.0,77.0,3.1,20.0,635.0,149.86,80.09
2016,9,1,9,15,913.5,78.5,3.15,20.5,677.0,205.46,120.76
2016,9,1,9,30,926.0,80.0,3.2,21.0,719.0,262.07,167.84
2016,9,1,9,45,935.5,82.0,3.25,21.5,755.0,319.06,217.48
2016,9,1,10,0,945.0,84.0,3.3,22.0,791.0,376.3,267.54
2016,9,1,10,15,952.0,85.0,3.4,22.5,820.5,431.85,315.64
2016,9,1,10,30,959.0,86.0,3.5,23.0,850.0,486.91,362.17
2016,9,1,10,45,963.5,87.0,3.65,23.5,872.0,540.05,406.05
2016,9,1,11,0,968.0,88.0,3.8,24.0,894.0,592.02,447.76
2016,9,1,11,15,970.5,88.5,3.95,24.0,908.0,641.01,487.08
2016,9,1,11,30,973.0,89.0,4.1,24.0,922.0,688.2,524.22
2016,9,1,11,45,973.0,90.0,4.25,24.5,927.5,732.19,557.22
2016,9,1,12,0,973.0,91.0,4.4,25.0,933.0,773.81,587.45
2016,9,1,12,15,972.5,91.0,4.55,25.0,931.0,811.59,614.42
2016,9,1,12,30,972.0,91.0,4.7,25.0,929.0,846.61,639.63
2016,9,1,12,45,961.5,95.5,4.85,25.0,916.5,875.06,660.35
2016,9,1,13,0,951.0,100.0,5.0,25.0,904.0,900.08,678.82
2016,9,1,13,15,947.0,99.0,5.0,24.5,885.5,921.65,695.47
2016,9,1,13,30,943.0,98.0,5.0,24.0,867.0,939.82,709.95
2016,9,1,13,45,938.0,96.5,5.0,24.0,842.0,953.09,719.8
2016,9,1,14,0,933.0,95.0,5.0,24.0,817.0,962.82,727.39
2016,9,1,14,15,925.0,93.5,4.95,23.5,784.0,966.22,731.9
2016,9,1,14,30,917.0,92.0,4.9,23.0,751.0,966.03,734.16
2016,9,1,14,45,908.0,89.0,4.9,23.0,713.0,959.65,731.24
2016,9,1,15,0,899.0,86.0,4.9,23.0,675.0,949.76,726.08
2016,9,1,15,15,726.0,128.0,4.9,22.5,583.0,852.06,660.35
2016,9,1,15,30,553.0,170.0,4.9,22.0,491.0,730.56,575.62
2016,9,1,15,45,692.0,123.0,4.9,21.5,489.5,807.28,635.58
2016,9,1,16,0,831.0,76.0,4.9,21.0,488.0,860.51,677.19
2016,9,1,16,15,804.0,72.5,4.8,20.5,436.0,819.11,649.48
2016,9,1,16,30,777.0,69.0,4.7,20.0,384.0,775.86,620.35
2016,9,1,16,45,735.5,65.0,4.65,19.5,330.5,718.39,579.89
2016,9,1,17,0,694.0,61.0,4.6,19.0,277.0,660.47,537.56
2016,9,1,17,15,636.5,55.0,4.45,18.0,224.0,593.54,486.75
2016,9,1,17,30,579.0,49.0,4.3,17.0,171.0,523.46,430.56
2016,9,1,17,45,476.0,41.0,4.2,16.5,122.0,421.43,344.63
2016,9,1,18,0,373.0,33.0,4.1,16.0,73.0,326.12,255.3
2016,9,1,18,15,186.5,16.5,4.0,15.5,36.5,161.93,20.47
2016,9,1,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,95.5,10.0,2.2,12.0,15.5,9.1,0.0
2016,9,2,6,0,191.0,20.0,2.4,13.0,31.0,16.46,0.0
2016,9,2,6,15,312.0,31.5,2.4,13.5,71.5,25.41,15.79
2016,9,2,6,30,433.0,43.0,2.4,14.0,112.0,34.0,24.26
2016,9,2,6,45,503.0,51.5,2.4,14.5,160.5,39.57,29.57
2016,9,2,7,0,573.0,60.0,2.4,15.0,209.0,44.95,34.5
2016,9,2,7,15,621.5,66.0,2.25,15.5,260.5,48.05,37.24
2016,9,2,7,30,670.0,72.0,2.1,16.0,312.0,51.07,39.78
2016,9,2,7,45,700.5,77.5,2.0,17.0,362.5,53.47,41.62
2016,9,2,8,0,731.0,83.0,1.9,18.0,413.0,61.37,48.19
2016,9,2,8,15,755.5,87.0,1.85,18.5,461.5,62.67,49.04
2016,9,2,8,30,780.0,91.0,1.8,19.0,510.0,63.91,49.83
2016,9,2,8,45,795.5,95.0,1.8,20.0,554.5,93.82,53.42
2016,9,2,9,0,811.0,99.0,1.8,21.0,599.0,145.74,80.17
2016,9,2,9,15,825.0,101.5,1.85,21.5,639.5,198.07,117.85
2016,9,2,9,30,839.0,104.0,1.9,22.0,680.0,251.77,161.71
2016,9,2,9,45,610.5,209.5,2.0,23.0,640.0,313.16,220.33
2016,9,2,10,0,382.0,315.0,2.1,24.0,600.0,361.21,264.73
2016,9,2,10,15,456.0,299.0,2.2,24.5,652.0,398.54,293.3
2016,9,2,10,30,530.0,283.0,2.3,25.0,704.0,448.8,331.82
2016,9,2,10,45,723.0,190.0,2.4,25.5,780.5,500.36,371.52
2016,9,2,11,0,916.0,97.0,2.5,26.0,857.0,570.38,425.35
2016,9,2,11,15,919.5,97.5,2.6,26.5,871.0,617.67,461.49
2016,9,2,11,30,923.0,98.0,2.7,27.0,885.0,663.36,495.63
2016,9,2,11,45,923.5,99.0,2.85,27.5,890.5,705.71,526.8
2016,9,2,12,0,924.0,100.0,3.0,28.0,896.0,745.87,555.78
2016,9,2,12,15,924.0,100.0,3.1,28.0,894.5,782.38,581.15
2016,9,2,12,30,924.0,100.0,3.2,28.0,893.0,816.29,604.6
2016,9,2,12,45,904.0,110.0,3.35,28.5,878.5,841.02,620.9
2016,9,2,13,0,884.0,120.0,3.5,29.0,864.0,862.06,634.78
2016,9,2,13,15,880.0,119.0,3.6,28.5,846.5,882.41,650.6
2016,9,2,13,30,876.0,118.0,3.7,28.0,829.0,899.57,664.46
2016,9,2,13,45,871.5,115.5,3.85,28.0,804.5,911.49,673.93
2016,9,2,14,0,867.0,113.0,4.0,28.0,780.0,920.06,681.34
2016,9,2,14,15,857.5,111.0,4.15,27.5,748.0,921.21,685.27
2016,9,2,14,30,848.0,109.0,4.3,27.0,716.0,918.97,687.1
2016,9,2,14,45,837.5,106.0,4.45,27.0,678.5,920.62,690.39
2016,9,2,15,0,827.0,103.0,4.6,27.0,641.0,909.86,685.38
2016,9,2,15,15,810.5,100.0,4.7,26.5,598.0,890.32,675.77
2016,9,2,15,30,794.0,97.0,4.8,26.0,555.0,867.78,664.02
2016,9,2,15,45,775.0,93.0,4.95,25.5,508.0,838.95,647.94
2016,9,2,16,0,756.0,89.0,5.1,25.0,461.0,807.6,629.68
2016,9,2,16,15,726.5,84.5,5.1,24.0,410.5,764.15,602.54
2016,9,2,16,30,697.0,80.0,5.1,23.0,360.0,724.43,577.38
2016,9,2,16,45,659.5,73.5,5.2,22.5,308.5,669.52,538.95
2016,9,2,17,0,622.0,67.0,5.3,22.0,257.0,614.34,498.69
2016,9,2,17,15,559.5,60.0,5.2,21.0,206.5,539.5,441.3
2016,9,2,17,30,497.0,53.0,5.1,20.0,156.0,466.92,382.77
2016,9,2,17,45,400.0,43.0,5.1,19.0,110.0,369.58,300.34
2016,9,2,18,0,303.0,33.0,5.1,18.0,64.0,278.87,214.55
2016,9,2,18,15,151.5,16.5,5.0,17.0,32.0,137.95,0.0
2016,9,2,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,79.5,10.0,3.35,11.5,14.0,9.1,0.0
2016,9,3,6,0,159.0,20.0,3.6,12.0,28.0,15.8,0.0
2016,9,3,6,15,281.0,33.0,3.6,12.5,68.5,26.85,16.95
2016,9,3,6,30,403.0,46.0,3.6,13.0,109.0,36.74,26.71
2016,9,3,6,45,473.5,56.0,3.6,13.5,157.5,43.44,33.1
2016,9,3,7,0,544.0,66.0,3.6,14.0,206.0,49.89,39.03
2016,9,3,7,15,595.0,73.0,3.5,14.5,258.0,53.55,42.28
2016,9,3,7,30,646.0,80.0,3.4,15.0,310.0,57.08,45.28
2016,9,3,7,45,675.0,87.5,3.35,16.0,360.5,60.69,48.15
2016,9,3,8,0,704.0,95.0,3.3,17.0,411.0,64.07,50.75
2016,9,3,8,15,730.5,99.5,3.3,17.5,460.0,65.14,51.4
2016,9,3,8,30,757.0,104.0,3.3,18.0,509.0,73.38,58.24
2016,9,3,8,45,773.0,109.5,3.3,18.5,554.0,101.81,61.67
2016,9,3,9,0,789.0,115.0,3.3,19.0,599.0,153.71,88.58
2016,9,3,9,15,804.0,118.0,3.35,19.5,640.0,205.45,125.93
2016,9,3,9,30,819.0,121.0,3.4,20.0,681.0,258.72,169.75
2016,9,3,9,45,855.5,110.5,3.45,20.5,722.0,308.73,212.55
2016,9,3,10,0,892.0,100.0,3.5,21.0,763.0,368.06,263.29
2016,9,3,10,15,899.0,101.5,3.65,21.5,791.5,421.45,309.77
2016,9,3,10,30,906.0,103.0,3.8,22.0,820.0,474.43,354.88
2016,9,3,10,45,910.5,104.0,4.0,22.5,841.0,525.19,397.22
2016,9,3,11,0,915.0,105.0,4.2,23.0,862.0,574.86,437.56
2016,9,3,11,15,917.5,106.0,4.4,23.0,875.5,622.09,475.98
2016,9,3,11,30,920.0,107.0,4.6,23.0,889.0,667.64,512.61
2016,9,3,11,45,920.0,107.5,4.8,23.0,894.0,709.26,545.76
2016,9,3,12,0,920.0,108.0,5.0,23.0,899.0,748.63,576.82
2016,9,3,12,15,919.5,108.0,5.15,23.0,896.5,784.76,603.76
2016,9,3,12,30,919.0,108.0,5.3,23.0,894.0,818.27,628.38
2016,9,3,12,45,904.0,114.5,5.45,23.0,880.0,843.61,647.25
2016,9,3,13,0,889.0,121.0,5.6,23.0,866.0,865.48,663.8
2016,9,3,13,15,885.0,120.0,5.65,22.5,848.5,885.93,680.31
2016,9,3,13,30,881.0,119.0,5.7,22.0,831.0,903.18,694.73
2016,9,3,13,45,877.0,116.0,5.8,22.0,806.5,915.09,704.46
2016,9,3,14,0,873.0,113.0,5.9,22.0,782.0,923.63,711.99
2016,9,3,14,15,864.5,111.0,5.85,21.5,750.0,925.72,715.71
2016,9,3,14,30,856.0,109.0,5.8,21.0,718.0,924.41,717.21
2016,9,3,14,45,717.0,150.0,5.75,21.0,641.0,862.08,673.54
2016,9,3,15,0,578.0,191.0,5.7,21.0,564.0,774.4,610.68
2016,9,3,15,15,694.0,143.0,5.6,20.5,561.0,836.47,659.47
2016,9,3,15,30,810.0,95.0,5.5,20.0,558.0,877.89,692.09
2016,9,3,15,45,792.5,90.5,5.45,19.5,511.0,849.59,674.26
2016,9,3,16,0,775.0,86.0,5.4,19.0,464.0,818.66,654.66
2016,9,3,16,15,746.0,82.0,5.35,18.5,413.0,775.92,625.85
2016,9,3,16,30,717.0,78.0,5.3,18.0,362.0,736.66,599.02
2016,9,3,16,45,672.5,73.0,5.25,17.5,309.5,677.57,555.96
2016,9,3,17,0,628.0,68.0,5.2,17.0,257.0,618.52,511.34
2016,9,3,17,15,565.0,61.0,5.05,16.0,205.5,543.22,452.25
2016,9,3,17,30,502.0,54.0,4.9,15.0,154.0,470.07,391.87
2016,9,3,17,45,384.5,44.0,4.8,14.5,107.5,358.49,295.2
2016,9,3,18,0,267.0,34.0,4.7,14.0,61.0,254.64,195.11
2016,9,3,18,15,133.5,17.0,4.6,13.5,30.5,123.17,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.5,2.15,10.5,11.5,8.64,0.0
2016,9,4,6,0,79.0,19.0,2.3,11.0,23.0,15.55,0.0
2016,9,4,6,15,181.5,37.5,2.35,11.5,61.0,29.2,18.86
2016,9,4,6,30,284.0,56.0,2.4,12.0,99.0,43.0,32.31
2016,9,4,6,45,358.5,70.0,2.45,13.0,146.5,52.83,41.5
2016,9,4,7,0,433.0,84.0,2.5,14.0,194.0,62.33,50.08
2016,9,4,7,15,488.0,94.5,2.35,14.5,245.5,68.85,55.86
2016,9,4,7,30,543.0,105.0,2.2,15.0,297.0,76.71,62.62
2016,9,4,7,45,589.0,111.5,2.05,15.5,349.0,78.75,64.12
2016,9,4,8,0,635.0,118.0,1.9,16.0,401.0,80.74,65.53
2016,9,4,8,15,664.5,124.0,1.8,16.5,450.0,82.16,66.39
2016,9,4,8,30,694.0,130.0,1.7,17.0,499.0,83.49,67.18
2016,9,4,8,45,724.0,131.5,1.65,17.5,546.5,105.94,67.06
2016,9,4,9,0,754.0,133.0,1.6,18.0,594.0,154.31,90.83
2016,9,4,9,15,770.5,137.0,1.65,18.5,635.0,205.83,127.63
2016,9,4,9,30,787.0,141.0,1.7,19.0,676.0,265.8,176.08
2016,9,4,9,45,841.0,122.5,1.75,19.5,721.0,312.46,215.02
2016,9,4,10,0,895.0,104.0,1.8,20.0,766.0,370.38,263.63
2016,9,4,10,15,902.5,105.0,1.95,20.5,795.0,423.81,309.71
2016,9,4,10,30,910.0,106.0,2.1,21.0,824.0,476.86,354.44
2016,9,4,10,45,914.0,108.0,2.25,21.5,845.0,528.44,396.86
2016,9,4,11,0,918.0,110.0,2.4,22.0,866.0,578.9,437.22
2016,9,4,11,15,921.0,110.5,2.6,22.5,879.5,626.22,474.41
2016,9,4,11,30,924.0,111.0,2.8,23.0,893.0,671.89,509.48
2016,9,4,11,45,923.5,112.0,3.0,23.5,898.5,713.85,541.1
2016,9,4,12,0,923.0,113.0,3.2,24.0,904.0,753.52,570.46
2016,9,4,12,15,922.5,113.0,3.3,24.0,901.5,789.83,596.7
2016,9,4,12,30,922.0,113.0,3.4,24.0,899.0,823.53,620.4
2016,9,4,12,45,925.0,109.5,3.5,24.5,890.0,853.89,640.59
2016,9,4,13,0,928.0,106.0,3.6,25.0,881.0,881.39,658.79
2016,9,4,13,15,924.0,105.0,3.65,25.0,862.5,902.41,673.66
2016,9,4,13,30,920.0,104.0,3.7,25.0,844.0,920.09,686.43
2016,9,4,13,45,912.5,103.5,3.8,25.0,818.0,931.78,695.6
2016,9,4,14,0,905.0,103.0,3.9,25.0,792.0,939.97,702.61
2016,9,4,14,15,896.5,101.5,3.95,25.0,759.5,942.67,705.8
2016,9,4,14,30,888.0,100.0,4.0,25.0,727.0,941.87,706.83
2016,9,4,14,45,875.5,98.0,4.05,25.0,688.5,933.37,702.79
2016,9,4,15,0,863.0,96.0,4.1,25.0,650.0,921.53,696.64
2016,9,4,15,15,847.5,93.0,4.1,24.5,605.5,911.68,693.08
2016,9,4,15,30,832.0,90.0,4.1,24.0,561.0,889.63,681.09
2016,9,4,15,45,811.0,86.5,4.15,24.0,513.0,859.08,662.04
2016,9,4,16,0,790.0,83.0,4.2,24.0,465.0,825.96,640.97
2016,9,4,16,15,760.5,79.0,4.3,23.0,413.5,782.54,614.67
2016,9,4,16,30,731.0,75.0,4.4,22.0,362.0,737.43,586.21
2016,9,4,16,45,688.5,69.5,4.5,21.5,309.0,683.85,549.22
2016,9,4,17,0,646.0,64.0,4.6,21.0,256.0,625.39,506.73
2016,9,4,17,15,582.5,57.0,4.7,20.0,204.0,549.4,449.07
2016,9,4,17,30,519.0,50.0,4.8,19.0,152.0,475.73,389.77
2016,9,4,17,45,411.5,40.0,4.9,18.0,105.5,371.14,300.92
2016,9,4,18,0,304.0,30.0,5.0,17.0,59.0,274.34,203.54
2016,9,4,18,15,152.0,15.0,5.0,16.0,29.5,105.42,0.0
2016,9,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,84.0,9.0,1.6,10.5,13.0,8.19,0.0
2016,9,5,6,0,168.0,18.0,1.8,11.0,26.0,14.85,0.0
2016,9,5,6,15,293.5,30.5,1.85,11.5,66.0,24.79,15.01
2016,9,5,6,30,419.0,43.0,1.9,12.0,106.0,34.32,24.65
2016,9,5,6,45,498.5,51.5,2.0,13.0,155.5,39.88,29.99
2016,9,5,7,0,578.0,60.0,2.1,14.0,205.0,45.29,34.94
2016,9,5,7,15,628.5,66.0,2.0,14.5,257.5,48.41,37.72
2016,9,5,7,30,679.0,72.0,1.9,15.0,310.0,51.43,40.29
2016,9,5,7,45,716.5,76.0,1.85,16.0,362.5,58.01,45.82
2016,9,5,8,0,754.0,80.0,1.8,17.0,415.0,59.57,46.84
2016,9,5,8,15,779.5,84.0,1.8,18.0,464.5,60.99,47.71
2016,9,5,8,30,805.0,88.0,1.8,19.0,514.0,62.35,48.52
2016,9,5,8,45,825.0,90.5,1.85,20.0,560.5,86.78,49.7
2016,9,5,9,0,845.0,93.0,1.9,21.0,607.0,139.72,74.94
2016,9,5,9,15,859.5,95.0,1.95,22.0,648.5,201.89,119.22
2016,9,5,9,30,874.0,97.0,2.0,23.0,690.0,256.63,163.12
2016,9,5,9,45,891.5,95.5,2.1,24.0,727.0,310.59,208.57
2016,9,5,10,0,909.0,94.0,2.2,25.0,764.0,365.57,255.14
2016,9,5,10,15,916.5,95.5,2.3,25.5,793.0,419.98,301.34
2016,9,5,10,30,924.0,97.0,2.4,26.0,822.0,474.0,346.1
2016,9,5,10,45,929.5,97.5,2.5,27.0,844.0,525.64,387.12
2016,9,5,11,0,935.0,98.0,2.6,28.0,866.0,576.23,425.95
2016,9,5,11,15,938.5,98.5,2.7,28.0,880.0,624.4,463.6
2016,9,5,11,30,942.0,99.0,2.8,28.0,894.0,670.92,499.19
2016,9,5,11,45,943.0,100.0,2.9,28.5,899.5,714.38,530.85
2016,9,5,12,0,944.0,101.0,3.0,29.0,905.0,755.62,560.25
2016,9,5,12,15,943.5,101.0,3.1,29.0,903.0,792.43,585.94
2016,9,5,12,30,943.0,101.0,3.2,29.0,901.0,826.55,609.4
2016,9,5,12,45,924.5,109.5,3.35,29.5,886.5,851.67,625.86
2016,9,5,13,0,906.0,118.0,3.5,30.0,872.0,873.08,639.93
2016,9,5,13,15,901.5,117.0,3.65,30.0,853.5,893.37,654.63
2016,9,5,13,30,897.0,116.0,3.8,30.0,835.0,910.37,667.27
2016,9,5,13,45,888.0,115.5,3.95,30.0,808.5,920.54,675.53
2016,9,5,14,0,879.0,115.0,4.1,30.0,782.0,927.25,681.67
2016,9,5,14,15,869.0,113.0,4.2,29.5,748.5,927.99,685.12
2016,9,5,14,30,859.0,111.0,4.3,29.0,715.0,934.36,692.56
2016,9,5,14,45,844.5,109.0,4.45,28.5,675.5,924.35,689.31
2016,9,5,15,0,830.0,107.0,4.6,28.0,636.0,910.98,683.96
2016,9,5,15,15,812.5,104.0,4.6,27.5,592.0,890.46,673.08
2016,9,5,15,30,795.0,101.0,4.6,27.0,548.0,866.93,660.1
2016,9,5,15,45,773.0,96.5,4.7,27.0,499.5,834.75,640.23
2016,9,5,16,0,751.0,92.0,4.8,27.0,451.0,800.09,618.32
2016,9,5,16,15,719.5,87.0,4.75,26.0,400.0,759.86,593.53
2016,9,5,16,30,688.0,82.0,4.7,25.0,349.0,713.25,563.26
2016,9,5,16,45,648.5,75.0,4.7,24.5,297.0,656.47,523.32
2016,9,5,17,0,609.0,68.0,4.7,24.0,245.0,599.53,481.57
2016,9,5,17,15,543.5,60.0,4.55,22.5,194.0,521.93,422.91
2016,9,5,17,30,478.0,52.0,4.4,21.0,143.0,446.8,362.78
2016,9,5,17,45,378.5,40.5,4.3,20.0,98.5,347.64,278.23
2016,9,5,18,0,279.0,29.0,4.2,19.0,54.0,255.51,181.52
2016,9,5,18,15,139.5,14.5,4.1,18.5,27.0,96.91,0.0
2016,9,5,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.0,1.3,11.5,12.5,7.28,0.0
2016,9,6,6,0,181.0,16.0,1.4,12.0,25.0,13.07,0.0
2016,9,6,6,15,310.0,28.0,1.45,12.5,65.0,22.62,12.97
2016,9,6,6,30,439.0,40.0,1.5,13.0,105.0,31.8,22.3
2016,9,6,6,45,518.0,47.5,1.6,14.0,154.5,36.65,26.98
2016,9,6,7,0,597.0,55.0,1.7,15.0,204.0,41.4,31.33
2016,9,6,7,15,647.0,61.0,1.6,16.0,256.5,44.71,34.21
2016,9,6,7,30,697.0,67.0,1.5,17.0,309.0,52.48,40.89
2016,9,6,7,45,732.5,71.0,1.4,18.0,361.0,54.22,42.13
2016,9,6,8,0,768.0,75.0,1.3,19.0,413.0,55.93,43.31
2016,9,6,8,15,793.0,78.5,1.3,20.0,463.0,57.14,44.01
2016,9,6,8,30,818.0,82.0,1.3,21.0,513.0,58.3,44.66
2016,9,6,8,45,836.0,85.0,1.35,22.5,559.0,81.59,45.72
2016,9,6,9,0,854.0,88.0,1.4,24.0,605.0,144.06,77.42
2016,9,6,9,15,867.5,90.0,1.55,25.0,646.5,197.84,114.17
2016,9,6,9,30,881.0,92.0,1.7,26.0,688.0,252.73,157.63
2016,9,6,9,45,885.0,97.0,1.9,27.0,721.5,308.3,204.21
2016,9,6,10,0,889.0,102.0,2.1,28.0,755.0,363.63,250.81
2016,9,6,10,15,897.0,103.5,2.15,28.5,784.0,417.29,295.64
2016,9,6,10,30,905.0,105.0,2.2,29.0,813.0,470.63,339.11
2016,9,6,10,45,911.0,105.5,2.25,30.0,834.5,521.69,378.92
2016,9,6,11,0,917.0,106.0,2.3,31.0,856.0,571.77,416.6
2016,9,6,11,15,920.5,106.5,2.3,31.5,870.0,619.23,451.84
2016,9,6,11,30,924.0,107.0,2.3,32.0,884.0,665.08,484.86
2016,9,6,11,45,925.0,107.5,2.35,32.5,889.5,707.47,514.85
2016,9,6,12,0,926.0,108.0,2.4,33.0,895.0,747.66,542.62
2016,9,6,12,15,926.0,108.0,2.55,33.0,892.5,784.29,568.29
2016,9,6,12,30,926.0,108.0,2.7,33.0,890.0,818.3,591.53
2016,9,6,12,45,917.5,111.0,2.85,33.0,878.0,845.67,610.44
2016,9,6,13,0,909.0,114.0,3.0,33.0,866.0,869.79,627.34
2016,9,6,13,15,904.5,113.0,3.15,33.0,847.5,890.01,641.81
2016,9,6,13,30,900.0,112.0,3.3,33.0,829.0,906.93,654.28
2016,9,6,13,45,893.5,110.5,3.45,33.0,803.5,918.21,663.22
2016,9,6,14,0,887.0,109.0,3.6,33.0,778.0,926.03,670.09
2016,9,6,14,15,877.5,107.0,3.65,32.5,745.0,927.13,673.52
2016,9,6,14,30,868.0,105.0,3.7,32.0,712.0,924.76,674.87
2016,9,6,14,45,855.0,103.0,3.8,32.0,673.0,924.82,676.93
2016,9,6,15,0,842.0,101.0,3.9,32.0,634.0,912.71,671.01
2016,9,6,15,15,825.0,98.0,3.85,31.5,590.0,892.51,660.37
2016,9,6,15,30,808.0,95.0,3.8,31.0,546.0,869.27,647.7
2016,9,6,15,45,785.0,91.5,3.75,30.5,497.5,837.2,628.89
2016,9,6,16,0,762.0,88.0,3.7,30.0,449.0,802.68,608.13
2016,9,6,16,15,730.5,83.0,3.6,29.5,397.5,756.83,578.72
2016,9,6,16,30,699.0,78.0,3.5,29.0,346.0,715.01,551.48
2016,9,6,16,45,655.5,72.0,3.4,28.5,293.5,656.1,510.79
2016,9,6,17,0,612.0,66.0,3.3,28.0,241.0,597.25,468.52
2016,9,6,17,15,545.5,58.0,3.1,26.5,190.0,519.02,410.86
2016,9,6,17,30,479.0,50.0,2.9,25.0,139.0,443.4,351.74
2016,9,6,17,45,375.5,38.5,2.7,24.0,94.5,341.96,267.02
2016,9,6,18,0,272.0,27.0,2.5,23.0,50.0,245.14,162.72
2016,9,6,18,15,136.0,13.5,2.65,22.0,25.0,93.41,0.0
2016,9,6,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,84.0,7.5,1.2,15.5,11.0,6.82,0.0
2016,9,7,6,0,168.0,15.0,1.2,16.0,22.0,12.21,0.0
2016,9,7,6,15,294.5,28.0,1.5,17.0,62.0,22.7,12.53
2016,9,7,6,30,421.0,41.0,1.8,18.0,102.0,32.76,22.58
2016,9,7,6,45,498.5,50.0,2.1,19.0,151.5,38.82,28.24
2016,9,7,7,0,576.0,59.0,2.4,20.0,201.0,44.68,33.49
2016,9,7,7,15,626.5,65.5,2.45,20.5,253.0,48.22,36.59
2016,9,7,7,30,677.0,72.0,2.5,21.0,305.0,51.63,39.46
2016,9,7,7,45,712.5,77.0,2.65,22.0,357.0,53.72,41.0
2016,9,7,8,0,748.0,82.0,2.8,23.0,409.0,61.32,47.19
2016,9,7,8,15,773.5,86.0,2.75,23.5,458.5,62.68,48.08
2016,9,7,8,30,799.0,90.0,2.7,24.0,508.0,63.99,48.92
2016,9,7,8,45,817.5,93.0,2.65,25.0,554.0,84.9,49.2
2016,9,7,9,0,836.0,96.0,2.6,26.0,600.0,137.66,72.89
2016,9,7,9,15,850.0,98.5,2.5,27.0,641.0,191.45,109.37
2016,9,7,9,30,864.0,101.0,2.4,28.0,682.0,254.06,158.33
2016,9,7,9,45,874.0,103.0,2.35,29.0,717.0,308.18,203.07
2016,9,7,10,0,884.0,105.0,2.3,30.0,752.0,362.63,248.26
2016,9,7,10,15,891.5,106.5,2.2,30.5,780.0,415.9,292.27
2016,9,7,10,30,899.0,108.0,2.1,31.0,808.0,468.79,334.73
2016,9,7,10,45,904.5,109.0,2.05,31.5,829.5,519.76,374.55
2016,9,7,11,0,910.0,110.0,2.0,32.0,851.0,569.72,412.25
2016,9,7,11,15,913.0,110.5,1.9,32.5,864.5,616.64,446.3
2016,9,7,11,30,916.0,111.0,1.8,33.0,878.0,661.9,477.96
2016,9,7,11,45,918.5,110.5,1.75,33.5,883.5,704.11,506.81
2016,9,7,12,0,921.0,110.0,1.7,34.0,889.0,744.21,533.4
2016,9,7,12,15,920.5,110.0,1.7,34.0,886.5,780.3,557.44
2016,9,7,12,30,920.0,110.0,1.7,34.0,884.0,813.75,578.82
2016,9,7,12,45,893.5,123.0,1.7,34.5,867.0,836.17,591.89
2016,9,7,13,0,867.0,136.0,1.7,35.0,850.0,861.29,606.74
2016,9,7,13,15,862.0,135.0,1.75,35.0,831.5,881.24,620.07
2016,9,7,13,30,857.0,134.0,1.8,35.0,813.0,897.92,631.51
2016,9,7,13,45,849.0,132.0,1.9,35.0,787.0,907.56,639.2
2016,9,7,14,0,841.0,130.0,2.0,35.0,761.0,913.73,644.92
2016,9,7,14,15,830.5,128.0,2.15,35.0,728.0,914.18,647.66
2016,9,7,14,30,820.0,126.0,2.3,35.0,695.0,911.19,648.34
2016,9,7,14,45,804.5,123.5,2.45,35.0,656.0,899.68,643.65
2016,9,7,15,0,789.0,121.0,2.6,35.0,617.0,884.88,636.88
2016,9,7,15,15,769.5,117.0,2.75,34.5,572.5,861.61,625.82
2016,9,7,15,30,750.0,113.0,2.9,34.0,528.0,841.16,616.48
2016,9,7,15,45,722.5,109.0,3.05,33.5,479.5,805.67,596.71
2016,9,7,16,0,695.0,105.0,3.2,33.0,431.0,768.04,575.03
2016,9,7,16,15,660.0,99.0,3.25,32.5,380.0,719.69,544.7
2016,9,7,16,30,625.0,93.0,3.3,32.0,329.0,670.16,512.58
2016,9,7,16,45,573.5,85.5,3.35,31.5,277.0,604.64,467.56
2016,9,7,17,0,522.0,78.0,3.4,31.0,225.0,539.57,420.91
2016,9,7,17,15,450.5,68.0,3.4,29.5,175.5,457.65,360.15
2016,9,7,17,30,379.0,58.0,3.4,28.0,126.0,377.82,297.11
2016,9,7,17,45,273.0,43.0,3.45,27.0,83.5,276.05,212.56
2016,9,7,18,0,167.0,28.0,3.5,26.0,41.0,176.52,106.8
2016,9,7,18,15,83.5,14.0,3.5,25.0,20.5,62.24,0.0
2016,9,7,18,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,41.0,7.0,2.75,13.5,9.0,6.37,0.0
2016,9,8,6,0,82.0,14.0,2.9,14.0,18.0,12.73,0.0
2016,9,8,6,15,193.5,30.5,3.05,14.5,54.5,23.83,13.33
2016,9,8,6,30,305.0,47.0,3.2,15.0,91.0,36.27,25.86
2016,9,8,6,45,388.5,59.0,3.35,16.0,138.5,44.84,33.87
2016,9,8,7,0,472.0,71.0,3.5,17.0,186.0,54.6,42.63
2016,9,8,7,15,526.5,80.0,3.5,17.5,237.0,59.65,47.11
2016,9,8,7,30,581.0,89.0,3.5,18.0,288.0,64.5,51.24
2016,9,8,7,45,620.5,95.5,3.5,18.5,338.5,67.1,53.28
2016,9,8,8,0,660.0,102.0,3.5,19.0,389.0,69.59,55.17
2016,9,8,8,15,688.5,107.5,3.5,19.5,438.0,71.15,56.22
2016,9,8,8,30,717.0,113.0,3.5,20.0,487.0,72.63,57.18
2016,9,8,8,45,738.5,117.5,3.5,21.0,532.5,90.85,57.14
2016,9,8,9,0,760.0,122.0,3.5,22.0,578.0,141.19,80.2
2016,9,8,9,15,776.0,125.0,3.55,22.5,618.5,198.91,120.66
2016,9,8,9,30,792.0,128.0,3.6,23.0,659.0,250.86,162.21
2016,9,8,9,45,802.0,132.0,3.65,24.0,693.5,303.49,206.57
2016,9,8,10,0,812.0,136.0,3.7,25.0,728.0,356.7,251.72
2016,9,8,10,15,821.0,138.0,3.8,25.0,756.0,408.33,296.26
2016,9,8,10,30,830.0,140.0,3.9,25.0,784.0,459.96,340.06
2016,9,8,10,45,837.0,141.0,4.0,25.5,805.5,509.63,380.72
2016,9,8,11,0,844.0,142.0,4.1,26.0,827.0,558.63,419.77
2016,9,8,11,15,848.0,143.0,4.15,26.0,840.5,605.07,456.69
2016,9,8,11,30,852.0,144.0,4.2,26.0,854.0,650.13,491.78
2016,9,8,11,45,854.5,143.5,4.3,26.5,859.5,691.32,522.53
2016,9,8,12,0,857.0,143.0,4.4,27.0,865.0,730.56,551.24
2016,9,8,12,15,856.5,143.0,4.5,27.0,862.5,765.96,577.78
2016,9,8,12,30,856.0,143.0,4.6,27.0,860.0,798.86,601.92
2016,9,8,12,45,848.0,145.0,4.7,27.0,848.0,825.13,620.82
2016,9,8,13,0,840.0,147.0,4.8,27.0,836.0,848.26,637.68
2016,9,8,13,15,835.0,145.5,4.85,27.0,817.5,867.21,651.47
2016,9,8,13,30,830.0,144.0,4.9,27.0,799.0,882.95,663.19
2016,9,8,13,45,823.5,141.5,5.0,27.0,773.5,893.05,671.51
2016,9,8,14,0,817.0,139.0,5.1,27.0,748.0,899.79,677.7
2016,9,8,14,15,806.0,136.5,5.1,26.5,715.5,899.08,679.68
2016,9,8,14,30,795.0,134.0,5.1,26.0,683.0,894.97,679.49
2016,9,8,14,45,782.0,130.0,5.1,26.0,644.5,884.07,673.35
2016,9,8,15,0,769.0,126.0,5.1,26.0,606.0,875.4,668.95
2016,9,8,15,15,749.0,122.0,5.1,25.5,562.0,852.18,655.66
2016,9,8,15,30,729.0,118.0,5.1,25.0,518.0,826.18,640.38
2016,9,8,15,45,705.5,112.5,5.1,24.5,470.5,792.69,619.51
2016,9,8,16,0,682.0,107.0,5.1,24.0,423.0,756.98,596.67
2016,9,8,16,15,647.0,100.5,5.0,23.0,372.5,708.29,564.33
2016,9,8,16,30,612.0,94.0,4.9,22.0,322.0,658.46,530.16
2016,9,8,16,45,566.5,85.0,4.85,21.5,271.0,596.4,484.43
2016,9,8,17,0,521.0,76.0,4.8,21.0,220.0,534.58,437.07
2016,9,8,17,15,451.0,65.5,4.6,20.0,171.0,453.53,372.28
2016,9,8,17,30,381.0,55.0,4.4,19.0,122.0,375.27,306.28
2016,9,8,17,45,280.0,40.0,4.25,18.5,80.5,275.61,218.8
2016,9,8,18,0,179.0,25.0,4.1,18.0,39.0,176.29,98.62
2016,9,8,18,15,89.5,12.5,4.0,17.5,19.5,64.12,0.0
2016,9,8,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,7.0,2.1,11.5,9.0,0.0,0.0
2016,9,9,6,0,103.0,14.0,2.3,12.0,18.0,12.73,0.0
2016,9,9,6,15,228.5,28.5,2.35,12.5,55.5,23.29,12.74
2016,9,9,6,30,354.0,43.0,2.4,13.0,93.0,34.68,24.66
2016,9,9,6,45,437.5,53.0,2.45,14.0,141.0,41.47,31.16
2016,9,9,7,0,521.0,63.0,2.5,15.0,189.0,48.04,37.18
2016,9,9,7,15,575.5,70.5,2.45,15.5,240.5,52.19,40.9
2016,9,9,7,30,630.0,78.0,2.4,16.0,292.0,56.2,44.35
2016,9,9,7,45,671.0,83.0,2.35,17.0,343.5,58.09,45.72
2016,9,9,8,0,712.0,88.0,2.3,18.0,395.0,59.93,46.99
2016,9,9,8,15,739.0,92.0,2.25,18.5,444.5,60.89,47.57
2016,9,9,8,30,766.0,96.0,2.2,19.0,494.0,68.38,53.76
2016,9,9,8,45,579.0,163.5,2.2,20.0,480.0,118.05,82.73
2016,9,9,9,0,392.0,231.0,2.2,21.0,466.0,192.29,135.1
2016,9,9,9,15,390.5,251.0,2.2,21.5,498.5,232.53,163.51
2016,9,9,9,30,389.0,271.0,2.2,22.0,531.0,273.01,195.0
2016,9,9,9,45,627.5,190.5,2.2,23.0,634.5,295.54,205.73
2016,9,9,10,0,866.0,110.0,2.2,24.0,738.0,357.43,250.31
2016,9,9,10,15,874.5,111.5,2.2,24.5,766.5,410.18,295.03
2016,9,9,10,30,883.0,113.0,2.2,25.0,795.0,462.68,338.48
2016,9,9,10,45,891.5,112.5,2.25,26.0,817.0,513.11,378.55
2016,9,9,11,0,900.0,112.0,2.3,27.0,839.0,562.79,416.68
2016,9,9,11,15,903.5,112.5,2.35,27.5,852.5,609.52,452.3
2016,9,9,11,30,907.0,113.0,2.4,28.0,866.0,654.65,485.75
2016,9,9,11,45,911.0,112.0,2.45,29.0,872.0,697.0,515.4
2016,9,9,12,0,915.0,111.0,2.5,30.0,878.0,737.35,542.82
2016,9,9,12,15,914.5,111.0,2.6,30.5,876.0,773.17,567.32
2016,9,9,12,30,914.0,111.0,2.7,31.0,874.0,806.35,588.84
2016,9,9,12,45,894.5,120.0,2.8,31.5,858.5,830.36,604.21
2016,9,9,13,0,875.0,129.0,2.9,32.0,843.0,850.7,617.23
2016,9,9,13,15,870.5,127.5,3.05,32.0,824.5,869.81,631.11
2016,9,9,13,30,866.0,126.0,3.2,32.0,806.0,885.69,643.0
2016,9,9,13,45,861.0,123.5,3.4,32.0,780.5,904.98,657.59
2016,9,9,14,0,856.0,121.0,3.6,32.0,755.0,913.19,664.99
2016,9,9,14,15,845.5,118.5,3.75,31.5,722.0,913.01,668.13
2016,9,9,14,30,835.0,116.0,3.9,31.0,689.0,909.33,669.12
2016,9,9,14,45,823.0,112.5,4.05,30.5,650.5,899.74,666.26
2016,9,9,15,0,811.0,109.0,4.2,30.0,612.0,886.81,661.23
2016,9,9,15,15,792.0,105.5,4.3,29.5,567.5,864.34,649.43
2016,9,9,15,30,773.0,102.0,4.4,29.0,523.0,838.93,635.52
2016,9,9,15,45,749.5,97.5,4.55,28.5,475.0,810.68,619.55
2016,9,9,16,0,726.0,93.0,4.7,28.0,427.0,775.49,598.66
