Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,15,691.0,88.0,4.8,26.5,375.5,727.91,570.16
2016,9,9,16,30,656.0,83.0,4.9,25.0,324.0,679.18,539.47
2016,9,9,16,45,607.5,76.0,5.05,24.0,272.5,616.27,495.45
2016,9,9,17,0,559.0,69.0,5.2,23.0,221.0,553.75,449.39
2016,9,9,17,15,485.5,60.0,5.15,21.5,171.0,471.14,385.01
2016,9,9,17,30,412.0,51.0,5.1,20.0,121.0,391.52,318.64
2016,9,9,17,45,296.0,37.5,5.05,19.0,78.5,283.13,223.55
2016,9,9,18,0,180.0,24.0,5.0,18.0,36.0,172.91,79.78
2016,9,9,18,15,90.0,12.0,4.85,17.0,18.0,63.64,0.0
2016,9,9,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,31.5,6.5,2.95,11.5,7.5,0.0,0.0
2016,9,10,6,0,63.0,13.0,3.1,12.0,15.0,11.82,0.0
2016,9,10,6,15,178.5,29.5,3.2,12.5,50.5,23.09,12.22
2016,9,10,6,30,294.0,46.0,3.3,13.0,86.0,35.56,25.36
2016,9,10,6,45,375.5,58.0,3.45,13.5,132.5,44.14,33.55
2016,9,10,7,0,457.0,70.0,3.6,14.0,179.0,53.99,42.59
2016,9,10,7,15,514.0,79.0,3.55,14.5,229.5,59.07,47.17
2016,9,10,7,30,571.0,88.0,3.5,15.0,280.0,63.96,51.4
2016,9,10,7,45,610.5,94.5,3.45,16.0,330.0,66.58,53.39
2016,9,10,8,0,650.0,101.0,3.4,17.0,380.0,69.1,55.22
2016,9,10,8,15,495.5,151.0,3.4,17.5,378.5,100.94,82.52
2016,9,10,8,30,341.0,201.0,3.4,18.0,377.0,137.53,113.36
2016,9,10,8,45,364.0,216.0,3.4,19.0,419.5,153.58,115.57
2016,9,10,9,0,387.0,231.0,3.4,20.0,462.0,190.96,135.19
2016,9,10,9,15,384.0,250.5,3.45,20.5,493.0,230.43,163.33
2016,9,10,9,30,381.0,270.0,3.5,21.0,524.0,269.94,194.44
2016,9,10,9,45,381.5,286.5,3.55,22.0,551.5,308.3,225.21
2016,9,10,10,0,382.0,303.0,3.6,23.0,579.0,346.88,256.2
2016,9,10,10,15,382.5,316.5,3.7,23.5,602.0,383.49,285.88
2016,9,10,10,30,383.0,330.0,3.8,24.0,625.0,420.11,315.06
2016,9,10,10,45,389.5,335.0,3.9,25.0,642.0,452.99,340.25
2016,9,10,11,0,396.0,340.0,4.0,26.0,659.0,486.0,364.98
2016,9,10,11,15,400.0,343.0,4.1,26.0,669.5,516.05,388.52
2016,9,10,11,30,404.0,346.0,4.2,26.0,680.0,545.72,411.48
2016,9,10,11,45,405.5,347.5,4.35,26.5,684.5,573.63,432.11
2016,9,10,12,0,407.0,349.0,4.5,27.0,689.0,600.42,451.69
2016,9,10,12,15,406.5,348.0,4.6,27.0,686.5,622.62,468.66
2016,9,10,12,30,406.0,347.0,4.7,27.0,684.0,643.48,484.59
2016,9,10,12,45,619.5,247.0,4.8,27.5,753.5,741.65,559.18
2016,9,10,13,0,833.0,147.0,4.9,28.0,823.0,838.85,629.94
2016,9,10,13,15,827.5,145.5,4.95,28.0,804.5,857.12,642.84
2016,9,10,13,30,822.0,144.0,5.0,28.0,786.0,872.16,654.08
2016,9,10,13,45,815.5,141.0,5.1,28.0,760.5,881.5,661.86
2016,9,10,14,0,809.0,138.0,5.2,28.0,735.0,887.48,667.5
2016,9,10,14,15,797.5,135.5,5.2,27.5,702.0,886.14,669.03
2016,9,10,14,30,786.0,133.0,5.2,27.0,669.0,881.42,668.4
2016,9,10,14,45,772.5,129.0,5.25,27.0,630.5,869.95,662.14
2016,9,10,15,0,759.0,125.0,5.3,27.0,592.0,860.76,657.62
2016,9,10,15,15,739.0,121.0,5.3,26.5,548.0,837.56,644.27
2016,9,10,15,30,719.0,117.0,5.3,26.0,504.0,811.62,628.93
2016,9,10,15,45,694.0,111.0,5.3,25.5,457.0,776.31,606.61
2016,9,10,16,0,669.0,105.0,5.3,25.0,410.0,738.88,582.34
2016,9,10,16,15,632.5,99.0,5.2,24.0,359.5,689.87,549.55
2016,9,10,16,30,596.0,93.0,5.1,23.0,309.0,639.81,514.93
2016,9,10,16,45,546.5,84.5,5.05,22.0,258.5,575.72,468.2
2016,9,10,17,0,497.0,76.0,5.0,21.0,208.0,512.07,419.7
2016,9,10,17,15,423.5,64.5,4.85,20.0,159.5,428.41,351.82
2016,9,10,17,30,350.0,53.0,4.7,19.0,111.0,347.49,283.04
2016,9,10,17,45,243.0,37.5,4.55,18.0,71.0,246.72,193.35
2016,9,10,18,0,136.0,22.0,4.4,17.0,31.0,139.67,43.29
2016,9,10,18,15,68.0,11.0,4.3,16.5,15.5,49.6,0.0
2016,9,10,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.5,3.65,12.5,6.0,0.0,0.0
2016,9,11,6,0,39.0,11.0,3.8,13.0,12.0,10.01,0.0
2016,9,11,6,15,131.0,30.0,3.95,13.0,45.5,23.45,12.02
2016,9,11,6,30,223.0,49.0,4.1,13.0,79.0,37.78,27.22
2016,9,11,6,45,300.5,64.0,4.25,13.5,123.5,48.52,37.38
2016,9,11,7,0,378.0,79.0,4.4,14.0,168.0,58.9,46.93
2016,9,11,7,15,434.0,90.5,4.3,14.5,217.0,66.24,53.53
2016,9,11,7,30,490.0,102.0,4.2,15.0,266.0,73.31,59.68
2016,9,11,7,45,533.0,110.5,4.15,16.0,315.0,77.94,63.39
2016,9,11,8,0,576.0,119.0,4.1,17.0,364.0,82.56,66.98
2016,9,11,8,15,457.5,159.5,4.05,17.5,369.0,106.43,87.29
2016,9,11,8,30,339.0,200.0,4.0,18.0,374.0,136.99,112.97
2016,9,11,8,45,340.0,220.5,3.95,18.5,408.5,154.76,117.66
2016,9,11,9,0,341.0,241.0,3.9,19.0,443.0,192.47,138.91
2016,9,11,9,15,349.5,258.0,3.9,19.5,477.5,229.58,164.95
2016,9,11,9,30,358.0,275.0,3.9,20.0,512.0,267.94,194.7
2016,9,11,9,45,370.0,287.0,3.9,21.0,543.0,304.97,224.05
2016,9,11,10,0,382.0,299.0,3.9,22.0,574.0,343.31,254.66
2016,9,11,10,15,386.0,310.0,3.95,22.5,597.0,379.3,283.98
2016,9,11,10,30,390.0,321.0,4.0,23.0,620.0,415.57,313.06
2016,9,11,10,45,393.0,329.0,4.1,23.5,637.0,449.29,339.77
2016,9,11,11,0,396.0,337.0,4.2,24.0,654.0,482.92,365.88
2016,9,11,11,15,400.0,339.5,4.3,24.0,664.5,512.49,389.32
2016,9,11,11,30,404.0,342.0,4.4,24.0,675.0,542.05,412.47
2016,9,11,11,45,406.5,342.5,4.5,24.5,679.5,569.39,432.94
2016,9,11,12,0,409.0,343.0,4.6,25.0,684.0,595.93,452.55
2016,9,11,12,15,408.5,342.5,4.75,25.0,681.5,618.5,470.12
2016,9,11,12,30,408.0,342.0,4.9,25.0,679.0,639.74,486.66
2016,9,11,12,45,628.0,237.0,5.05,25.0,748.0,737.8,563.58
2016,9,11,13,0,848.0,132.0,5.2,25.0,817.0,834.17,636.09
2016,9,11,13,15,842.5,130.5,5.35,24.5,798.0,852.45,651.1
2016,9,11,13,30,837.0,129.0,5.5,24.0,779.0,867.47,664.42
2016,9,11,13,45,829.0,127.5,5.65,24.0,753.5,877.02,672.73
2016,9,11,14,0,821.0,126.0,5.8,24.0,728.0,883.18,678.83
2016,9,11,14,15,810.5,123.5,5.85,23.0,695.5,882.64,682.54
2016,9,11,14,30,800.0,121.0,5.9,22.0,663.0,878.72,684.02
2016,9,11,14,45,786.5,117.5,6.0,21.5,624.5,867.67,679.36
2016,9,11,15,0,773.0,114.0,6.1,21.0,586.0,853.39,672.44
2016,9,11,15,15,753.5,110.5,6.05,20.5,542.5,830.64,658.62
2016,9,11,15,30,734.0,107.0,6.0,20.0,499.0,810.44,646.68
2016,9,11,15,45,711.5,101.5,6.0,19.5,452.0,777.68,625.38
2016,9,11,16,0,689.0,96.0,6.0,19.0,405.0,742.73,602.09
2016,9,11,16,15,653.5,90.5,5.9,18.0,355.5,694.91,569.07
2016,9,11,16,30,618.0,85.0,5.8,17.0,306.0,646.03,534.2
2016,9,11,16,45,573.5,76.5,5.7,16.5,256.0,585.6,487.76
2016,9,11,17,0,529.0,68.0,5.6,16.0,206.0,525.46,439.68
2016,9,11,17,15,455.0,58.5,5.45,15.5,158.0,443.26,370.93
2016,9,11,17,30,381.0,49.0,5.3,15.0,110.0,364.18,301.2
2016,9,11,17,45,269.0,35.0,5.15,14.5,70.0,259.6,204.65
2016,9,11,18,0,157.0,21.0,5.0,14.0,30.0,148.98,14.72
2016,9,11,18,15,78.5,10.5,4.85,13.5,15.0,54.98,0.0
2016,9,11,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,33.5,7.0,4.3,11.5,7.5,0.0,0.0
2016,9,12,6,0,67.0,14.0,4.5,12.0,15.0,12.73,0.0
2016,9,12,6,15,206.0,28.5,4.65,12.5,51.5,22.4,10.76
2016,9,12,6,30,345.0,43.0,4.8,13.0,88.0,35.11,24.82
2016,9,12,6,45,436.0,52.5,4.95,13.5,136.5,41.44,31.09
2016,9,12,7,0,527.0,62.0,5.1,14.0,185.0,47.63,36.89
2016,9,12,7,15,584.5,69.0,5.05,14.5,236.5,51.41,40.35
2016,9,12,7,30,642.0,76.0,5.0,15.0,288.0,55.1,43.55
2016,9,12,7,45,683.5,80.5,4.95,15.5,340.0,56.69,44.78
2016,9,12,8,0,725.0,85.0,4.9,16.0,392.0,58.26,45.94
2016,9,12,8,15,539.5,140.5,4.85,16.5,384.0,94.66,77.48
2016,9,12,8,30,354.0,196.0,4.8,17.0,376.0,134.81,111.66
2016,9,12,8,45,383.0,209.5,4.75,17.5,420.5,148.35,113.09
2016,9,12,9,0,412.0,223.0,4.7,18.0,465.0,177.63,125.28
2016,9,12,9,15,407.0,242.5,4.7,18.0,495.5,218.85,155.18
2016,9,12,9,30,402.0,262.0,4.7,18.0,526.0,267.05,194.1
2016,9,12,9,45,502.0,240.0,4.7,18.5,587.5,297.54,216.39
2016,9,12,10,0,602.0,218.0,4.7,19.0,649.0,344.51,253.61
2016,9,12,10,15,754.0,162.0,4.7,19.5,723.0,392.46,291.99
2016,9,12,10,30,906.0,106.0,4.7,20.0,797.0,461.48,347.82
2016,9,12,10,45,915.5,105.0,4.75,20.5,819.5,512.93,391.43
2016,9,12,11,0,925.0,104.0,4.8,21.0,842.0,563.65,433.32
2016,9,12,11,15,928.5,104.5,4.85,21.0,855.5,611.33,472.7
2016,9,12,11,30,932.0,105.0,4.9,21.0,869.0,657.33,509.92
2016,9,12,11,45,935.0,104.5,5.0,21.0,875.0,700.25,544.32
2016,9,12,12,0,938.0,104.0,5.1,21.0,881.0,741.01,576.57
2016,9,12,12,15,938.0,103.5,5.15,21.0,878.0,777.29,604.27
2016,9,12,12,30,938.0,103.0,5.2,21.0,875.0,810.86,628.74
2016,9,12,12,45,932.0,105.0,5.3,21.0,863.5,839.32,649.82
2016,9,12,13,0,926.0,107.0,5.4,21.0,852.0,864.57,668.7
2016,9,12,13,15,922.5,106.5,5.45,20.5,833.5,886.09,686.13
2016,9,12,13,30,919.0,106.0,5.5,20.0,815.0,904.29,701.39
2016,9,12,13,45,915.5,103.5,5.6,20.0,790.0,916.99,711.85
2016,9,12,14,0,912.0,101.0,5.7,20.0,765.0,926.2,720.01
2016,9,12,14,15,904.0,99.0,5.7,19.5,732.5,928.43,724.22
2016,9,12,14,30,896.0,97.0,5.7,19.0,700.0,927.12,726.1
2016,9,12,14,45,888.0,93.5,5.7,18.5,661.5,920.61,724.42
2016,9,12,15,0,880.0,90.0,5.7,18.0,623.0,910.64,720.38
2016,9,12,15,15,863.5,87.5,5.65,17.5,578.0,899.66,715.43
2016,9,12,15,30,847.0,85.0,5.6,17.0,533.0,876.9,701.86
2016,9,12,15,45,826.5,81.0,5.6,16.5,484.0,845.84,682.28
2016,9,12,16,0,806.0,77.0,5.6,16.0,435.0,812.17,660.41
2016,9,12,16,15,773.0,73.0,5.5,15.5,382.5,765.64,627.69
2016,9,12,16,30,740.0,69.0,5.4,15.0,330.0,717.55,592.84
2016,9,12,16,45,689.0,64.0,5.3,14.5,276.0,658.56,548.06
2016,9,12,17,0,638.0,59.0,5.2,14.0,222.0,595.08,497.63
2016,9,12,17,15,560.0,51.0,4.95,13.5,170.0,508.92,425.8
2016,9,12,17,30,482.0,43.0,4.7,13.0,118.0,426.23,352.99
2016,9,12,17,45,330.0,32.0,4.5,12.5,74.0,296.23,232.01
2016,9,12,18,0,178.0,21.0,4.3,12.0,30.0,158.29,0.0
2016,9,12,18,15,89.0,10.5,4.25,11.5,15.0,60.75,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,24.0,5.0,1.5,11.5,6.0,0.0,0.0
2016,9,13,6,0,48.0,10.0,1.7,12.0,12.0,9.1,0.0
2016,9,13,6,15,160.5,28.0,1.9,12.5,46.5,21.97,9.88
2016,9,13,6,30,273.0,46.0,2.1,13.0,81.0,35.66,25.26
2016,9,13,6,45,354.5,60.0,2.3,13.5,127.5,45.76,34.9
2016,9,13,7,0,436.0,74.0,2.5,14.0,174.0,55.54,43.93
2016,9,13,7,15,494.0,84.0,2.5,14.5,224.5,63.8,51.36
2016,9,13,7,30,552.0,94.0,2.5,15.0,275.0,69.35,56.18
2016,9,13,7,45,596.0,100.5,2.55,15.5,326.0,71.76,58.08
2016,9,13,8,0,640.0,107.0,2.6,16.0,377.0,74.12,59.87
2016,9,13,8,15,510.0,148.0,2.6,16.5,379.5,99.54,81.65
2016,9,13,8,30,380.0,189.0,2.6,17.0,382.0,130.91,108.13
2016,9,13,8,45,396.0,205.0,2.6,17.5,422.5,135.97,103.22
2016,9,13,9,0,412.0,221.0,2.6,18.0,463.0,175.45,123.41
2016,9,13,9,15,408.0,240.5,2.65,18.5,493.5,216.81,152.68
2016,9,13,9,30,404.0,260.0,2.7,19.0,524.0,265.24,190.89
2016,9,13,9,45,396.0,281.5,2.75,19.5,552.0,306.08,224.47
2016,9,13,10,0,388.0,303.0,2.8,20.0,580.0,346.38,257.74
2016,9,13,10,15,605.5,223.5,2.8,20.0,675.0,386.28,286.96
2016,9,13,10,30,823.0,144.0,2.8,20.0,770.0,452.56,338.79
2016,9,13,10,45,844.0,137.5,2.8,20.5,794.0,502.03,379.6
2016,9,13,11,0,865.0,131.0,2.8,21.0,818.0,551.94,419.72
2016,9,13,11,15,869.0,131.5,2.7,21.5,831.0,598.61,455.93
2016,9,13,11,30,873.0,132.0,2.6,22.0,844.0,643.15,489.42
2016,9,13,11,45,884.5,126.5,2.55,22.5,852.0,685.26,520.52
2016,9,13,12,0,896.0,121.0,2.5,23.0,860.0,725.8,549.7
2016,9,13,12,15,895.0,121.0,2.4,23.0,856.5,760.61,574.8
2016,9,13,12,30,894.0,121.0,2.3,23.0,853.0,792.78,596.39
2016,9,13,12,45,889.0,121.5,2.2,23.5,841.0,819.54,612.72
2016,9,13,13,0,884.0,122.0,2.1,24.0,829.0,843.22,626.84
2016,9,13,13,15,879.0,120.5,2.0,24.0,810.0,861.77,638.67
2016,9,13,13,30,874.0,119.0,1.9,24.0,791.0,877.03,648.35
2016,9,13,13,45,869.0,116.0,1.85,24.0,765.0,887.4,655.38
2016,9,13,14,0,864.0,113.0,1.8,24.0,739.0,902.45,665.66
2016,9,13,14,15,853.5,111.0,1.75,24.0,705.5,902.58,666.17
2016,9,13,14,30,843.0,109.0,1.7,24.0,672.0,899.22,664.7
2016,9,13,14,45,831.0,105.0,1.7,24.0,633.0,888.79,659.31
2016,9,13,15,0,819.0,101.0,1.7,24.0,594.0,875.0,651.87
2016,9,13,15,15,800.0,98.0,1.7,23.5,549.0,852.93,640.22
2016,9,13,15,30,781.0,95.0,1.7,23.0,504.0,827.94,626.56
2016,9,13,15,45,756.0,90.5,1.75,23.0,455.5,793.2,605.31
2016,9,13,16,0,731.0,86.0,1.8,23.0,407.0,761.18,585.61
2016,9,13,16,15,695.0,81.0,1.8,22.5,356.0,712.88,554.41
2016,9,13,16,30,659.0,76.0,1.8,22.0,305.0,663.52,521.44
2016,9,13,16,45,607.0,69.5,1.85,22.0,253.5,598.95,475.05
2016,9,13,17,0,555.0,63.0,1.9,22.0,202.0,535.03,426.95
2016,9,13,17,15,477.5,53.5,1.8,21.0,153.0,450.1,360.86
2016,9,13,17,30,400.0,44.0,1.7,20.0,104.0,368.78,292.99
2016,9,13,17,45,275.5,30.5,1.6,19.0,64.0,257.89,191.34
2016,9,13,18,0,151.0,17.0,1.5,18.0,24.0,135.66,0.0
2016,9,13,18,15,75.5,8.5,1.75,17.5,12.0,7.73,0.0
2016,9,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,23.0,4.5,0.9,11.5,5.0,0.0,0.0
2016,9,14,6,0,46.0,9.0,0.9,12.0,10.0,8.19,0.0
2016,9,14,6,15,159.0,26.5,1.1,12.5,44.0,20.8,8.38
2016,9,14,6,30,272.0,44.0,1.3,13.0,78.0,34.14,23.9
2016,9,14,6,45,356.0,57.0,1.55,14.0,124.0,43.53,32.84
2016,9,14,7,0,440.0,70.0,1.8,15.0,170.0,52.64,41.17
2016,9,14,7,15,498.0,79.5,1.75,15.5,220.0,60.11,47.89
2016,9,14,7,30,556.0,89.0,1.7,16.0,270.0,65.4,52.47
2016,9,14,7,45,598.0,96.5,1.7,17.0,320.5,68.77,55.12
2016,9,14,8,0,640.0,104.0,1.7,18.0,371.0,72.01,57.55
2016,9,14,8,15,505.5,146.5,1.6,18.5,373.5,98.66,80.21
2016,9,14,8,30,371.0,189.0,1.5,19.0,376.0,130.9,107.14
2016,9,14,8,45,391.0,204.5,1.45,19.5,417.5,143.64,117.21
2016,9,14,9,0,411.0,220.0,1.4,20.0,459.0,173.84,121.09
2016,9,14,9,15,400.0,241.0,1.4,20.5,487.0,222.99,156.14
2016,9,14,9,30,389.0,262.0,1.4,21.0,515.0,262.85,187.12
2016,9,14,9,45,633.0,182.5,1.4,21.5,620.0,285.05,197.27
2016,9,14,10,0,877.0,103.0,1.4,22.0,725.0,346.96,241.85
2016,9,14,10,15,885.5,104.5,1.4,22.5,753.5,400.13,287.01
2016,9,14,10,30,894.0,106.0,1.4,23.0,782.0,453.01,330.84
2016,9,14,10,45,901.5,106.0,1.45,23.5,803.5,503.69,371.97
2016,9,14,11,0,909.0,106.0,1.5,24.0,825.0,553.49,411.17
2016,9,14,11,15,912.5,106.5,1.6,24.5,838.5,600.41,447.42
2016,9,14,11,30,916.0,107.0,1.7,25.0,852.0,645.66,481.49
2016,9,14,11,45,919.5,106.5,1.85,25.5,857.5,688.18,513.14
2016,9,14,12,0,923.0,106.0,2.0,26.0,863.0,728.63,542.7
2016,9,14,12,15,923.0,106.0,2.15,26.0,860.0,764.77,569.63
2016,9,14,12,30,923.0,106.0,2.3,26.0,857.0,798.26,593.27
2016,9,14,12,45,914.0,109.0,2.45,26.5,844.5,824.88,611.12
2016,9,14,13,0,905.0,112.0,2.6,27.0,832.0,848.19,626.81
2016,9,14,13,15,900.5,111.0,2.75,27.0,813.0,867.87,641.4
2016,9,14,13,30,896.0,110.0,2.9,27.0,794.0,884.24,653.92
2016,9,14,13,45,890.5,107.5,3.05,27.0,768.0,894.8,662.73
2016,9,14,14,0,885.0,105.0,3.2,27.0,742.0,901.88,669.4
2016,9,14,14,15,875.0,103.0,3.3,26.5,708.5,902.07,672.6
2016,9,14,14,30,865.0,101.0,3.4,26.0,675.0,898.79,673.67
2016,9,14,14,45,853.0,98.0,3.5,26.0,636.0,897.79,675.12
2016,9,14,15,0,841.0,95.0,3.6,26.0,597.0,885.01,668.62
2016,9,14,15,15,822.5,92.0,3.65,25.5,552.0,863.2,657.01
2016,9,14,15,30,804.0,89.0,3.7,25.0,507.0,838.41,643.26
2016,9,14,15,45,780.0,85.0,3.8,25.0,458.0,804.85,622.08
2016,9,14,16,0,756.0,81.0,3.9,25.0,409.0,768.91,598.82
2016,9,14,16,15,721.0,76.0,3.85,24.0,357.5,720.49,567.51
2016,9,14,16,30,686.0,71.0,3.8,23.0,306.0,676.38,538.25
2016,9,14,16,45,635.5,64.5,3.8,22.5,254.0,612.45,491.63
2016,9,14,17,0,585.0,58.0,3.8,22.0,202.0,549.15,443.23
2016,9,14,17,15,504.5,49.5,3.7,21.0,152.0,462.78,374.55
2016,9,14,17,30,424.0,41.0,3.6,20.0,102.0,380.28,304.17
2016,9,14,17,45,291.0,28.5,3.55,19.5,62.0,264.85,192.68
2016,9,14,18,0,158.0,16.0,3.5,19.0,22.0,110.32,0.0
2016,9,14,18,15,79.0,8.0,3.55,18.0,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,50.5,5.0,1.75,11.5,6.0,0.0,0.0
2016,9,15,6,0,101.0,10.0,1.9,12.0,12.0,9.1,0.0
2016,9,15,6,15,250.5,22.5,2.05,12.5,48.0,18.37,5.98
2016,9,15,6,30,400.0,35.0,2.2,13.0,84.0,28.21,18.7
2016,9,15,6,45,485.5,43.5,2.35,13.5,132.0,34.04,24.5
2016,9,15,7,0,571.0,52.0,2.5,14.0,180.0,39.73,29.85
2016,9,15,7,15,625.5,58.0,2.45,14.5,231.5,43.11,32.96
2016,9,15,7,30,680.0,64.0,2.4,15.0,283.0,50.81,39.77
2016,9,15,7,45,717.0,68.5,2.35,16.0,334.5,53.03,41.49
2016,9,15,8,0,754.0,73.0,2.3,17.0,386.0,55.21,43.12
2016,9,15,8,15,576.0,127.5,2.25,17.5,384.0,86.55,70.14
2016,9,15,8,30,398.0,182.0,2.2,18.0,382.0,118.82,97.42
2016,9,15,8,45,422.5,195.5,2.15,19.0,425.0,128.52,104.9
2016,9,15,9,0,447.0,209.0,2.1,20.0,468.0,168.33,116.01
2016,9,15,9,15,423.0,233.5,2.05,21.0,492.5,212.35,146.99
2016,9,15,9,30,399.0,258.0,2.0,22.0,517.0,261.21,185.3
2016,9,15,9,45,651.0,174.0,2.0,23.0,622.5,281.77,193.56
2016,9,15,10,0,903.0,90.0,2.0,24.0,728.0,342.98,237.12
2016,9,15,10,15,910.5,91.5,1.95,24.5,756.5,396.95,283.11
2016,9,15,10,30,918.0,93.0,1.9,25.0,785.0,450.47,327.61
2016,9,15,10,45,785.5,162.5,1.9,26.0,766.0,492.85,362.45
2016,9,15,11,0,653.0,232.0,1.9,27.0,747.0,523.46,386.09
2016,9,15,11,15,665.5,227.0,2.05,27.0,758.5,562.8,417.11
2016,9,15,11,30,678.0,222.0,2.2,27.0,770.0,601.78,447.32
2016,9,15,11,45,678.0,223.5,2.35,27.5,774.5,637.85,473.91
2016,9,15,12,0,678.0,225.0,2.5,28.0,779.0,672.26,498.85
2016,9,15,12,15,679.0,223.5,2.65,28.0,776.0,702.85,521.86
2016,9,15,12,30,680.0,222.0,2.8,28.0,773.0,731.43,543.28
2016,9,15,12,45,666.0,226.0,2.95,28.5,760.0,751.37,557.24
2016,9,15,13,0,652.0,230.0,3.1,29.0,747.0,768.3,569.04
2016,9,15,13,15,773.5,169.0,3.2,29.0,767.5,829.84,614.36
2016,9,15,13,30,895.0,108.0,3.3,29.0,788.0,878.98,648.24
2016,9,15,13,45,888.0,106.5,3.45,29.0,761.5,889.18,656.43
2016,9,15,14,0,881.0,105.0,3.6,29.0,735.0,895.93,662.75
2016,9,15,14,15,870.5,103.0,3.65,28.5,701.5,895.59,665.24
2016,9,15,14,30,860.0,101.0,3.7,28.0,668.0,900.16,671.29
2016,9,15,14,45,846.5,98.5,3.8,28.0,628.5,889.97,666.38
2016,9,15,15,0,833.0,96.0,3.9,28.0,589.0,876.43,659.35
2016,9,15,15,15,814.0,93.0,3.95,27.5,544.0,854.21,647.43
2016,9,15,15,30,795.0,90.0,4.0,27.0,499.0,829.04,633.37
2016,9,15,15,45,769.0,86.0,4.05,26.5,450.5,793.86,611.99
2016,9,15,16,0,743.0,82.0,4.1,26.0,402.0,756.39,588.51
2016,9,15,16,15,706.5,77.0,4.1,25.0,350.5,712.26,560.37
2016,9,15,16,30,670.0,72.0,4.1,24.0,299.0,662.4,526.8
2016,9,15,16,45,617.0,65.5,4.2,23.5,247.0,597.07,479.1
2016,9,15,17,0,564.0,59.0,4.3,23.0,195.0,532.52,429.55
2016,9,15,17,15,480.0,50.0,4.25,21.5,145.5,443.89,359.36
2016,9,15,17,30,396.0,41.0,4.2,20.0,96.0,359.37,287.16
2016,9,15,17,45,259.0,27.5,4.2,19.0,57.5,240.78,169.2
2016,9,15,18,0,122.0,14.0,4.2,18.0,19.0,86.2,0.0
2016,9,15,18,15,61.0,7.0,4.15,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,6,15,187.0,17.5,1.5,12.5,40.0,13.84,2.43
2016,9,16,6,30,374.0,35.0,1.6,13.0,80.0,28.27,18.69
2016,9,16,6,45,463.5,44.0,1.75,13.5,127.5,34.52,24.9
2016,9,16,7,0,553.0,53.0,1.9,14.0,175.0,40.59,30.62
2016,9,16,7,15,609.5,59.5,1.7,14.5,226.5,44.32,34.05
2016,9,16,7,30,666.0,66.0,1.5,15.0,278.0,47.96,37.25
2016,9,16,7,45,704.0,70.5,1.35,16.0,329.5,54.7,42.99
2016,9,16,8,0,742.0,75.0,1.2,17.0,381.0,56.81,44.54
2016,9,16,8,15,769.5,79.0,1.1,18.0,430.5,58.41,45.6
2016,9,16,8,30,797.0,83.0,1.0,19.0,480.0,59.97,46.59
2016,9,16,8,45,600.0,151.0,0.9,20.0,466.0,100.5,80.78
2016,9,16,9,0,403.0,219.0,0.8,21.0,452.0,170.87,118.91
2016,9,16,9,15,408.0,236.0,0.7,21.5,485.5,211.26,145.57
2016,9,16,9,30,413.0,253.0,0.6,22.0,519.0,252.56,176.38
2016,9,16,9,45,654.5,173.5,0.55,23.0,621.5,280.98,190.54
2016,9,16,10,0,896.0,94.0,0.5,24.0,724.0,342.14,233.06
2016,9,16,10,15,904.0,95.5,0.5,25.0,752.0,395.96,277.13
2016,9,16,10,30,912.0,97.0,0.5,26.0,780.0,449.39,319.56
2016,9,16,10,45,918.5,97.5,0.5,27.5,801.0,500.71,358.21
2016,9,16,11,0,925.0,98.0,0.5,29.0,822.0,551.02,394.41
2016,9,16,11,15,928.5,98.5,0.7,29.5,835.5,598.46,430.76
2016,9,16,11,30,932.0,99.0,0.9,30.0,849.0,644.19,465.06
2016,9,16,11,45,934.0,99.0,1.15,30.5,854.0,686.62,496.84
2016,9,16,12,0,936.0,99.0,1.4,31.0,859.0,726.81,526.45
2016,9,16,12,15,935.5,98.5,1.55,31.0,856.0,762.35,552.41
2016,9,16,12,30,935.0,98.0,1.7,31.0,853.0,795.13,575.1
2016,9,16,12,45,924.0,102.5,1.9,31.5,839.5,821.83,593.11
2016,9,16,13,0,913.0,107.0,2.1,32.0,826.0,845.13,608.94
2016,9,16,13,15,908.0,106.0,2.2,32.0,806.5,864.36,622.61
2016,9,16,13,30,903.0,105.0,2.3,32.0,787.0,880.23,634.25
2016,9,16,13,45,896.0,103.5,2.4,32.0,760.5,890.44,642.4
2016,9,16,14,0,889.0,102.0,2.5,32.0,734.0,897.17,648.49
2016,9,16,14,15,879.0,100.0,2.55,32.0,700.0,897.23,650.02
2016,9,16,14,30,869.0,98.0,2.6,32.0,666.0,893.82,649.5
2016,9,16,14,45,856.0,95.0,2.7,32.0,626.5,891.63,650.32
2016,9,16,15,0,843.0,92.0,2.8,32.0,587.0,877.83,643.56
2016,9,16,15,15,824.5,89.0,2.85,31.5,542.0,855.94,632.45
2016,9,16,15,30,806.0,86.0,2.9,31.0,497.0,831.08,619.25
2016,9,16,15,45,781.0,82.0,3.0,30.5,448.0,796.63,599.51
2016,9,16,16,0,756.0,78.0,3.1,30.0,399.0,759.85,577.64
2016,9,16,16,15,719.5,73.5,3.15,29.0,347.5,710.92,547.2
2016,9,16,16,30,683.0,69.0,3.2,28.0,296.0,666.36,518.62
2016,9,16,16,45,629.0,62.5,3.3,27.5,243.5,600.08,471.46
2016,9,16,17,0,575.0,56.0,3.4,27.0,191.0,534.68,422.44
2016,9,16,17,15,490.5,47.5,3.5,25.5,142.0,446.38,354.22
2016,9,16,17,30,406.0,39.0,3.6,24.0,93.0,362.28,283.39
2016,9,16,17,45,263.5,26.0,3.7,23.0,54.5,238.02,155.74
2016,9,16,18,0,121.0,13.0,3.8,22.0,16.0,84.21,0.0
2016,9,16,18,15,60.5,6.5,3.85,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,17.0,1.65,12.5,38.5,13.46,1.37
2016,9,17,6,30,369.0,34.0,1.7,13.0,77.0,27.46,17.91
2016,9,17,6,45,461.5,43.0,1.8,13.5,125.0,33.75,24.2
2016,9,17,7,0,554.0,52.0,1.9,14.0,173.0,39.87,29.96
2016,9,17,7,15,610.5,58.0,1.75,15.0,224.0,43.24,33.01
2016,9,17,7,30,667.0,64.0,1.6,16.0,275.0,46.54,35.83
2016,9,17,7,45,706.5,68.5,1.5,17.0,326.5,53.18,41.48
2016,9,17,8,0,746.0,73.0,1.4,18.0,378.0,55.37,43.1
2016,9,17,8,15,555.0,130.0,1.25,18.5,372.5,88.51,71.54
2016,9,17,8,30,364.0,187.0,1.1,19.0,367.0,129.84,106.25
2016,9,17,8,45,382.0,202.5,1.0,20.0,407.5,139.46,113.41
2016,9,17,9,0,400.0,218.0,0.9,21.0,448.0,177.43,124.42
2016,9,17,9,15,407.5,234.0,0.8,22.0,482.5,209.0,143.73
2016,9,17,9,30,415.0,250.0,0.7,23.0,517.0,250.01,173.87
2016,9,17,9,45,482.5,239.0,0.65,24.5,565.0,287.24,200.06
2016,9,17,10,0,550.0,228.0,0.6,26.0,613.0,331.12,232.2
2016,9,17,10,15,555.0,235.0,0.6,26.5,636.5,373.12,265.61
2016,9,17,10,30,560.0,242.0,0.6,27.0,660.0,415.18,298.33
2016,9,17,10,45,560.5,255.0,0.6,28.0,683.0,459.87,331.29
2016,9,17,11,0,561.0,268.0,0.6,29.0,706.0,504.15,362.75
2016,9,17,11,15,571.0,265.0,0.7,30.0,716.5,539.93,388.38
2016,9,17,11,30,581.0,262.0,0.8,31.0,727.0,575.26,413.15
2016,9,17,11,45,581.0,264.0,0.95,32.0,731.5,607.98,435.86
2016,9,17,12,0,581.0,266.0,1.1,33.0,736.0,639.26,457.12
2016,9,17,12,15,581.5,264.0,1.25,33.0,732.5,665.72,476.79
2016,9,17,12,30,582.0,262.0,1.4,33.0,729.0,690.36,495.12
2016,9,17,12,45,575.5,260.5,1.55,33.5,717.0,708.15,507.71
2016,9,17,13,0,569.0,259.0,1.7,34.0,705.0,723.54,518.64
2016,9,17,13,15,733.5,180.5,1.85,34.0,740.5,804.77,577.35
2016,9,17,13,30,898.0,102.0,2.0,34.0,776.0,870.44,620.95
2016,9,17,13,45,891.0,100.0,2.15,34.5,749.0,879.91,627.29
2016,9,17,14,0,884.0,98.0,2.3,35.0,722.0,885.88,632.0
2016,9,17,14,15,873.5,96.5,2.4,34.5,688.5,885.88,635.21
2016,9,17,14,30,863.0,95.0,2.5,34.0,655.0,882.44,636.37
2016,9,17,14,45,847.5,93.0,2.7,34.0,615.0,878.99,637.09
2016,9,17,15,0,832.0,91.0,2.9,34.0,575.0,864.14,630.31
2016,9,17,15,15,813.0,88.0,3.0,33.5,530.5,841.85,619.2
2016,9,17,15,30,794.0,85.0,3.1,33.0,486.0,816.64,605.99
2016,9,17,15,45,765.0,82.0,3.25,32.5,436.5,780.15,584.98
2016,9,17,16,0,736.0,79.0,3.4,32.0,387.0,741.49,561.85
2016,9,17,16,15,699.0,74.0,3.45,31.0,336.0,697.03,534.41
2016,9,17,16,30,662.0,69.0,3.5,30.0,285.0,647.11,501.75
2016,9,17,16,45,607.5,62.5,3.55,29.0,234.0,581.17,455.4
2016,9,17,17,0,553.0,56.0,3.6,28.0,183.0,516.18,407.09
2016,9,17,17,15,467.0,47.0,3.6,26.5,135.0,427.18,337.59
2016,9,17,17,30,381.0,38.0,3.6,25.0,87.0,342.61,265.85
2016,9,17,17,45,240.0,24.5,3.65,23.5,50.5,217.58,130.35
2016,9,17,18,0,99.0,11.0,3.7,22.0,14.0,68.84,0.0
2016,9,17,18,15,49.5,5.5,3.65,21.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,194.0,16.0,0.65,15.5,38.0,12.66,0.0
2016,9,18,6,30,388.0,32.0,0.6,16.0,76.0,25.8,16.19
2016,9,18,6,45,478.0,40.0,0.6,16.5,123.5,31.31,21.76
2016,9,18,7,0,568.0,48.0,0.6,17.0,171.0,36.7,26.82
2016,9,18,7,15,623.5,54.0,0.55,18.0,222.0,40.23,29.98
2016,9,18,7,30,679.0,60.0,0.5,19.0,273.0,47.73,36.46
2016,9,18,7,45,716.5,64.5,0.45,20.0,324.0,50.09,38.3
2016,9,18,8,0,754.0,69.0,0.4,21.0,375.0,52.4,40.02
2016,9,18,8,15,572.5,124.5,0.6,22.0,373.5,84.95,67.49
2016,9,18,8,30,391.0,180.0,0.8,23.0,372.0,118.09,94.73
2016,9,18,8,45,392.0,199.5,1.0,24.5,407.5,136.82,109.28
2016,9,18,9,0,393.0,219.0,1.2,26.0,443.0,176.63,122.02
2016,9,18,9,15,633.0,152.0,1.3,27.0,543.0,178.27,108.55
2016,9,18,9,30,873.0,85.0,1.4,28.0,643.0,224.82,134.09
2016,9,18,9,45,892.0,83.0,1.5,29.0,679.0,278.21,177.42
2016,9,18,10,0,911.0,81.0,1.6,30.0,715.0,332.68,222.58
2016,9,18,10,15,918.0,82.0,1.6,31.0,742.5,386.28,266.81
2016,9,18,10,30,925.0,83.0,1.6,32.0,770.0,439.33,309.38
2016,9,18,10,45,930.5,84.0,1.65,33.0,790.5,490.94,349.61
2016,9,18,11,0,936.0,85.0,1.7,34.0,811.0,541.43,387.57
2016,9,18,11,15,938.5,85.5,1.7,34.5,823.5,588.5,422.45
2016,9,18,11,30,941.0,86.0,1.7,35.0,836.0,633.74,454.93
2016,9,18,11,45,942.5,86.0,1.75,35.5,840.5,675.86,484.66
2016,9,18,12,0,944.0,86.0,1.8,36.0,845.0,715.66,512.1
2016,9,18,12,15,943.5,86.0,1.75,36.0,841.5,751.58,536.28
2016,9,18,12,30,943.0,86.0,1.7,36.0,838.0,784.72,557.16
2016,9,18,12,45,936.0,87.5,1.7,36.5,825.5,811.46,573.11
2016,9,18,13,0,929.0,89.0,1.7,37.0,813.0,834.89,586.93
2016,9,18,13,15,924.5,88.5,1.7,37.0,794.0,854.89,599.87
2016,9,18,13,30,920.0,88.0,1.7,37.0,775.0,871.52,610.8
2016,9,18,13,45,913.5,86.5,1.7,37.0,748.0,881.92,617.98
2016,9,18,14,0,907.0,85.0,1.7,37.0,721.0,888.79,623.15
2016,9,18,14,15,897.5,83.5,1.75,37.0,687.5,889.52,625.2
2016,9,18,14,30,888.0,82.0,1.8,37.0,654.0,886.74,625.25
2016,9,18,14,45,875.0,80.0,1.9,37.0,614.5,876.87,621.46
2016,9,18,15,0,862.0,78.0,2.0,37.0,575.0,863.69,615.65
2016,9,18,15,15,844.5,75.5,2.05,36.5,530.5,842.81,605.7
2016,9,18,15,30,827.0,73.0,2.1,36.0,486.0,827.33,599.22
2016,9,18,15,45,802.0,70.0,2.2,35.5,437.0,793.81,580.96
2016,9,18,16,0,777.0,67.0,2.3,35.0,388.0,758.01,560.69
2016,9,18,16,15,742.0,63.0,2.1,34.0,337.0,710.74,531.0
2016,9,18,16,30,707.0,59.0,1.9,33.0,286.0,662.24,499.33
2016,9,18,16,45,654.0,53.5,1.75,32.0,234.5,597.16,454.55
2016,9,18,17,0,601.0,48.0,1.6,31.0,183.0,532.62,407.71
2016,9,18,17,15,515.5,40.5,1.65,29.5,134.0,450.94,346.61
2016,9,18,17,30,430.0,33.0,1.7,28.0,85.0,368.09,277.79
2016,9,18,17,45,276.0,21.5,1.8,27.0,48.5,233.33,119.62
2016,9,18,18,0,122.0,10.0,1.9,26.0,12.0,81.12,0.0
2016,9,18,18,15,61.0,5.0,2.1,25.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,6,15,165.5,16.5,2.05,17.5,35.0,13.14,0.0
2016,9,19,6,30,331.0,33.0,2.3,18.0,70.0,26.71,16.64
2016,9,19,6,45,415.5,44.0,2.55,19.0,115.5,34.73,24.37
2016,9,19,7,0,500.0,55.0,2.8,20.0,161.0,42.45,31.37
2016,9,19,7,15,559.0,62.5,2.6,20.5,211.5,46.86,35.36
2016,9,19,7,30,618.0,70.0,2.4,21.0,262.0,51.15,39.07
2016,9,19,7,45,656.5,76.0,2.25,22.0,312.0,54.02,41.33
2016,9,19,8,0,695.0,82.0,2.1,23.0,362.0,56.78,43.42
2016,9,19,8,15,532.0,132.5,2.05,24.0,363.0,90.26,71.51
2016,9,19,8,30,369.0,183.0,2.0,25.0,364.0,127.59,102.09
2016,9,19,8,45,376.5,201.0,1.95,26.5,400.5,137.51,109.23
2016,9,19,9,0,384.0,219.0,1.9,28.0,437.0,175.09,120.7
2016,9,19,9,15,416.5,228.0,1.9,29.0,479.5,204.32,136.78
2016,9,19,9,30,449.0,237.0,1.9,30.0,522.0,245.36,165.52
2016,9,19,9,45,494.5,233.0,1.9,31.0,562.5,283.82,193.76
2016,9,19,10,0,540.0,229.0,1.9,32.0,603.0,326.73,226.28
2016,9,19,10,15,545.0,236.5,1.95,32.5,626.5,368.57,259.64
2016,9,19,10,30,550.0,244.0,2.0,33.0,650.0,410.5,292.49
2016,9,19,10,45,550.0,252.0,2.05,34.0,667.5,450.57,322.62
2016,9,19,11,0,550.0,260.0,2.1,35.0,685.0,490.0,351.37
2016,9,19,11,15,550.0,265.0,2.2,35.0,696.0,526.21,378.75
2016,9,19,11,30,550.0,270.0,2.3,35.0,707.0,561.43,404.95
2016,9,19,11,45,550.0,272.0,2.45,35.5,711.0,592.96,427.54
2016,9,19,12,0,550.0,274.0,2.6,36.0,715.0,623.13,448.81
2016,9,19,12,15,550.0,272.5,2.7,36.0,711.5,648.66,467.46
2016,9,19,12,30,550.0,271.0,2.8,36.0,708.0,672.44,484.79
2016,9,19,12,45,720.0,190.5,2.95,36.5,753.5,752.39,542.13
2016,9,19,13,0,890.0,110.0,3.1,37.0,799.0,822.82,589.74
2016,9,19,13,15,884.5,109.0,3.25,36.5,779.5,841.0,603.73
2016,9,19,13,30,879.0,108.0,3.4,36.0,760.0,855.87,616.11
2016,9,19,13,45,872.0,106.0,3.55,36.0,733.5,865.07,623.67
2016,9,19,14,0,865.0,104.0,3.7,36.0,707.0,870.84,629.16
2016,9,19,14,15,854.0,102.0,3.8,35.5,673.0,877.62,636.56
2016,9,19,14,30,843.0,100.0,3.9,35.0,639.0,873.41,636.84
2016,9,19,14,45,831.0,96.5,4.05,35.0,600.0,863.17,632.2
2016,9,19,15,0,819.0,93.0,4.2,35.0,561.0,849.62,625.42
2016,9,19,15,15,799.0,90.0,4.25,34.5,516.5,826.52,613.01
2016,9,19,15,30,779.0,87.0,4.3,34.0,472.0,800.56,598.54
2016,9,19,15,45,755.5,82.0,4.35,33.5,424.0,766.55,578.19
2016,9,19,16,0,732.0,77.0,4.4,33.0,376.0,730.26,555.73
