Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,15,694.0,72.0,4.35,32.0,325.5,685.17,526.99
2016,9,19,16,30,656.0,67.0,4.3,31.0,275.0,634.77,493.12
2016,9,19,16,45,605.0,59.5,4.25,30.0,224.5,570.65,447.21
2016,9,19,17,0,554.0,52.0,4.2,29.0,174.0,507.4,399.34
2016,9,19,17,15,464.0,43.0,4.05,28.0,126.0,416.36,326.68
2016,9,19,17,30,374.0,34.0,3.9,27.0,78.0,330.39,251.49
2016,9,19,17,45,187.0,17.0,3.8,26.0,39.0,167.98,66.98
2016,9,19,18,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,182.0,16.5,3.75,14.5,36.0,13.23,0.0
2016,9,20,6,30,364.0,33.0,3.9,15.0,72.0,26.9,16.9
2016,9,20,6,45,469.5,41.0,4.1,15.5,120.5,32.36,22.63
2016,9,20,7,0,575.0,49.0,4.3,16.0,169.0,37.76,27.75
2016,9,20,7,15,632.0,54.5,4.25,16.5,220.5,40.85,30.63
2016,9,20,7,30,689.0,60.0,4.2,17.0,272.0,48.0,36.94
2016,9,20,7,45,730.0,64.0,4.2,18.0,324.0,49.98,38.48
2016,9,20,8,0,771.0,68.0,4.2,19.0,376.0,51.95,39.94
2016,9,20,8,15,797.0,71.0,4.15,19.5,425.0,53.02,40.67
2016,9,20,8,30,823.0,74.0,4.1,20.0,474.0,54.08,41.36
2016,9,20,8,45,842.0,76.5,4.1,21.0,519.0,63.61,49.23
2016,9,20,9,0,861.0,79.0,4.1,22.0,564.0,113.27,60.16
2016,9,20,9,15,874.5,81.0,4.1,22.5,604.0,167.26,92.68
2016,9,20,9,30,888.0,83.0,4.1,23.0,644.0,222.29,135.04
2016,9,20,9,45,894.0,86.5,4.15,23.5,677.0,277.55,182.01
2016,9,20,10,0,900.0,90.0,4.2,24.0,710.0,332.67,230.16
2016,9,20,10,15,907.0,91.0,4.2,24.5,737.5,385.79,276.56
2016,9,20,10,30,914.0,92.0,4.2,25.0,765.0,438.37,321.65
2016,9,20,10,45,920.5,92.0,4.25,25.5,785.0,489.14,364.27
2016,9,20,11,0,927.0,92.0,4.3,26.0,805.0,538.84,404.87
2016,9,20,11,15,929.5,93.0,4.35,26.0,817.0,585.99,443.27
2016,9,20,11,30,932.0,94.0,4.4,26.0,829.0,631.33,479.42
2016,9,20,11,45,714.0,191.5,4.5,26.5,756.5,624.84,473.87
2016,9,20,12,0,496.0,289.0,4.6,27.0,684.0,599.33,453.24
2016,9,20,12,15,495.5,287.5,4.65,27.0,680.5,622.83,471.59
2016,9,20,12,30,495.0,286.0,4.7,27.0,677.0,644.7,488.39
2016,9,20,12,45,490.5,283.5,4.8,27.5,666.5,660.86,500.15
2016,9,20,13,0,486.0,281.0,4.9,28.0,656.0,674.93,510.36
2016,9,20,13,15,483.5,274.5,4.95,28.0,639.5,684.61,518.38
2016,9,20,13,30,481.0,268.0,5.0,28.0,623.0,692.07,524.87
2016,9,20,13,45,471.5,263.5,5.1,28.0,600.5,693.4,527.06
2016,9,20,14,0,462.0,259.0,5.2,28.0,578.0,692.38,527.63
2016,9,20,14,15,502.5,230.0,5.25,27.5,562.0,706.75,541.72
2016,9,20,14,30,543.0,201.0,5.3,27.0,546.0,718.25,553.89
2016,9,20,14,45,532.5,191.0,5.35,27.0,511.5,703.23,544.55
2016,9,20,15,0,522.0,181.0,5.4,27.0,477.0,685.79,533.53
2016,9,20,15,15,659.0,130.5,5.35,26.0,473.5,755.07,589.37
2016,9,20,15,30,796.0,80.0,5.3,25.0,470.0,803.78,628.5
2016,9,20,15,45,767.0,77.0,5.3,24.5,421.0,767.35,604.67
2016,9,20,16,0,738.0,74.0,5.3,24.0,372.0,728.81,579.12
2016,9,20,16,15,699.5,69.0,5.2,23.0,321.0,678.28,544.44
2016,9,20,16,30,661.0,64.0,5.1,22.0,270.0,632.15,511.75
2016,9,20,16,45,602.5,58.0,5.05,21.5,219.0,564.43,459.68
2016,9,20,17,0,544.0,52.0,5.0,21.0,168.0,497.97,406.06
2016,9,20,17,15,451.5,43.0,4.9,20.0,121.0,405.83,329.09
2016,9,20,17,30,359.0,34.0,4.8,19.0,74.0,318.85,248.9
2016,9,20,17,45,179.5,17.0,4.75,18.5,37.0,160.65,38.79
2016,9,20,18,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,6,15,159.0,17.0,4.7,13.0,34.0,13.74,0.0
2016,9,21,6,30,318.0,34.0,4.9,13.0,68.0,27.88,17.74
2016,9,21,6,45,428.0,43.0,5.1,13.5,115.5,34.13,24.34
2016,9,21,7,0,538.0,52.0,5.3,14.0,163.0,40.27,30.2
2016,9,21,7,15,597.5,58.5,5.35,14.5,214.0,44.01,33.7
2016,9,21,7,30,657.0,65.0,5.4,15.0,265.0,47.68,36.96
2016,9,21,7,45,703.0,68.0,5.5,15.5,316.5,53.21,41.75
2016,9,21,8,0,749.0,71.0,5.6,16.0,368.0,54.26,42.49
2016,9,21,8,15,611.5,114.0,5.6,16.5,377.0,77.89,63.0
2016,9,21,8,30,474.0,157.0,5.6,17.0,386.0,104.23,85.55
2016,9,21,8,45,325.0,204.0,5.7,17.5,368.0,138.99,114.99
2016,9,21,9,0,176.0,251.0,5.8,18.0,350.0,188.65,144.3
2016,9,21,9,15,468.0,187.0,5.85,18.5,475.5,180.79,122.69
2016,9,21,9,30,760.0,123.0,5.9,19.0,601.0,221.05,141.94
2016,9,21,9,45,718.5,150.0,6.0,19.5,621.0,271.42,187.02
2016,9,21,10,0,677.0,177.0,6.1,20.0,641.0,323.84,234.25
2016,9,21,10,15,745.5,157.0,6.1,20.0,686.5,372.17,275.71
2016,9,21,10,30,814.0,137.0,6.1,20.0,732.0,429.95,324.95
2016,9,21,10,45,662.0,207.0,6.15,20.0,699.5,461.7,355.34
2016,9,21,11,0,510.0,277.0,6.2,20.0,667.0,481.78,374.14
2016,9,21,11,15,518.5,276.0,6.15,20.0,678.0,516.04,402.59
2016,9,21,11,30,527.0,275.0,6.1,20.0,689.0,549.92,430.23
2016,9,21,11,45,528.0,276.5,6.05,20.0,693.5,580.72,455.05
2016,9,21,12,0,529.0,278.0,6.0,20.0,698.0,610.27,478.56
2016,9,21,12,15,531.5,276.0,6.05,20.0,696.0,636.33,499.48
2016,9,21,12,30,534.0,274.0,6.1,20.0,694.0,660.84,519.08
2016,9,21,12,45,591.0,248.5,6.15,20.0,706.5,702.67,552.7
2016,9,21,13,0,648.0,223.0,6.2,20.0,719.0,748.36,588.97
2016,9,21,13,15,653.5,213.5,6.25,20.0,703.0,764.72,602.51
2016,9,21,13,30,659.0,204.0,6.3,20.0,687.0,778.49,614.28
2016,9,21,13,45,666.0,191.5,6.4,20.0,664.5,787.77,623.09
2016,9,21,14,0,673.0,179.0,6.5,20.0,642.0,794.13,629.72
2016,9,21,14,15,679.0,165.0,6.5,20.0,612.0,794.97,631.49
2016,9,21,14,30,685.0,151.0,6.5,20.0,582.0,792.58,631.02
2016,9,21,14,45,680.0,141.5,6.55,20.0,547.0,782.39,625.05
2016,9,21,15,0,675.0,132.0,6.6,20.0,512.0,769.16,616.89
2016,9,21,15,15,758.5,105.5,6.55,19.5,499.0,809.04,649.83
2016,9,21,15,30,842.0,79.0,6.5,19.0,486.0,839.03,675.25
2016,9,21,15,45,821.0,74.0,6.45,19.0,437.0,806.26,652.13
2016,9,21,16,0,800.0,69.0,6.4,19.0,388.0,770.95,626.94
2016,9,21,16,15,762.0,64.5,6.25,18.5,335.0,720.32,590.1
2016,9,21,16,30,724.0,60.0,6.1,18.0,282.0,668.48,551.03
2016,9,21,16,45,671.5,53.5,6.0,17.5,229.0,602.43,498.99
2016,9,21,17,0,619.0,47.0,5.9,17.0,176.0,536.8,444.58
2016,9,21,17,15,521.5,39.0,5.7,16.5,126.5,447.29,367.42
2016,9,21,17,30,424.0,31.0,5.5,16.0,77.0,356.78,279.09
2016,9,21,17,45,212.0,15.5,5.35,15.5,38.5,175.81,0.0
2016,9,21,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,162.0,16.0,3.0,10.5,32.5,12.91,0.0
2016,9,22,6,30,324.0,32.0,3.3,11.0,65.0,26.15,16.3
2016,9,22,6,45,422.5,42.0,3.6,12.0,111.5,33.34,23.79
2016,9,22,7,0,521.0,52.0,3.9,13.0,158.0,40.33,30.37
2016,9,22,7,15,583.0,59.0,3.85,13.5,209.0,44.47,34.26
2016,9,22,7,30,645.0,66.0,3.8,14.0,260.0,48.52,37.88
2016,9,22,7,45,690.0,70.5,3.8,15.0,312.0,50.45,39.41
2016,9,22,8,0,735.0,75.0,3.8,16.0,364.0,57.5,45.37
2016,9,22,8,15,764.0,79.0,3.7,16.5,413.5,59.11,46.55
2016,9,22,8,30,793.0,83.0,3.6,17.0,463.0,60.7,47.69
2016,9,22,8,45,585.0,149.5,3.5,17.5,444.5,97.94,79.66
2016,9,22,9,0,377.0,216.0,3.4,18.0,426.0,170.01,123.08
2016,9,22,9,15,389.0,231.0,3.4,18.5,461.5,207.87,147.45
2016,9,22,9,30,401.0,246.0,3.4,19.0,497.0,247.25,177.15
2016,9,22,9,45,417.0,256.5,3.4,19.5,529.5,279.85,203.34
2016,9,22,10,0,433.0,267.0,3.4,20.0,562.0,320.89,236.98
2016,9,22,10,15,440.5,273.5,3.4,20.5,584.0,357.74,267.64
2016,9,22,10,30,448.0,280.0,3.4,21.0,606.0,395.05,298.29
2016,9,22,10,45,694.0,185.0,3.45,21.5,706.0,456.39,345.3
2016,9,22,11,0,940.0,90.0,3.5,22.0,806.0,539.22,409.81
2016,9,22,11,15,943.0,90.5,3.5,22.0,818.0,586.66,448.61
2016,9,22,11,30,946.0,91.0,3.5,22.0,830.0,632.29,485.21
2016,9,22,11,45,948.5,90.5,3.55,22.5,834.5,674.66,517.77
2016,9,22,12,0,951.0,90.0,3.6,23.0,839.0,714.75,547.89
2016,9,22,12,15,950.5,89.5,3.55,23.0,835.0,750.29,574.82
2016,9,22,12,30,950.0,89.0,3.5,23.0,831.0,782.99,597.78
2016,9,22,12,45,945.5,89.5,3.45,23.5,819.0,810.71,615.87
2016,9,22,13,0,941.0,90.0,3.4,24.0,807.0,835.16,631.65
2016,9,22,13,15,936.5,89.0,3.35,24.0,787.0,854.7,645.29
2016,9,22,13,30,932.0,88.0,3.3,24.0,767.0,870.8,656.67
2016,9,22,13,45,926.0,86.5,3.25,24.0,740.0,881.59,664.55
2016,9,22,14,0,920.0,85.0,3.2,24.0,713.0,888.82,670.18
2016,9,22,14,15,910.0,83.5,3.2,24.0,678.5,889.06,671.53
2016,9,22,14,30,900.0,82.0,3.2,24.0,644.0,885.75,670.67
2016,9,22,14,45,886.0,80.0,3.2,24.0,603.5,874.92,664.8
2016,9,22,15,0,872.0,78.0,3.2,24.0,563.0,860.75,656.79
2016,9,22,15,15,853.0,75.0,3.3,23.5,517.5,837.88,644.57
2016,9,22,15,30,834.0,72.0,3.4,23.0,472.0,820.23,635.92
2016,9,22,15,45,803.0,70.0,3.55,23.0,422.0,782.97,611.94
2016,9,22,16,0,772.0,68.0,3.7,23.0,372.0,743.6,585.88
2016,9,22,16,15,732.5,63.5,3.75,22.0,320.0,692.43,551.91
2016,9,22,16,30,693.0,59.0,3.8,21.0,268.0,640.22,515.52
2016,9,22,16,45,624.5,54.0,3.9,20.5,215.0,570.8,462.88
2016,9,22,17,0,556.0,49.0,4.0,20.0,162.0,498.38,404.9
2016,9,22,17,15,455.5,40.0,4.1,19.0,114.5,401.2,323.86
2016,9,22,17,30,355.0,31.0,4.2,18.0,67.0,310.03,235.97
2016,9,22,17,45,177.5,15.5,4.3,17.0,33.5,151.86,0.0
2016,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,192.5,14.0,1.45,11.0,33.0,11.2,0.0
2016,9,23,6,30,385.0,28.0,1.7,12.0,66.0,22.68,13.18
2016,9,23,6,45,479.5,36.5,2.0,13.0,112.5,28.77,19.66
2016,9,23,7,0,574.0,45.0,2.3,14.0,159.0,34.72,25.26
2016,9,23,7,15,631.0,50.5,2.4,15.0,210.0,41.41,31.33
2016,9,23,7,30,688.0,56.0,2.5,16.0,261.0,44.9,34.37
2016,9,23,7,45,723.5,61.0,2.6,17.0,311.5,47.79,36.74
2016,9,23,8,0,759.0,66.0,2.7,18.0,362.0,50.6,38.96
2016,9,23,8,15,785.0,69.0,2.8,18.5,410.5,51.72,39.74
2016,9,23,8,30,811.0,72.0,2.9,19.0,459.0,52.84,40.5
2016,9,23,8,45,830.0,75.0,3.05,20.0,503.5,53.88,41.09
2016,9,23,9,0,849.0,78.0,3.2,21.0,548.0,106.26,57.16
2016,9,23,9,15,862.5,80.0,3.2,21.5,587.0,159.48,87.84
2016,9,23,9,30,876.0,82.0,3.2,22.0,626.0,213.73,128.95
2016,9,23,9,45,750.0,137.5,3.25,22.5,621.5,266.12,178.19
2016,9,23,10,0,624.0,193.0,3.3,23.0,617.0,318.69,227.02
2016,9,23,10,15,768.5,139.5,3.3,23.5,682.0,367.57,265.24
2016,9,23,10,30,913.0,86.0,3.3,24.0,747.0,426.96,312.82
2016,9,23,10,45,918.5,86.5,3.35,24.5,766.5,477.41,355.27
2016,9,23,11,0,924.0,87.0,3.4,25.0,786.0,526.7,395.63
2016,9,23,11,15,926.5,87.5,3.45,25.0,798.0,573.04,433.48
2016,9,23,11,30,929.0,88.0,3.5,25.0,810.0,617.53,469.06
2016,9,23,11,45,928.5,88.5,3.55,25.5,813.0,658.15,500.06
2016,9,23,12,0,928.0,89.0,3.6,26.0,816.0,696.34,528.55
2016,9,23,12,15,926.5,89.0,3.65,26.0,811.5,730.76,554.85
2016,9,23,12,30,925.0,89.0,3.7,26.0,807.0,762.36,577.55
2016,9,23,12,45,919.0,89.5,3.75,26.0,794.0,788.15,595.89
2016,9,23,13,0,913.0,90.0,3.8,26.0,781.0,810.67,612.06
2016,9,23,13,15,908.0,89.0,3.8,26.0,761.0,829.1,625.28
2016,9,23,13,30,903.0,88.0,3.8,26.0,741.0,844.15,636.3
2016,9,23,13,45,894.0,87.0,3.8,26.0,713.5,852.46,642.83
2016,9,23,14,0,885.0,86.0,3.8,26.0,686.0,857.25,647.13
2016,9,23,14,15,874.5,84.5,3.85,26.0,652.5,856.73,648.2
2016,9,23,14,30,864.0,83.0,3.9,26.0,619.0,852.79,647.08
2016,9,23,14,45,850.5,80.5,3.95,26.0,579.5,841.74,641.17
2016,9,23,15,0,837.0,78.0,4.0,26.0,540.0,827.47,633.12
2016,9,23,15,15,818.0,75.5,4.05,25.5,495.5,813.51,626.55
2016,9,23,15,30,799.0,73.0,4.1,25.0,451.0,788.76,612.2
2016,9,23,15,45,769.5,70.0,4.15,25.0,402.5,751.98,587.74
2016,9,23,16,0,740.0,67.0,4.2,25.0,354.0,713.17,561.28
2016,9,23,16,15,701.0,62.5,4.25,24.0,304.0,663.15,527.71
2016,9,23,16,30,662.0,58.0,4.3,23.0,254.0,612.18,491.82
2016,9,23,16,45,602.5,52.0,4.35,22.5,203.5,549.16,443.59
2016,9,23,17,0,543.0,46.0,4.4,22.0,153.0,482.83,390.06
2016,9,23,17,15,443.0,37.0,4.5,21.0,107.0,386.99,309.92
2016,9,23,17,30,343.0,28.0,4.6,20.0,61.0,297.66,220.46
2016,9,23,17,45,171.5,14.0,4.75,19.0,30.5,117.0,0.0
2016,9,23,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,204.0,13.0,1.95,14.0,32.5,10.38,0.0
2016,9,24,6,30,408.0,26.0,2.3,15.0,65.0,22.91,12.96
2016,9,24,6,45,504.0,33.5,2.65,16.0,112.0,28.71,19.28
2016,9,24,7,0,600.0,41.0,3.0,17.0,159.0,34.42,24.64
2016,9,24,7,15,657.5,46.0,3.05,17.5,210.5,37.69,27.69
2016,9,24,7,30,715.0,51.0,3.1,18.0,262.0,40.94,30.58
2016,9,24,7,45,752.0,55.0,3.2,19.0,313.0,43.22,32.43
2016,9,24,8,0,789.0,59.0,3.3,20.0,364.0,45.46,34.16
2016,9,24,8,15,815.0,62.0,3.35,20.5,413.0,53.94,41.33
2016,9,24,8,30,841.0,65.0,3.4,21.0,462.0,56.1,42.97
2016,9,24,8,45,860.0,67.0,3.45,22.0,507.5,57.41,43.77
2016,9,24,9,0,879.0,69.0,3.5,23.0,553.0,99.68,51.3
2016,9,24,9,15,892.5,71.0,3.55,23.5,593.0,154.37,82.1
2016,9,24,9,30,906.0,73.0,3.6,24.0,633.0,210.08,123.86
2016,9,24,9,45,920.0,72.5,3.65,25.0,667.5,264.78,169.25
2016,9,24,10,0,934.0,72.0,3.7,26.0,702.0,320.01,216.63
2016,9,24,10,15,941.0,73.0,3.7,26.5,729.5,374.46,263.95
2016,9,24,10,30,948.0,74.0,3.7,27.0,757.0,428.3,309.94
2016,9,24,10,45,953.5,74.0,3.7,28.0,777.0,479.79,352.29
2016,9,24,11,0,959.0,74.0,3.7,29.0,797.0,530.03,392.23
2016,9,24,11,15,961.5,74.5,3.65,29.0,809.0,577.67,430.48
2016,9,24,11,30,964.0,75.0,3.6,29.0,821.0,623.38,466.29
2016,9,24,11,45,965.5,75.0,3.6,29.5,825.0,665.88,498.09
2016,9,24,12,0,967.0,75.0,3.6,30.0,829.0,705.97,527.36
2016,9,24,12,15,966.0,75.0,3.55,30.0,825.0,741.76,553.76
2016,9,24,12,30,965.0,75.0,3.5,30.0,821.0,774.65,576.17
2016,9,24,12,45,953.0,80.0,3.5,30.5,807.0,801.39,593.37
2016,9,24,13,0,941.0,85.0,3.5,31.0,793.0,824.59,608.16
2016,9,24,13,15,936.0,84.5,3.45,31.0,773.0,844.02,621.44
2016,9,24,13,30,931.0,84.0,3.4,31.0,753.0,860.0,632.51
2016,9,24,13,45,924.0,82.5,3.4,31.5,725.5,869.73,638.51
2016,9,24,14,0,917.0,81.0,3.4,32.0,698.0,875.87,642.3
2016,9,24,14,15,906.5,79.5,3.35,32.0,663.5,875.47,642.91
2016,9,24,14,30,896.0,78.0,3.3,32.0,629.0,871.53,641.37
2016,9,24,14,45,882.0,76.0,3.25,32.0,589.0,860.54,635.25
2016,9,24,15,0,868.0,74.0,3.2,32.0,549.0,846.25,627.06
2016,9,24,15,15,848.5,71.5,3.15,31.5,503.5,823.51,614.43
2016,9,24,15,30,829.0,69.0,3.1,31.0,458.0,805.94,605.29
2016,9,24,15,45,802.0,66.0,3.05,31.0,408.5,770.86,582.59
2016,9,24,16,0,775.0,63.0,3.0,31.0,359.0,733.6,557.99
2016,9,24,16,15,735.5,58.5,2.6,29.5,307.5,682.58,524.4
2016,9,24,16,30,696.0,54.0,2.2,28.0,256.0,630.61,488.56
2016,9,24,16,45,635.5,48.5,1.85,27.0,204.5,561.22,437.16
2016,9,24,17,0,575.0,43.0,1.5,26.0,153.0,492.84,383.74
2016,9,24,17,15,471.0,34.5,1.55,25.0,106.5,400.89,310.01
2016,9,24,17,30,367.0,26.0,1.6,24.0,60.0,309.52,216.4
2016,9,24,17,45,183.5,13.0,1.65,23.0,30.0,122.62,0.0
2016,9,24,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,204.5,13.0,2.3,14.5,32.0,11.82,0.0
2016,9,25,6,30,409.0,26.0,2.6,15.0,64.0,23.03,12.81
2016,9,25,6,45,508.5,33.5,2.95,16.0,111.5,28.82,19.33
2016,9,25,7,0,608.0,41.0,3.3,17.0,159.0,34.54,24.72
2016,9,25,7,15,666.0,46.5,3.15,18.0,211.0,38.25,28.11
2016,9,25,7,30,724.0,52.0,3.0,19.0,263.0,41.91,31.29
2016,9,25,7,45,761.0,56.0,2.85,20.0,315.0,44.16,33.11
2016,9,25,8,0,798.0,60.0,2.7,21.0,367.0,46.37,34.82
2016,9,25,8,15,824.0,63.0,2.6,22.0,416.0,54.73,41.77
2016,9,25,8,30,850.0,66.0,2.5,23.0,465.0,56.89,43.3
2016,9,25,8,45,867.5,68.5,2.4,24.0,510.0,58.54,44.37
2016,9,25,9,0,885.0,71.0,2.3,25.0,555.0,99.44,51.29
2016,9,25,9,15,898.5,73.0,2.3,26.0,595.0,154.49,81.23
2016,9,25,9,30,912.0,75.0,2.3,27.0,635.0,210.55,122.1
2016,9,25,9,45,925.5,74.5,2.35,28.0,669.5,265.47,166.76
2016,9,25,10,0,939.0,74.0,2.4,29.0,704.0,320.86,213.33
2016,9,25,10,15,945.5,75.0,2.4,29.5,731.0,375.41,259.76
2016,9,25,10,30,952.0,76.0,2.4,30.0,758.0,429.28,304.76
2016,9,25,10,45,955.0,77.5,2.45,31.0,777.5,481.16,346.49
2016,9,25,11,0,958.0,79.0,2.5,32.0,797.0,531.61,385.68
2016,9,25,11,15,960.5,79.5,2.45,32.5,809.0,579.25,422.02
2016,9,25,11,30,963.0,80.0,2.4,33.0,821.0,624.95,455.77
2016,9,25,11,45,963.5,80.0,2.35,33.5,824.5,666.85,485.84
2016,9,25,12,0,964.0,80.0,2.3,34.0,828.0,706.26,513.32
2016,9,25,12,15,962.5,80.0,2.15,34.0,823.5,741.65,537.82
2016,9,25,12,30,961.0,80.0,2.0,34.0,819.0,774.11,558.34
2016,9,25,12,45,955.0,81.5,1.95,34.5,805.5,801.69,574.86
2016,9,25,13,0,949.0,83.0,1.9,35.0,792.0,825.92,589.12
2016,9,25,13,15,943.5,82.0,1.8,35.0,771.5,844.5,600.5
2016,9,25,13,30,938.0,81.0,1.7,35.0,751.0,859.55,609.67
2016,9,25,13,45,927.5,81.5,1.6,35.5,722.5,868.58,613.8
2016,9,25,14,0,917.0,82.0,1.5,36.0,694.0,874.02,615.76
2016,9,25,14,15,906.5,80.0,1.45,35.5,659.5,873.02,616.93
2016,9,25,14,30,896.0,78.0,1.4,35.0,625.0,868.47,616.06
2016,9,25,14,45,878.5,77.0,1.4,35.0,584.0,855.67,609.45
2016,9,25,15,0,861.0,76.0,1.4,35.0,543.0,839.64,600.92
2016,9,25,15,15,841.0,73.5,1.4,34.5,497.0,824.54,594.25
2016,9,25,15,30,821.0,71.0,1.4,34.0,451.0,798.71,580.49
2016,9,25,15,45,790.5,68.0,1.45,34.0,401.5,760.9,557.9
2016,9,25,16,0,760.0,65.0,1.5,34.0,352.0,721.02,533.33
2016,9,25,16,15,719.0,60.5,1.35,33.0,300.5,669.2,500.06
2016,9,25,16,30,678.0,56.0,1.2,32.0,249.0,616.49,464.69
2016,9,25,16,45,612.0,50.0,1.05,31.0,197.5,542.98,412.45
2016,9,25,17,0,546.0,44.0,0.9,30.0,146.0,477.95,363.4
2016,9,25,17,15,439.0,35.0,0.95,29.0,100.0,378.24,285.27
2016,9,25,17,30,332.0,26.0,1.0,28.0,54.0,283.07,185.62
2016,9,25,17,45,166.0,13.0,1.1,27.5,27.0,111.35,0.0
2016,9,25,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,15.0,1.3,17.0,26.5,13.64,0.0
2016,9,26,6,30,257.0,30.0,1.4,18.0,53.0,24.69,13.64
2016,9,26,6,45,358.5,42.0,1.5,19.0,97.5,33.72,23.22
2016,9,26,7,0,460.0,54.0,1.6,20.0,142.0,42.42,31.2
2016,9,26,7,15,526.0,63.0,1.5,20.5,192.5,48.11,36.38
2016,9,26,7,30,592.0,72.0,1.4,21.0,243.0,53.61,41.2
2016,9,26,7,45,636.0,78.5,1.3,22.0,293.5,56.81,43.78
2016,9,26,8,0,680.0,85.0,1.2,23.0,344.0,59.93,46.17
2016,9,26,8,15,712.0,90.0,1.05,24.0,393.0,61.75,47.39
2016,9,26,8,30,744.0,95.0,0.9,25.0,442.0,63.52,48.53
2016,9,26,8,45,766.0,99.5,0.75,26.0,487.0,71.73,55.03
2016,9,26,9,0,788.0,104.0,0.6,27.0,532.0,108.28,60.97
2016,9,26,9,15,805.5,107.0,0.65,28.0,572.5,159.83,88.19
2016,9,26,9,30,823.0,110.0,0.7,29.0,613.0,213.08,125.69
2016,9,26,9,45,835.0,112.5,0.8,30.5,647.0,266.21,167.15
2016,9,26,10,0,847.0,115.0,0.9,32.0,681.0,319.96,210.26
2016,9,26,10,15,856.5,117.0,0.95,33.0,708.5,372.88,252.86
2016,9,26,10,30,866.0,119.0,1.0,34.0,736.0,425.67,294.38
2016,9,26,10,45,872.5,120.0,1.05,35.0,756.5,475.99,332.92
2016,9,26,11,0,879.0,121.0,1.1,36.0,777.0,525.39,369.47
2016,9,26,11,15,883.0,122.0,1.25,36.0,789.0,573.13,405.87
2016,9,26,11,30,887.0,123.0,1.4,36.0,801.0,617.52,439.27
2016,9,26,11,45,889.0,122.5,1.55,36.5,805.5,657.61,468.22
2016,9,26,12,0,891.0,122.0,1.7,37.0,810.0,695.51,495.11
2016,9,26,12,15,890.0,122.0,1.9,37.0,805.5,729.48,520.31
2016,9,26,12,30,889.0,122.0,2.1,37.0,801.0,760.78,543.47
2016,9,26,12,45,912.5,108.5,2.3,37.5,795.5,794.38,565.86
2016,9,26,13,0,936.0,95.0,2.5,38.0,790.0,825.5,586.31
2016,9,26,13,15,930.5,94.0,2.7,37.5,769.5,844.01,601.15
2016,9,26,13,30,925.0,93.0,2.9,37.0,749.0,859.04,614.02
2016,9,26,13,45,917.0,91.5,3.1,37.0,721.0,867.96,621.81
2016,9,26,14,0,909.0,90.0,3.3,37.0,693.0,873.3,627.44
2016,9,26,14,15,898.0,88.0,3.4,36.5,658.0,871.98,629.6
2016,9,26,14,30,887.0,86.0,3.5,36.0,623.0,867.13,629.63
2016,9,26,14,45,872.5,83.5,3.6,36.0,582.5,855.28,623.82
2016,9,26,15,0,858.0,81.0,3.7,36.0,542.0,848.05,621.19
2016,9,26,15,15,837.5,78.0,3.7,35.5,496.0,824.16,608.14
2016,9,26,15,30,817.0,75.0,3.7,35.0,450.0,797.36,593.01
2016,9,26,15,45,788.5,71.5,3.7,34.5,400.5,760.67,570.71
2016,9,26,16,0,760.0,68.0,3.7,34.0,351.0,721.81,546.27
2016,9,26,16,15,718.5,63.0,3.3,33.0,299.0,669.02,510.58
2016,9,26,16,30,677.0,58.0,2.9,32.0,247.0,615.29,472.69
2016,9,26,16,45,614.5,51.0,2.55,31.0,195.5,549.53,424.06
2016,9,26,17,0,552.0,44.0,2.2,30.0,144.0,480.01,369.79
2016,9,26,17,15,444.0,34.5,2.15,28.5,98.0,379.24,288.56
2016,9,26,17,30,336.0,25.0,2.1,27.0,52.0,280.18,174.28
2016,9,26,17,45,168.0,12.5,2.05,25.5,26.0,111.41,0.0
2016,9,26,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,13.5,1.4,17.0,27.0,12.28,0.0
2016,9,27,6,30,301.0,27.0,1.5,18.0,54.0,22.06,11.26
2016,9,27,6,45,393.0,39.0,1.65,19.0,98.0,31.21,21.03
2016,9,27,7,0,485.0,51.0,1.8,20.0,142.0,40.0,29.08
2016,9,27,7,15,550.0,59.0,1.8,20.5,192.5,44.97,33.64
2016,9,27,7,30,615.0,67.0,1.8,21.0,243.0,49.8,37.89
2016,9,27,7,45,651.0,75.0,1.8,22.0,292.5,54.31,41.62
2016,9,27,8,0,687.0,83.0,1.8,23.0,342.0,58.62,45.06
2016,9,27,8,15,718.0,87.5,1.7,24.0,390.5,60.14,46.04
2016,9,27,8,30,749.0,92.0,1.6,25.0,439.0,61.63,46.95
2016,9,27,8,45,769.0,97.0,1.5,26.0,483.5,70.03,53.65
2016,9,27,9,0,789.0,102.0,1.4,27.0,528.0,105.09,59.32
2016,9,27,9,15,806.0,105.0,1.4,28.0,568.0,156.59,86.2
2016,9,27,9,30,823.0,108.0,1.4,29.0,608.0,209.72,123.67
2016,9,27,9,45,872.5,95.0,1.4,30.0,651.0,265.38,166.16
2016,9,27,10,0,922.0,82.0,1.4,31.0,694.0,318.25,208.48
2016,9,27,10,15,929.0,83.0,1.4,31.5,721.0,372.13,253.39
2016,9,27,10,30,936.0,84.0,1.4,32.0,748.0,425.39,296.92
2016,9,27,10,45,938.5,86.5,1.45,33.0,767.0,477.16,337.64
2016,9,27,11,0,941.0,89.0,1.5,34.0,786.0,527.5,375.85
2016,9,27,11,15,944.0,89.5,1.6,34.0,798.0,574.71,412.47
2016,9,27,11,30,947.0,90.0,1.7,34.0,810.0,620.06,446.92
2016,9,27,11,45,945.5,91.0,1.8,34.5,813.0,661.1,476.71
2016,9,27,12,0,944.0,92.0,1.9,35.0,816.0,699.59,504.07
2016,9,27,12,15,943.0,91.5,1.95,35.0,811.5,734.26,529.1
2016,9,27,12,30,942.0,91.0,2.0,35.0,807.0,766.07,551.16
2016,9,27,12,45,944.0,88.0,2.15,35.5,795.0,794.58,569.78
2016,9,27,13,0,946.0,85.0,2.3,36.0,783.0,820.01,586.42
2016,9,27,13,15,940.5,84.0,2.4,36.0,762.5,838.45,599.48
2016,9,27,13,30,935.0,83.0,2.5,36.0,742.0,853.37,610.45
2016,9,27,13,45,925.5,82.5,2.6,36.0,713.5,862.03,617.53
2016,9,27,14,0,916.0,82.0,2.7,36.0,685.0,867.09,622.48
2016,9,27,14,15,905.0,80.5,2.75,35.5,650.0,866.17,624.68
2016,9,27,14,30,894.0,79.0,2.8,35.0,615.0,861.72,624.75
2016,9,27,14,45,878.0,77.0,2.9,35.0,574.0,849.01,618.54
2016,9,27,15,0,862.0,75.0,3.0,35.0,533.0,833.02,610.22
2016,9,27,15,15,841.5,72.0,3.1,34.5,487.5,808.92,597.63
2016,9,27,15,30,821.0,69.0,3.2,34.0,442.0,789.87,588.28
2016,9,27,15,45,792.5,65.5,3.3,33.5,392.5,753.14,566.34
2016,9,27,16,0,764.0,62.0,3.4,33.0,343.0,714.32,542.23
2016,9,27,16,15,722.5,57.5,3.4,32.0,291.5,662.26,508.24
2016,9,27,16,30,681.0,53.0,3.4,31.0,240.0,609.38,471.85
2016,9,27,16,45,615.5,47.0,3.4,30.0,189.0,536.69,418.35
2016,9,27,17,0,550.0,41.0,3.4,29.0,138.0,472.3,367.73
2016,9,27,17,15,440.5,31.5,3.55,27.5,92.5,371.21,284.26
2016,9,27,17,30,331.0,22.0,3.7,26.0,47.0,269.58,153.07
2016,9,27,17,45,165.5,11.0,3.9,25.0,23.5,107.89,0.0
2016,9,27,18,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,131.0,13.5,2.8,14.5,24.5,12.28,0.0
2016,9,28,6,30,262.0,27.0,2.9,15.0,49.0,22.12,11.07
2016,9,28,6,45,366.0,38.5,3.05,15.5,93.0,30.82,20.96
2016,9,28,7,0,470.0,50.0,3.2,16.0,137.0,39.21,28.85
2016,9,28,7,15,535.0,58.0,3.2,16.5,186.0,44.2,33.51
2016,9,28,7,30,600.0,66.0,3.2,17.0,235.0,49.05,37.86
2016,9,28,7,45,647.0,71.0,3.25,18.0,285.5,51.32,39.7
2016,9,28,8,0,694.0,76.0,3.3,19.0,336.0,53.57,41.43
2016,9,28,8,15,724.5,80.5,3.25,19.5,384.0,60.83,47.54
2016,9,28,8,30,755.0,85.0,3.2,20.0,432.0,62.77,48.96
2016,9,28,8,45,778.0,88.5,3.2,21.0,476.5,63.85,49.53
2016,9,28,9,0,801.0,92.0,3.2,22.0,521.0,96.38,54.15
2016,9,28,9,15,817.5,94.5,3.2,22.5,560.5,148.01,81.42
2016,9,28,9,30,834.0,97.0,3.2,23.0,600.0,201.16,120.14
2016,9,28,9,45,849.0,97.5,3.2,24.0,634.5,253.73,163.12
2016,9,28,10,0,864.0,98.0,3.2,25.0,669.0,312.96,212.93
2016,9,28,10,15,873.0,99.5,3.25,25.5,696.0,365.06,257.98
2016,9,28,10,30,882.0,101.0,3.3,26.0,723.0,416.85,302.15
2016,9,28,10,45,885.5,103.0,3.4,27.0,742.0,466.19,342.9
2016,9,28,11,0,889.0,105.0,3.5,28.0,761.0,514.26,381.41
2016,9,28,11,15,892.5,106.0,3.6,28.0,773.0,560.03,418.63
2016,9,28,11,30,896.0,107.0,3.7,28.0,785.0,604.13,453.78
2016,9,28,11,45,896.5,107.5,3.85,28.5,788.5,644.11,484.43
2016,9,28,12,0,897.0,108.0,4.0,29.0,792.0,681.81,512.76
2016,9,28,12,15,896.0,107.5,4.1,29.0,787.5,715.11,538.37
2016,9,28,12,30,895.0,107.0,4.2,29.0,783.0,745.68,561.73
2016,9,28,12,45,894.0,105.5,4.35,29.5,771.0,772.42,579.99
2016,9,28,13,0,893.0,104.0,4.5,30.0,759.0,796.16,596.13
2016,9,28,13,15,887.0,103.0,4.6,29.5,738.5,813.39,610.1
2016,9,28,13,30,881.0,102.0,4.7,29.0,718.0,827.28,622.21
2016,9,28,13,45,873.0,100.0,4.8,29.0,690.5,835.08,629.04
2016,9,28,14,0,865.0,98.0,4.9,29.0,663.0,839.44,633.68
2016,9,28,14,15,852.5,96.0,4.95,28.5,628.5,844.0,639.65
2016,9,28,14,30,840.0,94.0,5.0,28.0,594.0,838.08,638.44
2016,9,28,14,45,826.0,90.5,5.1,27.5,554.0,825.75,633.13
2016,9,28,15,0,812.0,87.0,5.2,27.0,514.0,810.16,625.53
2016,9,28,15,15,789.5,83.5,5.2,26.0,469.0,784.36,611.21
2016,9,28,15,30,767.0,80.0,5.2,25.0,424.0,755.8,594.61
2016,9,28,15,45,739.0,75.0,5.2,24.5,375.5,718.44,569.84
2016,9,28,16,0,711.0,70.0,5.2,24.0,327.0,679.03,542.83
2016,9,28,16,15,665.5,65.0,5.1,23.0,276.5,629.58,507.77
2016,9,28,16,30,620.0,60.0,5.0,22.0,226.0,575.21,467.2
2016,9,28,16,45,552.5,52.0,4.95,21.0,176.5,501.04,408.82
2016,9,28,17,0,485.0,44.0,4.9,20.0,127.0,428.99,348.54
2016,9,28,17,15,369.5,33.5,4.85,19.0,84.0,325.21,257.13
2016,9,28,17,30,254.0,23.0,4.8,18.0,41.0,218.39,108.19
2016,9,28,17,45,127.0,11.5,4.8,17.0,20.5,85.08,0.0
2016,9,28,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,147.5,13.0,3.45,11.5,25.0,11.82,0.0
2016,9,29,6,30,295.0,26.0,3.6,12.0,50.0,21.36,10.18
2016,9,29,6,45,405.0,36.0,3.75,12.5,95.0,28.78,19.41
2016,9,29,7,0,515.0,46.0,3.9,13.0,140.0,36.0,26.35
2016,9,29,7,15,580.5,53.0,3.85,13.5,190.0,40.35,30.49
2016,9,29,7,30,646.0,60.0,3.8,14.0,240.0,44.61,34.37
2016,9,29,7,45,689.0,65.0,3.8,15.0,290.5,51.58,40.44
2016,9,29,8,0,732.0,70.0,3.8,16.0,341.0,54.3,42.6
2016,9,29,8,15,761.5,74.0,3.8,16.5,389.5,56.08,43.97
2016,9,29,8,30,791.0,78.0,3.8,17.0,438.0,57.84,45.28
2016,9,29,8,45,812.0,81.0,3.8,17.5,483.0,58.75,45.83
2016,9,29,9,0,833.0,84.0,3.8,18.0,528.0,90.07,50.01
2016,9,29,9,15,848.5,86.0,3.85,18.5,567.5,142.91,77.69
2016,9,29,9,30,864.0,88.0,3.9,19.0,607.0,204.37,123.47
2016,9,29,9,45,877.5,89.0,3.95,20.0,641.0,257.88,167.95
2016,9,29,10,0,891.0,90.0,4.0,21.0,675.0,311.93,214.85
2016,9,29,10,15,899.0,91.0,4.05,21.5,701.5,364.54,261.46
2016,9,29,10,30,907.0,92.0,4.1,22.0,728.0,416.67,307.05
2016,9,29,10,45,912.5,93.0,4.15,22.5,747.5,467.05,350.28
2016,9,29,11,0,918.0,94.0,4.2,23.0,767.0,516.27,391.42
2016,9,29,11,15,920.5,94.5,4.25,23.5,778.0,562.15,428.91
2016,9,29,11,30,923.0,95.0,4.3,24.0,789.0,606.17,463.95
2016,9,29,11,45,925.0,94.5,4.4,24.5,792.5,646.93,495.8
2016,9,29,12,0,927.0,94.0,4.5,25.0,796.0,685.4,525.38
2016,9,29,12,15,925.5,93.5,4.55,25.0,791.0,719.06,551.77
2016,9,29,12,30,924.0,93.0,4.6,25.0,786.0,749.85,575.41
2016,9,29,12,45,920.5,92.5,4.7,25.0,773.0,776.21,594.87
2016,9,29,13,0,917.0,92.0,4.8,25.0,760.0,799.39,612.2
2016,9,29,13,15,911.0,91.0,4.85,24.5,739.5,816.83,626.58
2016,9,29,13,30,905.0,90.0,4.9,24.0,719.0,830.84,638.75
2016,9,29,13,45,897.5,88.0,4.95,24.0,691.0,839.09,645.76
2016,9,29,14,0,890.0,86.0,5.0,24.0,663.0,843.82,650.46
2016,9,29,14,15,878.0,84.0,5.05,23.5,628.5,841.3,651.49
2016,9,29,14,30,866.0,82.0,5.1,23.0,594.0,835.33,650.21
2016,9,29,14,45,851.0,79.5,5.15,22.5,553.5,822.89,644.37
2016,9,29,15,0,836.0,77.0,5.2,22.0,513.0,814.98,641.89
2016,9,29,15,15,814.5,74.0,5.2,21.5,467.5,790.38,626.87
2016,9,29,15,30,793.0,71.0,5.2,21.0,422.0,763.0,609.63
2016,9,29,15,45,763.0,67.5,5.2,20.5,373.5,725.56,584.4
2016,9,29,16,0,733.0,64.0,5.2,20.0,325.0,686.15,556.93
2016,9,29,16,15,689.0,59.0,5.15,19.0,274.5,632.36,518.04
2016,9,29,16,30,645.0,54.0,5.1,18.0,224.0,577.91,476.72
2016,9,29,16,45,575.0,47.5,5.05,17.5,174.5,508.86,420.41
2016,9,29,17,0,505.0,41.0,5.0,17.0,125.0,436.91,358.45
2016,9,29,17,15,386.0,31.0,4.9,16.0,81.5,331.52,263.19
2016,9,29,17,30,267.0,21.0,4.8,15.0,38.0,220.79,81.54
