Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,45,133.5,10.5,4.7,14.5,19.0,87.46,0.0
2016,9,29,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,146.0,12.5,3.8,10.5,24.0,11.37,0.0
2016,9,30,6,30,292.0,25.0,4.0,11.0,48.0,20.53,9.04
2016,9,30,6,45,404.5,35.0,4.2,11.5,92.5,28.0,18.75
2016,9,30,7,0,517.0,45.0,4.4,12.0,137.0,35.26,25.77
2016,9,30,7,15,582.5,51.5,4.45,12.5,187.0,39.24,29.6
2016,9,30,7,30,648.0,58.0,4.5,13.0,237.0,43.15,33.19
2016,9,30,7,45,692.5,62.5,4.55,14.0,287.5,49.61,38.84
2016,9,30,8,0,737.0,67.0,4.6,15.0,338.0,52.01,40.75
2016,9,30,8,15,766.5,71.0,4.6,15.5,386.5,53.89,42.22
2016,9,30,8,30,796.0,75.0,4.6,16.0,435.0,55.73,43.62
2016,9,30,8,45,817.0,77.5,4.7,16.5,479.5,56.37,43.95
2016,9,30,9,0,838.0,80.0,4.8,17.0,524.0,85.48,47.29
2016,9,30,9,15,853.5,82.5,4.85,17.5,563.5,146.71,81.36
2016,9,30,9,30,869.0,85.0,4.9,18.0,603.0,200.91,121.14
2016,9,30,9,45,880.5,86.5,4.95,18.5,636.5,254.54,166.37
2016,9,30,10,0,892.0,88.0,5.0,19.0,670.0,308.5,214.19
2016,9,30,10,15,900.0,89.5,5.05,19.5,696.5,361.47,261.77
2016,9,30,10,30,908.0,91.0,5.1,20.0,723.0,413.98,308.4
2016,9,30,10,45,912.0,92.0,5.2,20.5,742.0,463.71,352.0
2016,9,30,11,0,916.0,93.0,5.3,21.0,761.0,512.12,393.46
2016,9,30,11,15,919.5,93.5,5.35,21.0,773.0,558.34,432.86
2016,9,30,11,30,923.0,94.0,5.4,21.0,785.0,602.79,470.03
2016,9,30,11,45,923.5,94.5,5.5,21.0,788.0,643.49,503.75
2016,9,30,12,0,924.0,95.0,5.6,21.0,791.0,681.82,535.09
2016,9,30,12,15,923.0,95.0,5.65,21.0,786.5,716.14,562.81
2016,9,30,12,30,922.0,95.0,5.7,21.0,782.0,747.67,587.95
2016,9,30,12,45,915.0,96.0,5.8,21.0,768.0,772.9,607.14
2016,9,30,13,0,908.0,97.0,5.9,21.0,754.0,794.85,624.05
2016,9,30,13,15,901.5,96.0,5.9,20.5,733.0,811.76,638.23
2016,9,30,13,30,895.0,95.0,5.9,20.0,712.0,825.26,650.12
2016,9,30,13,45,885.5,93.5,5.95,20.0,684.0,832.35,656.45
2016,9,30,14,0,876.0,92.0,6.0,20.0,656.0,835.93,660.41
2016,9,30,14,15,863.5,90.0,5.95,19.5,621.0,833.01,660.59
2016,9,30,14,30,851.0,88.0,5.9,19.0,586.0,834.11,663.94
2016,9,30,14,45,835.0,85.0,5.85,19.0,545.5,820.57,655.25
2016,9,30,15,0,819.0,82.0,5.8,19.0,505.0,803.79,644.28
2016,9,30,15,15,796.0,79.0,5.7,18.5,460.0,778.14,627.64
2016,9,30,15,30,773.0,76.0,5.6,18.0,415.0,749.76,608.74
2016,9,30,15,45,743.5,71.5,5.5,18.0,366.5,711.81,580.99
2016,9,30,16,0,714.0,67.0,5.4,18.0,318.0,671.88,551.1
2016,9,30,16,15,668.0,61.5,5.2,17.5,267.5,621.38,512.65
2016,9,30,16,30,622.0,56.0,5.0,17.0,217.0,566.26,468.92
2016,9,30,16,45,553.5,48.5,4.85,16.5,168.0,492.57,408.19
2016,9,30,17,0,485.0,41.0,4.7,16.0,119.0,421.15,345.76
2016,9,30,17,15,363.5,30.5,4.45,15.0,76.5,314.75,247.96
2016,9,30,17,30,242.0,20.0,4.2,14.0,34.0,200.67,34.48
2016,9,30,17,45,121.0,10.0,3.95,13.5,17.0,79.24,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,157.0,12.0,2.05,9.5,23.5,10.91,0.0
2016,10,1,6,30,314.0,24.0,2.4,10.0,47.0,19.74,7.85
2016,10,1,6,45,429.5,33.5,2.75,11.0,92.5,26.83,17.72
2016,10,1,7,0,545.0,43.0,3.1,12.0,138.0,33.74,24.4
2016,10,1,7,15,611.5,49.0,3.2,12.5,189.0,40.85,31.05
2016,10,1,7,30,678.0,55.0,3.3,13.0,240.0,44.83,34.7
2016,10,1,7,45,723.0,59.5,3.45,14.0,291.5,47.37,36.86
2016,10,1,8,0,768.0,64.0,3.6,15.0,343.0,49.9,38.89
2016,10,1,8,15,797.0,67.5,3.55,15.5,392.0,51.51,40.13
2016,10,1,8,30,826.0,71.0,3.5,16.0,441.0,53.09,41.31
2016,10,1,8,45,848.5,73.0,3.5,17.0,487.0,53.51,41.38
2016,10,1,9,0,871.0,75.0,3.5,18.0,533.0,89.57,50.83
2016,10,1,9,15,886.0,77.0,3.45,18.5,573.0,143.84,77.67
2016,10,1,9,30,901.0,79.0,3.4,19.0,613.0,199.24,117.68
2016,10,1,9,45,916.0,78.5,3.35,19.5,647.5,253.65,162.89
2016,10,1,10,0,931.0,78.0,3.3,20.0,682.0,308.64,210.98
2016,10,1,10,15,939.0,79.5,3.25,20.5,709.5,363.43,259.49
2016,10,1,10,30,947.0,81.0,3.2,21.0,737.0,417.69,306.84
2016,10,1,10,45,952.5,81.5,3.15,21.5,756.5,469.3,351.03
2016,10,1,11,0,958.0,82.0,3.1,22.0,776.0,519.65,392.89
2016,10,1,11,15,961.0,82.5,3.1,22.0,788.0,567.24,432.34
2016,10,1,11,30,964.0,83.0,3.1,22.0,800.0,612.92,469.33
2016,10,1,11,45,964.5,83.5,3.1,22.5,803.0,655.01,501.83
2016,10,1,12,0,965.0,84.0,3.1,23.0,806.0,694.61,531.66
2016,10,1,12,15,964.0,83.5,3.15,23.0,801.5,729.58,558.8
2016,10,1,12,30,963.0,83.0,3.2,23.0,797.0,761.61,582.94
2016,10,1,12,45,958.0,84.0,3.3,23.5,783.5,789.19,601.81
2016,10,1,13,0,953.0,85.0,3.4,24.0,770.0,813.46,618.39
2016,10,1,13,15,947.5,84.0,3.5,24.0,749.0,831.83,632.16
2016,10,1,13,30,942.0,83.0,3.6,24.0,728.0,846.66,643.66
2016,10,1,13,45,932.5,82.5,3.7,24.0,699.5,855.26,651.01
2016,10,1,14,0,923.0,82.0,3.8,24.0,671.0,860.24,656.05
2016,10,1,14,15,911.5,80.0,3.85,23.5,635.5,858.26,657.45
2016,10,1,14,30,900.0,78.0,3.9,23.0,600.0,852.71,656.54
2016,10,1,14,45,882.0,76.5,4.0,23.0,558.5,838.89,648.86
2016,10,1,15,0,864.0,75.0,4.1,23.0,517.0,821.85,638.95
2016,10,1,15,15,842.0,72.5,4.2,22.5,470.5,804.9,630.26
2016,10,1,15,30,820.0,70.0,4.3,22.0,424.0,777.51,613.76
2016,10,1,15,45,786.0,67.0,4.4,22.0,374.0,737.24,586.18
2016,10,1,16,0,752.0,64.0,4.5,22.0,324.0,695.03,556.53
2016,10,1,16,15,705.0,59.0,4.45,21.0,272.0,638.78,516.37
2016,10,1,16,30,658.0,54.0,4.4,20.0,220.0,581.88,473.61
2016,10,1,16,45,580.0,47.5,4.4,19.5,169.0,507.82,413.97
2016,10,1,17,0,502.0,41.0,4.4,19.0,118.0,430.68,347.92
2016,10,1,17,15,368.5,30.0,4.4,18.0,75.0,315.94,242.83
2016,10,1,17,30,235.0,19.0,4.4,17.0,32.0,191.85,0.0
2016,10,1,17,45,117.5,9.5,4.4,16.0,16.0,76.3,0.0
2016,10,1,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,144.5,12.0,2.45,10.0,22.0,10.91,0.0
2016,10,2,6,30,289.0,24.0,2.8,11.0,44.0,19.83,6.99
2016,10,2,6,45,399.0,34.0,3.15,12.0,88.0,27.33,17.99
2016,10,2,7,0,509.0,44.0,3.5,13.0,132.0,34.61,25.03
2016,10,2,7,15,576.5,50.5,3.65,13.5,181.5,38.61,28.89
2016,10,2,7,30,644.0,57.0,3.8,14.0,231.0,42.56,32.52
2016,10,2,7,45,683.5,62.5,4.0,14.5,280.0,49.8,38.94
2016,10,2,8,0,723.0,68.0,4.2,15.0,329.0,52.98,41.63
2016,10,2,8,15,752.0,72.0,4.3,15.5,376.5,54.82,43.06
2016,10,2,8,30,781.0,76.0,4.4,16.0,424.0,56.63,44.43
2016,10,2,8,45,800.0,79.5,4.5,16.5,467.5,57.95,45.36
2016,10,2,9,0,819.0,83.0,4.6,17.0,511.0,83.14,47.81
2016,10,2,9,15,834.0,85.5,4.65,17.0,549.5,135.34,73.67
2016,10,2,9,30,849.0,88.0,4.7,17.0,588.0,188.83,112.67
2016,10,2,9,45,435.0,163.5,4.8,17.5,420.0,207.59,146.82
2016,10,2,10,0,21.0,239.0,4.9,18.0,252.0,206.79,162.38
2016,10,2,10,15,67.5,281.5,4.95,18.0,327.5,250.84,196.17
2016,10,2,10,30,114.0,324.0,5.0,18.0,403.0,306.97,239.81
2016,10,2,10,45,112.0,333.0,5.05,18.0,412.0,323.51,253.28
2016,10,2,11,0,110.0,342.0,5.1,18.0,421.0,339.78,266.5
2016,10,2,11,15,138.5,350.5,5.15,18.0,451.5,370.67,291.07
2016,10,2,11,30,167.0,359.0,5.2,18.0,482.0,405.51,318.75
2016,10,2,11,45,169.5,360.5,5.3,18.5,486.0,421.33,331.0
2016,10,2,12,0,172.0,362.0,5.4,19.0,490.0,436.9,343.02
2016,10,2,12,15,191.0,358.0,5.45,19.0,499.5,458.16,360.27
2016,10,2,12,30,210.0,354.0,5.5,19.0,509.0,479.93,377.94
2016,10,2,12,45,216.0,346.5,5.6,19.5,503.5,489.28,385.29
2016,10,2,13,0,222.0,339.0,5.7,20.0,498.0,497.96,392.19
2016,10,2,13,15,111.0,185.0,5.75,20.0,264.5,268.26,213.41
2016,10,2,13,30,0.0,31.0,5.8,20.0,31.0,27.42,16.87
2016,10,2,13,45,0.0,30.0,5.85,20.0,30.0,26.52,16.21
2016,10,2,14,0,0.0,29.0,5.9,20.0,29.0,25.62,15.51
2016,10,2,14,15,0.0,27.5,5.95,19.5,27.5,24.29,14.48
2016,10,2,14,30,0.0,26.0,6.0,19.0,26.0,22.95,13.45
2016,10,2,14,45,411.0,54.5,6.05,19.0,262.5,422.26,349.6
2016,10,2,15,0,822.0,83.0,6.1,19.0,499.0,801.19,645.87
2016,10,2,15,15,798.0,80.0,6.05,18.5,453.0,774.76,626.97
2016,10,2,15,30,774.0,77.0,6.0,18.0,407.0,745.6,607.53
2016,10,2,15,45,737.5,73.0,6.0,17.5,357.5,702.76,577.2
2016,10,2,16,0,701.0,69.0,6.0,17.0,308.0,663.13,548.49
2016,10,2,16,15,651.0,63.5,5.8,16.5,257.5,605.83,503.98
2016,10,2,16,30,601.0,58.0,5.6,16.0,207.0,548.43,457.58
2016,10,2,16,45,520.5,50.5,5.45,15.5,158.0,467.26,389.6
2016,10,2,17,0,440.0,43.0,5.3,15.0,109.0,388.81,319.68
2016,10,2,17,15,305.5,31.0,4.95,14.5,68.0,274.81,210.59
2016,10,2,17,30,171.0,19.0,4.6,14.0,27.0,149.31,0.0
2016,10,2,17,45,85.5,9.5,4.25,13.5,13.5,57.55,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.35,9.5,9.0,8.19,0.0
2016,10,3,6,30,0.0,18.0,1.6,10.0,18.0,15.86,3.64
2016,10,3,6,45,0.0,37.0,1.9,11.0,37.0,31.77,21.84
2016,10,3,7,0,0.0,56.0,2.2,12.0,56.0,47.36,36.39
2016,10,3,7,15,7.0,75.5,2.15,12.5,77.5,63.2,50.92
2016,10,3,7,30,14.0,95.0,2.1,13.0,99.0,78.91,65.06
2016,10,3,7,45,19.5,114.0,2.05,13.5,120.5,94.11,78.44
2016,10,3,8,0,25.0,133.0,2.0,14.0,142.0,104.72,87.5
2016,10,3,8,15,53.5,159.0,2.0,14.0,181.5,122.78,103.06
2016,10,3,8,30,82.0,185.0,2.0,14.0,221.0,140.31,117.94
2016,10,3,8,45,75.5,202.5,2.05,14.5,238.5,152.23,127.6
2016,10,3,9,0,69.0,220.0,2.1,15.0,256.0,167.44,132.49
2016,10,3,9,15,110.0,243.5,2.1,15.0,305.5,194.8,151.25
2016,10,3,9,30,151.0,267.0,2.1,15.0,355.0,220.13,168.79
2016,10,3,9,45,91.0,260.5,2.1,15.5,314.5,224.49,174.44
2016,10,3,10,0,31.0,254.0,2.1,16.0,274.0,213.76,167.89
2016,10,3,10,15,19.5,231.0,2.1,16.0,243.5,202.89,159.57
2016,10,3,10,30,8.0,208.0,2.1,16.0,213.0,182.52,143.5
2016,10,3,10,45,4.5,183.5,2.15,16.5,186.5,161.96,126.79
2016,10,3,11,0,1.0,159.0,2.2,17.0,160.0,140.25,109.11
2016,10,3,11,15,49.5,253.5,2.25,17.0,290.0,245.43,192.82
2016,10,3,11,30,98.0,348.0,2.3,17.0,420.0,356.95,279.23
2016,10,3,11,45,89.0,345.5,2.35,17.5,411.0,358.04,279.38
2016,10,3,12,0,80.0,343.0,2.4,18.0,402.0,358.0,279.08
2016,10,3,12,15,50.5,306.5,2.4,18.0,343.5,312.25,243.91
2016,10,3,12,30,21.0,270.0,2.4,18.0,285.0,256.93,200.86
2016,10,3,12,45,10.5,211.0,2.4,18.0,218.5,197.07,154.0
2016,10,3,13,0,0.0,152.0,2.4,18.0,152.0,136.0,105.31
2016,10,3,13,15,1.0,161.0,2.4,18.0,161.5,145.38,113.1
2016,10,3,13,30,2.0,170.0,2.4,18.0,171.0,155.03,121.02
2016,10,3,13,45,1.5,170.5,2.4,18.0,171.5,155.74,121.75
2016,10,3,14,0,1.0,171.0,2.4,18.0,172.0,156.58,122.63
2016,10,3,14,15,28.5,205.5,2.35,18.0,222.5,225.72,179.18
2016,10,3,14,30,56.0,240.0,2.3,18.0,273.0,290.55,231.41
2016,10,3,14,45,29.0,198.5,2.3,18.0,215.5,225.19,179.26
2016,10,3,15,0,2.0,157.0,2.3,18.0,158.0,148.55,117.2
2016,10,3,15,15,1.0,106.5,2.2,17.5,107.0,97.39,75.85
2016,10,3,15,30,0.0,56.0,2.1,17.0,56.0,49.45,36.18
2016,10,3,15,45,0.0,49.0,2.05,17.0,49.0,43.24,31.06
2016,10,3,16,0,0.0,42.0,2.0,17.0,42.0,37.03,25.87
2016,10,3,16,15,287.0,49.5,1.75,16.5,119.0,308.25,258.59
2016,10,3,16,30,574.0,57.0,1.5,16.0,196.0,524.89,429.08
2016,10,3,16,45,498.0,49.0,1.25,16.0,149.0,447.33,362.71
2016,10,3,17,0,422.0,41.0,1.0,16.0,102.0,372.47,297.19
2016,10,3,17,15,289.5,29.0,0.9,15.5,63.0,261.27,191.41
2016,10,3,17,30,157.0,17.0,0.8,15.0,24.0,110.02,0.0
2016,10,3,17,45,78.5,8.5,0.7,15.0,12.0,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,84.5,12.5,1.4,11.0,18.0,11.37,0.0
2016,10,4,6,30,169.0,25.0,1.6,11.0,36.0,19.72,4.5
2016,10,4,6,45,277.0,39.5,1.8,11.5,77.0,30.77,20.82
2016,10,4,7,0,385.0,54.0,2.0,12.0,118.0,43.59,33.02
2016,10,4,7,15,459.5,63.5,2.05,12.5,165.5,49.63,38.83
2016,10,4,7,30,534.0,73.0,2.1,13.0,213.0,55.54,44.27
2016,10,4,7,45,299.5,107.0,2.2,13.5,188.5,80.42,66.37
2016,10,4,8,0,65.0,141.0,2.3,14.0,164.0,109.75,91.97
2016,10,4,8,15,66.5,161.0,2.25,14.5,187.5,123.9,103.88
2016,10,4,8,30,68.0,181.0,2.2,15.0,211.0,137.7,115.31
2016,10,4,8,45,66.0,199.0,2.15,15.5,230.5,149.97,125.25
2016,10,4,9,0,64.0,217.0,2.1,16.0,250.0,165.05,130.27
2016,10,4,9,15,105.5,241.0,2.05,16.5,300.0,192.32,148.65
2016,10,4,9,30,147.0,265.0,2.0,17.0,350.0,217.71,165.77
2016,10,4,9,45,310.0,248.0,1.95,17.5,441.5,246.44,181.52
2016,10,4,10,0,473.0,231.0,1.9,18.0,533.0,293.02,213.65
2016,10,4,10,15,334.5,276.5,1.9,18.5,494.5,319.09,240.02
2016,10,4,10,30,196.0,322.0,1.9,19.0,456.0,330.21,252.6
2016,10,4,10,45,231.5,326.5,1.95,19.5,489.0,363.82,278.45
2016,10,4,11,0,267.0,331.0,2.0,20.0,522.0,399.27,305.6
2016,10,4,11,15,592.0,215.0,2.05,20.0,645.5,486.88,372.88
2016,10,4,11,30,917.0,99.0,2.1,20.0,769.0,593.73,455.17
2016,10,4,11,45,923.5,96.5,2.2,20.5,773.5,634.79,486.88
2016,10,4,12,0,930.0,94.0,2.3,21.0,778.0,673.8,516.84
2016,10,4,12,15,928.5,94.0,2.4,21.0,773.0,707.72,543.52
2016,10,4,12,30,927.0,94.0,2.5,21.0,768.0,738.79,567.81
2016,10,4,12,45,925.0,92.5,2.6,21.5,755.0,765.02,586.33
2016,10,4,13,0,923.0,91.0,2.7,22.0,742.0,788.08,602.26
2016,10,4,13,15,916.5,90.0,2.85,22.0,720.5,804.99,615.45
2016,10,4,13,30,910.0,89.0,3.0,22.0,699.0,818.43,626.41
2016,10,4,13,45,901.5,87.5,3.15,22.0,671.0,826.25,633.62
2016,10,4,14,0,893.0,86.0,3.3,22.0,643.0,830.56,638.54
2016,10,4,14,15,881.0,84.0,3.35,22.0,608.0,827.96,638.23
2016,10,4,14,30,869.0,82.0,3.4,22.0,573.0,821.91,635.66
2016,10,4,14,45,852.0,79.5,3.5,22.0,532.0,815.17,632.99
2016,10,4,15,0,835.0,77.0,3.6,22.0,491.0,798.05,622.93
2016,10,4,15,15,811.5,74.0,3.65,21.5,445.0,771.96,607.28
2016,10,4,15,30,788.0,71.0,3.7,21.0,399.0,743.14,589.33
2016,10,4,15,45,752.0,67.5,3.75,21.0,350.0,701.34,560.1
2016,10,4,16,0,716.0,64.0,3.8,21.0,301.0,657.75,528.65
2016,10,4,16,15,665.5,58.5,3.7,20.5,250.0,599.4,485.13
2016,10,4,16,30,615.0,53.0,3.6,20.0,199.0,546.93,444.12
2016,10,4,16,45,526.0,46.0,3.5,19.5,149.5,460.92,374.23
2016,10,4,17,0,437.0,39.0,3.4,19.0,100.0,378.32,302.32
2016,10,4,17,15,292.0,27.5,3.45,18.0,60.5,259.49,184.6
2016,10,4,17,30,147.0,16.0,3.5,17.0,21.0,102.47,0.0
2016,10,4,17,45,73.5,8.0,3.55,16.0,10.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,11.0,1.85,9.0,18.5,10.01,0.0
2016,10,5,6,30,234.0,22.0,2.1,10.0,37.0,18.23,2.17
2016,10,5,6,45,371.5,32.5,2.4,11.0,81.0,26.27,16.89
2016,10,5,7,0,509.0,43.0,2.7,12.0,125.0,34.11,24.59
2016,10,5,7,15,582.5,49.5,2.9,12.5,175.5,38.14,28.55
2016,10,5,7,30,656.0,56.0,3.1,13.0,226.0,46.09,35.8
2016,10,5,7,45,709.0,60.0,3.35,14.0,278.5,48.17,37.57
2016,10,5,8,0,762.0,64.0,3.6,15.0,331.0,50.31,39.28
2016,10,5,8,15,793.0,67.5,3.75,15.5,380.0,51.92,40.53
2016,10,5,8,30,824.0,71.0,3.9,16.0,429.0,53.53,41.75
2016,10,5,8,45,850.0,72.5,4.05,17.0,475.0,53.62,41.52
2016,10,5,9,0,876.0,74.0,4.2,18.0,521.0,80.74,48.17
2016,10,5,9,15,891.5,76.0,4.1,18.5,561.0,135.1,72.14
2016,10,5,9,30,907.0,78.0,4.0,19.0,601.0,190.61,110.74
2016,10,5,9,45,920.0,79.0,3.95,19.5,635.5,245.82,156.05
2016,10,5,10,0,933.0,80.0,3.9,20.0,670.0,301.44,204.57
2016,10,5,10,15,940.5,81.0,3.85,20.5,696.5,355.57,252.75
2016,10,5,10,30,948.0,82.0,3.8,21.0,723.0,409.07,299.88
2016,10,5,10,45,955.5,81.5,3.8,21.5,743.0,460.44,344.38
2016,10,5,11,0,963.0,81.0,3.8,22.0,763.0,510.67,386.77
2016,10,5,11,15,965.5,81.5,3.75,22.0,774.0,557.95,426.42
2016,10,5,11,30,968.0,82.0,3.7,22.0,785.0,603.24,463.52
2016,10,5,11,45,970.0,81.0,3.7,22.5,788.0,644.65,496.06
2016,10,5,12,0,972.0,80.0,3.7,23.0,791.0,683.6,525.94
2016,10,5,12,15,970.5,80.0,3.7,23.0,785.5,718.61,553.3
2016,10,5,12,30,969.0,80.0,3.7,23.0,780.0,750.65,578.08
2016,10,5,12,45,955.5,84.5,3.7,23.0,764.0,775.65,596.04
2016,10,5,13,0,942.0,89.0,3.7,23.0,748.0,797.0,611.5
2016,10,5,13,15,935.5,88.0,3.65,23.0,726.5,814.22,623.93
2016,10,5,13,30,929.0,87.0,3.6,23.0,705.0,827.93,634.02
2016,10,5,13,45,919.5,85.5,3.6,23.5,676.0,835.16,638.73
2016,10,5,14,0,910.0,84.0,3.6,24.0,647.0,838.78,641.11
2016,10,5,14,15,897.0,82.0,3.55,23.5,611.0,835.42,641.01
2016,10,5,14,30,884.0,80.0,3.5,23.0,575.0,828.56,638.61
2016,10,5,14,45,866.0,78.0,3.5,23.0,533.0,814.23,630.07
2016,10,5,15,0,848.0,76.0,3.5,23.0,491.0,804.14,624.64
2016,10,5,15,15,823.5,73.0,3.45,22.5,444.5,777.17,607.98
2016,10,5,15,30,799.0,70.0,3.4,22.0,398.0,747.46,589.1
2016,10,5,15,45,764.0,66.0,3.35,22.0,348.5,705.76,559.8
2016,10,5,16,0,729.0,62.0,3.3,22.0,299.0,662.23,528.3
2016,10,5,16,15,677.5,56.5,2.95,21.0,247.5,603.07,484.57
2016,10,5,16,30,626.0,51.0,2.6,20.0,196.0,549.59,443.06
2016,10,5,16,45,542.0,44.0,2.3,19.5,147.0,467.18,375.94
2016,10,5,17,0,458.0,37.0,2.0,19.0,98.0,388.0,306.47
2016,10,5,17,15,306.5,25.5,2.0,18.0,58.5,262.41,177.23
2016,10,5,17,30,155.0,14.0,2.0,17.0,19.0,104.79,0.0
2016,10,5,17,45,77.5,7.0,2.05,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,121.0,10.5,2.1,9.5,17.5,9.55,0.0
2016,10,6,6,30,242.0,21.0,2.4,10.0,35.0,17.41,0.0
2016,10,6,6,45,374.0,31.0,2.75,10.5,78.5,25.03,15.74
2016,10,6,7,0,506.0,41.0,3.1,11.0,122.0,32.46,23.2
2016,10,6,7,15,578.0,48.0,3.2,11.5,171.5,36.99,27.61
2016,10,6,7,30,650.0,55.0,3.3,12.0,221.0,45.3,35.23
2016,10,6,7,45,698.5,59.0,3.45,13.0,271.5,47.38,37.02
2016,10,6,8,0,747.0,63.0,3.6,14.0,322.0,49.51,38.74
2016,10,6,8,15,777.5,66.5,3.55,15.0,370.5,51.14,39.93
2016,10,6,8,30,808.0,70.0,3.5,16.0,419.0,52.76,41.09
2016,10,6,8,45,831.0,72.5,3.45,17.0,463.5,53.57,41.5
2016,10,6,9,0,854.0,75.0,3.4,18.0,508.0,78.73,48.13
2016,10,6,9,15,869.5,77.0,3.35,18.5,547.5,131.81,70.75
2016,10,6,9,30,885.0,79.0,3.3,19.0,587.0,186.06,108.01
2016,10,6,9,45,902.5,78.0,3.3,20.0,621.5,239.34,151.0
2016,10,6,10,0,920.0,77.0,3.3,21.0,656.0,293.45,197.47
2016,10,6,10,15,928.0,78.0,3.25,21.5,682.0,346.91,244.75
2016,10,6,10,30,936.0,79.0,3.2,22.0,708.0,399.82,291.07
2016,10,6,10,45,941.5,79.5,3.15,23.0,727.0,450.51,334.01
2016,10,6,11,0,947.0,80.0,3.1,24.0,746.0,499.93,374.54
2016,10,6,11,15,950.0,80.5,3.0,24.0,757.5,546.64,413.1
2016,10,6,11,30,953.0,81.0,2.9,24.0,769.0,591.43,449.13
2016,10,6,11,45,955.0,80.5,2.85,24.5,772.0,632.61,480.81
2016,10,6,12,0,957.0,80.0,2.8,25.0,775.0,671.39,509.84
2016,10,6,12,15,956.0,79.5,2.8,25.0,769.5,705.64,536.19
2016,10,6,12,30,955.0,79.0,2.8,25.0,764.0,736.96,560.02
2016,10,6,12,45,950.0,79.5,2.8,25.5,750.5,763.43,577.71
2016,10,6,13,0,945.0,80.0,2.8,26.0,737.0,786.58,592.91
2016,10,6,13,15,939.5,79.0,2.75,26.0,716.0,804.36,605.33
2016,10,6,13,30,934.0,78.0,2.7,26.0,695.0,818.65,615.48
2016,10,6,13,45,925.5,77.0,2.7,26.0,666.5,827.05,622.07
2016,10,6,14,0,917.0,76.0,2.7,26.0,638.0,831.88,626.42
2016,10,6,14,15,905.5,74.0,2.65,26.0,603.0,829.56,625.72
2016,10,6,14,30,894.0,72.0,2.6,26.0,568.0,823.74,622.8
2016,10,6,14,45,877.5,70.0,2.6,26.0,527.0,810.43,615.19
2016,10,6,15,0,861.0,68.0,2.6,26.0,486.0,793.93,605.44
2016,10,6,15,15,838.0,65.5,2.5,25.5,440.0,768.56,589.95
2016,10,6,15,30,815.0,63.0,2.4,25.0,394.0,747.92,577.59
2016,10,6,15,45,782.0,59.5,2.35,25.0,344.5,708.29,550.41
2016,10,6,16,0,749.0,56.0,2.3,25.0,295.0,666.81,521.14
2016,10,6,16,15,699.5,51.0,2.0,23.5,244.5,609.63,480.61
2016,10,6,16,30,650.0,46.0,1.7,22.0,194.0,552.13,437.53
2016,10,6,16,45,567.0,39.5,1.4,21.0,144.5,469.82,372.0
2016,10,6,17,0,484.0,33.0,1.1,20.0,95.0,389.91,303.2
2016,10,6,17,15,332.5,22.5,1.15,19.0,56.0,271.26,169.34
2016,10,6,17,30,181.0,12.0,1.2,18.0,17.0,117.66,0.0
2016,10,6,17,45,90.5,6.0,1.25,17.5,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,127.0,9.5,0.85,12.5,16.5,8.64,0.0
2016,10,7,6,30,254.0,19.0,0.9,13.0,33.0,15.64,0.0
2016,10,7,6,45,378.5,29.0,1.0,13.5,75.0,23.34,14.0
2016,10,7,7,0,503.0,39.0,1.1,14.0,117.0,30.82,21.46
2016,10,7,7,15,574.0,45.5,1.25,14.5,166.0,35.0,25.51
2016,10,7,7,30,645.0,52.0,1.4,15.0,215.0,42.72,32.52
2016,10,7,7,45,691.0,56.5,1.55,16.0,265.0,45.33,34.76
2016,10,7,8,0,737.0,61.0,1.7,17.0,315.0,47.93,36.88
2016,10,7,8,15,705.5,74.5,1.85,17.5,345.5,57.19,44.85
2016,10,7,8,30,674.0,88.0,2.0,18.0,376.0,59.87,46.97
2016,10,7,8,45,758.5,80.5,2.2,19.0,437.0,59.06,45.93
2016,10,7,9,0,843.0,73.0,2.4,20.0,498.0,74.98,46.26
2016,10,7,9,15,859.0,75.5,2.5,21.0,537.0,127.74,67.61
2016,10,7,9,30,875.0,78.0,2.6,22.0,576.0,181.73,103.69
2016,10,7,9,45,870.0,86.5,2.75,23.0,605.5,237.32,148.64
2016,10,7,10,0,865.0,95.0,2.9,24.0,635.0,285.98,190.79
2016,10,7,10,15,753.5,140.5,2.85,24.5,625.0,333.65,235.69
2016,10,7,10,30,642.0,186.0,2.8,25.0,615.0,374.63,273.28
2016,10,7,10,45,769.5,142.5,2.8,25.5,670.5,426.23,313.91
2016,10,7,11,0,897.0,99.0,2.8,26.0,726.0,491.41,364.87
2016,10,7,11,15,746.0,162.5,2.7,26.5,689.5,512.66,383.34
2016,10,7,11,30,595.0,226.0,2.6,27.0,653.0,522.83,391.81
2016,10,7,11,45,521.5,254.5,2.55,27.5,630.0,535.6,401.44
2016,10,7,12,0,448.0,283.0,2.5,28.0,607.0,542.02,405.66
2016,10,7,12,15,504.0,259.5,2.4,28.0,621.5,579.72,434.17
2016,10,7,12,30,560.0,236.0,2.3,28.0,636.0,618.36,462.96
2016,10,7,12,45,546.0,236.5,2.25,28.5,620.5,631.01,471.43
2016,10,7,13,0,532.0,237.0,2.2,29.0,605.0,641.02,478.07
2016,10,7,13,15,547.0,222.5,2.15,29.0,590.5,655.38,489.29
2016,10,7,13,30,562.0,208.0,2.1,29.0,576.0,667.69,499.06
2016,10,7,13,45,592.5,187.0,2.05,29.0,560.5,688.46,514.93
2016,10,7,14,0,623.0,166.0,2.0,29.0,545.0,702.63,526.32
2016,10,7,14,15,489.5,193.0,1.9,29.0,480.5,626.92,471.93
2016,10,7,14,30,356.0,220.0,1.8,29.0,416.0,540.55,409.52
2016,10,7,14,45,419.5,188.0,1.75,29.0,402.0,575.45,437.33
2016,10,7,15,0,483.0,156.0,1.7,29.0,388.0,593.21,452.34
2016,10,7,15,15,428.5,149.0,1.5,28.5,340.0,541.78,415.67
2016,10,7,15,30,374.0,142.0,1.3,28.0,292.0,489.56,378.18
2016,10,7,15,45,343.0,130.0,1.1,27.5,254.0,434.01,338.2
2016,10,7,16,0,312.0,118.0,0.9,27.0,216.0,394.42,308.71
2016,10,7,16,15,283.0,100.0,0.9,26.0,177.0,348.13,274.58
2016,10,7,16,30,254.0,82.0,0.9,25.0,138.0,301.95,238.88
2016,10,7,16,45,207.0,63.5,0.9,24.5,101.0,243.08,190.84
2016,10,7,17,0,160.0,45.0,0.9,24.0,64.0,185.97,141.73
2016,10,7,17,15,80.0,27.0,0.95,23.5,36.5,104.07,54.63
2016,10,7,17,30,0.0,9.0,1.0,23.0,9.0,8.19,0.0
2016,10,7,17,45,0.0,4.5,1.05,22.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,72.5,10.0,0.3,15.0,13.5,9.1,0.0
2016,10,8,6,30,145.0,20.0,0.3,15.0,27.0,15.81,0.0
2016,10,8,6,45,275.0,33.0,0.3,15.5,67.5,26.97,16.75
2016,10,8,7,0,405.0,46.0,0.3,16.0,108.0,36.95,26.6
2016,10,8,7,15,484.5,55.0,0.45,16.5,156.0,42.91,32.24
2016,10,8,7,30,564.0,64.0,0.6,17.0,204.0,48.72,37.54
2016,10,8,7,45,616.0,70.0,0.8,17.5,253.5,51.81,40.25
2016,10,8,8,0,668.0,76.0,1.0,18.0,303.0,54.86,42.82
2016,10,8,8,15,703.0,80.5,1.1,19.0,350.5,56.63,44.09
2016,10,8,8,30,738.0,85.0,1.2,20.0,398.0,58.38,45.29
2016,10,8,8,45,763.0,89.0,1.35,21.5,442.0,65.81,51.25
2016,10,8,9,0,788.0,93.0,1.5,23.0,486.0,78.43,50.46
2016,10,8,9,15,806.0,96.0,1.55,24.0,525.5,129.19,70.25
2016,10,8,9,30,824.0,99.0,1.6,25.0,565.0,181.63,104.34
2016,10,8,9,45,870.0,88.0,1.7,26.0,605.5,236.22,145.38
2016,10,8,10,0,916.0,77.0,1.8,27.0,646.0,287.69,187.07
2016,10,8,10,15,924.0,78.5,1.75,27.5,672.5,341.21,232.7
2016,10,8,10,30,932.0,80.0,1.7,28.0,699.0,394.2,277.32
2016,10,8,10,45,936.5,81.0,1.7,28.5,717.5,444.6,319.12
2016,10,8,11,0,941.0,82.0,1.7,29.0,736.0,493.66,358.66
2016,10,8,11,15,944.0,82.5,1.6,29.5,747.0,539.99,394.54
2016,10,8,11,30,947.0,83.0,1.5,30.0,758.0,584.43,427.71
2016,10,8,11,45,947.5,83.5,1.4,30.5,760.5,625.34,457.22
2016,10,8,12,0,948.0,84.0,1.3,31.0,763.0,663.8,483.96
2016,10,8,12,15,766.0,155.0,1.2,31.0,701.5,652.94,475.36
2016,10,8,12,30,584.0,226.0,1.1,31.0,640.0,623.31,453.6
2016,10,8,12,45,590.5,217.0,1.05,31.5,628.5,641.68,466.34
2016,10,8,13,0,597.0,208.0,1.0,32.0,617.0,662.06,479.67
2016,10,8,13,15,610.5,196.5,0.95,32.0,604.0,679.63,492.14
2016,10,8,13,30,624.0,185.0,0.9,32.0,591.0,695.01,503.1
2016,10,8,13,45,765.0,132.5,0.85,32.0,608.5,764.69,551.01
2016,10,8,14,0,906.0,80.0,0.8,32.0,626.0,820.92,586.63
2016,10,8,14,15,894.0,78.0,0.8,32.0,591.0,818.2,585.38
2016,10,8,14,30,882.0,76.0,0.8,32.0,556.0,812.0,582.78
2016,10,8,14,45,864.0,74.0,0.85,32.0,514.5,797.63,575.77
2016,10,8,15,0,846.0,72.0,0.9,32.0,473.0,787.35,571.48
2016,10,8,15,15,822.0,69.0,0.85,31.5,427.5,760.89,556.22
2016,10,8,15,30,798.0,66.0,0.8,31.0,382.0,731.72,539.0
2016,10,8,15,45,763.0,62.0,0.8,30.5,332.5,690.33,513.62
2016,10,8,16,0,728.0,58.0,0.8,30.0,283.0,647.16,486.01
2016,10,8,16,15,675.5,52.5,0.85,29.0,232.5,587.88,446.86
2016,10,8,16,30,623.0,47.0,0.9,28.0,182.0,528.37,404.87
2016,10,8,16,45,536.5,39.5,0.95,27.0,134.0,450.63,345.87
2016,10,8,17,0,450.0,32.0,1.0,26.0,86.0,370.94,278.28
2016,10,8,17,15,225.0,16.0,1.05,25.0,43.0,188.0,85.16
2016,10,8,17,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,117.0,8.5,1.2,13.5,14.5,7.73,0.0
2016,10,9,6,30,234.0,17.0,1.2,14.0,29.0,13.95,0.0
2016,10,9,6,45,362.0,28.0,1.2,15.0,70.5,22.63,12.96
2016,10,9,7,0,490.0,39.0,1.2,16.0,112.0,31.02,21.35
2016,10,9,7,15,564.5,46.0,1.2,16.5,161.0,35.6,25.77
2016,10,9,7,30,639.0,53.0,1.2,17.0,210.0,43.83,33.2
2016,10,9,7,45,685.0,58.0,1.2,18.0,259.5,46.81,35.77
2016,10,9,8,0,731.0,63.0,1.2,19.0,309.0,49.77,38.2
2016,10,9,8,15,763.0,67.0,1.0,19.5,357.0,51.79,39.81
2016,10,9,8,30,795.0,71.0,0.8,20.0,405.0,53.8,41.35
2016,10,9,8,45,816.5,74.5,0.65,21.0,449.0,55.31,42.35
2016,10,9,9,0,838.0,78.0,0.5,22.0,493.0,66.26,41.69
2016,10,9,9,15,854.5,80.0,0.4,23.0,532.5,118.75,60.85
2016,10,9,9,30,871.0,82.0,0.3,24.0,572.0,179.73,100.7
2016,10,9,9,45,885.0,83.0,0.25,25.0,605.5,232.96,141.07
2016,10,9,10,0,899.0,84.0,0.2,26.0,639.0,286.72,184.44
2016,10,9,10,15,907.5,85.5,0.3,27.0,665.0,339.57,228.26
2016,10,9,10,30,916.0,87.0,0.4,28.0,691.0,391.95,271.19
2016,10,9,10,45,920.5,88.5,0.5,29.0,709.5,442.07,311.47
2016,10,9,11,0,925.0,90.0,0.6,30.0,728.0,490.88,349.57
2016,10,9,11,15,928.0,90.5,0.7,30.5,739.0,536.59,385.04
2016,10,9,11,30,931.0,91.0,0.8,31.0,750.0,580.43,418.24
2016,10,9,11,45,930.0,92.0,0.95,31.5,752.5,620.41,448.38
2016,10,9,12,0,929.0,93.0,1.1,32.0,755.0,657.89,476.13
2016,10,9,12,15,927.5,92.5,1.25,32.0,749.0,690.94,501.41
2016,10,9,12,30,926.0,92.0,1.4,32.0,743.0,721.12,524.46
2016,10,9,12,45,918.0,93.0,1.55,32.5,728.5,745.28,541.91
2016,10,9,13,0,910.0,94.0,1.7,33.0,714.0,766.09,556.09
2016,10,9,13,15,903.0,93.0,1.85,32.5,692.5,782.16,569.53
2016,10,9,13,30,896.0,92.0,2.0,32.0,671.0,794.82,580.91
2016,10,9,13,45,881.5,92.5,2.2,32.0,641.0,799.85,586.59
2016,10,9,14,0,867.0,93.0,2.4,32.0,611.0,807.85,594.38
2016,10,9,14,15,852.5,90.5,2.5,31.5,575.5,802.89,594.08
2016,10,9,14,30,838.0,88.0,2.6,31.0,540.0,794.48,591.61
2016,10,9,14,45,814.5,86.5,2.75,31.0,498.5,776.68,581.85
2016,10,9,15,0,791.0,85.0,2.9,31.0,457.0,755.77,569.86
2016,10,9,15,15,763.5,81.0,2.95,30.5,411.0,725.83,551.92
2016,10,9,15,30,736.0,77.0,3.0,30.0,365.0,693.32,531.74
2016,10,9,15,45,695.0,72.5,3.15,29.5,316.0,652.66,505.33
2016,10,9,16,0,654.0,68.0,3.3,29.0,267.0,606.29,473.5
2016,10,9,16,15,596.0,61.5,3.25,28.0,218.0,544.06,428.43
2016,10,9,16,30,538.0,55.0,3.2,27.0,169.0,482.22,380.98
2016,10,9,16,45,444.5,45.5,3.15,26.0,122.5,393.73,309.42
2016,10,9,17,0,351.0,36.0,3.1,25.0,76.0,309.19,234.86
2016,10,9,17,15,175.5,18.0,3.25,24.0,38.0,158.25,51.31
2016,10,9,17,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
