Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.55,11.5,11.0,10.01,0.0
2016,10,10,6,30,0.0,22.0,1.8,12.0,22.0,18.44,0.0
2016,10,10,6,45,136.0,36.0,2.05,12.5,56.0,28.77,17.92
2016,10,10,7,0,272.0,50.0,2.3,13.0,90.0,38.47,28.07
2016,10,10,7,15,325.0,65.5,2.35,13.0,131.5,49.54,38.48
2016,10,10,7,30,378.0,81.0,2.4,13.0,173.0,60.22,48.34
2016,10,10,7,45,435.0,87.5,2.5,13.5,215.0,63.98,51.74
2016,10,10,8,0,492.0,94.0,2.6,14.0,257.0,67.69,54.92
2016,10,10,8,15,605.5,91.5,2.6,14.5,323.0,64.71,52.08
2016,10,10,8,30,719.0,89.0,2.6,15.0,389.0,61.47,48.99
2016,10,10,8,45,743.5,93.5,2.65,15.5,432.5,63.02,50.11
2016,10,10,9,0,768.0,98.0,2.7,16.0,476.0,71.47,57.25
2016,10,10,9,15,786.5,101.0,2.65,16.5,514.5,127.73,73.16
2016,10,10,9,30,805.0,104.0,2.6,17.0,553.0,179.01,106.92
2016,10,10,9,45,830.0,101.5,2.6,17.5,588.0,228.62,146.12
2016,10,10,10,0,855.0,99.0,2.6,18.0,623.0,280.08,190.1
2016,10,10,10,15,864.0,100.5,2.6,18.5,649.0,331.71,235.78
2016,10,10,10,30,873.0,102.0,2.6,19.0,675.0,383.05,280.9
2016,10,10,10,45,881.5,102.5,2.6,20.0,694.0,435.96,325.64
2016,10,10,11,0,890.0,103.0,2.6,21.0,713.0,484.04,365.39
2016,10,10,11,15,893.0,103.5,2.6,21.5,723.5,528.37,401.87
2016,10,10,11,30,896.0,104.0,2.6,22.0,734.0,570.91,435.93
2016,10,10,11,45,898.5,103.5,2.65,23.0,737.0,610.3,466.01
2016,10,10,12,0,901.0,103.0,2.7,24.0,740.0,647.47,493.59
2016,10,10,12,15,900.0,102.5,2.75,24.0,735.0,680.03,519.15
2016,10,10,12,30,899.0,102.0,2.8,24.0,730.0,709.84,542.36
2016,10,10,12,45,891.5,103.0,2.9,24.5,715.5,733.74,560.18
2016,10,10,13,0,884.0,104.0,3.0,25.0,701.0,754.4,574.82
2016,10,10,13,15,877.0,102.5,3.05,25.0,680.0,774.67,589.79
2016,10,10,13,30,870.0,101.0,3.1,25.0,659.0,787.06,599.37
2016,10,10,13,45,857.0,100.5,3.2,25.0,630.0,792.46,604.53
2016,10,10,14,0,844.0,100.0,3.3,25.0,601.0,794.35,607.43
2016,10,10,14,15,829.5,97.5,3.4,24.5,565.5,789.33,606.8
2016,10,10,14,30,815.0,95.0,3.5,24.0,530.0,780.91,603.88
2016,10,10,14,45,789.5,93.5,3.6,24.0,488.5,761.56,592.0
2016,10,10,15,0,764.0,92.0,3.7,24.0,447.0,739.11,577.84
2016,10,10,15,15,735.0,88.0,3.85,23.5,401.5,713.04,562.09
2016,10,10,15,30,706.0,84.0,4.0,23.0,356.0,680.35,540.93
2016,10,10,15,45,657.5,80.0,4.15,22.5,307.0,630.7,506.19
2016,10,10,16,0,609.0,76.0,4.3,22.0,258.0,579.91,469.19
2016,10,10,16,15,547.5,68.0,4.35,21.0,209.0,514.24,419.32
2016,10,10,16,30,486.0,60.0,4.4,20.0,160.0,449.01,366.55
2016,10,10,16,45,383.0,49.0,4.45,19.0,114.5,353.8,286.63
2016,10,10,17,0,280.0,38.0,4.5,18.0,69.0,265.67,205.83
2016,10,10,17,15,140.0,19.0,4.45,17.0,34.5,132.61,18.58
2016,10,10,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,6,15,61.0,8.5,1.35,9.5,11.0,7.73,0.0
2016,10,11,6,30,122.0,17.0,1.5,10.0,22.0,13.45,0.0
2016,10,11,6,45,249.5,31.0,1.65,11.0,60.5,25.5,15.08
2016,10,11,7,0,377.0,45.0,1.8,12.0,99.0,36.47,26.4
2016,10,11,7,15,458.0,54.5,1.95,12.5,146.0,42.87,32.62
2016,10,11,7,30,539.0,64.0,2.1,13.0,193.0,49.12,38.44
2016,10,11,7,45,593.0,70.5,2.25,13.5,241.5,52.59,41.59
2016,10,11,8,0,647.0,77.0,2.4,14.0,290.0,56.01,44.55
2016,10,11,8,15,683.5,82.0,2.4,14.5,337.0,58.11,46.25
2016,10,11,8,30,720.0,87.0,2.4,15.0,384.0,60.2,47.88
2016,10,11,8,45,749.0,90.0,2.45,15.5,428.5,60.78,48.16
2016,10,11,9,0,778.0,93.0,2.5,16.0,473.0,72.62,58.27
2016,10,11,9,15,796.5,96.0,2.55,16.5,511.5,122.6,69.19
2016,10,11,9,30,815.0,99.0,2.6,17.0,550.0,174.31,102.83
2016,10,11,9,45,848.0,93.0,2.7,17.5,586.5,223.0,140.8
2016,10,11,10,0,881.0,87.0,2.8,18.0,623.0,280.04,189.05
2016,10,11,10,15,890.0,88.5,2.8,18.5,649.0,332.01,235.2
2016,10,11,10,30,899.0,90.0,2.8,19.0,675.0,383.58,280.77
2016,10,11,10,45,905.0,91.0,2.85,19.5,693.5,432.94,323.88
2016,10,11,11,0,911.0,92.0,2.9,20.0,712.0,481.14,364.99
2016,10,11,11,15,914.5,92.5,2.9,20.0,723.0,526.36,403.35
2016,10,11,11,30,918.0,93.0,2.9,20.0,734.0,569.78,439.39
2016,10,11,11,45,917.5,93.5,2.9,20.5,736.5,608.97,470.53
2016,10,11,12,0,917.0,94.0,2.9,21.0,739.0,645.7,499.02
2016,10,11,12,15,915.5,94.0,2.85,21.0,733.5,678.71,524.92
2016,10,11,12,30,914.0,94.0,2.8,21.0,728.0,708.91,548.29
2016,10,11,12,45,896.0,99.5,2.8,21.5,711.5,730.29,563.91
2016,10,11,13,0,878.0,105.0,2.8,22.0,695.0,752.48,579.36
2016,10,11,13,15,871.0,104.0,2.85,22.0,673.5,768.67,591.58
2016,10,11,13,30,864.0,103.0,2.9,22.0,652.0,781.48,601.6
2016,10,11,13,45,703.5,144.0,2.95,22.0,578.5,720.98,559.25
2016,10,11,14,0,543.0,185.0,3.0,22.0,505.0,644.52,502.99
2016,10,11,14,15,505.5,184.5,3.1,21.5,468.0,622.83,489.56
2016,10,11,14,30,468.0,184.0,3.2,21.0,431.0,598.72,473.7
2016,10,11,14,45,424.5,176.5,3.35,21.0,387.5,560.01,445.9
2016,10,11,15,0,381.0,169.0,3.5,21.0,344.0,504.47,405.07
2016,10,11,15,15,541.5,126.0,3.65,20.5,347.0,596.34,480.87
2016,10,11,15,30,702.0,83.0,3.8,20.0,350.0,673.06,541.9
2016,10,11,15,45,658.0,78.0,3.95,19.5,301.5,625.81,507.85
2016,10,11,16,0,614.0,73.0,4.1,19.0,253.0,577.35,472.15
2016,10,11,16,15,551.5,65.0,4.1,18.0,204.5,511.16,421.04
2016,10,11,16,30,489.0,57.0,4.1,17.0,156.0,445.56,367.09
2016,10,11,16,45,389.5,46.0,4.2,16.5,110.5,353.27,288.01
2016,10,11,17,0,290.0,35.0,4.3,16.0,65.0,265.55,204.71
2016,10,11,17,15,145.0,17.5,4.25,15.5,32.5,131.09,0.0
2016,10,11,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,6,15,58.0,8.0,1.3,9.0,10.5,7.28,0.0
2016,10,12,6,30,116.0,16.0,1.4,10.0,21.0,14.55,0.0
2016,10,12,6,45,252.5,30.0,1.55,11.0,59.5,24.71,14.09
2016,10,12,7,0,389.0,44.0,1.7,12.0,98.0,35.75,25.7
2016,10,12,7,15,472.0,53.5,1.7,12.5,145.5,42.2,31.99
2016,10,12,7,30,555.0,63.0,1.7,13.0,193.0,48.5,37.88
2016,10,12,7,45,363.0,98.5,1.7,13.5,191.5,71.87,58.76
2016,10,12,8,0,171.0,134.0,1.7,14.0,190.0,101.02,84.35
2016,10,12,8,15,186.0,151.5,1.65,14.5,220.5,113.02,94.5
2016,10,12,8,30,201.0,169.0,1.6,15.0,251.0,124.66,104.17
2016,10,12,8,45,502.5,128.5,1.6,15.5,364.5,87.34,71.33
2016,10,12,9,0,804.0,88.0,1.6,16.0,478.0,67.19,53.51
2016,10,12,9,15,822.0,91.0,1.65,16.5,517.0,118.48,65.53
2016,10,12,9,30,840.0,94.0,1.7,17.0,556.0,171.4,99.37
2016,10,12,9,45,852.5,96.5,1.8,17.5,588.5,224.35,141.22
2016,10,12,10,0,865.0,99.0,1.9,18.0,621.0,277.85,187.0
2016,10,12,10,15,874.0,100.5,2.1,18.0,647.0,329.84,233.38
2016,10,12,10,30,883.0,102.0,2.3,18.0,673.0,381.52,279.57
2016,10,12,10,45,888.0,103.5,2.5,18.5,691.0,434.21,325.35
2016,10,12,11,0,893.0,105.0,2.7,19.0,709.0,481.79,366.21
2016,10,12,11,15,896.0,105.5,2.9,19.0,719.5,526.15,404.44
2016,10,12,11,30,899.0,106.0,3.1,19.0,730.0,568.72,440.5
2016,10,12,11,45,901.5,105.0,3.3,19.5,732.5,607.68,472.29
2016,10,12,12,0,904.0,104.0,3.5,20.0,735.0,644.38,501.71
2016,10,12,12,15,719.0,169.0,3.5,20.0,668.5,626.61,488.54
2016,10,12,12,30,534.0,234.0,3.5,20.0,602.0,589.92,460.54
2016,10,12,12,45,469.0,253.0,3.55,20.5,572.0,584.22,455.93
2016,10,12,13,0,404.0,272.0,3.6,21.0,542.0,564.99,440.99
2016,10,12,13,15,503.0,228.0,3.6,21.0,553.0,618.64,483.89
2016,10,12,13,30,602.0,184.0,3.6,21.0,564.0,667.92,523.14
2016,10,12,13,45,722.5,141.5,3.65,21.0,577.0,730.23,572.23
2016,10,12,14,0,843.0,99.0,3.7,21.0,590.0,785.94,613.65
2016,10,12,14,15,629.5,146.5,3.85,20.5,501.0,683.5,540.59
2016,10,12,14,30,416.0,194.0,4.0,20.0,412.0,566.62,452.13
2016,10,12,14,45,591.5,140.5,4.15,20.0,423.5,655.73,525.43
2016,10,12,15,0,767.0,87.0,4.3,20.0,435.0,729.39,582.84
2016,10,12,15,15,570.5,109.0,4.25,19.5,353.0,603.45,489.24
2016,10,12,15,30,374.0,131.0,4.2,19.0,271.0,469.1,383.8
2016,10,12,15,45,505.5,98.0,4.2,18.5,260.0,525.82,432.87
2016,10,12,16,0,637.0,65.0,4.2,18.0,249.0,581.62,477.93
2016,10,12,16,15,575.0,58.0,3.85,17.5,200.5,516.94,425.77
2016,10,12,16,30,513.0,51.0,3.5,17.0,152.0,453.0,371.91
2016,10,12,16,45,416.5,41.0,3.2,16.5,107.5,364.0,295.0
2016,10,12,17,0,320.0,31.0,2.9,16.0,63.0,279.8,211.47
2016,10,12,17,15,160.0,15.5,2.9,15.0,31.5,137.82,0.0
2016,10,12,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,10.5,1.95,10.0,10.5,0.0,0.0
2016,10,13,6,30,0.0,21.0,2.0,10.0,21.0,19.1,0.0
2016,10,13,6,45,220.5,29.0,2.15,10.5,59.0,22.75,12.15
2016,10,13,7,0,441.0,37.0,2.3,11.0,97.0,29.62,20.36
2016,10,13,7,15,520.0,44.5,2.55,11.5,143.5,34.65,25.35
2016,10,13,7,30,599.0,52.0,2.8,12.0,190.0,39.59,30.02
2016,10,13,7,45,657.5,55.0,3.05,13.0,239.5,44.56,34.48
2016,10,13,8,0,716.0,58.0,3.3,14.0,289.0,46.0,35.63
2016,10,13,8,15,748.5,62.0,3.3,14.5,335.5,48.17,37.43
2016,10,13,8,30,781.0,66.0,3.3,15.0,382.0,50.31,39.16
2016,10,13,8,45,714.5,89.0,3.35,16.0,402.5,60.15,47.54
2016,10,13,9,0,648.0,112.0,3.4,17.0,423.0,74.56,59.77
2016,10,13,9,15,755.5,93.0,3.35,17.5,484.0,113.6,64.22
2016,10,13,9,30,863.0,74.0,3.3,18.0,545.0,163.74,92.26
2016,10,13,9,45,575.0,168.5,3.25,18.5,490.0,223.54,152.2
2016,10,13,10,0,287.0,263.0,3.2,19.0,435.0,266.28,198.85
2016,10,13,10,15,221.5,282.5,3.2,19.5,418.5,287.03,218.28
2016,10,13,10,30,156.0,302.0,3.2,20.0,402.0,296.38,227.89
2016,10,13,10,45,264.5,293.5,3.2,20.5,469.0,342.73,262.59
2016,10,13,11,0,373.0,285.0,3.2,21.0,536.0,401.13,307.16
2016,10,13,11,15,374.0,289.5,3.25,21.0,544.5,428.11,329.35
2016,10,13,11,30,375.0,294.0,3.3,21.0,553.0,454.45,350.84
2016,10,13,11,45,379.5,292.0,3.35,21.5,554.5,476.35,368.09
2016,10,13,12,0,384.0,290.0,3.4,22.0,556.0,497.45,384.5
2016,10,13,12,15,417.5,278.0,3.5,22.0,565.0,532.25,412.05
2016,10,13,12,30,451.0,266.0,3.6,22.0,574.0,563.21,436.71
2016,10,13,12,45,453.5,259.0,3.75,22.5,564.0,577.57,447.93
2016,10,13,13,0,456.0,252.0,3.9,23.0,554.0,590.19,457.86
2016,10,13,13,15,453.5,245.0,3.95,23.0,537.0,597.31,464.32
2016,10,13,13,30,451.0,238.0,4.0,23.0,520.0,602.36,469.28
2016,10,13,13,45,431.5,230.5,4.05,23.0,490.5,591.8,462.49
2016,10,13,14,0,412.0,223.0,4.1,23.0,461.0,578.76,453.88
2016,10,13,14,15,406.5,209.0,4.1,22.5,432.0,567.58,447.75
2016,10,13,14,30,401.0,195.0,4.1,22.0,403.0,554.21,439.91
2016,10,13,14,45,391.0,179.5,4.15,21.5,369.5,533.54,426.49
2016,10,13,15,0,381.0,164.0,4.2,21.0,336.0,510.85,411.3
2016,10,13,15,15,364.0,148.5,4.2,20.5,298.5,465.61,378.38
2016,10,13,15,30,347.0,133.0,4.2,20.0,261.0,434.08,355.21
2016,10,13,15,45,326.5,117.0,4.2,19.5,224.5,398.17,327.74
2016,10,13,16,0,306.0,101.0,4.2,19.0,188.0,361.53,298.77
2016,10,13,16,15,277.5,83.5,4.0,18.5,151.0,331.21,273.16
2016,10,13,16,30,249.0,66.0,3.8,18.0,114.0,286.06,234.44
2016,10,13,16,45,199.0,49.0,3.6,17.5,80.0,227.97,183.17
2016,10,13,17,0,149.0,32.0,3.4,17.0,46.0,172.52,125.75
2016,10,13,17,15,74.5,16.0,3.05,16.5,23.0,58.82,0.0
2016,10,13,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,4.15,15.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,4.2,15.0,6.0,5.46,0.0
2016,10,14,6,45,0.0,19.5,4.3,15.0,19.5,17.18,7.2
2016,10,14,7,0,0.0,33.0,4.4,15.0,33.0,28.97,19.35
2016,10,14,7,15,0.0,50.0,4.5,15.0,50.0,43.2,32.42
2016,10,14,7,30,0.0,67.0,4.6,15.0,67.0,57.27,45.25
2016,10,14,7,45,0.0,84.5,4.7,15.5,84.5,71.56,58.0
2016,10,14,8,0,0.0,102.0,4.8,16.0,102.0,85.7,70.38
2016,10,14,8,15,1.0,118.5,4.9,16.0,119.0,98.98,81.93
2016,10,14,8,30,2.0,135.0,5.0,16.0,136.0,112.11,93.22
2016,10,14,8,45,1.0,131.5,5.1,16.5,132.0,110.72,91.59
2016,10,14,9,0,0.0,128.0,5.2,17.0,128.0,108.92,89.62
2016,10,14,9,15,0.0,137.0,5.2,17.0,137.0,116.98,92.04
2016,10,14,9,30,0.0,146.0,5.2,17.0,146.0,125.05,98.46
2016,10,14,9,45,0.0,144.0,5.25,17.5,144.0,124.36,97.48
2016,10,14,10,0,0.0,142.0,5.3,18.0,142.0,123.4,96.32
2016,10,14,10,15,0.0,152.0,5.2,18.0,152.0,132.21,103.33
2016,10,14,10,30,0.0,162.0,5.1,18.0,162.0,141.11,110.39
2016,10,14,10,45,2.5,175.5,5.1,18.5,177.5,153.99,120.4
2016,10,14,11,0,5.0,189.0,5.1,19.0,193.0,167.26,130.71
2016,10,14,11,15,2.5,157.0,5.0,19.0,159.0,139.45,108.27
2016,10,14,11,30,0.0,125.0,4.9,19.0,125.0,110.65,84.96
2016,10,14,11,45,0.0,107.5,4.8,19.0,107.5,95.34,72.54
2016,10,14,12,0,0.0,90.0,4.7,19.0,90.0,79.84,59.93
2016,10,14,12,15,0.0,80.5,4.6,19.0,80.5,71.38,53.04
2016,10,14,12,30,0.0,71.0,4.5,19.0,71.0,62.92,46.16
2016,10,14,12,45,1.0,123.5,4.4,19.5,124.5,110.64,84.95
2016,10,14,13,0,2.0,176.0,4.3,20.0,178.0,159.7,124.3
2016,10,14,13,15,1.0,161.5,4.2,19.5,162.5,146.11,113.66
2016,10,14,13,30,0.0,147.0,4.1,19.0,147.0,132.31,102.87
2016,10,14,13,45,0.0,137.5,4.05,19.0,137.5,123.81,96.17
2016,10,14,14,0,0.0,128.0,4.0,19.0,128.0,115.24,89.39
2016,10,14,14,15,0.0,137.5,3.85,19.0,137.5,124.93,97.49
2016,10,14,14,30,0.0,147.0,3.7,19.0,147.0,135.3,106.16
2016,10,14,14,45,0.0,101.5,3.55,19.0,101.5,91.16,70.21
2016,10,14,15,0,0.0,56.0,3.4,19.0,56.0,49.46,35.81
2016,10,14,15,15,0.0,44.0,3.25,18.5,44.0,38.81,27.08
2016,10,14,15,30,0.0,32.0,3.1,18.0,32.0,28.19,18.24
2016,10,14,15,45,0.0,27.0,3.0,18.0,27.0,23.77,14.53
2016,10,14,16,0,0.0,22.0,2.9,18.0,22.0,19.35,10.78
2016,10,14,16,15,0.0,17.5,2.6,17.5,17.5,15.38,7.39
2016,10,14,16,30,0.0,13.0,2.3,17.0,13.0,11.41,3.96
2016,10,14,16,45,0.0,9.0,2.0,16.5,9.0,7.9,0.87
2016,10,14,17,0,0.0,5.0,1.7,16.0,5.0,4.38,0.0
2016,10,14,17,15,0.0,2.5,1.55,15.5,2.5,2.27,0.0
2016,10,14,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,47.5,6.5,1.15,11.5,8.0,0.0,0.0
2016,10,15,6,30,95.0,13.0,1.3,12.0,16.0,11.82,0.0
2016,10,15,6,45,239.5,25.5,1.5,12.5,52.0,20.86,9.56
2016,10,15,7,0,384.0,38.0,1.7,13.0,88.0,30.67,20.97
2016,10,15,7,15,468.0,46.5,2.0,13.5,133.5,36.47,26.68
2016,10,15,7,30,552.0,55.0,2.3,14.0,179.0,42.16,32.02
2016,10,15,7,45,608.0,60.0,2.6,15.0,226.5,44.75,34.34
2016,10,15,8,0,664.0,65.0,2.9,16.0,274.0,47.36,36.54
2016,10,15,8,15,369.5,114.5,3.35,16.5,234.0,80.57,65.66
2016,10,15,8,30,75.0,164.0,3.8,17.0,194.0,125.74,104.65
2016,10,15,8,45,121.0,185.0,4.25,17.5,239.5,134.04,111.31
2016,10,15,9,0,167.0,206.0,4.7,18.0,285.0,147.19,122.1
2016,10,15,9,15,247.0,213.5,4.95,18.5,341.0,163.85,122.13
2016,10,15,9,30,327.0,221.0,5.2,19.0,397.0,197.54,142.56
2016,10,15,9,45,589.5,153.5,5.5,19.5,494.0,211.77,142.05
2016,10,15,10,0,852.0,86.0,5.8,20.0,591.0,263.06,175.63
2016,10,15,10,15,861.0,87.5,5.95,20.0,616.0,313.2,220.97
2016,10,15,10,30,870.0,89.0,6.1,20.0,641.0,362.95,266.32
2016,10,15,10,45,609.0,188.0,6.3,20.5,579.5,386.66,294.24
2016,10,15,11,0,348.0,287.0,6.5,21.0,518.0,389.9,302.0
2016,10,15,11,15,437.0,260.5,6.65,21.0,555.5,432.16,336.64
2016,10,15,11,30,526.0,234.0,6.8,21.0,593.0,480.0,376.02
2016,10,15,11,45,370.5,279.5,6.95,21.5,533.0,458.02,359.51
2016,10,15,12,0,215.0,325.0,7.1,22.0,473.0,422.82,331.42
2016,10,15,12,15,217.5,320.5,7.2,21.5,469.0,433.22,341.11
2016,10,15,12,30,220.0,316.0,7.3,21.0,465.0,442.94,350.19
2016,10,15,12,45,220.0,309.5,7.4,21.0,455.5,448.32,355.24
2016,10,15,13,0,220.0,303.0,7.5,21.0,446.0,452.77,359.58
2016,10,15,13,15,164.0,293.0,7.55,21.0,398.0,412.12,327.58
2016,10,15,13,30,108.0,283.0,7.6,21.0,350.0,357.34,284.15
2016,10,15,13,45,106.5,269.5,7.7,21.0,333.0,347.97,277.54
2016,10,15,14,0,105.0,256.0,7.8,21.0,316.0,337.98,270.36
2016,10,15,14,15,115.5,241.0,7.75,20.5,303.0,348.06,279.85
2016,10,15,14,30,126.0,226.0,7.7,20.0,290.0,345.03,279.05
2016,10,15,14,45,79.0,198.0,7.7,20.0,237.5,267.23,216.06
2016,10,15,15,0,32.0,170.0,7.7,20.0,185.0,201.9,162.18
2016,10,15,15,15,22.0,149.5,7.45,19.5,159.0,162.17,130.0
2016,10,15,15,30,12.0,129.0,7.2,19.0,133.0,134.82,107.57
2016,10,15,15,45,6.0,111.0,6.95,18.5,113.0,113.36,89.84
2016,10,15,16,0,0.0,93.0,6.7,18.0,93.0,91.89,71.8
2016,10,15,16,15,0.0,73.5,6.5,17.5,73.5,72.64,55.54
2016,10,15,16,30,0.0,54.0,6.3,17.0,54.0,52.77,38.51
2016,10,15,16,45,0.0,36.5,6.1,17.0,36.5,34.73,22.79
2016,10,15,17,0,0.0,19.0,5.9,17.0,19.0,16.74,6.12
2016,10,15,17,15,0.0,9.5,5.8,16.5,9.5,8.64,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,2.05,14.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,2.3,14.0,4.0,3.64,0.0
2016,10,16,6,45,0.0,15.5,2.6,14.5,15.5,13.64,3.76
2016,10,16,7,0,0.0,27.0,2.9,15.0,27.0,23.8,14.79
2016,10,16,7,15,0.0,41.5,2.95,15.0,41.5,36.43,26.43
2016,10,16,7,30,0.0,56.0,3.0,15.0,56.0,48.7,37.64
2016,10,16,7,45,0.0,71.0,3.05,15.5,71.0,61.24,48.86
2016,10,16,8,0,0.0,86.0,3.1,16.0,86.0,73.65,59.76
2016,10,16,8,15,0.0,101.0,3.2,16.0,101.0,85.94,70.49
2016,10,16,8,30,0.0,116.0,3.3,16.0,116.0,98.11,80.98
2016,10,16,8,45,0.0,90.5,3.45,16.5,90.5,79.16,64.09
2016,10,16,9,0,0.0,65.0,3.6,17.0,65.0,57.46,44.89
2016,10,16,9,15,0.0,43.5,3.75,17.0,43.5,38.4,26.7
2016,10,16,9,30,0.0,22.0,3.9,17.0,22.0,19.4,10.68
2016,10,16,9,45,0.0,51.0,4.1,17.5,51.0,45.08,32.07
2016,10,16,10,0,0.0,80.0,4.3,18.0,80.0,70.85,53.25
2016,10,16,10,15,0.0,50.0,4.45,18.0,50.0,44.22,31.13
2016,10,16,10,30,0.0,20.0,4.6,18.0,20.0,17.66,9.05
2016,10,16,10,45,0.0,54.0,4.85,18.5,54.0,47.79,33.94
2016,10,16,11,0,0.0,88.0,5.1,19.0,88.0,78.03,58.61
2016,10,16,11,15,0.0,67.0,5.25,19.0,67.0,59.35,43.27
2016,10,16,11,30,0.0,46.0,5.4,19.0,46.0,40.71,27.95
2016,10,16,11,45,0.0,43.5,5.6,19.5,43.5,38.49,26.06
2016,10,16,12,0,0.0,41.0,5.8,20.0,41.0,36.28,24.18
2016,10,16,12,15,0.0,64.0,5.9,20.0,64.0,56.69,40.91
2016,10,16,12,30,0.0,87.0,6.0,20.0,87.0,77.15,57.62
2016,10,16,12,45,0.0,100.5,6.1,20.0,100.5,89.22,67.48
2016,10,16,13,0,0.0,114.0,6.2,20.0,114.0,101.46,77.5
2016,10,16,13,15,0.0,81.5,6.35,20.0,81.5,72.22,53.74
2016,10,16,13,30,0.0,49.0,6.5,20.0,49.0,43.33,30.12
2016,10,16,13,45,0.0,38.5,6.7,20.0,38.5,34.01,22.5
2016,10,16,14,0,0.0,28.0,6.9,20.0,28.0,24.71,14.85
2016,10,16,14,15,0.0,35.5,7.0,19.5,35.5,31.34,20.44
2016,10,16,14,30,0.0,43.0,7.1,19.0,43.0,37.96,26.07
2016,10,16,14,45,0.0,34.5,7.25,19.0,34.5,30.43,19.85
2016,10,16,15,0,0.0,26.0,7.4,19.0,26.0,22.91,13.6
2016,10,16,15,15,0.0,66.5,7.2,18.5,66.5,58.77,43.84
2016,10,16,15,30,0.0,107.0,7.0,18.0,107.0,100.99,79.42
2016,10,16,15,45,0.0,91.0,6.8,17.5,91.0,85.86,66.94
2016,10,16,16,0,0.0,75.0,6.6,17.0,75.0,70.54,54.12
2016,10,16,16,15,0.0,59.5,6.25,16.5,59.5,55.58,41.37
2016,10,16,16,30,0.0,44.0,5.9,16.0,44.0,40.29,28.17
2016,10,16,16,45,0.0,30.0,5.55,16.0,30.0,26.46,16.03
2016,10,16,17,0,0.0,16.0,5.2,16.0,16.0,14.08,3.74
2016,10,16,17,15,0.0,8.0,5.1,15.5,8.0,7.28,0.0
2016,10,16,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,21.5,6.0,1.55,11.5,6.5,0.0,0.0
2016,10,17,6,30,43.0,12.0,1.7,12.0,13.0,10.91,0.0
2016,10,17,6,45,177.0,27.5,1.85,12.5,47.0,21.65,8.47
2016,10,17,7,0,311.0,43.0,2.0,13.0,81.0,33.5,23.22
2016,10,17,7,15,403.5,53.0,2.1,13.5,126.0,42.45,31.87
2016,10,17,7,30,496.0,63.0,2.2,14.0,171.0,49.19,38.21
2016,10,17,7,45,560.5,68.5,2.3,14.5,218.5,51.82,40.69
2016,10,17,8,0,625.0,74.0,2.4,15.0,266.0,54.54,43.08
2016,10,17,8,15,664.0,79.0,2.4,15.0,312.0,56.73,44.99
2016,10,17,8,30,703.0,84.0,2.4,15.0,358.0,58.93,46.83
2016,10,17,8,45,738.5,85.5,2.4,15.5,402.0,58.56,46.29
2016,10,17,9,0,774.0,87.0,2.4,16.0,446.0,64.28,51.09
2016,10,17,9,15,792.5,89.5,2.35,16.5,484.0,105.15,59.36
2016,10,17,9,30,811.0,92.0,2.3,17.0,522.0,155.61,89.02
2016,10,17,9,45,405.5,124.0,2.25,17.5,339.0,157.05,106.17
2016,10,17,10,0,0.0,156.0,2.2,18.0,156.0,134.63,105.21
2016,10,17,10,15,430.5,127.0,2.2,18.0,396.0,215.25,156.28
2016,10,17,10,30,861.0,98.0,2.2,18.0,636.0,358.34,261.11
2016,10,17,10,45,870.0,97.5,2.2,18.5,654.0,409.35,304.95
2016,10,17,11,0,879.0,97.0,2.2,19.0,672.0,455.55,344.47
2016,10,17,11,15,882.0,97.5,2.25,19.0,682.0,498.77,381.58
2016,10,17,11,30,885.0,98.0,2.3,19.0,692.0,540.22,416.44
2016,10,17,11,45,887.0,97.5,2.35,19.5,694.0,578.26,447.15
2016,10,17,12,0,889.0,97.0,2.4,20.0,696.0,614.06,475.43
2016,10,17,12,15,886.5,96.5,2.5,20.0,690.0,644.72,500.5
2016,10,17,12,30,884.0,96.0,2.6,20.0,684.0,672.56,523.15
2016,10,17,12,45,880.5,95.0,2.75,20.0,670.5,696.32,542.82
2016,10,17,13,0,877.0,94.0,2.9,20.0,657.0,717.03,560.11
2016,10,17,13,15,869.5,92.5,2.95,20.0,635.5,731.21,571.23
2016,10,17,13,30,862.0,91.0,3.0,20.0,614.0,747.19,583.71
2016,10,17,13,45,853.0,88.5,3.15,20.0,586.0,752.97,589.47
2016,10,17,14,0,844.0,86.0,3.3,20.0,558.0,755.33,592.95
2016,10,17,14,15,829.0,84.0,3.35,19.5,523.0,750.31,591.87
2016,10,17,14,30,814.0,82.0,3.4,19.0,488.0,741.97,588.49
2016,10,17,14,45,794.5,78.5,3.45,19.0,448.0,725.18,577.79
2016,10,17,15,0,775.0,75.0,3.5,19.0,408.0,705.37,564.79
2016,10,17,15,15,745.5,71.5,3.45,18.5,363.5,675.16,544.4
2016,10,17,15,30,716.0,68.0,3.4,18.0,319.0,642.55,521.67
2016,10,17,15,45,673.5,63.0,3.4,18.0,272.0,601.22,490.58
2016,10,17,16,0,631.0,58.0,3.4,18.0,225.0,554.78,454.25
2016,10,17,16,15,564.0,51.5,3.05,17.0,178.0,488.76,401.27
2016,10,17,16,30,497.0,45.0,2.7,16.0,131.0,423.84,345.87
2016,10,17,16,45,386.5,35.0,2.4,15.5,88.5,328.71,261.77
2016,10,17,17,0,276.0,25.0,2.1,15.0,46.0,231.79,137.64
2016,10,17,17,15,138.0,12.5,2.1,14.5,23.0,91.14,0.0
2016,10,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,15,50.5,5.5,1.35,8.5,6.5,0.0,0.0
2016,10,18,6,30,101.0,11.0,1.4,9.0,13.0,10.01,0.0
2016,10,18,6,45,256.0,23.0,1.5,10.0,48.0,18.92,5.79
2016,10,18,7,0,411.0,35.0,1.6,11.0,83.0,28.41,18.94
2016,10,18,7,15,499.5,42.5,1.85,11.5,129.5,33.48,24.16
2016,10,18,7,30,588.0,50.0,2.1,12.0,176.0,38.51,28.96
2016,10,18,7,45,645.0,54.5,2.35,13.0,224.5,44.7,34.57
2016,10,18,8,0,702.0,59.0,2.6,14.0,273.0,47.36,36.86
2016,10,18,8,15,737.5,63.0,2.75,14.5,319.5,49.51,38.66
2016,10,18,8,30,773.0,67.0,2.9,15.0,366.0,51.64,40.4
2016,10,18,8,45,800.5,69.0,3.1,15.5,409.0,52.17,40.67
2016,10,18,9,0,828.0,71.0,3.3,16.0,452.0,52.77,41.0
2016,10,18,9,15,845.5,73.0,3.3,16.5,490.5,93.27,48.92
2016,10,18,9,30,863.0,75.0,3.3,17.0,529.0,152.78,84.96
2016,10,18,9,45,878.0,76.0,3.35,17.5,561.5,204.84,124.58
2016,10,18,10,0,893.0,77.0,3.4,18.0,594.0,257.49,169.38
2016,10,18,10,15,901.5,78.5,3.35,18.5,619.5,309.19,215.39
2016,10,18,10,30,910.0,80.0,3.3,19.0,645.0,360.39,261.1
2016,10,18,10,45,916.5,80.5,3.3,19.5,663.0,409.29,304.42
2016,10,18,11,0,923.0,81.0,3.3,20.0,681.0,457.02,345.79
2016,10,18,11,15,926.0,81.5,3.3,20.0,691.0,501.78,384.51
2016,10,18,11,30,929.0,82.0,3.3,20.0,701.0,544.67,420.85
2016,10,18,11,45,932.5,80.5,3.3,20.5,703.5,583.86,452.72
2016,10,18,12,0,936.0,79.0,3.3,21.0,706.0,620.77,482.05
2016,10,18,12,15,934.5,79.0,3.3,21.0,700.0,653.66,508.65
2016,10,18,12,30,933.0,79.0,3.3,21.0,694.0,683.69,532.67
2016,10,18,12,45,928.0,78.5,3.3,21.0,680.0,707.88,552.1
2016,10,18,13,0,923.0,78.0,3.3,21.0,666.0,728.81,568.52
2016,10,18,13,15,916.0,77.0,3.3,21.0,644.5,744.44,580.34
2016,10,18,13,30,909.0,76.0,3.3,21.0,623.0,756.65,589.84
2016,10,18,13,45,898.0,75.0,3.3,21.0,594.0,762.44,594.9
2016,10,18,14,0,887.0,74.0,3.3,21.0,565.0,764.75,597.63
2016,10,18,14,15,872.5,72.0,3.3,21.0,529.5,759.8,595.28
2016,10,18,14,30,858.0,70.0,3.3,21.0,494.0,751.49,590.64
2016,10,18,14,45,834.0,69.0,3.35,21.0,453.0,740.55,584.36
2016,10,18,15,0,810.0,68.0,3.4,21.0,412.0,720.24,571.15
2016,10,18,15,15,781.5,64.5,3.2,20.5,367.0,690.58,550.84
2016,10,18,15,30,753.0,61.0,3.0,20.0,322.0,658.47,528.21
2016,10,18,15,45,706.5,57.5,2.8,20.0,273.5,611.09,492.25
2016,10,18,16,0,660.0,54.0,2.6,20.0,225.0,562.41,454.08
2016,10,18,16,15,594.0,48.0,2.3,18.5,177.5,502.42,407.38
2016,10,18,16,30,528.0,42.0,2.0,17.0,130.0,438.58,353.91
2016,10,18,16,45,413.0,32.5,1.7,16.0,87.0,341.04,268.24
2016,10,18,17,0,298.0,23.0,1.4,15.0,44.0,239.74,124.41
2016,10,18,17,15,149.0,11.5,1.45,14.5,22.0,96.01,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,6,45,227.5,15.0,2.55,8.5,41.5,11.77,0.67
2016,10,19,7,0,455.0,30.0,2.8,9.0,83.0,26.3,17.15
2016,10,19,7,15,539.5,37.0,2.85,9.5,129.0,31.6,22.63
2016,10,19,7,30,624.0,44.0,2.9,10.0,175.0,36.85,27.68
2016,10,19,7,45,675.5,49.0,2.95,11.0,223.0,40.13,30.72
2016,10,19,8,0,727.0,54.0,3.0,12.0,271.0,43.39,33.59
2016,10,19,8,15,760.5,57.0,3.15,12.5,317.5,44.88,34.84
2016,10,19,8,30,794.0,60.0,3.3,13.0,364.0,46.41,36.06
2016,10,19,8,45,728.0,80.5,3.45,14.0,383.5,60.77,48.57
2016,10,19,9,0,662.0,101.0,3.6,15.0,403.0,67.67,54.31
2016,10,19,9,15,769.0,85.0,3.65,15.5,464.0,96.31,54.73
2016,10,19,9,30,876.0,69.0,3.7,16.0,525.0,147.24,80.55
2016,10,19,9,45,887.5,70.5,3.8,17.0,557.0,199.6,120.21
2016,10,19,10,0,899.0,72.0,3.9,18.0,589.0,252.18,164.87
2016,10,19,10,15,907.0,73.5,3.9,18.5,614.0,303.87,211.04
2016,10,19,10,30,915.0,75.0,3.9,19.0,639.0,355.0,256.98
2016,10,19,10,45,918.0,76.5,3.9,20.0,656.0,403.54,299.79
2016,10,19,11,0,921.0,78.0,3.9,21.0,673.0,450.63,340.26
2016,10,19,11,15,923.5,78.5,3.85,21.0,683.0,494.93,378.71
2016,10,19,11,30,926.0,79.0,3.8,21.0,693.0,537.32,414.72
2016,10,19,11,45,923.5,80.5,3.8,21.5,694.0,575.9,446.22
2016,10,19,12,0,921.0,82.0,3.8,22.0,695.0,611.88,474.92
2016,10,19,12,15,919.5,82.0,3.75,22.0,689.0,644.28,501.12
2016,10,19,12,30,918.0,82.0,3.7,22.0,683.0,673.85,524.75
2016,10,19,12,45,912.5,82.0,3.7,22.5,669.0,697.84,543.04
2016,10,19,13,0,907.0,82.0,3.7,23.0,655.0,718.61,558.65
2016,10,19,13,15,900.0,80.5,3.7,23.0,633.5,733.44,569.89
2016,10,19,13,30,893.0,79.0,3.7,23.0,612.0,744.87,578.85
2016,10,19,13,45,886.0,76.5,3.7,23.0,584.5,751.76,584.7
2016,10,19,14,0,879.0,74.0,3.7,23.0,557.0,755.24,588.26
2016,10,19,14,15,865.0,72.5,3.65,23.0,522.0,751.24,586.36
2016,10,19,14,30,851.0,71.0,3.6,23.0,487.0,743.94,582.22
2016,10,19,14,45,831.5,68.0,3.6,23.0,446.5,733.98,576.41
2016,10,19,15,0,812.0,65.0,3.6,23.0,406.0,714.62,563.67
2016,10,19,15,15,783.5,62.0,3.2,22.5,361.5,685.65,543.16
2016,10,19,15,30,755.0,59.0,2.8,22.0,317.0,654.26,520.33
2016,10,19,15,45,713.0,55.0,2.4,21.5,269.5,609.68,486.75
2016,10,19,16,0,671.0,51.0,2.0,21.0,222.0,563.75,450.81
2016,10,19,16,15,604.5,45.0,1.85,20.0,174.0,497.65,399.47
2016,10,19,16,30,538.0,39.0,1.7,19.0,126.0,432.11,345.02
2016,10,19,16,45,424.5,30.0,1.55,18.0,83.5,343.52,266.07
2016,10,19,17,0,311.0,21.0,1.4,17.0,41.0,242.11,100.52
2016,10,19,17,15,155.5,10.5,1.45,16.5,20.5,98.23,0.0
2016,10,19,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
