Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,20,6,45,222.0,15.5,1.85,9.5,40.5,12.25,0.0
2016,10,20,7,0,444.0,31.0,2.0,10.0,81.0,25.1,15.93
2016,10,20,7,15,532.5,38.5,2.1,10.5,127.5,33.13,23.87
2016,10,20,7,30,621.0,46.0,2.2,11.0,174.0,38.79,29.29
2016,10,20,7,45,676.5,51.0,2.3,12.0,223.0,42.0,32.27
2016,10,20,8,0,732.0,56.0,2.4,13.0,272.0,45.22,35.09
2016,10,20,8,15,767.0,59.5,2.4,14.0,319.5,47.06,36.57
2016,10,20,8,30,802.0,63.0,2.4,15.0,367.0,48.92,38.0
2016,10,20,8,45,827.5,65.5,2.4,16.0,410.5,49.95,38.65
2016,10,20,9,0,853.0,68.0,2.4,17.0,454.0,58.41,45.8
2016,10,20,9,15,870.5,70.0,2.4,17.5,492.5,95.03,51.59
2016,10,20,9,30,888.0,72.0,2.4,18.0,531.0,148.25,80.51
2016,10,20,9,45,902.5,72.5,2.45,19.0,563.5,200.94,119.4
2016,10,20,10,0,917.0,73.0,2.5,20.0,596.0,254.11,163.64
2016,10,20,10,15,925.0,74.5,2.5,20.5,621.5,306.67,209.81
2016,10,20,10,30,933.0,76.0,2.5,21.0,647.0,358.64,255.7
2016,10,20,10,45,938.5,76.5,2.55,21.5,664.5,408.03,299.07
2016,10,20,11,0,944.0,77.0,2.6,22.0,682.0,456.13,340.41
2016,10,20,11,15,946.5,77.5,2.65,22.5,692.0,501.36,378.5
2016,10,20,11,30,949.0,78.0,2.7,23.0,702.0,544.62,414.01
2016,10,20,11,45,949.0,78.0,2.75,23.5,703.5,583.92,445.63
2016,10,20,12,0,949.0,78.0,2.8,24.0,705.0,620.69,474.56
2016,10,20,12,15,947.5,78.0,2.85,24.0,699.0,653.89,501.18
2016,10,20,12,30,946.0,78.0,2.9,24.0,693.0,684.18,525.25
2016,10,20,12,45,940.0,78.0,2.95,24.5,678.5,708.49,543.64
2016,10,20,13,0,934.0,78.0,3.0,25.0,664.0,729.47,559.3
2016,10,20,13,15,927.0,77.0,2.95,25.0,642.5,745.28,570.77
2016,10,20,13,30,920.0,76.0,2.9,25.0,621.0,757.63,579.93
2016,10,20,13,45,911.0,74.5,2.9,25.5,592.0,764.48,584.47
2016,10,20,14,0,902.0,73.0,2.9,26.0,563.0,767.83,586.73
2016,10,20,14,15,887.5,71.0,2.8,26.0,527.5,763.01,583.98
2016,10,20,14,30,873.0,69.0,2.7,26.0,492.0,754.78,578.98
2016,10,20,14,45,853.5,66.5,2.6,26.0,451.0,738.91,568.61
2016,10,20,15,0,834.0,64.0,2.5,26.0,410.0,726.61,560.76
2016,10,20,15,15,805.0,61.0,2.1,25.0,364.5,697.18,540.77
2016,10,20,15,30,776.0,58.0,1.7,24.0,319.0,665.28,518.31
2016,10,20,15,45,733.5,54.0,1.35,23.5,271.0,620.19,484.56
2016,10,20,16,0,691.0,50.0,1.0,23.0,223.0,573.72,448.35
2016,10,20,16,15,624.0,44.0,0.95,22.5,174.5,507.12,397.63
2016,10,20,16,30,557.0,38.0,0.9,22.0,126.0,441.07,343.7
2016,10,20,16,45,437.0,29.0,0.9,21.5,82.5,340.17,256.3
2016,10,20,17,0,317.0,20.0,0.9,21.0,39.0,241.24,65.43
2016,10,20,17,15,158.5,10.0,0.95,20.0,19.5,98.88,0.0
2016,10,20,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,214.5,14.5,0.9,12.5,38.0,11.44,0.0
2016,10,21,7,0,429.0,29.0,0.9,13.0,76.0,23.38,14.15
2016,10,21,7,15,516.5,36.5,0.9,13.5,121.5,31.3,21.94
2016,10,21,7,30,604.0,44.0,0.9,14.0,167.0,37.01,27.36
2016,10,21,7,45,656.0,49.5,0.95,14.5,214.5,40.7,30.8
2016,10,21,8,0,708.0,55.0,1.0,15.0,262.0,44.36,34.06
2016,10,21,8,15,743.0,58.5,0.9,16.0,307.5,46.21,35.55
2016,10,21,8,30,778.0,62.0,0.8,17.0,353.0,48.08,36.99
2016,10,21,8,45,802.5,64.5,0.7,18.0,395.5,49.11,37.64
2016,10,21,9,0,827.0,67.0,0.6,19.0,438.0,50.17,38.3
2016,10,21,9,15,844.5,69.5,0.65,20.0,475.5,91.09,49.52
2016,10,21,9,30,862.0,72.0,0.7,21.0,513.0,143.15,76.56
2016,10,21,9,45,873.0,74.0,0.75,22.0,544.5,194.97,113.78
2016,10,21,10,0,884.0,76.0,0.8,23.0,576.0,246.99,155.9
2016,10,21,10,15,892.5,77.0,0.85,23.5,600.5,297.55,199.06
2016,10,21,10,30,901.0,78.0,0.9,24.0,625.0,347.59,242.02
2016,10,21,10,45,905.0,79.5,1.0,24.5,642.5,395.74,283.2
2016,10,21,11,0,909.0,81.0,1.1,25.0,660.0,442.54,322.42
2016,10,21,11,15,912.0,81.5,1.15,25.0,669.5,486.46,358.97
2016,10,21,11,30,915.0,82.0,1.2,25.0,679.0,528.53,393.27
2016,10,21,11,45,914.0,82.5,1.3,25.5,680.5,566.47,423.27
2016,10,21,12,0,913.0,83.0,1.4,26.0,682.0,601.92,450.77
2016,10,21,12,15,911.0,83.0,1.45,26.0,676.0,633.65,475.63
2016,10,21,12,30,909.0,83.0,1.5,26.0,670.0,662.56,498.1
2016,10,21,12,45,902.5,83.0,1.6,26.0,655.5,685.59,516.55
2016,10,21,13,0,896.0,83.0,1.7,26.0,641.0,705.4,532.58
2016,10,21,13,15,889.0,82.0,1.75,26.0,620.0,720.51,544.27
2016,10,21,13,30,882.0,81.0,1.8,26.0,599.0,732.3,553.45
2016,10,21,13,45,871.0,79.5,1.9,26.0,570.5,737.26,558.45
2016,10,21,14,0,860.0,78.0,2.0,26.0,542.0,738.83,561.28
2016,10,21,14,15,845.0,76.0,2.05,26.0,507.0,739.5,563.26
2016,10,21,14,30,830.0,74.0,2.1,26.0,472.0,731.19,559.05
2016,10,21,14,45,808.0,71.5,2.2,26.0,432.0,713.8,548.81
2016,10,21,15,0,786.0,69.0,2.3,26.0,392.0,693.43,536.3
2016,10,21,15,15,756.0,65.5,2.05,25.0,347.5,663.12,516.38
2016,10,21,15,30,726.0,62.0,1.8,24.0,303.0,630.46,494.11
2016,10,21,15,45,680.5,57.5,1.6,23.5,256.0,583.42,459.65
2016,10,21,16,0,635.0,53.0,1.4,23.0,209.0,540.47,426.82
2016,10,21,16,15,565.0,46.5,1.4,22.0,162.0,473.53,375.27
2016,10,21,16,30,495.0,40.0,1.4,21.0,115.0,407.99,321.22
2016,10,21,16,45,371.0,30.0,1.4,20.0,74.5,306.88,231.57
2016,10,21,17,0,247.0,20.0,1.4,19.0,34.0,196.25,16.56
2016,10,21,17,15,123.5,10.0,1.55,18.5,17.0,78.6,0.0
2016,10,21,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,119.0,17.5,1.5,10.5,30.0,13.75,0.0
2016,10,22,7,0,238.0,35.0,1.6,11.0,60.0,27.3,17.42
2016,10,22,7,15,293.0,50.5,1.7,11.5,97.5,38.79,28.66
2016,10,22,7,30,348.0,66.0,1.8,12.0,135.0,49.9,39.02
2016,10,22,7,45,387.5,78.5,1.95,12.5,175.0,58.34,46.78
2016,10,22,8,0,427.0,91.0,2.1,13.0,215.0,66.49,54.08
2016,10,22,8,15,457.5,100.5,2.0,13.5,253.0,72.18,59.02
2016,10,22,8,30,488.0,110.0,1.9,14.0,291.0,77.68,63.68
2016,10,22,8,45,656.0,91.0,1.85,15.0,364.5,62.91,50.27
2016,10,22,9,0,824.0,72.0,1.8,16.0,438.0,54.0,42.14
2016,10,22,9,15,768.5,88.5,1.8,16.5,452.5,92.77,54.58
2016,10,22,9,30,713.0,105.0,1.8,17.0,467.0,139.38,81.34
2016,10,22,9,45,787.0,97.5,1.85,17.5,520.5,191.88,117.64
2016,10,22,10,0,861.0,90.0,1.9,18.0,574.0,245.31,159.37
2016,10,22,10,15,870.5,91.5,1.9,18.5,599.0,296.21,203.87
2016,10,22,10,30,880.0,93.0,1.9,19.0,624.0,346.82,248.42
2016,10,22,10,45,771.5,129.5,1.95,19.5,605.0,382.08,282.86
2016,10,22,11,0,663.0,166.0,2.0,20.0,586.0,410.18,309.63
2016,10,22,11,15,641.5,177.5,2.0,20.0,588.0,444.96,339.46
2016,10,22,11,30,620.0,189.0,2.0,20.0,590.0,476.75,366.09
2016,10,22,11,45,595.0,198.0,2.05,20.0,584.0,498.81,384.99
2016,10,22,12,0,570.0,207.0,2.1,20.0,578.0,520.09,402.73
2016,10,22,12,15,551.0,211.0,2.15,20.0,567.0,537.22,417.07
2016,10,22,12,30,532.0,215.0,2.2,20.0,556.0,551.57,429.07
2016,10,22,12,45,587.0,191.5,2.3,20.0,560.0,584.81,456.14
2016,10,22,13,0,642.0,168.0,2.4,20.0,564.0,622.8,486.45
2016,10,22,13,15,609.0,171.0,2.45,20.0,536.5,620.89,485.99
2016,10,22,13,30,576.0,174.0,2.5,20.0,509.0,610.45,479.54
2016,10,22,13,45,712.5,131.5,2.55,20.0,525.5,683.67,537.06
2016,10,22,14,0,849.0,89.0,2.6,20.0,542.0,745.68,583.92
2016,10,22,14,15,717.5,109.0,2.65,19.5,474.5,682.14,539.68
2016,10,22,14,30,586.0,129.0,2.7,19.0,407.0,611.28,488.42
2016,10,22,14,45,455.0,141.5,2.75,19.0,346.5,524.36,422.56
2016,10,22,15,0,324.0,154.0,2.8,19.0,286.0,429.21,348.42
2016,10,22,15,15,304.0,140.5,2.7,18.5,253.0,400.41,327.23
2016,10,22,15,30,284.0,127.0,2.6,18.0,220.0,370.84,304.52
2016,10,22,15,45,266.0,108.5,2.55,17.5,185.0,335.28,276.49
2016,10,22,16,0,248.0,90.0,2.5,17.0,150.0,298.93,246.78
2016,10,22,16,15,216.0,72.0,2.4,16.0,115.5,253.34,208.41
2016,10,22,16,30,184.0,54.0,2.3,15.0,81.0,208.12,168.73
2016,10,22,16,45,92.0,38.0,2.2,14.5,51.5,130.47,97.65
2016,10,22,17,0,0.0,22.0,2.1,14.0,22.0,25.02,0.0
2016,10,22,17,15,0.0,11.0,2.15,13.5,11.0,10.01,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,188.5,15.5,1.25,10.0,34.5,12.44,0.0
2016,10,23,7,0,377.0,31.0,1.3,11.0,69.0,25.37,15.6
2016,10,23,7,15,472.5,39.5,1.5,11.5,114.0,31.43,22.14
2016,10,23,7,30,568.0,48.0,1.7,12.0,159.0,37.4,27.85
2016,10,23,7,45,625.5,54.0,1.9,13.0,206.5,41.03,31.23
2016,10,23,8,0,683.0,60.0,2.1,14.0,254.0,48.82,38.15
2016,10,23,8,15,721.0,64.0,2.1,14.5,300.0,50.91,39.93
2016,10,23,8,30,759.0,68.0,2.1,15.0,346.0,53.03,41.67
2016,10,23,8,45,784.0,71.5,2.1,15.5,388.5,54.66,42.94
2016,10,23,9,0,809.0,75.0,2.1,16.0,431.0,56.31,44.18
2016,10,23,9,15,827.5,77.5,2.1,16.5,469.0,84.43,47.47
2016,10,23,9,30,846.0,80.0,2.1,17.0,507.0,136.04,73.74
2016,10,23,9,45,863.0,80.5,2.15,17.5,539.0,187.2,110.66
2016,10,23,10,0,880.0,81.0,2.2,18.0,571.0,244.85,158.25
2016,10,23,10,15,889.0,82.5,2.3,18.5,596.5,295.69,202.93
2016,10,23,10,30,898.0,84.0,2.4,19.0,622.0,346.08,247.73
2016,10,23,10,45,904.5,84.5,2.5,20.0,639.5,394.08,289.73
2016,10,23,11,0,911.0,85.0,2.6,21.0,657.0,440.93,329.81
2016,10,23,11,15,914.0,85.5,2.7,21.0,667.0,484.88,367.98
2016,10,23,11,30,917.0,86.0,2.8,21.0,677.0,526.98,403.88
2016,10,23,11,45,917.5,86.0,2.9,21.5,678.5,565.28,435.33
2016,10,23,12,0,918.0,86.0,3.0,22.0,680.0,601.17,464.21
2016,10,23,12,15,915.5,86.0,3.05,22.0,673.5,632.74,490.04
2016,10,23,12,30,913.0,86.0,3.1,22.0,667.0,661.45,513.34
2016,10,23,12,45,902.0,87.5,3.2,22.5,651.5,683.23,530.36
2016,10,23,13,0,891.0,89.0,3.3,23.0,636.0,701.61,544.67
2016,10,23,13,15,882.5,87.5,3.35,23.0,613.5,715.15,556.18
2016,10,23,13,30,874.0,86.0,3.4,23.0,591.0,725.3,564.43
2016,10,23,13,45,861.0,84.5,3.45,23.0,561.5,734.1,571.86
2016,10,23,14,0,848.0,83.0,3.5,23.0,532.0,734.64,573.47
2016,10,23,14,15,830.5,81.0,3.6,22.5,496.5,727.86,571.24
2016,10,23,14,30,813.0,79.0,3.7,22.0,461.0,717.76,566.65
2016,10,23,14,45,788.5,76.0,3.85,22.0,420.5,698.09,554.02
2016,10,23,15,0,764.0,73.0,4.0,22.0,380.0,675.47,539.0
2016,10,23,15,15,731.0,69.0,4.1,21.0,335.5,642.71,517.77
2016,10,23,15,30,698.0,65.0,4.2,20.0,291.0,607.69,493.94
2016,10,23,15,45,645.5,60.5,4.3,19.5,243.5,561.48,459.3
2016,10,23,16,0,593.0,56.0,4.4,19.0,196.0,510.31,418.77
2016,10,23,16,15,517.5,48.5,4.3,18.0,150.5,439.79,360.37
2016,10,23,16,30,442.0,41.0,4.2,17.0,105.0,370.89,300.14
2016,10,23,16,45,221.0,34.0,4.15,16.5,66.0,216.55,161.87
2016,10,23,17,0,0.0,27.0,4.1,16.0,27.0,37.46,0.0
2016,10,23,17,15,0.0,13.5,4.0,15.5,13.5,12.28,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,1.65,11.5,11.0,9.67,0.0
2016,10,24,7,0,0.0,22.0,1.8,12.0,22.0,19.39,10.35
2016,10,24,7,15,0.0,37.0,2.2,12.5,37.0,32.36,22.78
2016,10,24,7,30,0.0,52.0,2.6,13.0,52.0,44.99,34.42
2016,10,24,7,45,0.0,68.0,3.0,13.5,68.0,58.26,46.47
2016,10,24,8,0,0.0,84.0,3.4,14.0,84.0,71.39,58.2
2016,10,24,8,15,0.0,100.0,3.7,14.5,100.0,84.38,69.6
2016,10,24,8,30,0.0,116.0,4.0,15.0,116.0,97.22,80.67
2016,10,24,8,45,0.0,95.0,4.35,15.5,95.0,82.28,67.25
2016,10,24,9,0,0.0,74.0,4.7,16.0,74.0,65.45,52.21
2016,10,24,9,15,2.5,119.5,4.7,16.0,121.0,102.67,80.74
2016,10,24,9,30,5.0,165.0,4.7,16.0,168.0,138.86,110.34
2016,10,24,9,45,8.0,178.5,4.7,16.0,183.0,151.5,120.31
2016,10,24,10,0,11.0,192.0,4.7,16.0,198.0,164.58,130.67
2016,10,24,10,15,10.5,197.0,4.65,16.0,203.0,170.52,135.36
2016,10,24,10,30,10.0,202.0,4.6,16.0,208.0,176.31,139.96
2016,10,24,10,45,48.5,243.0,4.6,16.5,273.0,222.1,175.82
2016,10,24,11,0,87.0,284.0,4.6,17.0,338.0,275.41,217.65
2016,10,24,11,15,60.5,271.5,4.6,17.5,310.0,261.27,206.51
2016,10,24,11,30,34.0,259.0,4.6,18.0,282.0,243.85,192.58
2016,10,24,11,45,34.5,260.0,4.6,18.5,283.0,249.32,196.72
2016,10,24,12,0,35.0,261.0,4.6,19.0,284.0,254.74,200.79
2016,10,24,12,15,26.0,245.0,4.6,19.0,262.5,234.28,184.66
2016,10,24,12,30,17.0,229.0,4.6,19.0,241.0,216.29,170.43
2016,10,24,12,45,18.0,227.0,4.7,19.0,239.0,216.88,171.16
2016,10,24,13,0,19.0,225.0,4.8,19.0,237.0,217.53,171.95
2016,10,24,13,15,9.5,136.5,4.9,19.0,142.5,128.97,100.67
2016,10,24,13,30,0.0,48.0,5.0,19.0,48.0,42.42,29.59
2016,10,24,13,45,0.0,73.5,5.1,19.5,73.5,65.05,48.31
2016,10,24,14,0,0.0,99.0,5.2,20.0,99.0,88.21,67.36
2016,10,24,14,15,0.0,71.0,5.15,19.5,71.0,62.8,46.64
2016,10,24,14,30,0.0,43.0,5.1,19.0,43.0,37.95,26.15
2016,10,24,14,45,10.0,95.0,5.05,19.0,99.5,92.86,72.33
2016,10,24,15,0,20.0,147.0,5.0,19.0,156.0,156.75,125.54
2016,10,24,15,15,15.5,130.5,4.75,18.5,137.0,138.33,110.58
2016,10,24,15,30,11.0,114.0,4.5,18.0,118.0,119.86,95.44
2016,10,24,15,45,5.5,96.0,4.25,17.5,98.0,98.81,77.84
2016,10,24,16,0,0.0,78.0,4.0,17.0,78.0,77.66,59.86
2016,10,24,16,15,0.0,59.0,3.75,16.5,59.0,58.6,43.54
2016,10,24,16,30,0.0,40.0,3.5,16.0,40.0,38.64,26.29
2016,10,24,16,45,0.0,24.5,3.25,15.5,24.5,22.38,11.28
2016,10,24,17,0,0.0,9.0,3.0,15.0,9.0,8.19,0.0
2016,10,24,17,15,0.0,4.5,3.1,14.5,4.5,4.09,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.9,13.0,7.0,6.14,0.0
2016,10,25,7,0,0.0,14.0,2.0,13.0,14.0,12.31,4.33
2016,10,25,7,15,0.0,24.5,2.25,13.5,24.5,21.57,13.22
2016,10,25,7,30,0.0,35.0,2.5,14.0,35.0,30.85,21.75
2016,10,25,7,45,0.0,46.5,2.75,14.5,46.5,41.04,31.0
2016,10,25,8,0,0.0,58.0,3.0,15.0,58.0,51.18,40.06
2016,10,25,8,15,0.0,68.5,3.15,15.5,68.5,60.16,47.96
2016,10,25,8,30,0.0,79.0,3.3,16.0,79.0,69.07,55.66
2016,10,25,8,45,16.5,123.5,3.5,16.5,131.0,103.79,85.79
2016,10,25,9,0,33.0,168.0,3.7,17.0,183.0,129.41,107.55
2016,10,25,9,15,16.5,114.5,3.75,17.5,122.0,99.16,77.04
2016,10,25,9,30,0.0,61.0,3.8,18.0,61.0,53.92,39.52
2016,10,25,9,45,0.0,44.5,3.9,18.5,44.5,39.3,27.21
2016,10,25,10,0,0.0,28.0,4.0,19.0,28.0,24.71,14.96
2016,10,25,10,15,0.0,69.5,4.0,19.0,69.5,61.5,45.41
2016,10,25,10,30,0.0,111.0,4.0,19.0,111.0,97.81,75.11
2016,10,25,10,45,16.5,179.5,4.05,19.5,190.0,161.57,126.09
2016,10,25,11,0,33.0,248.0,4.1,20.0,269.0,225.14,176.14
2016,10,25,11,15,16.5,163.5,4.05,20.0,174.0,150.82,117.1
2016,10,25,11,30,0.0,79.0,4.0,20.0,79.0,70.0,51.85
2016,10,25,11,45,6.5,150.5,4.0,20.0,154.5,136.53,105.86
2016,10,25,12,0,13.0,222.0,4.0,20.0,230.0,204.25,159.95
2016,10,25,12,15,20.5,234.0,3.95,20.0,247.0,221.04,173.31
2016,10,25,12,30,28.0,246.0,3.9,20.0,264.0,238.68,187.47
2016,10,25,12,45,59.0,260.0,3.85,20.5,296.5,281.72,221.65
2016,10,25,13,0,90.0,274.0,3.8,21.0,329.0,321.34,252.87
2016,10,25,13,15,74.0,258.5,3.7,21.0,302.5,300.38,236.57
2016,10,25,13,30,58.0,243.0,3.6,21.0,276.0,278.11,219.3
2016,10,25,13,45,158.5,233.5,3.55,21.0,317.5,356.19,283.2
2016,10,25,14,0,259.0,224.0,3.5,21.0,359.0,437.72,348.63
2016,10,25,14,15,242.0,210.0,3.4,21.0,329.5,416.67,332.65
2016,10,25,14,30,225.0,196.0,3.3,21.0,300.0,381.17,305.88
2016,10,25,14,45,112.5,145.5,3.2,21.0,197.5,242.69,195.3
2016,10,25,15,0,0.0,95.0,3.1,21.0,95.0,86.34,66.0
2016,10,25,15,15,0.0,83.5,2.75,20.5,83.5,75.68,57.58
2016,10,25,15,30,0.0,72.0,2.4,20.0,72.0,64.95,48.84
2016,10,25,15,45,290.5,61.0,2.1,20.0,127.5,300.09,247.57
2016,10,25,16,0,581.0,50.0,1.8,20.0,183.0,489.39,395.7
2016,10,25,16,15,504.5,43.5,1.65,19.0,139.0,420.58,337.94
2016,10,25,16,30,428.0,37.0,1.5,18.0,95.0,353.68,280.03
2016,10,25,16,45,214.0,29.5,1.35,17.5,58.5,203.8,143.27
2016,10,25,17,0,0.0,22.0,1.2,17.0,22.0,20.01,0.0
2016,10,25,17,15,0.0,11.0,1.2,16.5,11.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,45,190.0,13.5,0.95,12.5,30.5,12.28,0.0
2016,10,26,7,0,380.0,27.0,0.9,13.0,61.0,22.07,11.95
2016,10,26,7,15,478.0,34.5,0.95,13.5,104.5,27.42,18.3
2016,10,26,7,30,576.0,42.0,1.0,14.0,148.0,35.69,26.04
2016,10,26,7,45,635.0,47.0,1.1,14.5,195.0,38.98,29.19
2016,10,26,8,0,694.0,52.0,1.2,15.0,242.0,42.3,32.2
2016,10,26,8,15,731.0,56.0,1.3,15.5,287.0,44.65,34.24
2016,10,26,8,30,768.0,60.0,1.4,16.0,332.0,46.99,36.2
2016,10,26,8,45,794.5,62.5,1.55,17.0,374.0,48.08,36.93
2016,10,26,9,0,821.0,65.0,1.7,18.0,416.0,49.2,37.66
2016,10,26,9,15,838.5,67.0,1.85,18.5,453.0,77.08,44.76
2016,10,26,9,30,856.0,69.0,2.0,19.0,490.0,127.89,67.68
2016,10,26,9,45,871.5,69.5,2.2,20.0,521.5,178.35,102.33
2016,10,26,10,0,887.0,70.0,2.4,21.0,553.0,229.4,143.52
2016,10,26,10,15,895.5,71.0,2.45,21.5,577.0,279.56,187.1
2016,10,26,10,30,904.0,72.0,2.5,22.0,601.0,329.18,230.95
2016,10,26,10,45,908.0,73.5,2.65,22.5,618.0,376.98,273.25
2016,10,26,11,0,912.0,75.0,2.8,23.0,635.0,423.42,313.71
2016,10,26,11,15,916.0,75.5,2.85,23.0,645.0,467.41,351.83
2016,10,26,11,30,920.0,76.0,2.9,23.0,655.0,509.64,387.73
2016,10,26,11,45,919.0,77.0,3.0,23.5,657.0,547.83,419.15
2016,10,26,12,0,918.0,78.0,3.1,24.0,659.0,583.56,447.93
2016,10,26,12,15,917.5,77.5,3.15,24.0,653.5,615.47,474.05
2016,10,26,12,30,917.0,77.0,3.2,24.0,648.0,644.63,497.7
2016,10,26,12,45,909.0,78.5,3.3,24.5,634.0,668.23,516.09
2016,10,26,13,0,901.0,80.0,3.4,25.0,620.0,688.58,531.83
2016,10,26,13,15,894.5,79.0,3.45,25.0,599.0,703.98,544.75
2016,10,26,13,30,888.0,78.0,3.5,25.0,578.0,716.08,554.47
2016,10,26,13,45,876.5,77.0,3.6,25.0,550.0,721.31,559.47
2016,10,26,14,0,865.0,76.0,3.7,25.0,522.0,723.17,562.21
2016,10,26,14,15,849.0,74.0,3.75,24.5,487.0,723.04,564.54
2016,10,26,14,30,833.0,72.0,3.8,24.0,452.0,714.15,560.58
2016,10,26,14,45,810.5,69.0,3.9,23.5,412.0,696.09,550.02
2016,10,26,15,0,788.0,66.0,4.0,23.0,372.0,675.06,537.03
2016,10,26,15,15,755.0,62.5,3.95,22.5,327.5,643.09,514.92
2016,10,26,15,30,722.0,59.0,3.9,22.0,283.0,608.84,490.35
2016,10,26,15,45,673.0,54.5,3.9,21.5,236.0,560.29,453.71
2016,10,26,16,0,624.0,50.0,3.9,21.0,189.0,510.58,414.23
2016,10,26,16,15,545.0,43.0,3.75,20.0,143.0,444.52,359.18
2016,10,26,16,30,466.0,36.0,3.6,19.0,97.0,374.76,297.61
2016,10,26,16,45,233.0,28.5,3.5,18.0,59.0,211.31,144.31
2016,10,26,17,0,0.0,21.0,3.4,17.0,21.0,19.1,0.0
2016,10,26,17,15,0.0,10.5,3.2,16.5,10.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.5,1.2,12.5,5.5,5.0,0.0
2016,10,27,7,0,0.0,11.0,1.2,13.0,11.0,9.66,1.88
2016,10,27,7,15,0.0,19.5,1.45,13.5,19.5,17.15,9.3
2016,10,27,7,30,0.0,28.0,1.7,14.0,28.0,24.65,16.23
2016,10,27,7,45,0.0,37.0,2.0,14.5,37.0,32.61,23.48
2016,10,27,8,0,0.0,46.0,2.3,15.0,46.0,40.58,30.64
2016,10,27,8,15,0.0,55.0,2.35,15.5,55.0,48.56,37.7
2016,10,27,8,30,0.0,64.0,2.4,16.0,64.0,56.55,44.64
2016,10,27,8,45,0.0,75.5,2.5,16.5,75.5,66.61,53.3
2016,10,27,9,0,0.0,87.0,2.6,17.0,87.0,76.26,61.49
2016,10,27,9,15,3.0,126.0,2.6,17.5,127.5,107.33,84.1
2016,10,27,9,30,6.0,165.0,2.6,18.0,168.0,138.41,108.98
2016,10,27,9,45,3.0,133.0,2.65,18.5,134.5,115.1,89.6
2016,10,27,10,0,0.0,101.0,2.7,19.0,101.0,88.94,68.04
2016,10,27,10,15,0.0,103.0,2.55,19.0,103.0,90.81,69.47
2016,10,27,10,30,0.0,105.0,2.4,19.0,105.0,92.66,70.87
2016,10,27,10,45,0.0,132.0,2.3,19.0,132.0,115.88,89.66
2016,10,27,11,0,0.0,159.0,2.2,19.0,159.0,139.25,108.39
2016,10,27,11,15,0.0,155.0,2.4,19.0,155.0,136.31,105.93
2016,10,27,11,30,0.0,151.0,2.6,19.0,151.0,133.25,103.45
2016,10,27,11,45,0.0,151.0,2.8,19.0,151.0,133.61,103.75
2016,10,27,12,0,0.0,151.0,3.0,19.0,151.0,133.96,104.06
2016,10,27,12,15,0.0,111.5,3.15,18.5,111.5,98.96,75.9
2016,10,27,12,30,0.0,72.0,3.3,18.0,72.0,63.76,47.24
2016,10,27,12,45,3.0,130.5,3.5,18.0,132.0,118.27,92.07
2016,10,27,13,0,6.0,189.0,3.7,18.0,192.0,174.92,138.11
2016,10,27,13,15,25.5,210.5,3.45,17.5,224.5,210.0,167.16
2016,10,27,13,30,45.0,232.0,3.2,17.0,257.0,257.41,206.04
2016,10,27,13,45,22.5,194.5,2.95,17.0,207.0,196.23,156.61
2016,10,27,14,0,0.0,157.0,2.7,17.0,157.0,144.35,114.18
2016,10,27,14,15,115.0,174.0,2.55,17.0,226.0,268.98,218.72
2016,10,27,14,30,230.0,191.0,2.4,17.0,295.0,377.7,307.5
2016,10,27,14,45,115.0,130.5,2.3,17.0,182.5,226.33,184.77
2016,10,27,15,0,0.0,70.0,2.2,17.0,70.0,61.89,46.61
2016,10,27,15,15,0.0,61.5,2.0,17.0,61.5,54.33,40.48
2016,10,27,15,30,0.0,53.0,1.8,17.0,53.0,46.79,34.14
2016,10,27,15,45,0.0,43.5,1.6,17.0,43.5,38.36,26.97
2016,10,27,16,0,0.0,34.0,1.4,17.0,34.0,29.96,19.73
2016,10,27,16,15,0.0,25.5,1.3,16.5,25.5,22.44,13.22
2016,10,27,16,30,0.0,17.0,1.2,16.0,17.0,14.94,6.64
2016,10,27,16,45,0.0,10.0,1.1,16.0,10.0,8.78,0.33
2016,10,27,17,0,0.0,3.0,1.0,16.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,1.0,16.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,7.0,14.0,0.75,13.5,14.5,12.73,0.0
2016,10,28,7,0,14.0,28.0,0.7,14.0,29.0,23.83,12.33
2016,10,28,7,15,39.0,47.0,0.65,14.0,53.0,38.93,28.08
2016,10,28,7,30,64.0,66.0,0.6,14.0,77.0,52.41,40.68
2016,10,28,7,45,77.0,85.5,0.6,14.0,103.0,66.73,53.77
2016,10,28,8,0,90.0,105.0,0.6,14.0,129.0,80.67,66.3
2016,10,28,8,15,100.0,123.5,0.7,14.0,155.0,93.6,77.73
2016,10,28,8,30,110.0,142.0,0.8,14.0,181.0,106.17,88.65
2016,10,28,8,45,265.0,143.5,0.9,14.5,251.5,103.72,86.18
2016,10,28,9,0,420.0,145.0,1.0,15.0,322.0,99.23,81.95
2016,10,28,9,15,306.0,178.5,1.2,15.5,313.5,131.95,100.91
2016,10,28,9,30,192.0,212.0,1.4,16.0,305.0,172.21,130.25
2016,10,28,9,45,108.0,208.5,1.6,16.5,261.5,174.62,133.96
2016,10,28,10,0,24.0,205.0,1.8,17.0,218.0,176.15,138.48
2016,10,28,10,15,22.0,209.5,1.9,17.0,222.0,182.4,143.52
2016,10,28,10,30,20.0,214.0,2.0,17.0,226.0,188.25,148.25
2016,10,28,10,45,10.0,166.0,2.15,17.5,172.0,147.83,115.74
2016,10,28,11,0,0.0,118.0,2.3,18.0,118.0,104.1,80.28
2016,10,28,11,15,45.0,201.0,2.4,18.0,229.0,194.74,153.11
2016,10,28,11,30,90.0,284.0,2.5,18.0,340.0,290.47,228.5
2016,10,28,11,45,79.5,281.0,2.6,18.5,331.0,289.81,227.7
2016,10,28,12,0,69.0,278.0,2.7,19.0,322.0,287.95,226.18
2016,10,28,12,15,34.5,205.0,2.75,19.0,227.0,206.59,162.33
2016,10,28,12,30,0.0,132.0,2.8,19.0,132.0,117.51,90.75
2016,10,28,12,45,0.0,117.0,2.85,19.0,117.0,104.12,80.07
2016,10,28,13,0,0.0,102.0,2.9,19.0,102.0,90.6,69.15
2016,10,28,13,15,0.0,73.5,2.95,19.0,73.5,65.06,48.29
2016,10,28,13,30,0.0,45.0,3.0,19.0,45.0,39.76,27.46
2016,10,28,13,45,0.0,34.5,3.1,19.5,34.5,30.45,19.74
2016,10,28,14,0,0.0,24.0,3.2,20.0,24.0,21.16,12.01
2016,10,28,14,15,0.0,22.5,3.25,19.5,22.5,19.83,10.96
2016,10,28,14,30,0.0,21.0,3.3,19.0,21.0,18.5,9.91
2016,10,28,14,45,349.5,50.0,3.4,19.0,182.0,331.24,275.74
2016,10,28,15,0,699.0,79.0,3.5,19.0,343.0,623.95,507.34
2016,10,28,15,15,663.5,74.5,3.4,18.5,300.5,590.49,481.3
2016,10,28,15,30,628.0,70.0,3.3,18.0,258.0,555.14,454.63
2016,10,28,15,45,577.0,63.5,3.25,18.0,214.0,505.12,414.38
2016,10,28,16,0,526.0,57.0,3.2,18.0,170.0,454.48,371.98
2016,10,28,16,15,442.5,48.0,2.9,17.0,126.5,379.79,309.13
2016,10,28,16,30,359.0,39.0,2.6,16.0,83.0,307.2,244.26
2016,10,28,16,45,179.5,27.5,2.35,15.5,49.5,173.36,105.95
2016,10,28,17,0,0.0,16.0,2.1,15.0,16.0,14.55,0.0
2016,10,28,17,15,0.0,8.0,2.0,14.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,110.5,14.5,1.2,12.5,23.5,13.19,0.0
2016,10,29,7,0,221.0,29.0,1.3,13.0,47.0,22.83,10.97
2016,10,29,7,15,325.5,40.5,1.6,13.5,87.0,32.95,22.84
2016,10,29,7,30,430.0,52.0,1.9,14.0,127.0,41.45,30.97
2016,10,29,7,45,504.5,58.5,2.2,14.5,172.0,45.24,34.64
2016,10,29,8,0,579.0,65.0,2.5,15.0,217.0,49.06,38.15
2016,10,29,8,15,623.0,70.5,2.7,15.5,261.0,51.91,40.66
2016,10,29,8,30,667.0,76.0,2.9,16.0,305.0,54.75,43.05
2016,10,29,8,45,705.0,78.0,3.1,16.5,347.0,54.91,43.03
2016,10,29,9,0,743.0,80.0,3.3,17.0,389.0,60.7,47.92
2016,10,29,9,15,764.5,83.0,3.45,17.5,425.5,73.28,47.44
2016,10,29,9,30,786.0,86.0,3.6,18.0,462.0,121.47,67.18
2016,10,29,9,45,521.0,159.0,3.8,18.5,415.0,182.65,122.21
2016,10,29,10,0,256.0,232.0,4.0,19.0,368.0,223.34,166.08
2016,10,29,10,15,300.5,235.5,4.1,19.0,402.0,255.04,190.78
2016,10,29,10,30,345.0,239.0,4.2,19.0,436.0,290.65,219.5
2016,10,29,10,45,611.5,162.0,4.3,19.5,524.0,339.25,253.92
2016,10,29,11,0,878.0,85.0,4.4,20.0,612.0,410.27,308.86
2016,10,29,11,15,882.0,85.5,4.4,20.0,622.0,452.79,346.61
2016,10,29,11,30,886.0,86.0,4.4,20.0,632.0,493.62,382.3
2016,10,29,11,45,892.5,84.0,4.4,20.0,635.0,531.48,414.95
2016,10,29,12,0,899.0,82.0,4.4,20.0,638.0,567.35,445.42
2016,10,29,12,15,898.0,81.5,4.35,20.0,632.5,598.3,471.39
2016,10,29,12,30,897.0,81.0,4.3,20.0,627.0,626.52,494.8
2016,10,29,12,45,894.5,80.0,4.25,20.5,614.0,650.46,513.71
2016,10,29,13,0,892.0,79.0,4.2,21.0,601.0,671.38,530.03
2016,10,29,13,15,884.5,77.5,4.1,21.0,580.0,685.32,541.8
2016,10,29,13,30,877.0,76.0,4.0,21.0,559.0,695.95,550.74
2016,10,29,13,45,867.5,74.0,3.9,21.0,531.0,701.3,555.22
2016,10,29,14,0,858.0,72.0,3.8,21.0,503.0,703.32,557.38
2016,10,29,14,15,842.0,70.0,3.7,20.5,468.5,703.01,558.99
2016,10,29,14,30,826.0,68.0,3.6,20.0,434.0,694.19,554.32
2016,10,29,14,45,802.5,65.5,3.5,20.0,394.5,676.22,541.76
2016,10,29,15,0,779.0,63.0,3.4,20.0,355.0,655.34,526.87
2016,10,29,15,15,745.5,59.5,3.1,19.5,311.0,623.46,503.53
2016,10,29,15,30,712.0,56.0,2.8,19.0,267.0,589.38,477.78
2016,10,29,15,45,659.5,51.5,2.5,18.5,221.0,539.2,438.46
2016,10,29,16,0,607.0,47.0,2.2,18.0,175.0,488.08,396.18
2016,10,29,16,15,524.0,40.0,2.0,17.0,130.5,420.73,339.46
2016,10,29,16,30,441.0,33.0,1.8,16.0,86.0,350.24,275.62
2016,10,29,16,45,288.5,22.0,1.6,15.5,50.5,229.11,129.12
2016,10,29,17,0,136.0,11.0,1.4,15.0,15.0,86.55,0.0
2016,10,29,17,15,68.0,5.5,1.4,14.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
