Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,115.5,14.0,2.75,11.5,22.5,12.73,0.0
2016,10,30,7,0,231.0,28.0,3.0,12.0,45.0,23.41,10.59
2016,10,30,7,15,339.5,38.5,3.3,12.5,85.0,31.29,21.39
2016,10,30,7,30,448.0,49.0,3.6,13.0,125.0,38.98,28.84
2016,10,30,7,45,503.5,58.0,3.95,13.5,168.0,44.98,34.51
2016,10,30,8,0,559.0,67.0,4.3,14.0,211.0,50.82,39.85
2016,10,30,8,15,603.5,72.5,4.45,14.0,254.5,53.59,42.39
2016,10,30,8,30,648.0,78.0,4.6,14.0,298.0,56.37,44.85
2016,10,30,8,45,324.0,42.0,4.85,14.5,152.0,27.36,18.84
2016,10,30,9,0,0.0,6.0,5.1,15.0,6.0,5.28,0.0
2016,10,30,9,15,0.0,7.0,5.3,15.5,7.0,6.16,0.0
2016,10,30,9,30,0.0,8.0,5.5,16.0,8.0,7.04,0.32
2016,10,30,9,45,0.0,8.5,5.75,16.5,8.5,7.49,0.67
2016,10,30,10,0,0.0,9.0,6.0,17.0,9.0,7.93,1.02
2016,10,30,10,15,0.0,11.5,6.1,17.0,11.5,10.14,2.86
2016,10,30,10,30,0.0,14.0,6.2,17.0,14.0,12.35,4.71
2016,10,30,10,45,0.0,20.5,6.3,17.0,20.5,18.09,9.51
2016,10,30,11,0,0.0,27.0,6.4,17.0,27.0,23.84,14.3
2016,10,30,11,15,31.5,148.0,6.45,17.0,167.5,143.59,113.1
2016,10,30,11,30,63.0,269.0,6.5,17.0,308.0,264.63,211.09
2016,10,30,11,45,31.5,217.0,6.6,17.5,237.0,209.18,166.21
2016,10,30,12,0,0.0,165.0,6.7,18.0,166.0,146.39,114.97
2016,10,30,12,15,0.0,96.5,6.7,18.0,97.0,85.56,65.24
2016,10,30,12,30,0.0,28.0,6.7,18.0,28.0,24.73,14.95
2016,10,30,12,45,414.0,65.5,6.7,18.0,306.0,334.23,275.07
2016,10,30,13,0,828.0,103.0,6.7,18.0,584.0,655.44,531.97
2016,10,30,13,15,818.5,101.5,6.6,18.0,563.0,667.82,542.04
2016,10,30,13,30,809.0,100.0,6.5,18.0,542.0,676.95,550.45
2016,10,30,13,45,590.0,146.5,6.4,18.0,460.0,590.65,481.46
2016,10,30,14,0,371.0,193.0,6.3,18.0,378.0,478.03,390.59
2016,10,30,14,15,204.0,183.0,6.1,17.5,284.0,342.14,280.78
2016,10,30,14,30,37.0,173.0,5.9,17.0,190.0,203.69,165.08
2016,10,30,14,45,366.0,127.5,5.75,17.0,264.5,429.69,357.43
2016,10,30,15,0,695.0,82.0,5.6,17.0,339.0,619.21,513.27
2016,10,30,15,15,655.5,77.0,5.25,16.5,295.5,582.62,483.92
2016,10,30,15,30,616.0,72.0,4.9,16.0,252.0,544.18,453.06
2016,10,30,15,45,561.0,65.0,4.55,16.0,207.5,491.36,408.63
2016,10,30,16,0,506.0,58.0,4.2,16.0,163.0,438.0,362.29
2016,10,30,16,15,413.0,49.0,3.8,15.5,120.0,358.08,293.27
2016,10,30,16,30,320.0,40.0,3.4,15.0,77.0,280.25,221.96
2016,10,30,16,45,160.0,26.0,3.05,14.5,44.5,155.59,76.59
2016,10,30,17,0,0.0,12.0,2.7,14.0,12.0,10.91,0.0
2016,10,30,17,15,0.0,6.0,2.65,13.5,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,119.0,13.5,1.05,9.5,22.0,12.28,0.0
2016,10,31,7,0,238.0,27.0,1.0,10.0,44.0,22.62,9.15
2016,10,31,7,15,353.0,37.5,1.25,10.5,85.0,30.56,20.88
2016,10,31,7,30,468.0,48.0,1.5,11.0,126.0,38.31,28.5
2016,10,31,7,45,547.0,53.5,1.75,12.0,172.0,41.43,31.56
2016,10,31,8,0,626.0,59.0,2.0,13.0,218.0,44.65,34.51
2016,10,31,8,15,669.5,63.5,2.05,13.0,262.5,46.92,36.62
2016,10,31,8,30,713.0,68.0,2.1,13.0,307.0,53.94,42.89
2016,10,31,8,45,748.5,70.0,2.2,13.5,349.5,54.38,43.12
2016,10,31,9,0,784.0,72.0,2.3,14.0,392.0,54.95,43.45
2016,10,31,9,15,609.5,119.0,2.3,14.5,381.5,87.57,71.98
2016,10,31,9,30,435.0,166.0,2.3,15.0,371.0,145.68,101.5
2016,10,31,9,45,260.5,198.0,2.35,15.5,323.0,179.52,132.33
2016,10,31,10,0,86.0,230.0,2.4,16.0,275.0,198.35,154.61
2016,10,31,10,15,65.0,232.0,2.4,16.0,267.0,203.59,159.77
2016,10,31,10,30,44.0,234.0,2.4,16.0,259.0,206.19,162.73
2016,10,31,10,45,87.5,254.0,2.4,16.0,305.5,241.18,189.85
2016,10,31,11,0,131.0,274.0,2.4,16.0,352.0,280.33,220.56
2016,10,31,11,15,309.0,246.5,2.45,16.0,433.5,342.71,268.62
2016,10,31,11,30,487.0,219.0,2.5,16.0,515.0,420.35,329.6
2016,10,31,11,45,692.0,152.0,2.6,16.5,574.0,488.77,383.74
2016,10,31,12,0,897.0,85.0,2.7,17.0,633.0,562.68,442.53
2016,10,31,12,15,663.0,159.0,2.8,17.0,562.0,536.59,423.95
2016,10,31,12,30,429.0,233.0,2.9,17.0,491.0,489.16,387.84
2016,10,31,12,45,648.0,160.5,3.0,17.5,539.5,576.39,457.83
2016,10,31,13,0,867.0,88.0,3.1,18.0,588.0,661.46,525.0
2016,10,31,13,15,859.0,86.5,3.2,18.0,567.0,675.35,536.97
2016,10,31,13,30,851.0,85.0,3.3,18.0,546.0,685.95,546.83
2016,10,31,13,45,607.5,138.5,3.4,18.0,459.0,592.18,474.86
2016,10,31,14,0,364.0,192.0,3.5,18.0,372.0,470.63,379.77
2016,10,31,14,15,182.0,157.0,3.5,17.5,247.0,296.29,241.73
2016,10,31,14,30,0.0,122.0,3.5,17.0,122.0,112.15,88.27
2016,10,31,14,45,59.5,137.0,3.55,17.0,159.0,181.63,147.9
2016,10,31,15,0,119.0,152.0,3.6,17.0,196.0,259.26,213.01
2016,10,31,15,15,109.5,134.0,3.45,16.5,170.5,234.81,193.27
2016,10,31,15,30,100.0,116.0,3.3,16.0,145.0,209.84,172.91
2016,10,31,15,45,89.0,96.5,3.15,15.5,119.0,181.22,148.94
2016,10,31,16,0,78.0,77.0,3.0,15.0,93.0,152.05,123.87
2016,10,31,16,15,59.5,58.0,2.75,14.5,68.0,118.28,94.16
2016,10,31,16,30,41.0,39.0,2.5,14.0,43.0,83.81,62.7
2016,10,31,16,45,20.5,19.5,2.25,13.5,21.5,40.08,12.22
2016,10,31,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,118.5,12.5,1.35,9.5,21.0,11.37,0.0
2016,11,1,7,0,237.0,25.0,1.4,10.0,42.0,20.83,6.75
2016,11,1,7,15,355.0,35.5,1.6,10.5,82.0,28.86,19.29
2016,11,1,7,30,473.0,46.0,1.8,11.0,122.0,36.69,27.01
2016,11,1,7,45,547.0,52.0,2.05,12.0,167.5,40.3,30.52
2016,11,1,8,0,621.0,58.0,2.3,13.0,213.0,43.95,33.87
2016,11,1,8,15,666.0,62.5,2.25,13.0,258.0,46.26,36.02
2016,11,1,8,30,711.0,67.0,2.2,13.0,303.0,53.23,42.26
2016,11,1,8,45,468.0,116.5,2.15,13.5,280.0,82.18,67.82
2016,11,1,9,0,225.0,166.0,2.1,14.0,257.0,117.4,98.41
2016,11,1,9,15,525.0,121.5,2.05,14.5,359.5,86.55,71.01
2016,11,1,9,30,825.0,77.0,2.0,15.0,462.0,109.94,59.11
2016,11,1,9,45,842.0,78.5,2.0,15.5,493.5,159.72,91.05
2016,11,1,10,0,859.0,80.0,2.0,16.0,525.0,210.42,131.15
2016,11,1,10,15,572.0,161.5,1.95,16.0,464.0,253.95,180.69
2016,11,1,10,30,285.0,243.0,1.9,16.0,403.0,273.59,208.52
2016,11,1,10,45,591.0,162.5,1.85,16.5,506.0,327.04,244.81
2016,11,1,11,0,897.0,82.0,1.8,17.0,609.0,405.61,303.75
2016,11,1,11,15,900.5,82.5,1.75,17.0,619.0,448.48,341.24
2016,11,1,11,30,904.0,83.0,1.7,17.0,629.0,489.59,376.56
2016,11,1,11,45,605.0,174.5,1.7,17.0,540.5,464.11,361.15
2016,11,1,12,0,306.0,266.0,1.7,17.0,452.0,409.18,320.7
2016,11,1,12,15,230.0,271.5,1.7,17.0,410.5,382.09,301.02
2016,11,1,12,30,154.0,277.0,1.7,17.0,369.0,354.3,279.81
2016,11,1,12,45,127.0,268.0,1.75,17.5,343.0,338.06,267.29
2016,11,1,13,0,100.0,259.0,1.8,18.0,317.0,311.24,246.36
2016,11,1,13,15,485.5,169.5,1.75,18.0,432.0,508.89,404.78
2016,11,1,13,30,871.0,80.0,1.7,18.0,547.0,686.21,540.39
2016,11,1,13,45,857.0,79.0,1.65,18.0,518.5,694.49,545.68
2016,11,1,14,0,843.0,78.0,1.6,18.0,490.0,695.01,546.58
2016,11,1,14,15,825.0,75.5,1.55,18.0,455.5,687.61,541.9
2016,11,1,14,30,807.0,73.0,1.5,18.0,421.0,676.95,534.94
2016,11,1,14,45,779.5,70.5,1.5,18.0,380.5,656.45,521.15
2016,11,1,15,0,752.0,68.0,1.5,18.0,340.0,633.08,505.05
2016,11,1,15,15,715.0,64.0,1.4,17.5,296.5,598.71,480.46
2016,11,1,15,30,678.0,60.0,1.3,17.0,253.0,562.2,453.43
2016,11,1,15,45,621.5,54.5,1.2,16.5,207.5,514.53,415.89
2016,11,1,16,0,565.0,49.0,1.1,16.0,162.0,461.88,372.73
2016,11,1,16,15,473.0,41.0,1.1,15.0,118.0,383.85,308.36
2016,11,1,16,30,381.0,33.0,1.1,14.0,74.0,308.6,239.12
2016,11,1,16,45,190.5,16.5,1.15,13.5,37.0,157.17,46.94
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,127.0,11.5,0.65,7.5,20.0,10.46,0.0
2016,11,2,7,0,254.0,23.0,0.7,8.0,40.0,19.08,4.35
2016,11,2,7,15,371.0,33.5,0.85,8.5,81.0,27.2,17.93
2016,11,2,7,30,488.0,44.0,1.0,9.0,122.0,35.1,25.8
2016,11,2,7,45,555.5,51.0,1.2,9.5,167.0,39.63,30.24
2016,11,2,8,0,623.0,58.0,1.4,10.0,212.0,44.11,34.44
2016,11,2,8,15,667.5,63.0,1.55,10.5,256.5,46.81,36.9
2016,11,2,8,30,712.0,68.0,1.7,11.0,301.0,54.25,43.53
2016,11,2,8,45,745.0,71.0,1.9,12.0,343.0,55.49,44.4
2016,11,2,9,0,778.0,74.0,2.1,13.0,385.0,56.8,45.3
2016,11,2,9,15,799.5,76.5,2.15,13.5,422.0,59.65,47.62
2016,11,2,9,30,821.0,79.0,2.2,14.0,459.0,108.78,59.38
2016,11,2,9,45,849.0,77.0,2.3,15.0,492.5,156.74,88.75
2016,11,2,10,0,877.0,75.0,2.4,16.0,526.0,212.18,131.86
2016,11,2,10,15,886.5,76.5,2.35,16.5,550.5,262.0,174.96
2016,11,2,10,30,896.0,78.0,2.3,17.0,575.0,311.41,219.0
2016,11,2,10,45,904.0,78.0,2.25,17.5,592.5,358.44,261.15
2016,11,2,11,0,912.0,78.0,2.2,18.0,610.0,404.43,301.77
2016,11,2,11,15,915.0,78.5,2.0,18.0,619.5,447.6,339.53
2016,11,2,11,30,918.0,79.0,1.8,18.0,629.0,488.93,374.67
2016,11,2,11,45,919.0,79.0,1.65,18.5,630.5,526.79,405.48
2016,11,2,12,0,920.0,79.0,1.5,19.0,632.0,562.31,433.39
2016,11,2,12,15,918.0,78.5,1.35,19.0,625.5,593.17,457.73
2016,11,2,12,30,916.0,78.0,1.2,19.0,619.0,621.2,479.22
2016,11,2,12,45,911.0,77.5,1.05,19.5,605.0,644.47,495.63
2016,11,2,13,0,906.0,77.0,0.9,20.0,591.0,664.59,509.17
2016,11,2,13,15,898.0,75.5,0.75,20.0,569.5,678.45,518.76
2016,11,2,13,30,890.0,74.0,0.6,20.0,548.0,688.95,525.66
2016,11,2,13,45,878.0,72.5,0.45,20.5,519.5,693.37,526.71
2016,11,2,14,0,866.0,71.0,0.3,21.0,491.0,694.41,525.13
2016,11,2,14,15,849.0,69.0,0.35,20.5,456.5,693.5,527.25
2016,11,2,14,30,832.0,67.0,0.4,20.0,422.0,684.2,523.64
2016,11,2,14,45,807.0,64.5,0.5,20.0,381.5,665.51,513.16
2016,11,2,15,0,782.0,62.0,0.6,20.0,341.0,643.92,500.3
2016,11,2,15,15,746.5,58.0,0.65,19.5,297.5,610.54,478.63
2016,11,2,15,30,711.0,54.0,0.7,19.0,254.0,575.0,454.37
2016,11,2,15,45,655.5,49.5,0.75,18.5,208.0,523.66,416.45
2016,11,2,16,0,600.0,45.0,0.8,18.0,162.0,471.42,375.3
2016,11,2,16,15,511.0,37.5,0.9,17.0,118.0,401.55,318.28
2016,11,2,16,30,422.0,30.0,1.0,16.0,74.0,328.72,250.13
2016,11,2,16,45,211.0,15.0,1.1,15.0,37.0,164.78,26.33
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,139.0,10.5,1.45,7.5,19.5,9.55,0.0
2016,11,3,7,0,278.0,21.0,1.5,8.0,39.0,17.34,1.7
2016,11,3,7,15,396.5,31.0,1.75,8.5,80.0,25.1,15.95
2016,11,3,7,30,515.0,41.0,2.0,9.0,121.0,32.66,23.54
2016,11,3,7,45,585.0,47.0,2.3,10.0,166.5,36.48,27.28
2016,11,3,8,0,655.0,53.0,2.6,11.0,212.0,44.03,34.19
2016,11,3,8,15,698.5,57.5,2.55,11.5,257.0,46.74,36.67
2016,11,3,8,30,742.0,62.0,2.5,12.0,302.0,49.47,39.05
2016,11,3,8,45,772.0,65.5,2.5,13.0,344.0,51.29,40.48
2016,11,3,9,0,802.0,69.0,2.5,14.0,386.0,53.13,41.87
2016,11,3,9,15,822.5,71.0,2.5,14.5,423.0,53.77,42.24
2016,11,3,9,30,843.0,73.0,2.5,15.0,460.0,102.92,54.45
2016,11,3,9,45,860.5,74.0,2.55,16.0,491.5,153.02,85.16
2016,11,3,10,0,878.0,75.0,2.6,17.0,523.0,209.54,129.15
2016,11,3,10,15,887.5,76.5,2.5,17.5,547.5,259.32,171.94
2016,11,3,10,30,897.0,78.0,2.4,18.0,572.0,308.7,215.75
2016,11,3,10,45,904.0,78.5,2.3,18.5,589.0,355.82,257.83
2016,11,3,11,0,911.0,79.0,2.2,19.0,606.0,401.82,298.29
2016,11,3,11,15,914.0,79.5,2.1,19.0,615.5,444.91,336.15
2016,11,3,11,30,917.0,80.0,2.0,19.0,625.0,486.17,371.57
2016,11,3,11,45,917.0,80.0,1.9,19.5,626.5,523.48,402.3
2016,11,3,12,0,917.0,80.0,1.8,20.0,628.0,558.39,430.2
2016,11,3,12,15,915.0,80.0,1.75,20.0,622.0,589.64,455.66
2016,11,3,12,30,913.0,80.0,1.7,20.0,616.0,618.1,478.48
2016,11,3,12,45,905.5,80.0,1.65,20.5,601.0,640.33,495.37
2016,11,3,13,0,898.0,80.0,1.6,21.0,586.0,659.32,509.54
2016,11,3,13,15,889.5,79.0,1.55,21.0,564.5,673.33,520.87
2016,11,3,13,30,881.0,78.0,1.5,21.0,543.0,684.02,529.66
2016,11,3,13,45,867.0,77.0,1.45,21.0,514.0,692.37,536.51
2016,11,3,14,0,853.0,76.0,1.4,21.0,485.0,693.04,537.66
2016,11,3,14,15,835.0,73.5,1.35,21.0,450.5,685.81,533.11
2016,11,3,14,30,817.0,71.0,1.3,21.0,416.0,675.28,526.29
2016,11,3,14,45,789.5,68.5,1.3,21.0,376.0,654.97,512.81
2016,11,3,15,0,762.0,66.0,1.3,21.0,336.0,631.79,497.03
2016,11,3,15,15,724.5,62.0,1.15,20.0,292.0,597.29,473.08
2016,11,3,15,30,687.0,58.0,1.0,19.0,248.0,560.66,446.42
2016,11,3,15,45,629.0,52.5,0.9,18.5,202.5,512.22,408.53
2016,11,3,16,0,571.0,47.0,0.8,18.0,157.0,458.97,365.18
2016,11,3,16,15,477.5,39.0,0.85,17.0,113.0,380.68,301.36
2016,11,3,16,30,384.0,31.0,0.9,16.0,69.0,305.4,230.07
2016,11,3,16,45,192.0,15.5,1.0,15.5,34.5,152.85,0.0
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,114.5,11.0,0.85,9.0,17.5,10.01,0.0
2016,11,4,7,0,229.0,22.0,0.8,9.0,35.0,18.38,0.0
2016,11,4,7,15,351.5,32.5,0.95,9.5,75.0,26.54,16.96
2016,11,4,7,30,474.0,43.0,1.1,10.0,115.0,34.48,25.03
2016,11,4,7,45,547.0,50.0,1.3,11.0,160.0,39.04,29.46
2016,11,4,8,0,620.0,57.0,1.5,12.0,205.0,43.56,33.63
2016,11,4,8,15,666.0,62.0,1.45,12.5,250.0,46.29,36.13
2016,11,4,8,30,712.0,67.0,1.4,13.0,295.0,53.71,42.71
2016,11,4,8,45,743.0,71.0,1.4,13.5,336.5,55.8,44.43
2016,11,4,9,0,774.0,75.0,1.4,14.0,378.0,57.9,46.12
2016,11,4,9,15,796.0,77.5,1.35,14.5,415.0,58.77,46.69
2016,11,4,9,30,818.0,80.0,1.3,15.0,452.0,104.42,57.38
2016,11,4,9,45,833.0,82.5,1.3,16.0,483.0,154.11,87.31
2016,11,4,10,0,848.0,85.0,1.3,17.0,514.0,204.56,125.82
2016,11,4,10,15,858.5,86.5,1.25,17.5,538.0,253.75,167.42
2016,11,4,10,30,869.0,88.0,1.2,18.0,562.0,302.74,210.17
2016,11,4,10,45,875.5,89.0,1.15,18.5,579.0,349.64,251.33
2016,11,4,11,0,882.0,90.0,1.1,19.0,596.0,395.51,290.91
2016,11,4,11,15,885.0,90.5,1.1,19.5,605.5,438.28,327.35
2016,11,4,11,30,888.0,91.0,1.1,20.0,615.0,479.31,361.4
2016,11,4,11,45,889.5,90.5,1.1,20.5,616.5,516.95,391.97
2016,11,4,12,0,891.0,90.0,1.1,21.0,618.0,551.36,419.31
2016,11,4,12,15,888.0,89.5,1.15,21.0,611.5,580.91,443.64
2016,11,4,12,30,885.0,89.0,1.2,21.0,605.0,607.67,465.52
2016,11,4,12,45,882.5,87.0,1.25,21.0,591.5,630.31,484.14
2016,11,4,13,0,880.0,85.0,1.3,21.0,578.0,649.95,500.39
2016,11,4,13,15,871.0,84.0,1.3,21.0,556.0,667.18,514.18
2016,11,4,13,30,862.0,83.0,1.3,21.0,534.0,677.87,523.26
2016,11,4,13,45,849.0,81.0,1.35,21.5,505.5,681.39,526.66
2016,11,4,14,0,836.0,79.0,1.4,22.0,477.0,681.52,527.61
2016,11,4,14,15,817.5,76.5,1.4,21.5,442.5,673.93,524.31
2016,11,4,14,30,799.0,74.0,1.4,21.0,408.0,663.11,518.65
2016,11,4,14,45,772.5,71.0,1.4,21.0,368.5,643.02,505.21
2016,11,4,15,0,746.0,68.0,1.4,21.0,329.0,620.09,489.45
2016,11,4,15,15,708.5,63.5,1.25,20.5,285.5,585.25,464.18
2016,11,4,15,30,671.0,59.0,1.1,20.0,242.0,553.1,439.55
2016,11,4,15,45,614.0,53.0,0.95,19.5,197.0,500.65,398.35
2016,11,4,16,0,557.0,47.0,0.8,19.0,152.0,447.87,355.04
2016,11,4,16,15,462.5,38.5,0.85,18.0,109.0,369.01,290.7
2016,11,4,16,30,368.0,30.0,0.9,17.0,66.0,293.38,217.72
2016,11,4,16,45,184.0,15.0,0.95,16.5,33.0,145.8,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,116.0,10.0,1.1,9.0,16.5,9.1,0.0
2016,11,5,7,0,232.0,20.0,1.1,9.0,33.0,16.6,0.0
2016,11,5,7,15,352.0,30.5,1.25,10.0,72.0,24.83,15.27
2016,11,5,7,30,472.0,41.0,1.4,11.0,111.0,32.83,23.4
2016,11,5,7,45,537.5,49.0,1.55,12.0,155.0,38.29,28.63
2016,11,5,8,0,603.0,57.0,1.7,13.0,199.0,43.64,33.54
2016,11,5,8,15,648.5,62.5,1.65,13.5,242.5,46.75,36.38
2016,11,5,8,30,694.0,68.0,1.6,14.0,286.0,49.84,39.08
2016,11,5,8,45,719.5,73.0,1.6,14.5,326.5,52.39,41.23
2016,11,5,9,0,745.0,78.0,1.6,15.0,367.0,60.33,48.09
2016,11,5,9,15,767.0,81.0,1.6,15.5,403.0,61.5,48.91
2016,11,5,9,30,789.0,84.0,1.6,16.0,439.0,103.55,58.27
2016,11,5,9,45,696.5,110.0,1.6,16.5,439.0,153.32,92.6
2016,11,5,10,0,604.0,136.0,1.6,17.0,439.0,199.25,132.19
2016,11,5,10,15,726.0,113.0,1.55,17.5,494.0,240.76,162.33
2016,11,5,10,30,848.0,90.0,1.5,18.0,549.0,296.13,205.87
2016,11,5,10,45,745.0,120.0,1.45,18.5,532.5,330.19,239.95
2016,11,5,11,0,642.0,150.0,1.4,19.0,516.0,357.83,267.2
2016,11,5,11,15,753.5,121.5,1.45,19.0,558.0,409.03,308.75
2016,11,5,11,30,865.0,93.0,1.5,19.0,600.0,468.01,356.28
2016,11,5,11,45,867.5,92.0,1.55,19.5,601.5,504.53,386.58
2016,11,5,12,0,870.0,91.0,1.6,20.0,603.0,538.9,414.63
2016,11,5,12,15,866.5,91.0,1.7,20.0,596.5,568.73,439.74
2016,11,5,12,30,863.0,91.0,1.8,20.0,590.0,595.79,462.4
2016,11,5,12,45,701.0,134.5,1.95,20.5,533.5,570.08,443.99
2016,11,5,13,0,539.0,178.0,2.1,21.0,477.0,528.72,413.33
2016,11,5,13,15,685.0,132.0,2.15,21.0,497.5,596.65,467.3
2016,11,5,13,30,831.0,86.0,2.2,21.0,518.0,657.41,515.13
2016,11,5,13,45,655.5,122.0,2.3,21.0,451.5,595.06,468.73
2016,11,5,14,0,480.0,158.0,2.4,21.0,385.0,518.27,411.04
2016,11,5,14,15,457.5,149.5,2.45,20.5,353.0,500.69,400.08
2016,11,5,14,30,435.0,141.0,2.5,20.0,321.0,480.94,386.8
2016,11,5,14,45,414.0,131.0,2.55,20.0,289.5,458.63,370.53
2016,11,5,15,0,393.0,121.0,2.6,20.0,258.0,434.63,352.55
2016,11,5,15,15,374.5,106.5,2.4,19.5,223.0,405.54,330.33
2016,11,5,15,30,356.0,92.0,2.2,19.0,188.0,375.05,306.24
2016,11,5,15,45,436.5,70.0,2.05,18.5,165.5,398.46,324.95
2016,11,5,16,0,517.0,48.0,1.9,18.0,143.0,421.51,340.71
2016,11,5,16,15,421.5,39.0,1.85,17.0,102.0,342.58,273.53
2016,11,5,16,30,326.0,30.0,1.8,16.0,61.0,267.04,197.66
2016,11,5,16,45,163.0,15.0,1.75,15.5,30.5,132.2,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.0,0.9,12.0,9.0,8.19,0.0
2016,11,6,7,0,0.0,18.0,0.9,12.0,18.0,15.63,0.0
2016,11,6,7,15,44.0,35.0,1.05,12.5,41.5,28.72,18.05
2016,11,6,7,30,88.0,52.0,1.2,13.0,65.0,41.97,31.11
2016,11,6,7,45,105.0,71.0,1.35,13.5,91.5,56.22,44.23
2016,11,6,8,0,122.0,90.0,1.5,14.0,118.0,70.11,56.82
2016,11,6,8,15,133.5,108.0,1.65,14.5,145.0,82.99,68.27
2016,11,6,8,30,145.0,126.0,1.8,15.0,172.0,95.52,79.2
2016,11,6,8,45,151.5,143.5,1.95,15.5,196.5,107.37,89.33
2016,11,6,9,0,158.0,161.0,2.1,16.0,221.0,118.89,99.01
2016,11,6,9,15,288.5,159.5,2.15,16.0,283.0,113.67,94.28
2016,11,6,9,30,419.0,158.0,2.2,16.0,345.0,130.77,92.21
2016,11,6,9,45,344.0,185.0,2.25,16.5,345.5,173.47,124.14
2016,11,6,10,0,269.0,212.0,2.3,17.0,346.0,203.49,150.38
2016,11,6,10,15,178.5,225.5,2.35,17.0,316.5,216.59,165.21
2016,11,6,10,30,88.0,239.0,2.4,17.0,287.0,219.1,171.13
2016,11,6,10,45,200.5,241.0,2.45,17.5,353.5,261.35,201.94
2016,11,6,11,0,313.0,243.0,2.5,18.0,420.0,315.52,243.14
2016,11,6,11,15,378.0,232.0,2.5,18.0,449.5,350.69,271.46
2016,11,6,11,30,443.0,221.0,2.5,18.0,479.0,392.25,305.11
2016,11,6,11,45,372.5,238.0,2.5,18.5,455.5,393.31,307.46
2016,11,6,12,0,302.0,255.0,2.5,19.0,432.0,391.4,306.82
2016,11,6,12,15,266.0,258.0,2.5,19.0,412.5,390.21,306.92
2016,11,6,12,30,230.0,261.0,2.5,19.0,393.0,379.54,299.45
2016,11,6,12,45,226.5,255.0,2.55,19.5,382.5,382.46,302.12
2016,11,6,13,0,223.0,249.0,2.6,20.0,372.0,384.34,303.87
2016,11,6,13,15,183.5,240.5,2.55,20.0,339.5,359.6,284.97
2016,11,6,13,30,144.0,232.0,2.5,20.0,307.0,332.59,264.11
2016,11,6,13,45,102.0,214.5,2.45,20.0,266.0,281.76,224.34
2016,11,6,14,0,60.0,197.0,2.4,20.0,225.0,238.92,190.22
2016,11,6,14,15,52.0,180.5,2.3,19.5,204.0,219.32,175.28
2016,11,6,14,30,44.0,164.0,2.2,19.0,183.0,199.15,159.62
2016,11,6,14,45,40.5,148.5,2.15,19.0,164.5,182.87,146.74
2016,11,6,15,0,37.0,133.0,2.1,19.0,146.0,166.32,133.45
2016,11,6,15,15,32.0,116.0,1.85,18.5,126.5,146.57,117.47
2016,11,6,15,30,27.0,99.0,1.6,18.0,107.0,126.56,100.95
2016,11,6,15,45,18.5,81.0,1.35,17.5,86.0,94.15,73.74
2016,11,6,16,0,10.0,63.0,1.1,17.0,65.0,70.86,53.76
2016,11,6,16,15,5.0,45.0,1.05,16.5,46.0,49.29,35.03
2016,11,6,16,30,0.0,27.0,1.0,16.0,27.0,26.39,14.24
2016,11,6,16,45,0.0,13.5,1.0,15.5,13.5,11.89,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,11.0,10.0,9.1,0.0
2016,11,7,7,0,0.0,20.0,0.7,11.0,20.0,17.05,0.0
2016,11,7,7,15,81.0,34.5,0.85,11.5,46.0,27.56,16.87
2016,11,7,7,30,162.0,49.0,1.0,12.0,72.0,38.75,28.37
2016,11,7,7,45,188.0,66.5,1.15,12.5,102.5,51.68,40.36
2016,11,7,8,0,214.0,84.0,1.3,13.0,133.0,64.22,51.8
2016,11,7,8,15,230.0,101.0,1.3,13.5,163.5,76.01,62.36
2016,11,7,8,30,246.0,118.0,1.3,14.0,194.0,87.43,72.37
2016,11,7,8,45,256.5,134.0,1.3,15.0,222.5,97.83,81.13
2016,11,7,9,0,267.0,150.0,1.3,16.0,251.0,107.91,89.42
2016,11,7,9,15,307.5,159.5,1.3,16.5,287.0,113.86,94.2
2016,11,7,9,30,348.0,169.0,1.3,17.0,323.0,138.5,100.51
2016,11,7,9,45,545.5,135.0,1.35,18.0,395.5,152.58,98.13
2016,11,7,10,0,743.0,101.0,1.4,19.0,468.0,188.7,116.61
2016,11,7,10,15,595.0,148.0,1.4,19.0,451.0,238.03,163.91
2016,11,7,10,30,447.0,195.0,1.4,19.0,434.0,269.83,196.98
2016,11,7,10,45,616.5,151.0,1.45,19.5,491.0,312.97,228.57
2016,11,7,11,0,786.0,107.0,1.5,20.0,548.0,368.51,271.48
2016,11,7,11,15,638.0,156.0,1.5,20.5,518.0,389.43,293.11
2016,11,7,11,30,490.0,205.0,1.5,21.0,488.0,397.02,302.56
2016,11,7,11,45,464.0,213.0,1.5,21.5,482.0,416.17,318.68
2016,11,7,12,0,438.0,221.0,1.5,22.0,476.0,432.41,331.95
2016,11,7,12,15,454.5,215.0,1.55,22.0,476.5,455.87,351.2
2016,11,7,12,30,471.0,209.0,1.6,22.0,477.0,478.73,369.82
2016,11,7,12,45,481.0,200.0,1.65,22.0,468.5,494.04,382.8
2016,11,7,13,0,491.0,191.0,1.7,22.0,460.0,507.88,394.66
2016,11,7,13,15,648.5,138.5,1.7,22.0,479.0,574.73,447.07
2016,11,7,13,30,806.0,86.0,1.7,22.0,498.0,634.76,493.9
2016,11,7,13,45,641.0,120.5,1.7,22.0,437.5,578.67,452.06
2016,11,7,14,0,476.0,155.0,1.7,22.0,377.0,508.6,399.76
2016,11,7,14,15,539.0,129.0,1.65,22.0,362.5,530.01,418.25
2016,11,7,14,30,602.0,103.0,1.6,22.0,348.0,555.32,438.69
2016,11,7,14,45,574.5,98.0,1.6,22.0,313.0,533.29,422.81
2016,11,7,15,0,547.0,93.0,1.6,22.0,278.0,508.94,405.11
2016,11,7,15,15,517.5,83.5,1.4,21.5,240.0,476.29,380.48
2016,11,7,15,30,488.0,74.0,1.2,21.0,202.0,441.95,353.66
2016,11,7,15,45,442.0,64.0,1.0,20.5,163.0,395.03,315.84
2016,11,7,16,0,396.0,54.0,0.8,20.0,124.0,347.7,276.15
2016,11,7,16,15,317.5,42.0,0.8,19.0,87.0,278.87,218.46
2016,11,7,16,30,239.0,30.0,0.8,18.0,50.0,213.06,149.51
2016,11,7,16,45,119.5,15.0,0.85,17.5,25.0,80.55,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,1.0,10.5,12.5,11.37,0.0
2016,11,8,7,0,0.0,25.0,1.0,11.0,25.0,20.43,0.0
2016,11,8,7,15,218.5,31.5,1.25,11.5,61.5,24.68,14.16
2016,11,8,7,30,437.0,38.0,1.5,12.0,98.0,30.49,21.06
2016,11,8,7,45,511.5,45.0,1.8,12.5,140.5,35.18,25.69
2016,11,8,8,0,586.0,52.0,2.1,13.0,183.0,39.83,30.07
2016,11,8,8,15,633.0,57.0,2.05,13.5,225.5,42.68,32.71
2016,11,8,8,30,680.0,62.0,2.0,14.0,268.0,49.83,39.07
2016,11,8,8,45,712.5,65.0,1.95,15.0,308.0,51.19,40.09
2016,11,8,9,0,745.0,68.0,1.9,16.0,348.0,52.63,41.13
2016,11,8,9,15,767.0,71.0,1.8,16.5,383.5,54.03,42.2
2016,11,8,9,30,789.0,74.0,1.7,17.0,419.0,88.33,48.54
2016,11,8,9,45,810.0,74.0,1.65,18.0,450.0,134.58,73.14
2016,11,8,10,0,831.0,74.0,1.6,19.0,481.0,182.14,107.66
2016,11,8,10,15,841.5,75.5,1.55,19.5,504.5,229.91,147.41
2016,11,8,10,30,852.0,77.0,1.5,20.0,528.0,281.68,192.03
2016,11,8,10,45,857.0,78.5,1.5,20.5,544.5,326.56,231.7
2016,11,8,11,0,862.0,80.0,1.5,21.0,561.0,370.29,270.0
2016,11,8,11,15,865.5,80.5,1.5,21.0,570.0,411.21,305.93
2016,11,8,11,30,869.0,81.0,1.5,21.0,579.0,450.46,339.76
2016,11,8,11,45,868.5,81.5,1.55,21.5,580.5,486.01,369.55
2016,11,8,12,0,868.0,82.0,1.6,22.0,582.0,519.28,396.83
2016,11,8,12,15,865.5,81.5,1.6,22.0,576.0,548.09,420.75
2016,11,8,12,30,863.0,81.0,1.6,22.0,570.0,574.21,442.21
2016,11,8,12,45,858.5,80.0,1.65,22.5,556.5,595.86,459.44
2016,11,8,13,0,854.0,79.0,1.7,23.0,543.0,614.57,474.22
2016,11,8,13,15,845.5,78.0,1.7,23.0,522.5,631.28,487.84
2016,11,8,13,30,837.0,77.0,1.7,23.0,502.0,641.83,496.95
2016,11,8,13,45,823.5,75.5,1.7,23.0,474.5,645.32,500.89
2016,11,8,14,0,810.0,74.0,1.7,23.0,447.0,645.53,502.42
2016,11,8,14,15,791.5,71.5,1.65,22.5,414.0,637.99,498.89
2016,11,8,14,30,773.0,69.0,1.6,22.0,381.0,627.34,492.93
2016,11,8,14,45,746.5,66.0,1.6,22.0,343.0,607.68,479.48
2016,11,8,15,0,720.0,63.0,1.6,22.0,305.0,585.3,463.6
2016,11,8,15,15,682.0,59.0,1.4,21.5,263.0,551.55,438.23
2016,11,8,15,30,644.0,55.0,1.2,21.0,221.0,520.32,413.59
2016,11,8,15,45,585.0,49.0,1.0,20.5,178.0,467.91,371.62
2016,11,8,16,0,526.0,43.0,0.8,20.0,135.0,415.42,327.72
2016,11,8,16,15,428.5,34.5,0.85,19.5,94.5,337.01,262.16
2016,11,8,16,30,331.0,26.0,0.9,19.0,54.0,260.71,178.2
2016,11,8,16,45,165.5,13.0,0.95,18.5,27.0,103.96,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
