Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,71.0,8.0,1.0,10.5,11.0,7.28,0.0
2016,11,9,7,0,142.0,16.0,1.0,11.0,22.0,14.55,0.0
2016,11,9,7,15,262.0,28.5,1.25,11.5,57.0,23.41,12.73
2016,11,9,7,30,382.0,41.0,1.5,12.0,92.0,33.26,23.41
2016,11,9,7,45,461.5,49.5,1.75,13.0,134.5,39.12,29.08
2016,11,9,8,0,541.0,58.0,2.0,14.0,177.0,44.88,34.41
2016,11,9,8,15,590.5,64.0,2.0,14.5,219.5,48.33,37.58
2016,11,9,8,30,640.0,70.0,2.0,15.0,262.0,51.76,40.61
2016,11,9,8,45,677.0,74.0,2.05,15.5,302.5,53.53,42.08
2016,11,9,9,0,714.0,78.0,2.1,16.0,343.0,55.34,43.53
2016,11,9,9,15,737.5,81.0,2.2,16.5,378.5,56.37,44.26
2016,11,9,9,30,761.0,84.0,2.3,17.0,414.0,92.73,54.06
2016,11,9,9,45,786.5,84.0,2.4,18.0,446.0,137.88,77.31
2016,11,9,10,0,812.0,84.0,2.5,19.0,478.0,184.9,110.96
2016,11,9,10,15,823.0,85.5,2.45,19.5,502.0,231.9,149.98
2016,11,9,10,30,834.0,87.0,2.4,20.0,526.0,278.83,190.86
2016,11,9,10,45,843.0,87.5,2.4,20.5,543.0,323.98,230.88
2016,11,9,11,0,852.0,88.0,2.4,21.0,560.0,368.39,269.95
2016,11,9,11,15,855.5,88.5,2.35,21.0,569.0,409.74,306.51
2016,11,9,11,30,859.0,89.0,2.3,21.0,578.0,449.46,340.99
2016,11,9,11,45,860.5,89.0,2.25,21.5,580.0,485.97,371.52
2016,11,9,12,0,862.0,89.0,2.2,22.0,582.0,520.35,399.57
2016,11,9,12,15,859.0,88.5,2.1,22.0,576.0,549.56,423.66
2016,11,9,12,30,856.0,88.0,2.0,22.0,570.0,576.05,445.16
2016,11,9,12,45,858.5,84.5,1.95,22.5,557.5,599.8,463.58
2016,11,9,13,0,861.0,81.0,1.9,23.0,545.0,620.8,479.6
2016,11,9,13,15,852.0,79.5,1.75,23.0,524.0,633.9,489.88
2016,11,9,13,30,843.0,78.0,1.6,23.0,503.0,643.74,497.56
2016,11,9,13,45,828.5,76.5,1.5,23.0,475.5,646.71,500.43
2016,11,9,14,0,814.0,75.0,1.4,23.0,448.0,646.38,500.81
2016,11,9,14,15,795.0,72.5,1.3,23.0,414.0,638.62,495.74
2016,11,9,14,30,776.0,70.0,1.2,23.0,380.0,627.73,488.26
2016,11,9,14,45,747.5,67.5,1.15,23.0,341.5,607.41,474.09
2016,11,9,15,0,719.0,65.0,1.1,23.0,303.0,584.36,457.53
2016,11,9,15,15,679.5,60.5,1.0,22.5,261.0,549.14,431.87
2016,11,9,15,30,640.0,56.0,0.9,22.0,219.0,516.79,407.12
2016,11,9,15,45,578.5,50.0,0.8,21.5,176.0,463.06,364.97
2016,11,9,16,0,517.0,44.0,0.7,21.0,133.0,409.28,320.83
2016,11,9,16,15,418.0,35.0,0.75,20.5,92.5,329.87,254.63
2016,11,9,16,30,319.0,26.0,0.8,20.0,52.0,251.11,165.84
2016,11,9,16,45,159.5,13.0,0.9,19.5,26.0,100.14,0.0
2016,11,9,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.0,1.05,10.5,10.0,9.1,0.0
2016,11,10,7,0,0.0,20.0,1.0,11.0,20.0,18.19,0.0
2016,11,10,7,15,194.0,30.0,1.2,11.5,55.0,23.54,12.32
2016,11,10,7,30,388.0,40.0,1.4,12.0,90.0,32.52,22.69
2016,11,10,7,45,465.0,48.0,1.6,13.0,131.5,37.96,28.03
2016,11,10,8,0,542.0,56.0,1.8,14.0,173.0,43.34,33.02
2016,11,10,8,15,592.0,62.0,1.8,14.5,215.5,46.84,36.26
2016,11,10,8,30,642.0,68.0,1.8,15.0,258.0,50.33,39.35
2016,11,10,8,45,553.5,91.5,1.8,15.5,272.0,67.0,54.0
2016,11,10,9,0,465.0,115.0,1.8,16.0,286.0,81.14,66.21
2016,11,10,9,15,416.0,138.0,1.75,16.5,302.0,95.39,78.36
2016,11,10,9,30,367.0,161.0,1.7,17.0,318.0,130.21,94.99
2016,11,10,9,45,400.5,167.0,1.65,17.5,350.0,156.95,108.64
2016,11,10,10,0,434.0,173.0,1.6,18.0,382.0,191.83,133.15
2016,11,10,10,15,390.5,192.5,1.5,18.0,387.5,227.56,164.19
2016,11,10,10,30,347.0,212.0,1.4,18.0,393.0,255.47,189.54
2016,11,10,10,45,414.5,203.5,1.35,18.5,426.5,288.89,215.43
2016,11,10,11,0,482.0,195.0,1.3,19.0,460.0,328.69,246.83
2016,11,10,11,15,667.0,142.0,1.15,19.0,515.0,381.31,286.84
2016,11,10,11,30,852.0,89.0,1.0,19.0,570.0,443.51,334.87
2016,11,10,11,45,852.0,89.0,0.9,19.5,571.5,479.03,363.6
2016,11,10,12,0,852.0,89.0,0.8,20.0,573.0,512.33,389.81
2016,11,10,12,15,582.5,164.0,0.75,20.0,493.5,474.02,363.26
2016,11,10,12,30,313.0,239.0,0.7,20.0,414.0,407.64,314.36
2016,11,10,12,45,185.5,234.0,0.7,20.5,337.0,334.79,259.9
2016,11,10,13,0,58.0,229.0,0.7,21.0,260.0,253.17,196.69
2016,11,10,13,15,322.5,185.0,0.65,21.0,347.5,395.74,309.79
2016,11,10,13,30,587.0,141.0,0.6,21.0,435.0,545.24,421.81
2016,11,10,13,45,298.0,150.5,0.6,21.5,299.5,360.4,282.01
2016,11,10,14,0,9.0,160.0,0.6,22.0,164.0,155.1,119.78
2016,11,10,14,15,224.0,146.0,0.6,22.0,235.0,318.09,252.67
2016,11,10,14,30,439.0,132.0,0.6,22.0,306.0,465.33,365.77
2016,11,10,14,45,561.5,100.0,0.65,22.0,299.0,520.07,407.4
2016,11,10,15,0,684.0,68.0,0.7,22.0,292.0,565.53,442.54
2016,11,10,15,15,643.0,63.0,0.65,21.5,251.0,529.74,415.99
2016,11,10,15,30,602.0,58.0,0.6,21.0,210.0,492.33,387.91
2016,11,10,15,45,539.5,51.5,0.6,20.5,167.5,438.09,345.97
2016,11,10,16,0,477.0,45.0,0.6,20.0,125.0,383.88,301.91
2016,11,10,16,15,377.5,35.5,0.7,19.5,86.5,304.72,235.65
2016,11,10,16,30,278.0,26.0,0.8,19.0,48.0,224.89,143.86
2016,11,10,16,45,139.0,13.0,0.9,18.5,24.0,88.38,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,13.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,13.0,16.0,14.55,0.0
2016,11,11,7,15,141.0,28.5,0.95,13.5,46.5,22.31,10.65
2016,11,11,7,30,282.0,41.0,1.0,14.0,77.0,31.82,21.8
2016,11,11,7,45,342.0,53.5,1.05,14.5,114.0,40.94,30.43
2016,11,11,8,0,402.0,66.0,1.1,15.0,151.0,49.82,38.59
2016,11,11,8,15,440.0,76.5,1.05,15.5,189.0,56.88,44.98
2016,11,11,8,30,478.0,87.0,1.0,16.0,227.0,63.75,51.03
2016,11,11,8,45,514.5,92.5,0.95,16.5,263.0,67.86,54.52
2016,11,11,9,0,551.0,98.0,0.9,17.0,299.0,70.27,56.44
2016,11,11,9,15,556.5,109.0,1.0,17.5,329.0,76.89,61.99
2016,11,11,9,30,562.0,120.0,1.1,18.0,359.0,103.05,68.8
2016,11,11,9,45,610.5,116.0,1.25,19.0,393.0,137.27,84.1
2016,11,11,10,0,659.0,112.0,1.4,20.0,427.0,176.03,109.77
2016,11,11,10,15,510.5,159.5,1.5,20.5,410.5,221.37,152.86
2016,11,11,10,30,362.0,207.0,1.6,21.0,394.0,253.97,185.81
2016,11,11,10,45,240.0,227.5,1.7,21.5,353.5,256.92,193.39
2016,11,11,11,0,118.0,248.0,1.8,22.0,313.0,248.93,190.94
2016,11,11,11,15,74.0,235.5,1.9,22.0,276.5,231.15,178.55
2016,11,11,11,30,30.0,223.0,2.0,22.0,240.0,208.3,161.54
2016,11,11,11,45,40.0,231.0,2.15,22.5,253.5,223.58,173.43
2016,11,11,12,0,50.0,239.0,2.3,23.0,267.0,239.86,186.02
2016,11,11,12,15,99.5,247.0,2.35,23.0,302.5,277.7,215.91
2016,11,11,12,30,149.0,255.0,2.4,23.0,338.0,324.97,253.04
2016,11,11,12,45,224.5,241.0,2.45,23.0,362.0,363.53,283.92
2016,11,11,13,0,300.0,227.0,2.5,23.0,386.0,412.89,323.05
2016,11,11,13,15,219.5,224.5,2.55,22.5,338.5,362.37,285.02
2016,11,11,13,30,139.0,222.0,2.6,22.0,291.0,316.6,249.95
2016,11,11,13,45,133.5,209.5,2.65,22.0,272.5,306.09,242.57
2016,11,11,14,0,128.0,197.0,2.7,22.0,254.0,294.73,234.31
2016,11,11,14,15,156.0,181.0,2.7,21.5,245.5,300.96,240.93
2016,11,11,14,30,184.0,165.0,2.7,21.0,237.0,306.54,246.99
2016,11,11,14,45,172.0,150.0,2.75,21.0,212.0,285.57,230.73
2016,11,11,15,0,160.0,135.0,2.8,21.0,187.0,263.9,213.66
2016,11,11,15,15,148.0,117.5,2.75,20.0,160.5,238.29,193.75
2016,11,11,15,30,136.0,100.0,2.7,19.0,134.0,212.08,172.68
2016,11,11,15,45,117.5,81.0,2.65,18.5,106.5,178.9,144.77
2016,11,11,16,0,99.0,62.0,2.6,18.0,79.0,145.16,115.66
2016,11,11,16,15,64.5,44.0,2.4,17.5,54.0,102.9,78.35
2016,11,11,16,30,30.0,26.0,2.2,17.0,29.0,57.04,31.62
2016,11,11,16,45,15.0,13.0,2.05,16.5,14.5,20.04,0.0
2016,11,11,17,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,73.0,6.5,0.9,12.0,9.0,0.0,0.0
2016,11,12,7,0,146.0,13.0,0.9,12.0,18.0,11.82,0.0
2016,11,12,7,15,281.5,24.0,1.0,12.5,52.0,19.63,8.08
2016,11,12,7,30,417.0,35.0,1.1,13.0,86.0,28.29,18.77
2016,11,12,7,45,497.0,42.0,1.2,14.0,127.5,33.07,23.54
2016,11,12,8,0,577.0,49.0,1.3,15.0,169.0,37.82,27.97
2016,11,12,8,15,626.5,54.0,1.25,15.5,211.5,40.75,30.7
2016,11,12,8,30,676.0,59.0,1.2,16.0,254.0,47.77,36.93
2016,11,12,8,45,710.0,62.5,1.2,16.5,294.0,49.63,38.49
2016,11,12,9,0,744.0,66.0,1.2,17.0,334.0,51.54,40.04
2016,11,12,9,15,767.0,68.5,1.15,17.5,369.0,52.6,40.82
2016,11,12,9,30,790.0,71.0,1.1,18.0,404.0,76.27,43.24
2016,11,12,9,45,811.0,71.5,1.05,18.5,435.0,122.45,64.88
2016,11,12,10,0,832.0,72.0,1.0,19.0,466.0,169.96,97.76
2016,11,12,10,15,843.0,73.5,1.0,19.5,490.0,217.49,136.32
2016,11,12,10,30,854.0,75.0,1.0,20.0,514.0,269.09,180.28
2016,11,12,10,45,862.0,75.5,1.0,20.5,531.0,313.79,219.43
2016,11,12,11,0,870.0,76.0,1.0,21.0,548.0,357.56,257.55
2016,11,12,11,15,873.5,76.5,1.05,21.0,557.0,398.54,293.62
2016,11,12,11,30,877.0,77.0,1.1,21.0,566.0,437.85,327.68
2016,11,12,11,45,627.5,152.0,1.2,21.5,502.0,429.58,326.33
2016,11,12,12,0,378.0,227.0,1.3,22.0,438.0,395.99,303.74
2016,11,12,12,15,625.0,152.0,1.4,22.0,498.0,480.5,369.59
2016,11,12,12,30,872.0,77.0,1.5,22.0,558.0,562.61,433.26
2016,11,12,12,45,862.5,78.0,1.6,22.5,543.5,583.66,449.98
2016,11,12,13,0,853.0,79.0,1.7,23.0,529.0,604.43,466.54
2016,11,12,13,15,844.0,78.0,1.7,22.5,508.5,617.98,478.96
2016,11,12,13,30,835.0,77.0,1.7,22.0,488.0,628.32,488.96
2016,11,12,13,45,821.0,75.0,1.75,22.0,461.0,631.1,492.76
2016,11,12,14,0,807.0,73.0,1.8,22.0,434.0,630.6,494.1
2016,11,12,14,15,788.0,70.5,1.8,22.0,401.0,623.02,489.82
2016,11,12,14,30,769.0,68.0,1.8,22.0,368.0,612.34,483.1
2016,11,12,14,45,741.0,65.0,1.85,22.0,330.0,592.12,469.26
2016,11,12,15,0,713.0,62.0,1.9,22.0,292.0,569.21,452.91
2016,11,12,15,15,672.0,58.0,1.75,21.0,250.5,534.14,427.31
2016,11,12,15,30,631.0,54.0,1.6,20.0,209.0,501.89,402.5
2016,11,12,15,45,567.0,48.0,1.45,19.5,166.5,447.45,358.4
2016,11,12,16,0,503.0,42.0,1.3,19.0,124.0,393.09,312.37
2016,11,12,16,15,397.5,33.0,1.3,18.0,84.5,311.29,242.04
2016,11,12,16,30,292.0,24.0,1.3,17.0,45.0,226.52,133.46
2016,11,12,16,45,146.0,12.0,1.35,16.5,22.5,90.51,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,56.5,6.0,0.55,11.5,7.5,0.0,0.0
2016,11,13,7,0,113.0,12.0,0.5,12.0,15.0,10.91,0.0
2016,11,13,7,15,244.5,24.5,0.5,12.0,48.0,20.19,7.63
2016,11,13,7,30,376.0,37.0,0.5,12.0,81.0,30.21,20.44
2016,11,13,7,45,452.5,46.0,0.5,12.5,122.0,36.63,26.84
2016,11,13,8,0,529.0,55.0,0.5,13.0,163.0,42.92,32.77
2016,11,13,8,15,581.5,61.0,0.7,13.0,205.0,46.44,36.13
2016,11,13,8,30,634.0,67.0,0.9,13.0,247.0,49.96,39.36
2016,11,13,8,45,671.0,71.0,1.1,13.5,286.5,51.8,40.92
2016,11,13,9,0,708.0,75.0,1.3,14.0,326.0,53.68,42.46
2016,11,13,9,15,733.0,78.0,1.2,14.5,361.5,54.78,43.27
2016,11,13,9,30,758.0,81.0,1.1,15.0,397.0,80.88,49.64
2016,11,13,9,45,779.5,82.0,1.05,16.0,428.0,125.79,70.08
2016,11,13,10,0,801.0,83.0,1.0,17.0,459.0,172.19,101.78
2016,11,13,10,15,812.5,85.0,0.95,17.5,483.0,218.8,139.46
2016,11,13,10,30,824.0,87.0,0.9,18.0,507.0,265.42,179.38
2016,11,13,10,45,830.0,88.5,0.9,19.0,523.0,309.85,218.0
2016,11,13,11,0,836.0,90.0,0.9,20.0,539.0,353.33,255.41
2016,11,13,11,15,840.0,90.5,1.0,20.0,548.5,394.02,291.32
2016,11,13,11,30,844.0,91.0,1.1,20.0,558.0,433.17,325.43
2016,11,13,11,45,843.5,91.5,1.25,20.0,560.0,468.61,356.35
2016,11,13,12,0,843.0,92.0,1.4,20.0,562.0,501.83,385.03
2016,11,13,12,15,841.5,91.5,1.45,20.0,556.0,531.22,409.85
2016,11,13,12,30,840.0,91.0,1.5,20.0,550.0,558.04,432.33
2016,11,13,12,45,847.5,86.0,1.55,20.5,539.5,582.66,452.06
2016,11,13,13,0,855.0,81.0,1.6,21.0,529.0,604.74,469.61
2016,11,13,13,15,846.0,79.5,1.5,21.0,508.5,617.85,480.21
2016,11,13,13,30,837.0,78.0,1.4,21.0,488.0,627.73,488.27
2016,11,13,13,45,824.5,76.0,1.35,21.0,461.0,631.58,492.16
2016,11,13,14,0,812.0,74.0,1.3,21.0,434.0,632.19,493.6
2016,11,13,14,15,792.5,71.5,1.25,21.0,401.0,624.41,488.81
2016,11,13,14,30,773.0,69.0,1.2,21.0,368.0,613.51,481.6
2016,11,13,14,45,745.0,66.0,1.15,21.0,329.5,593.41,467.35
2016,11,13,15,0,717.0,63.0,1.1,21.0,291.0,570.58,450.66
2016,11,13,15,15,675.5,58.5,0.95,20.5,249.5,534.71,423.62
2016,11,13,15,30,634.0,54.0,0.8,20.0,208.0,501.79,397.53
2016,11,13,15,45,571.0,48.0,0.65,20.0,165.5,448.17,353.74
2016,11,13,16,0,508.0,42.0,0.5,20.0,123.0,394.56,308.16
2016,11,13,16,15,402.5,32.5,0.55,19.0,83.5,312.44,238.88
2016,11,13,16,30,297.0,23.0,0.6,18.0,44.0,226.26,123.86
2016,11,13,16,45,148.5,11.5,0.65,17.5,22.0,91.01,0.0
2016,11,13,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,59.0,5.5,1.0,10.0,7.0,0.0,0.0
2016,11,14,7,0,118.0,11.0,1.0,10.0,14.0,10.01,0.0
2016,11,14,7,15,255.0,23.0,1.0,10.5,47.0,18.92,5.8
2016,11,14,7,30,392.0,35.0,1.0,11.0,80.0,28.54,18.94
2016,11,14,7,45,471.0,43.5,1.05,12.0,121.5,34.6,25.02
2016,11,14,8,0,550.0,52.0,1.1,13.0,163.0,40.55,30.6
2016,11,14,8,15,602.0,57.5,1.0,13.5,205.0,43.77,33.64
2016,11,14,8,30,654.0,63.0,0.9,14.0,247.0,46.99,36.55
2016,11,14,8,45,685.0,68.0,0.85,14.5,286.5,49.7,38.89
2016,11,14,9,0,716.0,73.0,0.8,15.0,326.0,52.37,41.15
2016,11,14,9,15,740.5,76.5,0.8,15.5,361.5,59.18,46.99
2016,11,14,9,30,765.0,80.0,0.8,16.0,397.0,77.93,48.25
2016,11,14,9,45,787.0,81.0,0.8,16.5,428.0,123.13,68.01
2016,11,14,10,0,809.0,82.0,0.8,17.0,459.0,169.84,99.55
2016,11,14,10,15,821.0,83.5,0.8,17.5,482.5,216.42,136.91
2016,11,14,10,30,833.0,85.0,0.8,18.0,506.0,263.03,176.74
2016,11,14,10,45,837.5,87.5,0.8,18.5,522.5,308.25,216.39
2016,11,14,11,0,842.0,90.0,0.8,19.0,539.0,352.42,254.88
2016,11,14,11,15,846.0,90.5,0.75,19.0,548.5,393.32,290.46
2016,11,14,11,30,850.0,91.0,0.7,19.0,558.0,432.67,323.97
2016,11,14,11,45,849.5,91.5,0.7,19.5,560.0,468.31,353.51
2016,11,14,12,0,849.0,92.0,0.7,20.0,562.0,501.73,380.54
2016,11,14,12,15,846.5,91.5,0.6,20.0,556.0,530.79,403.58
2016,11,14,12,30,844.0,91.0,0.5,20.0,550.0,557.22,423.99
2016,11,14,12,45,844.5,88.0,0.4,20.5,537.5,580.03,440.42
2016,11,14,13,0,845.0,85.0,0.3,21.0,525.0,600.09,454.39
2016,11,14,13,15,835.5,84.0,0.3,21.0,504.5,613.35,465.26
2016,11,14,13,30,826.0,83.0,0.3,21.0,484.0,623.41,473.78
2016,11,14,13,45,814.0,80.0,0.35,21.5,457.0,626.46,477.08
2016,11,14,14,0,802.0,77.0,0.4,22.0,430.0,626.27,478.04
2016,11,14,14,15,782.0,74.5,0.5,22.0,397.0,618.21,474.83
2016,11,14,14,30,762.0,72.0,0.6,22.0,364.0,607.05,469.18
2016,11,14,14,45,732.5,69.0,0.75,22.0,326.0,586.06,456.52
2016,11,14,15,0,703.0,66.0,0.9,22.0,288.0,562.35,441.1
2016,11,14,15,15,661.0,61.0,0.85,21.0,246.5,530.31,418.41
2016,11,14,15,30,619.0,56.0,0.8,20.0,205.0,492.73,390.44
2016,11,14,15,45,552.5,49.5,0.8,19.5,162.5,436.7,346.37
2016,11,14,16,0,486.0,43.0,0.8,19.0,120.0,380.76,300.07
2016,11,14,16,15,380.0,33.0,0.9,18.0,81.0,298.55,229.55
2016,11,14,16,30,274.0,23.0,1.0,17.0,42.0,211.2,107.77
2016,11,14,16,45,137.0,11.5,1.1,16.0,21.0,84.42,0.0
2016,11,14,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,45,87.5,5.0,1.4,9.5,7.0,0.0,0.0
2016,11,15,7,0,175.0,10.0,1.4,10.0,14.0,9.1,0.0
2016,11,15,7,15,319.0,19.5,1.75,10.5,47.0,17.29,3.58
2016,11,15,7,30,463.0,29.0,2.1,11.0,80.0,25.47,16.15
2016,11,15,7,45,537.5,35.0,2.5,12.0,121.0,29.97,20.86
2016,11,15,8,0,612.0,41.0,2.9,13.0,162.0,34.47,25.12
2016,11,15,8,15,659.0,45.5,2.95,13.5,203.5,37.5,27.99
2016,11,15,8,30,706.0,50.0,3.0,14.0,245.0,40.54,30.74
2016,11,15,8,45,736.5,53.0,3.05,14.5,284.0,42.24,32.21
2016,11,15,9,0,767.0,56.0,3.1,15.0,323.0,43.96,33.64
2016,11,15,9,15,788.5,58.5,3.2,15.5,358.0,45.25,34.66
2016,11,15,9,30,810.0,61.0,3.3,16.0,393.0,61.65,35.46
2016,11,15,9,45,794.0,72.0,3.4,16.5,417.5,113.89,60.94
2016,11,15,10,0,778.0,83.0,3.5,17.0,442.0,164.13,97.0
2016,11,15,10,15,789.5,85.0,3.55,17.0,465.5,209.43,133.99
2016,11,15,10,30,801.0,87.0,3.6,17.0,489.0,254.78,173.89
2016,11,15,10,45,803.0,90.0,3.7,17.5,504.5,298.25,213.3
2016,11,15,11,0,805.0,93.0,3.8,18.0,520.0,340.51,251.66
2016,11,15,11,15,539.0,166.5,3.9,18.0,454.5,342.36,262.67
2016,11,15,11,30,273.0,240.0,4.0,18.0,389.0,323.19,253.52
2016,11,15,11,45,139.5,211.0,4.15,18.0,287.5,251.89,199.43
2016,11,15,12,0,6.0,182.0,4.3,18.0,186.0,164.23,129.69
2016,11,15,12,15,97.5,214.0,4.4,18.0,267.0,244.68,195.3
2016,11,15,12,30,189.0,246.0,4.5,18.0,348.0,335.67,268.66
2016,11,15,12,45,97.0,208.5,4.6,18.0,261.0,249.75,200.08
2016,11,15,13,0,5.0,171.0,4.7,18.0,174.0,157.79,124.94
2016,11,15,13,15,4.0,165.0,4.7,17.5,167.5,152.61,121.2
2016,11,15,13,30,3.0,159.0,4.7,17.0,161.0,147.39,117.31
2016,11,15,13,45,29.0,169.5,4.75,17.0,182.5,184.3,148.44
2016,11,15,14,0,55.0,180.0,4.8,17.0,204.0,216.46,175.61
2016,11,15,14,15,27.5,139.0,4.7,16.5,151.0,156.06,125.93
2016,11,15,14,30,0.0,98.0,4.6,16.0,98.0,89.21,69.92
2016,11,15,14,45,0.0,88.5,4.55,16.0,88.5,80.61,62.83
2016,11,15,15,0,0.0,79.0,4.5,16.0,79.0,72.0,55.61
2016,11,15,15,15,0.0,67.5,4.3,15.5,67.5,61.25,46.59
2016,11,15,15,30,0.0,56.0,4.1,15.0,56.0,50.43,37.36
2016,11,15,15,45,0.0,44.5,3.9,15.0,44.5,39.49,27.84
2016,11,15,16,0,0.0,33.0,3.7,15.0,33.0,29.1,18.72
2016,11,15,16,15,0.0,22.0,3.55,14.5,22.0,19.37,10.02
2016,11,15,16,30,0.0,11.0,3.4,14.0,11.0,9.67,0.0
2016,11,15,16,45,0.0,5.5,3.25,13.5,5.5,5.0,0.0
2016,11,15,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,17.0,2.15,7.0,39.5,13.56,0.46
2016,11,16,7,30,418.0,34.0,2.5,8.0,79.0,27.96,18.38
2016,11,16,7,45,510.5,41.0,2.85,9.0,122.0,32.77,23.58
2016,11,16,8,0,603.0,48.0,3.2,10.0,165.0,37.58,28.22
2016,11,16,8,15,656.0,53.0,3.35,10.5,208.5,44.33,34.49
2016,11,16,8,30,709.0,58.0,3.5,11.0,252.0,47.6,37.49
2016,11,16,8,45,751.0,60.0,3.7,11.5,294.0,48.26,38.04
2016,11,16,9,0,793.0,62.0,3.9,12.0,336.0,49.07,38.66
2016,11,16,9,15,816.0,65.0,3.95,12.5,372.0,50.64,39.93
2016,11,16,9,30,839.0,68.0,4.0,13.0,408.0,65.21,40.43
2016,11,16,9,45,855.5,69.5,4.05,13.5,439.0,113.91,60.17
2016,11,16,10,0,872.0,71.0,4.1,14.0,470.0,163.46,93.65
2016,11,16,10,15,882.5,72.5,4.05,14.0,494.5,217.33,138.0
2016,11,16,10,30,893.0,74.0,4.0,14.0,519.0,265.62,181.03
2016,11,16,10,45,899.5,75.0,3.95,14.5,536.0,311.9,223.44
2016,11,16,11,0,906.0,76.0,3.9,15.0,553.0,357.08,264.92
2016,11,16,11,15,909.5,76.5,3.85,15.0,562.5,399.45,304.17
2016,11,16,11,30,913.0,77.0,3.8,15.0,572.0,440.08,341.28
2016,11,16,11,45,912.0,77.5,3.8,15.0,573.5,476.83,374.67
2016,11,16,12,0,911.0,78.0,3.8,15.0,575.0,511.17,405.41
2016,11,16,12,15,908.5,77.5,3.75,15.0,569.0,541.25,432.07
2016,11,16,12,30,906.0,77.0,3.7,15.0,563.0,568.55,456.01
2016,11,16,12,45,897.5,77.0,3.7,15.0,548.5,590.16,475.2
2016,11,16,13,0,889.0,77.0,3.7,15.0,534.0,608.58,491.59
2016,11,16,13,15,880.0,76.0,3.65,15.0,513.5,622.41,504.06
2016,11,16,13,30,871.0,75.0,3.6,15.0,493.0,636.75,516.6
2016,11,16,13,45,853.5,74.0,3.6,15.0,464.5,639.17,520.04
2016,11,16,14,0,836.0,73.0,3.6,15.0,436.0,638.17,520.73
2016,11,16,14,15,815.5,70.5,3.55,14.5,402.0,630.16,516.69
2016,11,16,14,30,795.0,68.0,3.5,14.0,368.0,618.95,509.92
2016,11,16,14,45,762.0,65.5,3.45,14.0,328.5,596.51,493.01
2016,11,16,15,0,729.0,63.0,3.4,14.0,289.0,571.29,473.35
2016,11,16,15,15,685.5,58.5,3.0,13.5,247.0,534.51,443.64
2016,11,16,15,30,642.0,54.0,2.6,13.0,205.0,500.95,415.07
2016,11,16,15,45,565.5,48.5,2.25,12.5,161.0,440.16,363.36
2016,11,16,16,0,489.0,43.0,1.9,12.0,117.0,379.58,309.78
2016,11,16,16,15,377.0,33.0,1.8,11.0,78.0,294.51,232.2
2016,11,16,16,30,265.0,23.0,1.7,10.0,39.0,202.36,86.31
2016,11,16,16,45,132.5,11.5,1.65,9.5,19.5,81.35,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,15,218.0,15.0,1.45,3.5,38.0,11.88,0.0
2016,11,17,7,30,436.0,30.0,1.8,4.0,76.0,24.43,15.5
2016,11,17,7,45,524.5,37.0,2.15,5.0,118.0,32.09,23.35
2016,11,17,8,0,613.0,44.0,2.5,6.0,160.0,37.48,28.59
2016,11,17,8,15,665.0,48.5,2.6,6.5,203.0,40.41,31.47
2016,11,17,8,30,717.0,53.0,2.7,7.0,246.0,43.38,34.25
2016,11,17,8,45,753.0,56.0,2.85,7.5,287.0,45.01,35.71
2016,11,17,9,0,789.0,59.0,3.0,8.0,328.0,46.7,37.15
2016,11,17,9,15,812.5,61.5,2.95,8.5,364.5,47.95,38.16
2016,11,17,9,30,836.0,64.0,2.9,9.0,401.0,59.45,38.06
2016,11,17,9,45,855.0,65.0,2.9,10.0,432.0,113.47,61.43
2016,11,17,10,0,874.0,66.0,2.9,11.0,463.0,162.27,93.73
2016,11,17,10,15,885.0,67.5,2.85,11.5,487.5,210.84,133.4
2016,11,17,10,30,896.0,69.0,2.8,12.0,512.0,259.16,176.22
2016,11,17,10,45,905.0,69.0,2.8,12.5,529.5,305.21,218.46
2016,11,17,11,0,914.0,69.0,2.8,13.0,547.0,350.33,259.98
2016,11,17,11,15,917.5,69.5,2.75,13.5,557.0,392.84,298.88
2016,11,17,11,30,921.0,70.0,2.7,14.0,567.0,433.59,335.45
2016,11,17,11,45,923.5,69.5,2.65,14.5,569.0,471.02,368.45
2016,11,17,12,0,926.0,69.0,2.6,15.0,571.0,506.23,398.8
2016,11,17,12,15,924.0,68.5,2.55,15.0,565.5,536.83,425.57
2016,11,17,12,30,922.0,68.0,2.5,15.0,560.0,564.65,449.6
2016,11,17,12,45,917.0,67.5,2.5,15.0,546.5,587.93,469.86
2016,11,17,13,0,912.0,67.0,2.5,15.0,533.0,608.12,487.41
2016,11,17,13,15,903.5,66.0,2.4,15.0,512.0,622.52,499.86
2016,11,17,13,30,895.0,65.0,2.3,15.0,491.0,633.63,509.57
2016,11,17,13,45,882.0,63.5,2.25,15.0,463.5,638.05,514.28
2016,11,17,14,0,869.0,62.0,2.2,15.0,436.0,639.14,516.35
2016,11,17,14,15,850.5,60.0,2.1,15.0,402.5,632.84,512.37
2016,11,17,14,30,832.0,58.0,2.0,15.0,369.0,623.4,505.8
2016,11,17,14,45,805.0,55.5,1.9,15.0,330.5,610.03,495.7
2016,11,17,15,0,778.0,53.0,1.8,15.0,292.0,588.81,479.24
2016,11,17,15,15,738.0,49.0,1.55,14.5,250.0,554.81,452.23
2016,11,17,15,30,698.0,45.0,1.3,14.0,208.0,518.83,422.42
2016,11,17,15,45,635.5,40.0,1.05,13.5,164.5,466.15,377.93
2016,11,17,16,0,573.0,35.0,0.8,13.0,121.0,412.98,330.77
2016,11,17,16,15,463.0,27.5,0.8,12.5,81.0,329.89,254.87
2016,11,17,16,30,353.0,20.0,0.8,12.0,41.0,240.26,87.54
2016,11,17,16,45,176.5,10.0,0.8,11.5,20.5,103.1,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,15,204.0,15.0,1.45,4.0,35.5,11.93,0.0
2016,11,18,7,30,408.0,30.0,1.7,5.0,71.0,24.5,15.3
2016,11,18,7,45,501.5,37.5,1.95,6.0,113.5,29.89,21.23
2016,11,18,8,0,595.0,45.0,2.2,7.0,156.0,38.5,29.37
2016,11,18,8,15,651.0,50.5,2.15,7.5,200.0,42.29,33.04
2016,11,18,8,30,707.0,56.0,2.1,8.0,244.0,46.08,36.57
2016,11,18,8,45,746.5,59.5,2.1,8.5,286.0,48.06,38.34
2016,11,18,9,0,786.0,63.0,2.1,9.0,328.0,50.08,40.08
2016,11,18,9,15,811.0,65.5,2.3,10.0,365.0,51.24,40.91
2016,11,18,9,30,836.0,68.0,2.5,11.0,402.0,60.01,48.54
2016,11,18,9,45,856.0,69.5,2.7,12.5,433.5,108.59,57.47
2016,11,18,10,0,876.0,71.0,2.9,14.0,465.0,158.38,89.56
2016,11,18,10,15,886.5,72.5,3.1,14.5,489.5,212.27,132.96
2016,11,18,10,30,897.0,74.0,3.3,15.0,514.0,260.62,175.3
2016,11,18,10,45,903.0,75.0,3.55,16.0,531.0,306.86,217.09
2016,11,18,11,0,909.0,76.0,3.8,17.0,548.0,351.95,257.96
2016,11,18,11,15,911.0,76.5,3.85,17.5,557.0,393.86,296.18
2016,11,18,11,30,913.0,77.0,3.9,18.0,566.0,433.9,332.12
2016,11,18,11,45,910.5,78.0,3.95,18.5,567.0,470.47,364.51
2016,11,18,12,0,908.0,79.0,4.0,19.0,568.0,504.55,394.13
2016,11,18,12,15,903.5,78.5,4.05,19.0,561.0,533.57,419.93
2016,11,18,12,30,899.0,78.0,4.1,19.0,554.0,559.72,443.0
2016,11,18,12,45,891.0,77.5,4.2,19.0,539.5,581.0,462.02
2016,11,18,13,0,883.0,77.0,4.3,19.0,525.0,599.11,478.36
2016,11,18,13,15,872.5,76.0,4.25,19.0,504.0,615.21,492.35
2016,11,18,13,30,862.0,75.0,4.2,19.0,483.0,625.35,501.75
2016,11,18,13,45,845.0,73.5,4.2,19.0,454.5,627.56,505.04
2016,11,18,14,0,828.0,72.0,4.2,19.0,426.0,626.37,505.59
2016,11,18,14,15,808.0,69.5,3.95,18.5,393.0,618.82,501.41
2016,11,18,14,30,788.0,67.0,3.7,18.0,360.0,608.11,494.51
2016,11,18,14,45,757.5,64.0,3.5,18.0,321.5,586.99,478.37
2016,11,18,15,0,727.0,61.0,3.3,18.0,283.0,563.11,459.56
2016,11,18,15,15,684.5,57.0,2.9,17.0,241.5,527.92,432.21
2016,11,18,15,30,642.0,53.0,2.5,16.0,200.0,495.88,405.8
2016,11,18,15,45,574.5,46.5,2.1,15.0,157.5,439.9,358.9
2016,11,18,16,0,507.0,40.0,1.7,14.0,115.0,384.04,309.78
2016,11,18,16,15,390.5,30.5,1.65,13.0,76.0,297.49,230.34
2016,11,18,16,30,274.0,21.0,1.6,12.0,37.0,202.28,60.39
2016,11,18,16,45,137.0,10.5,1.6,11.5,18.5,82.2,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.5,3.75,10.0,5.5,4.82,0.0
2016,11,19,7,30,0.0,11.0,3.7,10.0,11.0,9.66,2.36
2016,11,19,7,45,0.0,18.0,3.65,10.5,18.0,15.82,8.33
2016,11,19,8,0,0.0,25.0,3.6,11.0,25.0,22.0,14.08
2016,11,19,8,15,0.0,32.0,3.55,11.0,32.0,28.18,19.83
2016,11,19,8,30,0.0,39.0,3.5,11.0,39.0,34.38,25.53
2016,11,19,8,45,0.0,46.0,3.45,11.5,46.0,40.58,31.12
2016,11,19,9,0,0.0,53.0,3.4,12.0,53.0,46.78,36.62
2016,11,19,9,15,0.0,62.0,3.5,12.0,62.0,54.77,43.75
2016,11,19,9,30,0.0,71.0,3.6,12.0,71.0,62.78,50.82
