Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,9,45,0.0,53.0,3.7,12.5,53.0,46.79,34.6
2016,11,19,10,0,0.0,35.0,3.8,13.0,35.0,30.86,20.85
2016,11,19,10,15,0.0,51.0,3.8,13.0,51.0,45.04,32.91
2016,11,19,10,30,0.0,67.0,3.8,13.0,67.0,59.24,44.93
2016,11,19,10,45,0.0,50.5,3.85,13.5,50.5,44.61,32.37
2016,11,19,11,0,0.0,34.0,3.9,14.0,34.0,30.0,19.89
2016,11,19,11,15,164.5,128.5,3.9,14.0,216.0,171.07,134.83
2016,11,19,11,30,329.0,223.0,3.9,14.0,398.0,326.22,259.28
2016,11,19,11,45,164.5,122.5,3.9,14.5,210.0,183.73,146.53
2016,11,19,12,0,0.0,22.0,3.9,15.0,22.0,19.4,10.77
2016,11,19,12,15,0.0,34.5,3.85,15.0,34.5,30.45,20.15
2016,11,19,12,30,0.0,47.0,3.8,15.0,47.0,41.51,29.51
2016,11,19,12,45,0.0,33.5,3.8,15.5,33.5,29.56,19.38
2016,11,19,13,0,0.0,20.0,3.8,16.0,20.0,17.63,9.28
2016,11,19,13,15,0.0,19.0,3.75,16.0,19.0,16.74,8.55
2016,11,19,13,30,0.0,18.0,3.7,16.0,18.0,15.86,7.81
2016,11,19,13,45,0.0,70.0,3.65,16.0,70.0,61.89,46.77
2016,11,19,14,0,0.0,122.0,3.6,16.0,122.0,111.48,88.37
2016,11,19,14,15,0.0,101.0,3.45,15.5,101.0,91.55,71.94
2016,11,19,14,30,0.0,80.0,3.3,15.0,80.0,71.51,55.31
2016,11,19,14,45,0.0,71.0,3.15,15.0,71.0,63.2,48.35
2016,11,19,15,0,0.0,62.0,3.0,15.0,62.0,54.86,41.28
2016,11,19,15,15,0.0,52.5,2.65,14.5,52.5,46.35,34.08
2016,11,19,15,30,0.0,43.0,2.3,14.0,43.0,37.93,26.84
2016,11,19,15,45,0.0,33.5,2.0,14.0,33.5,29.52,19.47
2016,11,19,16,0,0.0,24.0,1.7,14.0,24.0,21.13,12.06
2016,11,19,16,15,0.0,15.5,1.6,13.5,15.5,13.63,5.23
2016,11,19,16,30,0.0,7.0,1.5,13.0,7.0,6.14,0.0
2016,11,19,16,45,0.0,3.5,1.45,12.5,3.5,3.18,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.0,1.3,9.5,10.0,8.79,0.0
2016,11,20,7,30,0.0,20.0,1.4,10.0,20.0,17.61,8.8
2016,11,20,7,45,0.0,32.5,1.5,11.0,32.5,28.66,19.58
2016,11,20,8,0,0.0,45.0,1.6,12.0,45.0,39.31,29.42
2016,11,20,8,15,0.0,58.0,1.7,12.0,58.0,50.24,39.5
2016,11,20,8,30,0.0,71.0,1.8,12.0,71.0,61.06,49.38
2016,11,20,8,45,0.0,83.0,1.95,12.5,83.0,71.03,58.24
2016,11,20,9,0,0.0,95.0,2.1,13.0,95.0,80.89,66.87
2016,11,20,9,15,12.5,122.5,2.0,13.0,127.5,101.95,85.41
2016,11,20,9,30,25.0,150.0,1.9,13.0,160.0,122.42,103.19
2016,11,20,9,45,69.0,171.5,1.85,13.5,201.5,138.5,109.34
2016,11,20,10,0,113.0,193.0,1.8,14.0,243.0,161.38,125.13
2016,11,20,10,15,82.0,197.5,1.75,14.0,235.0,172.85,135.54
2016,11,20,10,30,51.0,202.0,1.7,14.0,227.0,177.1,140.34
2016,11,20,10,45,48.0,207.5,1.65,14.0,231.5,186.07,147.88
2016,11,20,11,0,45.0,213.0,1.6,14.0,236.0,194.64,155.08
2016,11,20,11,15,22.5,175.5,1.65,14.0,187.0,160.66,128.07
2016,11,20,11,30,0.0,138.0,1.7,14.0,138.0,121.5,96.36
2016,11,20,11,45,13.5,173.5,1.8,14.0,180.5,158.65,126.92
2016,11,20,12,0,27.0,209.0,1.9,14.0,223.0,197.61,158.67
2016,11,20,12,15,17.0,193.5,1.9,14.0,202.5,180.95,145.15
2016,11,20,12,30,7.0,178.0,1.9,14.0,182.0,163.18,130.74
2016,11,20,12,45,3.5,131.5,1.95,14.0,133.5,119.42,94.83
2016,11,20,13,0,0.0,85.0,2.0,14.0,85.0,75.26,58.11
2016,11,20,13,15,0.0,108.5,1.9,14.0,108.5,96.91,76.39
2016,11,20,13,30,0.0,132.0,1.8,14.0,132.0,119.56,95.35
2016,11,20,13,45,0.0,78.5,1.75,14.0,78.5,69.45,53.46
2016,11,20,14,0,0.0,25.0,1.7,14.0,25.0,22.02,13.25
2016,11,20,14,15,0.0,15.0,1.5,14.0,15.0,13.2,5.71
2016,11,20,14,30,0.0,5.0,1.3,14.0,5.0,4.39,0.0
2016,11,20,14,45,0.0,4.5,1.15,14.0,4.5,3.95,0.0
2016,11,20,15,0,0.0,4.0,1.0,14.0,4.0,3.51,0.0
2016,11,20,15,15,0.0,3.0,0.85,13.5,3.0,2.63,0.0
2016,11,20,15,30,0.0,2.0,0.7,13.0,2.0,1.75,0.0
2016,11,20,15,45,0.0,1.5,0.55,13.0,1.5,1.31,0.0
2016,11,20,16,0,0.0,1.0,0.4,13.0,1.0,0.88,0.0
2016,11,20,16,15,0.0,0.5,0.35,12.5,0.5,0.44,0.0
2016,11,20,16,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,164.0,15.0,1.25,7.5,30.0,12.13,0.0
2016,11,21,7,30,328.0,30.0,1.4,8.0,60.0,24.78,14.48
2016,11,21,7,45,428.0,38.0,1.55,9.0,99.5,30.55,21.36
2016,11,21,8,0,528.0,46.0,1.7,10.0,139.0,36.26,26.9
2016,11,21,8,15,586.0,52.0,1.8,10.5,180.5,40.06,30.57
2016,11,21,8,30,644.0,58.0,1.9,11.0,222.0,43.84,34.08
2016,11,21,8,45,688.5,60.5,2.0,11.5,262.5,48.99,38.71
2016,11,21,9,0,733.0,63.0,2.1,12.0,303.0,50.12,39.64
2016,11,21,9,15,759.0,66.0,2.15,12.0,338.5,51.66,40.97
2016,11,21,9,30,785.0,69.0,2.2,12.0,374.0,53.23,42.32
2016,11,21,9,45,536.5,124.5,2.25,12.5,340.0,119.24,79.23
2016,11,21,10,0,288.0,180.0,2.3,13.0,306.0,167.39,123.33
2016,11,21,10,15,560.5,130.5,2.3,13.0,393.5,191.01,130.06
2016,11,21,10,30,833.0,81.0,2.3,13.0,481.0,240.57,161.59
2016,11,21,10,45,514.5,154.5,2.3,13.5,404.5,258.63,191.46
2016,11,21,11,0,196.0,228.0,2.3,14.0,328.0,250.77,196.59
2016,11,21,11,15,526.5,156.5,2.3,14.0,431.5,318.26,245.37
2016,11,21,11,30,857.0,85.0,2.3,14.0,535.0,409.58,315.77
2016,11,21,11,45,859.0,85.0,2.3,14.5,537.5,445.84,347.56
2016,11,21,12,0,861.0,85.0,2.3,15.0,540.0,480.05,377.17
2016,11,21,12,15,572.5,154.5,2.25,15.0,456.0,433.57,344.61
2016,11,21,12,30,284.0,224.0,2.2,15.0,372.0,365.76,292.84
2016,11,21,12,45,574.5,150.0,2.2,15.5,439.5,471.3,377.8
2016,11,21,13,0,865.0,76.0,2.2,16.0,507.0,581.73,464.41
2016,11,21,13,15,855.5,75.0,2.15,16.0,487.0,595.56,475.9
2016,11,21,13,30,846.0,74.0,2.1,16.0,467.0,606.19,485.4
2016,11,21,13,45,830.5,72.5,2.1,16.0,440.0,609.34,489.34
2016,11,21,14,0,815.0,71.0,2.1,16.0,413.0,609.2,490.66
2016,11,21,14,15,583.0,101.5,2.0,15.5,336.5,506.91,412.05
2016,11,21,14,30,351.0,132.0,1.9,15.0,260.0,380.67,312.53
2016,11,21,14,45,531.5,96.0,1.8,15.0,266.0,475.18,390.04
2016,11,21,15,0,712.0,60.0,1.7,15.0,272.0,545.95,445.95
2016,11,21,15,15,667.5,56.0,1.45,14.5,231.5,510.09,416.42
2016,11,21,15,30,623.0,52.0,1.2,14.0,191.0,477.5,388.79
2016,11,21,15,45,551.5,45.5,1.0,13.5,149.0,420.05,340.52
2016,11,21,16,0,480.0,39.0,0.8,13.0,107.0,362.9,290.28
2016,11,21,16,15,359.5,29.5,0.85,12.5,70.0,275.72,209.07
2016,11,21,16,30,239.0,20.0,0.9,12.0,33.0,177.77,11.64
2016,11,21,16,45,119.5,10.0,0.95,11.5,16.5,71.72,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,151.0,15.0,1.05,6.5,28.5,12.2,0.0
2016,11,22,7,30,302.0,30.0,1.1,7.0,57.0,24.89,14.25
2016,11,22,7,45,399.5,39.5,1.2,8.0,96.0,32.0,22.68
2016,11,22,8,0,497.0,49.0,1.3,9.0,135.0,38.96,29.42
2016,11,22,8,15,557.0,55.5,1.3,9.5,176.0,43.06,33.4
2016,11,22,8,30,617.0,62.0,1.3,10.0,217.0,47.15,37.21
2016,11,22,8,45,434.5,96.0,1.35,10.5,214.0,70.15,57.93
2016,11,22,9,0,252.0,130.0,1.4,11.0,211.0,95.28,80.21
2016,11,22,9,15,268.5,141.0,1.4,11.5,236.0,102.35,86.2
2016,11,22,9,30,285.0,152.0,1.4,12.0,261.0,109.25,91.97
2016,11,22,9,45,378.5,148.5,1.45,12.5,306.0,125.97,90.11
2016,11,22,10,0,472.0,145.0,1.5,13.0,351.0,157.25,107.02
2016,11,22,10,15,527.5,140.0,1.5,13.0,382.0,189.98,130.37
2016,11,22,10,30,583.0,135.0,1.5,13.0,413.0,228.58,161.19
2016,11,22,10,45,525.0,156.5,1.55,13.5,414.0,261.12,192.32
2016,11,22,11,0,467.0,178.0,1.6,14.0,415.0,289.75,219.7
2016,11,22,11,15,451.0,186.0,1.6,14.0,418.0,315.95,243.68
2016,11,22,11,30,435.0,194.0,1.6,14.0,421.0,340.09,265.52
2016,11,22,11,45,387.0,205.5,1.6,14.0,408.5,348.75,275.03
2016,11,22,12,0,339.0,217.0,1.6,14.0,396.0,355.66,282.5
2016,11,22,12,15,386.0,204.5,1.55,14.0,406.0,382.56,304.94
2016,11,22,12,30,433.0,192.0,1.5,14.0,416.0,417.01,333.06
2016,11,22,12,45,350.0,202.5,1.45,14.5,380.5,391.94,313.8
2016,11,22,13,0,267.0,213.0,1.4,15.0,345.0,368.54,295.5
2016,11,22,13,15,382.0,182.0,1.35,14.5,363.0,414.11,333.81
2016,11,22,13,30,497.0,151.0,1.3,14.0,381.0,471.74,380.75
2016,11,22,13,45,396.5,159.0,1.3,14.0,335.5,429.27,347.68
2016,11,22,14,0,296.0,167.0,1.3,14.0,290.0,373.03,303.87
2016,11,22,14,15,345.5,146.0,1.15,13.5,278.5,387.02,316.99
2016,11,22,14,30,395.0,125.0,1.0,13.0,267.0,411.77,337.66
2016,11,22,14,45,369.0,116.5,0.9,13.0,238.0,389.34,319.65
2016,11,22,15,0,343.0,108.0,0.8,13.0,209.0,365.5,300.45
2016,11,22,15,15,318.5,94.0,0.8,12.5,177.5,334.97,276.37
2016,11,22,15,30,294.0,80.0,0.8,12.0,146.0,303.4,250.49
2016,11,22,15,45,263.5,64.5,0.8,12.0,114.0,265.56,217.89
2016,11,22,16,0,233.0,49.0,0.8,12.0,82.0,227.48,183.59
2016,11,22,16,15,116.5,36.5,0.85,11.5,53.0,133.69,99.92
2016,11,22,16,30,0.0,24.0,0.9,11.0,24.0,27.91,0.0
2016,11,22,16,45,0.0,12.0,0.95,10.5,12.0,10.91,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,7,15,120.5,16.5,1.25,6.5,26.5,15.01,0.0
2016,11,23,7,30,241.0,33.0,1.2,7.0,53.0,25.99,14.6
2016,11,23,7,45,335.5,44.5,1.2,8.0,91.0,36.75,26.78
2016,11,23,8,0,430.0,56.0,1.2,9.0,129.0,45.36,35.1
2016,11,23,8,15,496.5,63.5,1.35,9.5,169.5,50.05,39.66
2016,11,23,8,30,563.0,71.0,1.5,10.0,210.0,54.74,44.04
2016,11,23,8,45,605.0,76.5,1.65,10.5,249.5,57.6,46.62
2016,11,23,9,0,647.0,82.0,1.8,11.0,289.0,60.5,49.14
2016,11,23,9,15,677.5,86.0,1.85,11.0,324.5,62.16,50.59
2016,11,23,9,30,708.0,90.0,1.9,11.0,360.0,63.9,52.08
2016,11,23,9,45,736.0,91.0,2.0,11.5,391.5,101.13,59.68
2016,11,23,10,0,764.0,92.0,2.1,12.0,423.0,145.6,85.73
2016,11,23,10,15,778.0,94.0,2.15,12.0,447.5,190.65,120.55
2016,11,23,10,30,792.0,96.0,2.2,12.0,472.0,240.04,162.91
2016,11,23,10,45,396.0,78.0,2.3,12.5,266.0,163.32,117.99
2016,11,23,11,0,0.0,60.0,2.4,13.0,60.0,53.03,39.53
2016,11,23,11,15,71.0,147.5,2.4,13.0,184.5,152.9,121.75
2016,11,23,11,30,142.0,235.0,2.4,13.0,309.0,259.63,208.02
2016,11,23,11,45,495.5,163.5,2.45,13.5,422.5,358.31,283.94
2016,11,23,12,0,849.0,92.0,2.5,14.0,536.0,475.92,375.85
2016,11,23,12,15,846.5,91.5,2.5,14.0,530.5,505.03,401.28
2016,11,23,12,30,844.0,91.0,2.5,14.0,525.0,531.57,424.65
2016,11,23,12,45,835.0,91.0,2.55,14.0,511.5,552.45,443.37
2016,11,23,13,0,826.0,91.0,2.6,14.0,498.0,570.26,459.4
2016,11,23,13,15,815.5,89.5,2.65,14.0,478.0,582.56,470.97
2016,11,23,13,30,805.0,88.0,2.7,14.0,458.0,591.68,479.91
2016,11,23,13,45,791.0,85.5,2.8,14.0,431.5,594.44,483.98
2016,11,23,14,0,777.0,83.0,2.9,14.0,405.0,593.99,485.43
2016,11,23,14,15,754.5,80.0,2.8,13.5,372.5,584.52,479.85
2016,11,23,14,30,732.0,77.0,2.7,13.0,340.0,575.36,474.14
2016,11,23,14,45,699.0,73.0,2.6,13.0,302.5,552.74,456.68
2016,11,23,15,0,666.0,69.0,2.5,13.0,265.0,527.59,436.67
2016,11,23,15,15,617.5,64.0,2.15,12.5,224.5,489.34,405.35
2016,11,23,15,30,569.0,59.0,1.8,12.0,184.0,449.48,371.49
2016,11,23,15,45,494.0,51.0,1.5,11.5,142.5,389.09,319.85
2016,11,23,16,0,419.0,43.0,1.2,11.0,101.0,328.97,266.32
2016,11,23,16,15,293.5,32.0,1.2,10.0,65.0,238.9,181.3
2016,11,23,16,30,168.0,21.0,1.2,9.0,29.0,138.2,0.0
2016,11,23,16,45,84.0,10.5,1.2,8.5,14.5,53.26,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,121.0,16.0,0.85,3.0,26.0,14.55,0.0
2016,11,24,7,30,242.0,32.0,0.9,3.0,52.0,25.24,13.7
2016,11,24,7,45,352.5,43.0,0.95,3.5,91.5,35.54,26.13
2016,11,24,8,0,463.0,54.0,1.0,4.0,131.0,43.78,34.35
2016,11,24,8,15,529.0,61.0,1.0,4.5,172.5,48.11,38.68
2016,11,24,8,30,595.0,68.0,1.0,5.0,214.0,52.46,42.83
2016,11,24,8,45,644.5,72.5,1.05,5.5,255.0,54.63,44.84
2016,11,24,9,0,694.0,77.0,1.1,6.0,296.0,56.89,46.84
2016,11,24,9,15,723.5,80.5,1.2,6.5,332.5,58.3,48.0
2016,11,24,9,30,753.0,84.0,1.3,7.0,369.0,59.79,49.19
2016,11,24,9,45,779.5,85.0,1.4,8.0,400.5,101.8,60.82
2016,11,24,10,0,806.0,86.0,1.5,9.0,432.0,147.48,86.8
2016,11,24,10,15,819.5,88.0,1.5,9.5,457.0,193.84,122.24
2016,11,24,10,30,833.0,90.0,1.5,10.0,482.0,240.44,162.08
2016,11,24,10,45,843.5,90.5,1.5,11.0,500.0,285.0,201.73
2016,11,24,11,0,854.0,91.0,1.5,12.0,518.0,329.02,241.16
2016,11,24,11,15,859.0,92.0,1.35,12.0,528.0,370.9,279.16
2016,11,24,11,30,864.0,93.0,1.2,12.0,538.0,411.35,315.14
2016,11,24,11,45,865.5,93.0,1.1,12.5,540.5,447.81,346.63
2016,11,24,12,0,867.0,93.0,1.0,13.0,543.0,482.18,375.46
2016,11,24,12,15,864.5,92.5,1.0,13.0,538.0,511.93,401.23
2016,11,24,12,30,862.0,92.0,1.0,13.0,533.0,539.04,424.43
2016,11,24,12,45,856.5,91.0,1.0,13.5,520.0,561.32,442.73
2016,11,24,13,0,851.0,90.0,1.0,14.0,507.0,580.62,458.38
2016,11,24,13,15,841.0,88.5,1.0,14.0,487.0,593.77,470.01
2016,11,24,13,30,831.0,87.0,1.0,14.0,467.0,603.69,479.07
2016,11,24,13,45,816.0,84.5,1.0,14.0,440.0,606.27,482.54
2016,11,24,14,0,801.0,82.0,1.0,14.0,413.0,605.55,483.43
2016,11,24,14,15,713.5,82.5,0.9,13.5,359.5,562.34,451.97
2016,11,24,14,30,626.0,83.0,0.8,13.0,306.0,513.33,415.76
2016,11,24,14,45,658.0,76.0,0.75,13.0,288.0,528.46,428.15
2016,11,24,15,0,690.0,69.0,0.7,13.0,270.0,540.94,437.22
2016,11,24,15,15,642.0,63.5,0.65,12.5,228.5,502.43,407.23
2016,11,24,15,30,594.0,58.0,0.6,12.0,187.0,462.22,375.04
2016,11,24,15,45,518.5,50.5,0.6,11.5,145.0,402.01,325.8
2016,11,24,16,0,443.0,43.0,0.6,11.0,103.0,341.9,273.97
2016,11,24,16,15,316.0,31.5,0.65,10.5,66.0,250.42,187.46
2016,11,24,16,30,189.0,20.0,0.7,10.0,29.0,147.08,0.0
2016,11,24,16,45,94.5,10.0,0.8,9.5,14.5,58.1,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,15,24.0,14.0,0.95,4.5,16.0,12.73,0.0
2016,11,25,7,30,48.0,28.0,0.9,5.0,32.0,23.2,11.32
2016,11,25,7,45,84.0,45.5,0.9,5.5,57.0,36.79,26.92
2016,11,25,8,0,120.0,63.0,0.9,6.0,82.0,50.11,39.72
2016,11,25,8,15,139.5,80.5,1.05,6.0,109.0,63.08,52.0
2016,11,25,8,30,159.0,98.0,1.2,6.0,136.0,75.75,63.83
2016,11,25,8,45,173.0,114.5,1.35,6.5,162.5,87.46,74.48
2016,11,25,9,0,187.0,131.0,1.5,7.0,189.0,98.86,84.66
2016,11,25,9,15,203.5,142.5,1.4,7.5,213.0,107.01,91.73
2016,11,25,9,30,220.0,154.0,1.3,8.0,237.0,110.14,94.2
2016,11,25,9,45,189.5,169.5,1.2,8.5,245.0,135.81,106.35
2016,11,25,10,0,159.0,185.0,1.1,9.0,253.0,157.4,122.37
2016,11,25,10,15,206.5,192.0,1.0,9.5,285.5,181.76,139.4
2016,11,25,10,30,254.0,199.0,0.9,10.0,318.0,208.29,159.14
2016,11,25,10,45,197.5,211.0,0.8,11.0,305.5,221.73,172.51
2016,11,25,11,0,141.0,223.0,0.7,12.0,293.0,227.96,179.47
2016,11,25,11,15,134.0,227.5,0.65,12.0,295.0,239.6,189.67
2016,11,25,11,30,127.0,232.0,0.6,12.0,297.0,250.42,199.01
2016,11,25,11,45,144.0,233.5,0.55,12.5,307.5,267.66,212.65
2016,11,25,12,0,161.0,235.0,0.5,13.0,318.0,285.8,226.91
2016,11,25,12,15,146.5,232.5,0.45,13.0,307.5,286.12,227.65
2016,11,25,12,30,132.0,230.0,0.4,13.0,297.0,285.02,227.25
2016,11,25,12,45,132.0,224.0,0.4,13.5,290.0,286.97,229.0
2016,11,25,13,0,132.0,218.0,0.4,14.0,283.0,288.36,230.26
2016,11,25,13,15,146.5,209.0,0.35,13.5,278.5,294.48,236.06
2016,11,25,13,30,161.0,200.0,0.3,13.0,274.0,300.47,241.77
2016,11,25,13,45,248.0,179.0,0.3,13.0,284.5,346.82,279.74
2016,11,25,14,0,335.0,158.0,0.3,13.0,295.0,384.47,310.44
2016,11,25,14,15,250.0,153.0,0.3,13.0,250.5,332.56,269.46
2016,11,25,14,30,165.0,148.0,0.3,13.0,206.0,268.24,218.52
2016,11,25,14,45,150.5,134.5,0.3,13.0,183.0,247.94,202.91
2016,11,25,15,0,136.0,121.0,0.3,13.0,160.0,227.14,186.16
2016,11,25,15,15,123.5,103.5,0.4,12.5,135.0,201.7,165.78
2016,11,25,15,30,111.0,86.0,0.5,12.0,110.0,175.6,144.13
2016,11,25,15,45,95.0,68.0,0.6,11.5,85.0,146.02,118.73
2016,11,25,16,0,79.0,50.0,0.7,11.0,60.0,115.71,91.81
2016,11,25,16,15,39.5,33.5,0.75,10.5,38.5,73.97,52.25
2016,11,25,16,30,0.0,17.0,0.8,10.0,17.0,16.1,0.0
2016,11,25,16,45,0.0,8.5,0.85,10.0,8.5,7.73,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,2.35,7.0,7.0,6.37,0.0
2016,11,26,7,30,0.0,14.0,2.4,7.0,14.0,12.31,2.83
2016,11,26,7,45,0.0,25.5,2.5,7.5,25.5,22.47,14.02
2016,11,26,8,0,0.0,37.0,2.6,8.0,37.0,32.62,23.67
2016,11,26,8,15,0.0,49.5,2.65,8.0,49.5,43.22,33.63
2016,11,26,8,30,0.0,62.0,2.7,8.0,62.0,53.72,43.41
2016,11,26,8,45,0.0,74.0,2.8,8.5,74.0,63.73,52.53
2016,11,26,9,0,0.0,86.0,2.9,9.0,86.0,73.64,61.41
2016,11,26,9,15,0.0,97.0,2.9,9.0,97.0,82.68,69.52
2016,11,26,9,30,0.0,108.0,2.9,9.0,108.0,91.63,77.47
2016,11,26,9,45,0.0,124.0,2.95,9.0,124.0,104.74,85.07
2016,11,26,10,0,0.0,140.0,3.0,9.0,140.0,118.22,96.42
2016,11,26,10,15,5.5,153.5,3.0,9.0,156.0,130.8,106.69
2016,11,26,10,30,11.0,167.0,3.0,9.0,172.0,144.08,117.53
2016,11,26,10,45,5.5,150.0,3.05,9.5,152.5,130.87,106.3
2016,11,26,11,0,0.0,133.0,3.1,10.0,133.0,116.17,93.82
2016,11,26,11,15,59.0,181.5,3.2,10.0,212.0,176.55,143.12
2016,11,26,11,30,118.0,230.0,3.3,10.0,291.0,244.93,198.98
2016,11,26,11,45,209.0,224.5,3.45,10.0,332.0,285.54,231.96
2016,11,26,12,0,300.0,219.0,3.6,10.0,373.0,335.68,273.41
2016,11,26,12,15,363.0,204.0,3.7,10.0,389.0,366.1,299.42
2016,11,26,12,30,426.0,189.0,3.8,10.0,405.0,404.81,332.36
2016,11,26,12,45,233.5,193.5,3.95,10.0,311.5,316.98,261.88
2016,11,26,13,0,41.0,198.0,4.1,10.0,218.0,210.3,173.15
2016,11,26,13,15,33.5,186.5,4.05,10.0,202.5,197.97,163.27
2016,11,26,13,30,26.0,175.0,4.0,10.0,187.0,177.35,146.17
2016,11,26,13,45,13.0,153.0,3.95,10.0,159.0,149.48,122.74
2016,11,26,14,0,0.0,131.0,3.9,10.0,131.0,120.88,98.45
2016,11,26,14,15,172.0,130.0,3.8,10.0,190.5,246.03,207.85
2016,11,26,14,30,344.0,129.0,3.7,10.0,250.0,368.12,311.69
2016,11,26,14,45,305.5,122.5,3.6,10.0,221.5,340.91,288.6
2016,11,26,15,0,267.0,116.0,3.5,10.0,193.0,313.16,265.09
2016,11,26,15,15,346.0,94.5,3.4,9.5,178.5,349.35,296.15
2016,11,26,15,30,425.0,73.0,3.3,9.0,164.0,371.47,314.2
2016,11,26,15,45,336.5,63.0,3.2,9.0,125.0,304.82,255.44
2016,11,26,16,0,248.0,53.0,3.1,9.0,86.0,240.21,197.03
2016,11,26,16,15,124.0,37.5,3.05,9.0,54.0,140.82,104.42
2016,11,26,16,30,0.0,22.0,3.0,9.0,22.0,25.02,0.0
2016,11,26,16,45,0.0,11.0,3.0,9.0,11.0,10.01,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,145.5,13.0,2.55,6.5,23.5,11.82,0.0
2016,11,27,7,30,291.0,26.0,2.7,7.0,47.0,21.76,8.37
2016,11,27,7,45,405.5,34.5,2.9,7.5,85.5,28.09,18.82
2016,11,27,8,0,520.0,43.0,3.1,8.0,124.0,34.36,25.18
2016,11,27,8,15,585.0,49.0,3.2,8.5,166.0,38.24,29.02
2016,11,27,8,30,650.0,55.0,3.3,9.0,208.0,42.12,32.71
2016,11,27,8,45,694.5,58.5,3.45,9.5,248.0,48.0,38.09
2016,11,27,9,0,739.0,62.0,3.6,10.0,288.0,50.01,39.86
2016,11,27,9,15,766.5,65.0,3.6,10.5,324.0,51.56,41.15
2016,11,27,9,30,794.0,68.0,3.6,11.0,360.0,53.16,42.46
2016,11,27,9,45,816.0,69.0,3.6,11.5,391.5,83.06,46.49
2016,11,27,10,0,838.0,70.0,3.6,12.0,423.0,129.72,71.06
2016,11,27,10,15,850.5,71.5,3.45,12.0,447.0,176.69,106.03
2016,11,27,10,30,863.0,73.0,3.3,12.0,471.0,223.72,146.19
2016,11,27,10,45,871.5,74.0,3.15,12.5,488.5,269.21,187.23
2016,11,27,11,0,880.0,75.0,3.0,13.0,506.0,316.85,230.57
2016,11,27,11,15,884.0,75.5,2.8,13.0,516.5,358.03,268.93
2016,11,27,11,30,888.0,76.0,2.6,13.0,527.0,397.61,305.34
2016,11,27,11,45,887.5,77.0,2.45,13.5,529.0,434.1,337.98
2016,11,27,12,0,887.0,78.0,2.3,14.0,531.0,468.36,367.85
2016,11,27,12,15,884.5,77.5,2.2,14.0,526.0,497.86,394.01
2016,11,27,12,30,882.0,77.0,2.1,14.0,521.0,524.71,417.45
2016,11,27,12,45,868.0,79.0,2.05,14.0,507.0,547.19,437.08
2016,11,27,13,0,854.0,81.0,2.0,14.0,493.0,565.22,452.87
2016,11,27,13,15,633.0,122.5,1.9,14.0,421.5,504.44,406.62
2016,11,27,13,30,412.0,164.0,1.8,14.0,350.0,427.43,346.58
2016,11,27,13,45,443.0,148.0,1.7,14.0,337.0,439.6,357.84
2016,11,27,14,0,474.0,132.0,1.6,14.0,324.0,450.24,367.26
2016,11,27,14,15,461.5,122.0,1.5,13.5,297.0,438.77,359.49
2016,11,27,14,30,449.0,112.0,1.4,13.0,270.0,425.19,349.94
2016,11,27,14,45,415.0,106.0,1.35,13.0,239.5,400.93,330.84
2016,11,27,15,0,381.0,100.0,1.3,13.0,209.0,375.25,310.12
2016,11,27,15,15,350.5,87.5,1.15,12.5,176.5,342.82,283.72
2016,11,27,15,30,320.0,75.0,1.0,12.0,144.0,309.43,255.61
2016,11,27,15,45,276.0,61.0,0.9,11.5,111.0,265.55,217.89
2016,11,27,16,0,232.0,47.0,0.8,11.0,78.0,221.99,178.82
2016,11,27,16,15,116.0,34.0,0.85,10.5,49.5,129.03,93.75
2016,11,27,16,30,0.0,21.0,0.9,10.0,21.0,23.3,0.0
2016,11,27,16,45,0.0,10.5,1.0,9.5,10.5,9.55,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,23.0,12.5,1.1,9.0,14.0,11.37,0.0
2016,11,28,7,30,46.0,25.0,1.3,9.0,28.0,20.8,6.55
2016,11,28,7,45,90.0,42.0,1.5,9.5,53.5,33.23,22.97
2016,11,28,8,0,134.0,59.0,1.7,10.0,79.0,45.94,35.19
2016,11,28,8,15,157.5,76.0,1.9,10.0,107.0,58.26,46.75
2016,11,28,8,30,181.0,93.0,2.1,10.0,135.0,70.23,57.85
2016,11,28,8,45,199.5,108.5,2.3,10.0,163.0,80.86,67.59
2016,11,28,9,0,218.0,124.0,2.5,10.0,191.0,91.2,76.91
2016,11,28,9,15,238.5,135.0,2.6,10.0,215.5,98.39,83.31
2016,11,28,9,30,259.0,146.0,2.7,10.0,240.0,105.41,89.47
2016,11,28,9,45,327.0,149.0,2.85,10.5,278.0,120.81,90.95
2016,11,28,10,0,395.0,152.0,3.0,11.0,316.0,146.31,103.52
2016,11,28,10,15,373.0,166.0,3.05,11.0,328.5,180.69,131.16
2016,11,28,10,30,351.0,180.0,3.1,11.0,341.0,209.28,156.34
2016,11,28,10,45,196.5,190.0,3.2,11.0,280.5,203.34,158.88
2016,11,28,11,0,42.0,200.0,3.3,11.0,220.0,181.26,146.54
2016,11,28,11,15,42.0,204.0,3.4,11.0,224.5,189.03,153.24
2016,11,28,11,30,42.0,208.0,3.5,11.0,229.0,196.71,159.83
2016,11,28,11,45,156.0,214.5,3.6,11.5,293.5,254.36,205.97
2016,11,28,12,0,270.0,221.0,3.7,12.0,358.0,322.47,260.96
2016,11,28,12,15,320.5,209.5,3.7,12.0,371.0,349.08,283.5
2016,11,28,12,30,371.0,198.0,3.7,12.0,384.0,377.36,307.69
2016,11,28,12,45,375.5,192.0,3.75,12.0,376.5,388.23,317.89
2016,11,28,13,0,380.0,186.0,3.8,12.0,369.0,397.96,327.13
2016,11,28,13,15,239.0,190.5,3.8,12.0,304.0,334.78,276.08
2016,11,28,13,30,98.0,195.0,3.8,12.0,239.0,248.35,204.64
2016,11,28,13,45,94.0,185.5,3.8,12.0,226.0,240.83,199.08
2016,11,28,14,0,90.0,176.0,3.8,12.0,213.0,232.92,192.95
2016,11,28,14,15,87.5,162.0,3.65,12.0,195.5,220.35,182.86
2016,11,28,14,30,85.0,148.0,3.5,12.0,178.0,207.31,172.27
2016,11,28,14,45,370.0,108.5,3.4,12.0,216.5,374.79,315.41
2016,11,28,15,0,655.0,69.0,3.3,12.0,255.0,512.51,428.77
2016,11,28,15,15,606.5,63.5,2.85,11.5,215.5,474.56,396.29
2016,11,28,15,30,558.0,58.0,2.4,11.0,176.0,434.99,362.12
2016,11,28,15,45,496.0,49.0,2.0,10.5,136.5,382.4,316.03
2016,11,28,16,0,434.0,40.0,1.6,10.0,97.0,329.87,267.56
2016,11,28,16,15,308.0,29.0,1.5,9.0,62.0,241.07,178.59
2016,11,28,16,30,182.0,18.0,1.4,8.0,27.0,138.55,0.0
2016,11,28,16,45,91.0,9.0,1.3,7.5,13.5,54.83,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,29,7,15,205.5,10.0,2.1,2.5,23.5,9.1,0.0
2016,11,29,7,30,411.0,20.0,2.3,3.0,47.0,17.93,3.92
2016,11,29,7,45,513.5,26.5,2.5,3.5,86.5,23.19,14.64
2016,11,29,8,0,616.0,33.0,2.7,4.0,126.0,28.43,20.16
2016,11,29,8,15,674.0,37.5,2.75,4.5,168.0,31.69,23.47
2016,11,29,8,30,732.0,42.0,2.8,5.0,210.0,34.97,26.65
2016,11,29,8,45,768.0,45.0,2.85,6.0,250.0,36.88,28.41
2016,11,29,9,0,804.0,48.0,2.9,7.0,290.0,43.43,34.33
2016,11,29,9,15,828.5,50.5,2.75,7.0,326.0,45.59,36.29
2016,11,29,9,30,853.0,53.0,2.6,7.0,362.0,47.69,38.17
2016,11,29,9,45,868.5,54.5,2.5,7.5,392.5,74.53,41.3
2016,11,29,10,0,884.0,56.0,2.4,8.0,423.0,122.82,65.38
2016,11,29,10,15,895.0,57.5,2.3,8.5,447.0,170.94,100.53
2016,11,29,10,30,906.0,59.0,2.2,9.0,471.0,218.85,141.2
2016,11,29,10,45,912.5,60.0,2.15,9.5,488.5,264.88,183.06
2016,11,29,11,0,919.0,61.0,2.1,10.0,506.0,309.86,224.77
2016,11,29,11,15,922.5,61.5,2.1,10.0,516.5,352.18,264.73
2016,11,29,11,30,926.0,62.0,2.1,10.0,527.0,392.8,302.75
2016,11,29,11,45,925.5,62.5,2.15,10.5,529.5,429.97,336.83
2016,11,29,12,0,925.0,63.0,2.2,11.0,532.0,464.81,368.19
2016,11,29,12,15,922.5,63.0,2.25,11.0,527.0,495.76,396.43
2016,11,29,12,30,920.0,63.0,2.3,11.0,522.0,524.0,421.94
2016,11,29,12,45,902.5,67.0,2.35,11.5,508.0,545.9,441.15
2016,11,29,13,0,885.0,71.0,2.4,12.0,494.0,564.34,457.17
2016,11,29,13,15,876.0,69.5,2.4,12.0,474.5,578.2,470.06
2016,11,29,13,30,867.0,68.0,2.4,12.0,455.0,588.88,480.22
2016,11,29,13,45,853.0,66.5,2.4,12.0,429.0,597.1,488.16
2016,11,29,14,0,839.0,65.0,2.4,12.0,403.0,598.78,490.91
2016,11,29,14,15,819.0,63.0,2.35,12.0,371.0,592.98,487.44
2016,11,29,14,30,799.0,61.0,2.3,12.0,339.0,584.02,481.23
2016,11,29,14,45,772.0,57.5,2.25,12.0,302.0,565.95,467.51
2016,11,29,15,0,745.0,54.0,2.2,12.0,265.0,545.11,450.98
