Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,15,701.0,50.0,1.9,11.0,224.5,510.75,423.4
2016,11,29,15,30,657.0,46.0,1.6,10.0,184.0,474.43,392.81
2016,11,29,15,45,586.0,40.0,1.3,9.5,142.5,418.36,344.01
2016,11,29,16,0,515.0,34.0,1.0,9.0,101.0,361.96,292.27
2016,11,29,16,15,387.5,25.5,1.0,8.5,64.5,280.9,206.52
2016,11,29,16,30,260.0,17.0,1.0,8.0,28.0,178.68,0.0
2016,11,29,16,45,130.0,8.5,1.05,7.5,14.0,74.2,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.0,1.0,6.0,9.0,8.19,0.0
2016,11,30,7,30,0.0,18.0,0.9,6.0,18.0,15.85,1.45
2016,11,30,7,45,3.5,34.5,0.85,6.5,35.0,29.52,19.81
2016,11,30,8,0,7.0,51.0,0.8,7.0,52.0,43.01,32.94
2016,11,30,8,15,15.5,67.5,0.8,7.5,71.0,56.38,45.48
2016,11,30,8,30,24.0,84.0,0.8,8.0,90.0,67.71,55.98
2016,11,30,8,45,29.0,99.5,0.85,8.5,108.0,79.39,66.6
2016,11,30,9,0,34.0,115.0,0.9,9.0,126.0,90.83,76.79
2016,11,30,9,15,39.0,129.0,0.95,9.0,142.5,101.1,85.93
2016,11,30,9,30,44.0,143.0,1.0,9.0,159.0,111.13,94.75
2016,11,30,9,45,403.5,112.5,1.1,9.5,277.5,91.02,65.32
2016,11,30,10,0,763.0,82.0,1.2,10.0,396.0,126.16,72.88
2016,11,30,10,15,778.0,84.0,1.2,10.0,420.5,170.18,104.36
2016,11,30,10,30,793.0,86.0,1.2,10.0,445.0,214.66,141.36
2016,11,30,10,45,797.0,89.5,1.25,10.5,462.0,258.22,180.2
2016,11,30,11,0,801.0,93.0,1.3,11.0,479.0,300.84,218.94
2016,11,30,11,15,472.5,159.0,1.35,11.0,388.5,287.93,221.74
2016,11,30,11,30,144.0,225.0,1.4,11.0,298.0,247.95,198.48
2016,11,30,11,45,81.0,207.0,1.5,11.5,248.0,214.9,173.21
2016,11,30,12,0,18.0,189.0,1.6,12.0,198.0,174.93,141.21
2016,11,30,12,15,9.0,121.5,1.7,12.0,126.0,111.95,89.31
2016,11,30,12,30,0.0,54.0,1.8,12.0,54.0,47.71,35.22
2016,11,30,12,45,0.0,93.0,1.95,12.0,93.0,82.48,64.83
2016,11,30,13,0,0.0,132.0,2.1,12.0,132.0,118.49,95.17
2016,11,30,13,15,0.0,80.5,2.15,12.0,80.5,71.24,55.34
2016,11,30,13,30,0.0,29.0,2.2,12.0,29.0,25.56,16.39
2016,11,30,13,45,0.0,35.0,2.25,12.0,35.0,30.86,21.0
2016,11,30,14,0,0.0,41.0,2.3,12.0,41.0,36.16,25.61
2016,11,30,14,15,0.0,37.5,2.15,11.5,37.5,33.06,23.02
2016,11,30,14,30,0.0,34.0,2.0,11.0,34.0,29.96,20.43
2016,11,30,14,45,0.0,30.5,1.9,11.0,30.5,26.86,17.76
2016,11,30,15,0,0.0,27.0,1.8,11.0,27.0,23.76,15.06
2016,11,30,15,15,252.0,45.5,1.6,10.5,98.0,224.54,190.73
2016,11,30,15,30,504.0,64.0,1.4,10.0,169.0,406.56,338.87
2016,11,30,15,45,415.0,55.5,1.25,10.0,129.0,339.18,279.39
2016,11,30,16,0,326.0,47.0,1.1,10.0,89.0,274.73,221.86
2016,11,30,16,15,163.0,35.0,1.1,9.5,56.0,168.75,122.22
2016,11,30,16,30,0.0,23.0,1.1,9.0,23.0,27.72,0.0
2016,11,30,16,45,0.0,11.5,1.15,9.0,11.5,10.46,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,7,15,173.5,10.0,1.9,2.5,20.0,9.1,0.0
2016,12,1,7,30,347.0,20.0,2.1,3.0,40.0,18.07,0.76
2016,12,1,7,45,463.0,27.5,2.3,4.0,79.5,24.27,15.28
2016,12,1,8,0,579.0,35.0,2.5,5.0,119.0,30.41,21.78
2016,12,1,8,15,642.0,40.0,2.8,5.5,160.5,34.02,25.45
2016,12,1,8,30,705.0,45.0,3.1,6.0,202.0,37.65,28.96
2016,12,1,8,45,746.5,48.0,3.4,6.5,242.5,39.46,30.69
2016,12,1,9,0,788.0,51.0,3.7,7.0,283.0,41.33,32.39
2016,12,1,9,15,814.5,54.0,3.8,7.5,319.5,43.15,33.99
2016,12,1,9,30,841.0,57.0,3.9,8.0,356.0,44.99,35.56
2016,12,1,9,45,855.0,60.0,4.0,8.5,387.0,73.26,43.15
2016,12,1,10,0,869.0,63.0,4.1,9.0,418.0,121.99,66.27
2016,12,1,10,15,881.5,64.5,4.1,9.5,443.0,169.69,100.16
2016,12,1,10,30,894.0,66.0,4.1,10.0,468.0,217.35,140.16
2016,12,1,10,45,902.5,66.5,4.15,10.5,486.0,262.99,181.58
2016,12,1,11,0,911.0,67.0,4.2,11.0,504.0,307.76,223.32
2016,12,1,11,15,915.5,67.5,4.2,11.0,514.5,350.21,263.73
2016,12,1,11,30,920.0,68.0,4.2,11.0,525.0,391.06,302.41
2016,12,1,11,45,921.5,68.0,4.25,11.5,528.0,428.49,337.19
2016,12,1,12,0,923.0,68.0,4.3,12.0,531.0,463.73,369.4
2016,12,1,12,15,921.0,67.5,4.3,12.0,526.5,494.55,397.96
2016,12,1,12,30,919.0,67.0,4.3,12.0,522.0,522.67,423.76
2016,12,1,12,45,913.5,66.5,4.3,12.5,509.5,546.21,444.58
2016,12,1,13,0,908.0,66.0,4.3,13.0,497.0,566.72,462.49
2016,12,1,13,15,898.5,65.0,4.25,13.0,477.5,581.36,476.13
2016,12,1,13,30,889.0,64.0,4.2,13.0,458.0,592.76,486.91
2016,12,1,13,45,874.0,63.0,4.2,13.0,431.5,597.68,492.54
2016,12,1,14,0,859.0,62.0,4.2,13.0,405.0,599.33,495.36
2016,12,1,14,15,839.0,60.0,4.0,13.0,372.5,597.87,494.78
2016,12,1,14,30,819.0,58.0,3.8,13.0,340.0,589.21,488.39
2016,12,1,14,45,788.0,55.5,3.65,13.0,302.5,570.13,473.44
2016,12,1,15,0,757.0,53.0,3.5,13.0,265.0,548.25,455.62
2016,12,1,15,15,713.0,49.0,3.1,12.0,224.5,514.14,428.11
2016,12,1,15,30,669.0,45.0,2.7,11.0,184.0,478.03,397.5
2016,12,1,15,45,593.5,39.5,2.3,10.0,142.0,420.13,347.47
2016,12,1,16,0,518.0,34.0,1.9,9.0,100.0,361.86,294.16
2016,12,1,16,15,389.0,25.0,2.0,8.5,63.5,271.97,199.74
2016,12,1,16,30,260.0,16.0,2.1,8.0,27.0,176.48,0.0
2016,12,1,16,45,130.0,8.0,2.25,7.5,13.5,73.45,0.0
2016,12,1,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,7,15,184.5,9.5,2.75,2.5,19.5,8.64,0.0
2016,12,2,7,30,369.0,19.0,3.0,3.0,39.0,17.16,0.0
2016,12,2,7,45,477.5,26.0,3.25,4.0,77.5,22.9,13.93
2016,12,2,8,0,586.0,33.0,3.5,5.0,116.0,28.61,20.1
2016,12,2,8,15,649.0,38.0,3.65,5.5,158.0,32.29,23.83
2016,12,2,8,30,712.0,43.0,3.8,6.0,200.0,35.98,27.41
2016,12,2,8,45,748.0,47.0,4.0,7.0,239.5,38.68,29.9
2016,12,2,9,0,784.0,51.0,4.2,8.0,279.0,41.38,32.29
2016,12,2,9,15,810.0,53.5,4.35,8.5,315.5,42.79,33.51
2016,12,2,9,30,836.0,56.0,4.5,9.0,352.0,49.78,39.76
2016,12,2,9,45,849.0,59.5,4.7,9.5,382.0,70.31,41.99
2016,12,2,10,0,862.0,63.0,4.9,10.0,412.0,118.98,64.36
2016,12,2,10,15,874.5,64.0,4.85,10.5,437.0,165.9,97.12
2016,12,2,10,30,887.0,65.0,4.8,11.0,462.0,212.76,136.16
2016,12,2,10,45,894.5,66.5,4.75,11.5,480.0,258.67,177.65
2016,12,2,11,0,902.0,68.0,4.7,12.0,498.0,303.69,219.47
2016,12,2,11,15,906.5,68.5,4.65,12.0,508.5,345.79,259.49
2016,12,2,11,30,911.0,69.0,4.6,12.0,519.0,386.3,297.83
2016,12,2,11,45,912.5,69.0,4.6,12.5,522.5,423.44,332.29
2016,12,2,12,0,914.0,69.0,4.6,13.0,526.0,458.42,364.2
2016,12,2,12,15,912.0,68.5,4.6,13.0,521.0,489.01,392.58
2016,12,2,12,30,910.0,68.0,4.6,13.0,516.0,516.94,418.24
2016,12,2,12,45,903.5,68.0,4.7,13.0,504.0,540.33,440.05
2016,12,2,13,0,897.0,68.0,4.8,13.0,492.0,560.71,459.06
2016,12,2,13,15,887.5,67.0,4.8,13.0,472.5,575.25,472.88
2016,12,2,13,30,878.0,66.0,4.8,13.0,453.0,586.59,483.88
2016,12,2,13,45,862.5,64.5,4.85,13.0,426.5,590.63,489.02
2016,12,2,14,0,847.0,63.0,4.9,13.0,400.0,595.38,494.37
2016,12,2,14,15,826.0,61.0,4.65,13.0,368.0,589.34,490.05
2016,12,2,14,30,805.0,59.0,4.4,13.0,336.0,580.12,482.85
2016,12,2,14,45,774.0,56.5,4.2,13.0,298.5,561.16,467.59
2016,12,2,15,0,743.0,54.0,4.0,13.0,261.0,539.43,449.59
2016,12,2,15,15,697.5,50.0,3.6,12.0,221.0,504.63,421.48
2016,12,2,15,30,652.0,46.0,3.2,11.0,181.0,467.84,390.29
2016,12,2,15,45,578.5,40.0,2.8,10.5,139.5,410.9,340.3
2016,12,2,16,0,505.0,34.0,2.4,10.0,98.0,353.62,287.27
2016,12,2,16,15,375.5,25.0,2.4,9.0,62.0,271.81,198.71
2016,12,2,16,30,246.0,16.0,2.4,8.0,26.0,168.56,0.0
2016,12,2,16,45,123.0,8.0,2.4,7.5,13.0,69.76,0.0
2016,12,2,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,15,152.5,9.5,1.8,2.5,17.5,8.64,0.0
2016,12,3,7,30,305.0,19.0,2.1,3.0,35.0,15.74,0.0
2016,12,3,7,45,419.5,26.5,2.4,4.0,72.0,23.4,14.18
2016,12,3,8,0,534.0,34.0,2.7,5.0,109.0,29.53,20.9
2016,12,3,8,15,598.5,39.5,2.7,5.5,149.0,33.59,25.01
2016,12,3,8,30,663.0,45.0,2.7,6.0,189.0,37.65,28.94
2016,12,3,8,45,706.5,48.0,2.7,6.5,228.5,39.42,30.65
2016,12,3,9,0,750.0,51.0,2.7,7.0,268.0,41.27,32.34
2016,12,3,9,15,777.5,54.0,2.7,7.5,303.5,43.07,33.93
2016,12,3,9,30,805.0,57.0,2.7,8.0,339.0,44.89,35.49
2016,12,3,9,45,819.0,60.0,2.7,8.5,369.0,61.91,36.81
2016,12,3,10,0,833.0,63.0,2.7,9.0,399.0,109.13,57.8
2016,12,3,10,15,846.0,64.5,2.7,9.5,423.5,160.34,93.97
2016,12,3,10,30,859.0,66.0,2.7,10.0,448.0,206.31,131.89
2016,12,3,10,45,870.5,66.0,2.75,10.5,466.5,250.53,171.45
2016,12,3,11,0,882.0,66.0,2.8,11.0,485.0,294.19,211.7
2016,12,3,11,15,886.5,66.5,2.85,11.5,495.5,335.39,250.24
2016,12,3,11,30,891.0,67.0,2.9,12.0,506.0,375.06,287.05
2016,12,3,11,45,893.5,67.0,2.95,12.5,509.5,411.79,320.81
2016,12,3,12,0,896.0,67.0,3.0,13.0,513.0,446.49,352.16
2016,12,3,12,15,894.5,66.5,3.0,13.0,508.5,476.71,379.85
2016,12,3,12,30,893.0,66.0,3.0,13.0,504.0,504.35,404.9
2016,12,3,12,45,885.5,66.5,3.0,13.5,492.0,527.33,424.99
2016,12,3,13,0,878.0,67.0,3.0,14.0,480.0,547.3,442.23
2016,12,3,13,15,869.0,66.0,2.95,14.0,461.5,561.78,455.53
2016,12,3,13,30,860.0,65.0,2.9,14.0,443.0,573.13,466.11
2016,12,3,13,45,846.5,63.5,2.9,14.5,417.5,578.16,470.85
2016,12,3,14,0,833.0,62.0,2.9,15.0,392.0,583.97,475.84
2016,12,3,14,15,813.5,60.0,2.7,14.5,361.0,578.83,473.25
2016,12,3,14,30,794.0,58.0,2.5,14.0,330.0,570.59,467.92
2016,12,3,14,45,763.5,55.5,2.3,14.0,293.5,552.05,453.23
2016,12,3,15,0,733.0,53.0,2.1,14.0,257.0,530.79,435.79
2016,12,3,15,15,688.5,49.0,1.8,13.0,217.5,496.81,408.61
2016,12,3,15,30,644.0,45.0,1.5,12.0,178.0,460.9,378.47
2016,12,3,15,45,569.5,39.5,1.25,11.5,137.5,404.24,329.69
2016,12,3,16,0,495.0,34.0,1.0,11.0,97.0,347.19,277.87
2016,12,3,16,15,367.0,25.0,1.05,10.5,61.5,266.44,191.54
2016,12,3,16,30,239.0,16.0,1.1,10.0,26.0,164.43,0.0
2016,12,3,16,45,119.5,8.0,1.15,10.0,13.0,67.86,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.5,0.65,4.5,15.5,14.1,0.0
2016,12,4,7,30,0.0,31.0,0.6,5.0,31.0,24.71,0.0
2016,12,4,7,45,237.0,34.5,0.55,5.5,67.0,27.04,16.97
2016,12,4,8,0,474.0,38.0,0.5,6.0,103.0,30.56,21.77
2016,12,4,8,15,544.5,44.5,0.4,6.0,143.0,34.98,26.3
2016,12,4,8,30,615.0,51.0,0.3,6.0,183.0,39.38,30.62
2016,12,4,8,45,661.0,55.0,0.25,6.5,222.5,45.48,36.32
2016,12,4,9,0,707.0,59.0,0.2,7.0,262.0,47.96,38.59
2016,12,4,9,15,737.0,62.5,0.25,7.5,297.5,49.98,40.34
2016,12,4,9,30,767.0,66.0,0.3,8.0,333.0,52.03,42.08
2016,12,4,9,45,768.0,73.0,0.35,9.0,360.5,69.1,45.25
2016,12,4,10,0,769.0,80.0,0.4,10.0,388.0,116.34,66.48
2016,12,4,10,15,784.0,82.0,0.35,10.5,412.5,160.41,95.82
2016,12,4,10,30,799.0,84.0,0.3,11.0,437.0,204.97,131.22
2016,12,4,10,45,809.5,85.0,0.3,11.5,455.5,247.93,168.19
2016,12,4,11,0,820.0,86.0,0.3,12.0,474.0,290.46,205.73
2016,12,4,11,15,825.5,87.0,0.25,12.0,484.5,330.85,241.85
2016,12,4,11,30,831.0,88.0,0.2,12.0,495.0,369.98,276.41
2016,12,4,11,45,835.0,87.0,0.2,12.0,498.5,405.2,307.57
2016,12,4,12,0,839.0,86.0,0.2,12.0,502.0,438.62,336.66
2016,12,4,12,15,837.0,86.0,0.35,12.5,498.0,468.37,362.91
2016,12,4,12,30,835.0,86.0,0.5,13.0,494.0,495.67,386.85
2016,12,4,12,45,560.0,141.5,0.7,13.5,412.5,433.23,342.86
2016,12,4,13,0,285.0,197.0,0.9,14.0,331.0,352.23,281.83
2016,12,4,13,15,358.5,176.0,1.05,14.0,337.5,381.87,307.75
2016,12,4,13,30,432.0,155.0,1.2,14.0,344.0,421.77,340.83
2016,12,4,13,45,363.0,156.0,1.35,14.0,308.5,383.14,311.62
2016,12,4,14,0,294.0,157.0,1.5,14.0,273.0,351.41,287.36
2016,12,4,14,15,267.5,151.0,1.3,13.5,250.0,335.47,275.3
2016,12,4,14,30,241.0,145.0,1.1,13.0,227.0,318.48,261.98
2016,12,4,14,45,395.0,114.0,0.95,13.0,231.5,391.53,321.89
2016,12,4,15,0,549.0,83.0,0.8,13.0,236.0,455.36,371.89
2016,12,4,15,15,495.0,76.0,0.8,12.5,198.0,413.54,338.3
2016,12,4,15,30,441.0,69.0,0.8,12.0,160.0,369.55,302.58
2016,12,4,15,45,371.5,58.0,0.8,11.5,122.5,313.85,255.86
2016,12,4,16,0,302.0,47.0,0.8,11.0,85.0,259.32,207.67
2016,12,4,16,15,151.0,34.0,0.85,10.5,53.0,159.26,113.01
2016,12,4,16,30,0.0,21.0,0.9,10.0,21.0,24.01,0.0
2016,12,4,16,45,0.0,10.5,0.95,9.5,10.5,9.55,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,1.35,6.0,5.5,5.0,0.0
2016,12,5,7,30,0.0,11.0,1.5,6.0,11.0,9.67,0.0
2016,12,5,7,45,0.0,24.0,1.7,6.5,24.0,21.12,11.71
2016,12,5,8,0,0.0,37.0,1.9,7.0,37.0,32.13,22.94
2016,12,5,8,15,0.0,52.0,1.9,7.0,52.0,44.56,34.71
2016,12,5,8,30,0.0,67.0,1.9,7.0,67.0,56.84,46.24
2016,12,5,8,45,0.0,82.0,1.9,7.0,82.0,68.97,57.51
2016,12,5,9,0,0.0,97.0,1.9,7.0,97.0,80.96,68.5
2016,12,5,9,15,2.5,110.0,1.9,7.0,111.0,91.39,77.95
2016,12,5,9,30,5.0,123.0,1.9,7.0,125.0,101.69,87.17
2016,12,5,9,45,156.0,139.5,1.95,7.5,202.0,108.49,87.2
2016,12,5,10,0,307.0,156.0,2.0,8.0,279.0,137.58,102.36
2016,12,5,10,15,377.0,154.5,2.0,8.0,314.5,161.56,116.57
2016,12,5,10,30,447.0,153.0,2.0,8.0,350.0,194.83,141.11
2016,12,5,10,45,297.5,181.5,2.0,8.0,314.5,211.79,162.91
2016,12,5,11,0,148.0,210.0,2.0,8.0,279.0,213.79,171.29
2016,12,5,11,15,261.0,201.0,2.0,8.0,326.5,251.38,200.22
2016,12,5,11,30,374.0,192.0,2.0,8.0,374.0,297.36,237.12
2016,12,5,11,45,255.5,207.5,2.05,8.5,332.0,284.59,230.09
2016,12,5,12,0,137.0,223.0,2.1,9.0,290.0,259.53,211.73
2016,12,5,12,15,156.0,220.5,2.05,9.0,297.0,274.32,224.54
2016,12,5,12,30,175.0,218.0,2.0,9.0,304.0,289.77,237.83
2016,12,5,12,45,159.5,213.0,1.95,9.0,290.0,285.92,235.33
2016,12,5,13,0,144.0,208.0,1.9,9.0,276.0,280.67,231.63
2016,12,5,13,15,161.0,199.0,1.8,9.0,272.0,287.99,238.35
2016,12,5,13,30,178.0,190.0,1.7,9.0,268.0,295.25,245.0
2016,12,5,13,45,172.5,179.0,1.6,9.0,251.0,286.99,238.72
2016,12,5,14,0,167.0,168.0,1.5,9.0,234.0,277.81,231.66
2016,12,5,14,15,151.5,158.0,1.35,9.0,214.5,262.96,219.6
2016,12,5,14,30,136.0,148.0,1.2,9.0,195.0,247.48,206.85
2016,12,5,14,45,133.0,132.0,1.05,9.0,173.5,231.57,193.79
2016,12,5,15,0,130.0,116.0,0.9,9.0,152.0,214.89,179.8
2016,12,5,15,15,116.5,99.0,0.85,8.5,127.5,189.77,158.67
2016,12,5,15,30,103.0,82.0,0.8,8.0,103.0,164.03,136.46
2016,12,5,15,45,88.0,64.5,0.75,8.0,79.5,136.05,111.51
2016,12,5,16,0,73.0,47.0,0.7,8.0,56.0,107.28,85.18
2016,12,5,16,15,36.5,30.5,0.7,8.0,35.0,67.07,45.26
2016,12,5,16,30,0.0,14.0,0.7,8.0,14.0,12.34,0.0
2016,12,5,16,45,0.0,7.0,0.7,8.0,7.0,6.37,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,15,131.0,9.0,1.0,0.5,14.5,8.19,0.0
2016,12,6,7,30,262.0,18.0,1.1,1.0,29.0,15.02,0.0
2016,12,6,7,45,390.0,26.5,1.25,2.0,66.0,21.65,12.2
2016,12,6,8,0,518.0,35.0,1.4,3.0,103.0,30.77,22.08
2016,12,6,8,15,587.5,41.0,1.35,3.5,144.0,35.23,26.68
2016,12,6,8,30,657.0,47.0,1.3,4.0,185.0,39.7,31.06
2016,12,6,8,45,581.0,63.5,1.3,5.0,203.5,48.46,39.17
2016,12,6,9,0,505.0,80.0,1.3,6.0,222.0,60.25,49.9
2016,12,6,9,15,529.0,86.0,1.5,6.5,252.0,63.43,52.71
2016,12,6,9,30,553.0,92.0,1.7,7.0,282.0,66.63,55.47
2016,12,6,9,45,564.5,100.0,1.9,8.0,309.0,77.76,57.57
2016,12,6,10,0,576.0,108.0,2.1,9.0,336.0,116.91,75.37
2016,12,6,10,15,575.5,116.0,2.15,9.5,356.0,155.45,102.2
2016,12,6,10,30,575.0,124.0,2.2,10.0,376.0,193.45,133.3
2016,12,6,10,45,733.0,97.0,2.25,10.5,431.5,234.28,162.6
2016,12,6,11,0,891.0,70.0,2.3,11.0,487.0,292.98,209.14
2016,12,6,11,15,895.5,70.5,2.35,11.0,497.5,334.7,248.38
2016,12,6,11,30,900.0,71.0,2.4,11.0,508.0,374.89,286.12
2016,12,6,11,45,898.5,72.0,2.45,11.0,511.0,411.6,320.58
2016,12,6,12,0,897.0,73.0,2.5,11.0,514.0,446.03,352.52
2016,12,6,12,15,894.5,73.0,2.55,11.0,510.0,476.63,380.76
2016,12,6,12,30,892.0,73.0,2.6,11.0,506.0,504.63,406.34
2016,12,6,12,45,885.5,72.5,2.7,11.5,494.0,527.41,426.7
2016,12,6,13,0,879.0,72.0,2.8,12.0,482.0,547.21,444.26
2016,12,6,13,15,869.5,71.0,2.9,11.5,463.0,564.41,461.03
2016,12,6,13,30,860.0,70.0,3.0,11.0,444.0,576.36,473.51
2016,12,6,13,45,841.5,69.0,3.1,11.0,418.0,579.89,478.32
2016,12,6,14,0,823.0,68.0,3.2,11.0,392.0,580.07,480.26
2016,12,6,14,15,801.5,66.0,3.1,11.0,360.5,574.05,476.47
2016,12,6,14,30,780.0,64.0,3.0,11.0,329.0,564.89,469.85
2016,12,6,14,45,745.5,61.5,2.95,11.0,292.0,544.26,453.81
2016,12,6,15,0,711.0,59.0,2.9,11.0,255.0,520.84,434.88
2016,12,6,15,15,664.0,54.5,2.55,10.0,215.5,485.16,405.9
2016,12,6,15,30,617.0,50.0,2.2,9.0,176.0,452.89,378.06
2016,12,6,15,45,539.0,43.5,1.85,8.5,135.5,394.63,326.94
2016,12,6,16,0,461.0,37.0,1.5,8.0,95.0,336.66,273.41
2016,12,6,16,15,328.5,27.0,1.45,7.5,60.0,246.13,178.65
2016,12,6,16,30,196.0,17.0,1.4,7.0,25.0,141.92,0.0
2016,12,6,16,45,98.0,8.5,1.4,6.5,12.5,57.2,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,1.7,1.0,5.0,4.55,0.0
2016,12,7,7,30,0.0,10.0,1.7,1.0,10.0,8.79,0.0
2016,12,7,7,45,0.0,22.5,1.75,1.5,22.5,19.84,10.46
2016,12,7,8,0,0.0,35.0,1.8,2.0,35.0,30.47,21.84
2016,12,7,8,15,0.0,49.5,1.65,2.0,49.5,42.54,33.51
2016,12,7,8,30,0.0,64.0,1.5,2.0,64.0,54.47,44.93
2016,12,7,8,45,0.0,77.5,1.35,2.0,77.5,65.54,55.42
2016,12,7,9,0,0.0,91.0,1.2,2.0,91.0,76.49,65.66
2016,12,7,9,15,0.0,104.0,1.15,2.5,104.0,86.94,75.16
2016,12,7,9,30,0.0,117.0,1.1,3.0,117.0,97.27,84.39
2016,12,7,9,45,162.5,134.5,1.1,4.0,198.5,104.19,90.24
2016,12,7,10,0,325.0,152.0,1.1,5.0,280.0,134.04,100.22
2016,12,7,10,15,334.5,161.0,1.1,5.5,300.0,161.95,119.79
2016,12,7,10,30,344.0,170.0,1.1,6.0,320.0,190.51,142.62
2016,12,7,10,45,312.0,183.0,1.1,6.5,323.5,214.1,164.38
2016,12,7,11,0,280.0,196.0,1.1,7.0,327.0,234.69,183.83
2016,12,7,11,15,271.5,202.0,1.2,7.0,331.5,253.66,201.45
2016,12,7,11,30,263.0,208.0,1.3,7.0,336.0,271.52,218.02
2016,12,7,11,45,131.5,169.0,1.45,7.5,233.0,201.09,163.5
2016,12,7,12,0,0.0,130.0,1.6,8.0,130.0,114.99,93.24
2016,12,7,12,15,50.5,172.5,1.7,8.0,197.0,178.67,146.95
2016,12,7,12,30,101.0,215.0,1.8,8.0,264.0,245.89,202.84
2016,12,7,12,45,50.5,150.0,1.95,8.5,174.5,163.8,134.6
2016,12,7,13,0,0.0,85.0,2.1,9.0,85.0,75.29,59.4
2016,12,7,13,15,15.0,127.5,2.1,9.0,134.5,123.05,100.53
2016,12,7,13,30,30.0,170.0,2.1,9.0,184.0,181.39,149.98
2016,12,7,13,45,15.0,112.0,2.15,9.0,119.0,110.0,89.57
2016,12,7,14,0,0.0,54.0,2.2,9.0,54.0,47.67,35.91
2016,12,7,14,15,0.0,49.5,2.05,8.5,49.5,43.68,32.61
2016,12,7,14,30,0.0,45.0,1.9,8.0,45.0,39.69,29.23
2016,12,7,14,45,0.0,40.0,1.8,8.0,40.0,35.26,25.38
2016,12,7,15,0,0.0,35.0,1.7,8.0,35.0,30.83,21.49
2016,12,7,15,15,0.0,29.5,1.55,7.5,29.5,25.97,17.21
2016,12,7,15,30,0.0,24.0,1.4,7.0,24.0,21.11,12.88
2016,12,7,15,45,0.0,18.5,1.25,7.0,18.5,16.26,8.49
2016,12,7,16,0,0.0,13.0,1.1,7.0,13.0,11.42,4.07
2016,12,7,16,15,0.0,8.0,1.15,6.5,8.0,7.02,0.0
2016,12,7,16,30,0.0,3.0,1.2,6.0,3.0,2.63,0.0
2016,12,7,16,45,0.0,1.5,1.25,6.0,1.5,1.36,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,4.2,9.0,4.5,4.09,0.0
2016,12,8,7,30,0.0,9.0,4.2,9.0,9.0,8.19,0.0
2016,12,8,7,45,0.0,22.5,4.25,9.5,22.5,19.8,9.64
2016,12,8,8,0,0.0,36.0,4.3,10.0,36.0,31.19,21.61
2016,12,8,8,15,0.0,52.0,4.2,10.0,52.0,44.35,33.96
2016,12,8,8,30,0.0,68.0,4.1,10.0,68.0,57.33,46.03
2016,12,8,8,45,1.5,83.0,4.1,10.5,83.5,69.44,57.1
2016,12,8,9,0,3.0,98.0,4.1,11.0,99.0,81.41,67.87
2016,12,8,9,15,7.0,111.0,4.0,11.0,113.5,91.85,77.24
2016,12,8,9,30,11.0,124.0,3.9,11.0,128.0,102.15,86.37
2016,12,8,9,45,20.0,138.5,3.85,11.5,146.0,113.59,96.26
2016,12,8,10,0,29.0,153.0,3.8,12.0,164.0,123.37,98.94
2016,12,8,10,15,14.5,135.0,3.75,12.0,140.5,116.21,93.09
2016,12,8,10,30,0.0,117.0,3.7,12.0,117.0,101.35,81.05
2016,12,8,10,45,28.5,156.0,3.65,12.5,169.5,137.56,110.07
2016,12,8,11,0,57.0,195.0,3.6,13.0,222.0,178.55,142.93
2016,12,8,11,15,46.5,195.0,3.5,13.0,217.0,180.73,145.22
2016,12,8,11,30,36.0,195.0,3.4,13.0,212.0,181.69,146.45
2016,12,8,11,45,36.0,196.5,3.3,13.5,214.0,186.78,150.53
2016,12,8,12,0,36.0,198.0,3.2,14.0,216.0,191.79,154.52
2016,12,8,12,15,35.0,195.5,3.1,14.0,213.0,192.67,155.43
2016,12,8,12,30,34.0,193.0,3.0,14.0,210.0,193.32,156.15
2016,12,8,12,45,45.5,194.0,2.9,14.0,216.0,203.41,164.69
2016,12,8,13,0,57.0,195.0,2.8,14.0,222.0,214.25,173.88
2016,12,8,13,15,28.5,167.0,2.65,14.0,180.5,174.32,141.08
2016,12,8,13,30,0.0,139.0,2.5,14.0,139.0,126.65,101.44
2016,12,8,13,45,0.0,116.0,2.4,14.0,116.0,105.17,83.67
2016,12,8,14,0,0.0,93.0,2.3,14.0,93.0,83.51,65.57
2016,12,8,14,15,0.0,85.5,2.15,13.5,85.5,76.74,60.08
2016,12,8,14,30,0.0,78.0,2.0,13.0,78.0,69.95,54.48
2016,12,8,14,45,0.0,69.0,1.85,13.0,69.0,61.65,47.44
2016,12,8,15,0,0.0,60.0,1.7,13.0,60.0,53.31,40.28
2016,12,8,15,15,0.0,50.5,1.6,12.5,50.5,44.59,32.8
2016,12,8,15,30,0.0,41.0,1.5,12.0,41.0,36.17,25.47
2016,12,8,15,45,0.0,31.5,1.45,12.0,31.5,27.76,18.02
2016,12,8,16,0,0.0,22.0,1.4,12.0,22.0,19.36,10.52
2016,12,8,16,15,0.0,13.5,1.35,12.0,13.5,11.87,3.21
2016,12,8,16,30,0.0,5.0,1.3,12.0,5.0,4.38,0.0
2016,12,8,16,45,0.0,2.5,1.3,12.0,2.5,2.27,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.5,1.0,10.0,11.5,10.46,0.0
2016,12,9,7,30,0.0,23.0,1.0,10.0,23.0,20.92,0.0
2016,12,9,7,45,221.0,29.0,1.0,10.5,56.0,22.8,11.56
2016,12,9,8,0,442.0,35.0,1.0,11.0,89.0,28.26,18.98
2016,12,9,8,15,516.0,41.5,1.3,11.5,128.0,32.74,23.49
2016,12,9,8,30,590.0,48.0,1.6,12.0,167.0,37.2,27.74
2016,12,9,8,45,644.0,51.0,1.9,13.0,206.0,42.25,32.32
2016,12,9,9,0,698.0,54.0,2.2,14.0,245.0,43.98,33.82
2016,12,9,9,15,448.5,95.5,2.35,14.0,224.5,69.26,56.36
2016,12,9,9,30,199.0,137.0,2.5,14.0,204.0,103.43,86.49
2016,12,9,9,45,133.0,149.5,2.65,14.5,196.0,111.91,93.62
2016,12,9,10,0,67.0,162.0,2.8,15.0,188.0,131.15,103.06
2016,12,9,10,15,33.5,123.5,2.9,15.0,136.5,106.88,83.36
2016,12,9,10,30,0.0,85.0,3.0,15.0,85.0,74.94,57.95
2016,12,9,10,45,16.5,134.5,3.15,15.5,142.0,119.55,94.38
2016,12,9,11,0,33.0,184.0,3.3,16.0,199.0,163.81,130.06
2016,12,9,11,15,66.5,198.5,3.3,16.0,230.5,189.12,149.86
2016,12,9,11,30,100.0,213.0,3.3,16.0,262.0,217.61,172.62
2016,12,9,11,45,153.0,215.0,3.35,16.5,289.5,247.81,196.4
2016,12,9,12,0,206.0,217.0,3.4,17.0,317.0,280.42,222.44
2016,12,9,12,15,125.0,208.0,3.25,16.5,268.5,247.47,197.75
2016,12,9,12,30,44.0,199.0,3.1,16.0,220.0,203.52,163.18
2016,12,9,12,45,203.0,190.0,3.0,16.0,284.5,283.52,228.78
2016,12,9,13,0,362.0,181.0,2.9,16.0,349.0,372.85,301.15
2016,12,9,13,15,206.0,179.5,2.8,16.0,274.5,290.81,235.63
2016,12,9,13,30,50.0,178.0,2.7,16.0,200.0,200.9,162.07
2016,12,9,13,45,76.0,172.0,2.6,16.0,203.5,213.5,173.25
2016,12,9,14,0,102.0,166.0,2.5,16.0,207.0,235.92,192.17
2016,12,9,14,15,97.5,153.5,2.25,15.5,190.0,214.75,175.43
2016,12,9,14,30,93.0,141.0,2.0,15.0,173.0,202.25,165.68
2016,12,9,14,45,89.0,126.0,1.8,15.0,153.5,196.44,160.92
2016,12,9,15,0,85.0,111.0,1.6,15.0,134.0,180.29,147.46
2016,12,9,15,15,75.5,94.5,1.4,14.5,113.0,158.27,129.04
2016,12,9,15,30,66.0,78.0,1.2,14.0,92.0,135.67,109.73
2016,12,9,15,45,52.5,61.0,1.05,14.0,70.5,99.9,78.89
2016,12,9,16,0,39.0,44.0,0.9,14.0,49.0,73.11,55.13
2016,12,9,16,15,19.5,28.5,0.9,13.5,31.0,44.38,27.52
2016,12,9,16,30,0.0,13.0,0.9,13.0,13.0,11.45,0.0
2016,12,9,16,45,0.0,6.5,0.9,13.0,6.5,5.91,0.0
2016,12,9,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
