Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,4.5,13.0,0.5,0.44,0.0
2016,12,10,8,0,0.0,1.0,4.5,13.0,1.0,0.88,0.0
2016,12,10,8,15,0.0,1.5,4.5,13.0,1.5,1.31,0.0
2016,12,10,8,30,0.0,2.0,4.5,13.0,2.0,1.75,0.0
2016,12,10,8,45,0.0,2.5,4.5,13.5,2.5,2.19,0.0
2016,12,10,9,0,0.0,3.0,4.5,14.0,3.0,2.63,0.0
2016,12,10,9,15,0.0,3.5,4.45,14.0,3.5,3.07,0.0
2016,12,10,9,30,0.0,4.0,4.4,14.0,4.0,3.51,0.0
2016,12,10,9,45,0.0,33.0,4.4,14.0,33.0,29.07,20.45
2016,12,10,10,0,0.0,62.0,4.4,14.0,62.0,54.78,41.27
2016,12,10,10,15,0.0,38.0,4.4,14.0,38.0,33.51,23.06
2016,12,10,10,30,0.0,14.0,4.4,14.0,14.0,12.32,4.91
2016,12,10,10,45,0.0,24.0,4.4,14.5,24.0,21.15,12.42
2016,12,10,11,0,0.0,34.0,4.4,15.0,34.0,29.98,19.88
2016,12,10,11,15,0.0,69.5,4.35,15.0,69.5,61.46,46.49
2016,12,10,11,30,0.0,105.0,4.3,15.0,105.0,92.6,72.6
2016,12,10,11,45,0.0,109.5,4.25,15.0,109.5,96.69,75.97
2016,12,10,12,0,0.0,114.0,4.2,15.0,114.0,100.84,79.42
2016,12,10,12,15,0.0,106.5,4.1,15.0,106.5,94.37,74.01
2016,12,10,12,30,0.0,99.0,4.0,15.0,99.0,87.79,68.54
2016,12,10,12,45,0.0,85.5,3.95,15.0,85.5,75.72,58.45
2016,12,10,13,0,0.0,72.0,3.9,15.0,72.0,63.68,48.37
2016,12,10,13,15,0.0,43.5,3.8,14.5,43.5,38.39,27.09
2016,12,10,13,30,0.0,15.0,3.7,14.0,15.0,13.2,5.67
2016,12,10,13,45,0.0,12.5,3.6,14.0,12.5,11.0,3.79
2016,12,10,14,0,0.0,10.0,3.5,14.0,10.0,8.79,1.91
2016,12,10,14,15,0.0,9.5,3.3,13.5,9.5,8.35,1.55
2016,12,10,14,30,0.0,9.0,3.1,13.0,9.0,7.91,1.19
2016,12,10,14,45,0.0,8.0,2.95,13.0,8.0,7.03,0.43
2016,12,10,15,0,0.0,7.0,2.8,13.0,7.0,6.15,0.0
2016,12,10,15,15,0.0,5.5,2.65,12.5,5.5,4.83,0.0
2016,12,10,15,30,0.0,4.0,2.5,12.0,4.0,3.51,0.0
2016,12,10,15,45,0.0,3.0,2.45,12.0,3.0,2.63,0.0
2016,12,10,16,0,0.0,2.0,2.4,12.0,2.0,1.75,0.0
2016,12,10,16,15,0.0,1.0,2.35,12.0,1.0,0.88,0.0
2016,12,10,16,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,0.9,4.0,5.5,5.0,0.0
2016,12,11,7,30,0.0,11.0,0.8,4.0,11.0,10.01,0.0
2016,12,11,7,45,15.0,26.5,0.75,4.5,28.0,22.57,10.87
2016,12,11,8,0,30.0,42.0,0.7,5.0,45.0,35.03,25.38
2016,12,11,8,15,40.0,58.5,0.75,5.0,65.0,47.96,37.9
2016,12,11,8,30,50.0,75.0,0.8,5.0,85.0,60.66,49.95
2016,12,11,8,45,56.0,91.0,0.9,5.5,104.5,72.77,61.2
2016,12,11,9,0,62.0,107.0,1.0,6.0,124.0,84.63,72.02
2016,12,11,9,15,67.0,121.5,1.05,6.0,142.0,95.31,81.73
2016,12,11,9,30,72.0,136.0,1.1,6.0,160.0,105.74,91.09
2016,12,11,9,45,71.0,148.5,1.15,6.5,174.0,114.7,98.85
2016,12,11,10,0,70.0,161.0,1.2,7.0,188.0,129.94,104.98
2016,12,11,10,15,38.5,156.0,1.3,7.5,171.0,130.37,105.47
2016,12,11,10,30,7.0,151.0,1.4,8.0,154.0,129.13,105.46
2016,12,11,10,45,22.5,168.5,1.55,8.5,178.5,147.66,120.18
2016,12,11,11,0,38.0,186.0,1.7,9.0,203.0,166.19,134.92
2016,12,11,11,15,77.5,199.5,1.75,9.5,236.0,192.53,155.53
2016,12,11,11,30,117.0,213.0,1.8,10.0,269.0,223.61,180.35
2016,12,11,11,45,217.5,206.5,1.85,10.5,312.0,263.2,211.38
2016,12,11,12,0,318.0,200.0,1.9,11.0,355.0,312.45,250.83
2016,12,11,12,15,348.5,193.0,1.85,11.0,361.5,334.33,269.55
2016,12,11,12,30,379.0,186.0,1.8,11.0,368.0,356.85,288.91
2016,12,11,12,45,297.0,193.5,1.8,11.5,334.5,338.39,275.0
2016,12,11,13,0,215.0,201.0,1.8,12.0,301.0,308.24,251.25
2016,12,11,13,15,107.5,171.5,1.85,11.5,221.5,228.59,187.36
2016,12,11,13,30,0.0,142.0,1.9,11.0,142.0,129.55,104.84
2016,12,11,13,45,0.0,93.5,1.95,11.0,93.5,83.59,66.28
2016,12,11,14,0,0.0,45.0,2.0,11.0,45.0,39.7,28.77
2016,12,11,14,15,0.0,41.5,1.8,10.5,41.5,36.59,26.21
2016,12,11,14,30,0.0,38.0,1.6,10.0,38.0,33.49,23.61
2016,12,11,14,45,0.0,33.5,1.45,10.0,33.5,29.51,20.16
2016,12,11,15,0,0.0,29.0,1.3,10.0,29.0,25.53,16.68
2016,12,11,15,15,0.0,24.5,1.15,9.5,24.5,21.55,13.21
2016,12,11,15,30,0.0,20.0,1.0,9.0,20.0,17.58,9.69
2016,12,11,15,45,0.0,15.5,0.85,9.0,15.5,13.62,6.12
2016,12,11,16,0,0.0,11.0,0.7,9.0,11.0,9.65,2.53
2016,12,11,16,15,0.0,7.0,0.75,8.5,7.0,6.14,0.0
2016,12,11,16,30,0.0,3.0,0.8,8.0,3.0,2.63,0.0
2016,12,11,16,45,0.0,1.5,0.85,7.5,1.5,1.36,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,1.1,3.5,9.5,0.0,0.0
2016,12,12,7,30,0.0,19.0,1.2,4.0,19.0,17.28,0.0
2016,12,12,7,45,201.5,27.5,1.3,5.0,51.0,21.65,9.62
2016,12,12,8,0,403.0,36.0,1.4,6.0,83.0,29.37,20.19
2016,12,12,8,15,481.5,43.5,1.5,6.0,121.5,34.65,25.7
2016,12,12,8,30,560.0,51.0,1.6,6.0,160.0,39.89,30.86
2016,12,12,8,45,606.5,56.5,1.7,6.5,198.5,43.26,34.11
2016,12,12,9,0,653.0,62.0,1.8,7.0,237.0,46.63,37.23
2016,12,12,9,15,687.0,65.5,1.7,7.5,272.5,48.34,38.76
2016,12,12,9,30,721.0,69.0,1.6,8.0,308.0,54.93,44.68
2016,12,12,9,45,748.0,71.0,1.55,8.5,339.5,55.65,45.19
2016,12,12,10,0,775.0,73.0,1.5,9.0,371.0,95.29,54.08
2016,12,12,10,15,612.0,109.5,1.5,9.0,354.5,145.0,92.91
2016,12,12,10,30,449.0,146.0,1.5,9.0,338.0,181.17,128.8
2016,12,12,10,45,488.0,145.0,1.55,9.0,361.5,213.38,155.05
2016,12,12,11,0,527.0,144.0,1.6,9.0,385.0,248.19,184.86
2016,12,12,11,15,479.5,159.0,1.6,9.0,382.5,274.17,210.69
2016,12,12,11,30,432.0,174.0,1.6,9.0,380.0,295.69,232.21
2016,12,12,11,45,365.5,188.5,1.65,9.0,364.0,303.02,241.87
2016,12,12,12,0,299.0,203.0,1.7,9.0,348.0,306.79,247.73
2016,12,12,12,15,255.5,207.0,1.75,9.0,330.5,306.16,249.11
2016,12,12,12,30,212.0,211.0,1.8,9.0,313.0,297.08,243.15
2016,12,12,12,45,220.0,205.5,1.85,9.0,309.0,305.49,251.1
2016,12,12,13,0,228.0,200.0,1.9,9.0,305.0,313.52,258.64
2016,12,12,13,15,253.0,189.0,1.85,9.0,301.5,332.3,274.84
2016,12,12,13,30,278.0,178.0,1.8,9.0,298.0,343.97,285.29
2016,12,12,13,45,204.5,172.5,1.8,9.0,258.0,295.76,246.23
2016,12,12,14,0,131.0,167.0,1.8,9.0,218.0,253.38,211.27
2016,12,12,14,15,123.5,155.5,1.7,9.0,200.5,241.45,201.84
2016,12,12,14,30,116.0,144.0,1.6,9.0,183.0,228.91,191.62
2016,12,12,14,45,111.0,128.5,1.55,9.0,162.5,212.35,177.96
2016,12,12,15,0,106.0,113.0,1.5,9.0,142.0,195.08,163.45
2016,12,12,15,15,96.0,96.5,1.3,8.5,120.0,172.83,144.49
2016,12,12,15,30,86.0,80.0,1.1,8.0,98.0,149.96,124.56
2016,12,12,15,45,72.0,63.0,0.95,7.5,75.5,123.4,100.98
2016,12,12,16,0,58.0,46.0,0.8,7.0,53.0,96.1,76.12
2016,12,12,16,15,29.0,30.0,0.8,7.0,33.5,52.16,34.67
2016,12,12,16,30,0.0,14.0,0.8,7.0,14.0,12.34,0.0
2016,12,12,16,45,0.0,7.0,0.8,7.0,7.0,6.37,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,0.75,6.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,0.8,6.0,6.0,5.46,0.0
2016,12,13,7,45,0.0,18.0,0.85,6.5,18.0,15.86,5.07
2016,12,13,8,0,0.0,30.0,0.9,7.0,30.0,26.29,17.37
2016,12,13,8,15,0.0,45.5,0.95,7.5,45.5,39.17,29.59
2016,12,13,8,30,0.0,61.0,1.0,8.0,61.0,51.86,41.41
2016,12,13,8,45,0.0,76.0,1.05,8.5,76.0,64.03,52.61
2016,12,13,9,0,0.0,91.0,1.1,9.0,91.0,76.05,63.5
2016,12,13,9,15,2.5,104.5,1.0,9.5,105.0,86.87,73.12
2016,12,13,9,30,5.0,118.0,0.9,10.0,119.0,97.55,82.45
2016,12,13,9,45,8.0,129.0,0.8,10.5,131.5,106.35,89.96
2016,12,13,10,0,11.0,140.0,0.7,11.0,144.0,116.7,94.0
2016,12,13,10,15,13.5,149.0,0.6,11.0,154.5,126.06,101.39
2016,12,13,10,30,16.0,158.0,0.5,11.0,165.0,135.64,108.99
2016,12,13,10,45,70.0,180.0,0.45,11.5,212.0,162.89,128.82
2016,12,13,11,0,124.0,202.0,0.4,12.0,259.0,197.81,155.09
2016,12,13,11,15,258.0,192.0,0.35,12.0,314.0,237.17,183.16
2016,12,13,11,30,392.0,182.0,0.3,12.0,369.0,286.93,220.69
2016,12,13,11,45,199.5,175.0,0.3,12.0,270.0,230.49,181.28
2016,12,13,12,0,7.0,168.0,0.3,12.0,171.0,151.08,120.73
2016,12,13,12,15,74.5,191.0,0.3,12.0,226.5,204.91,164.57
2016,12,13,12,30,142.0,214.0,0.3,12.0,282.0,267.08,214.06
2016,12,13,12,45,106.0,205.5,0.3,12.0,256.0,243.47,195.46
2016,12,13,13,0,70.0,197.0,0.3,12.0,230.0,222.16,178.92
2016,12,13,13,15,261.5,172.5,0.35,12.0,286.5,319.44,258.41
2016,12,13,13,30,453.0,148.0,0.4,12.0,343.0,418.43,336.81
2016,12,13,13,45,226.5,86.5,0.45,12.0,184.0,233.39,190.9
2016,12,13,14,0,0.0,25.0,0.5,12.0,25.0,22.02,13.32
2016,12,13,14,15,0.0,23.0,0.45,11.5,23.0,20.25,12.0
2016,12,13,14,30,0.0,21.0,0.4,11.0,21.0,18.48,10.52
2016,12,13,14,45,294.0,44.5,0.4,11.0,125.5,246.87,208.37
2016,12,13,15,0,588.0,68.0,0.4,11.0,230.0,456.06,374.16
2016,12,13,15,15,540.0,62.5,0.4,10.5,194.0,420.73,343.93
2016,12,13,15,30,492.0,57.0,0.4,10.0,158.0,383.87,314.02
2016,12,13,15,45,417.5,49.0,0.45,10.0,121.0,327.93,267.15
2016,12,13,16,0,343.0,41.0,0.5,10.0,84.0,272.25,218.17
2016,12,13,16,15,171.5,31.5,0.5,10.0,53.0,164.85,118.86
2016,12,13,16,30,0.0,22.0,0.5,10.0,22.0,25.27,0.0
2016,12,13,16,45,0.0,11.0,0.55,10.0,11.0,10.01,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,1.55,8.5,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,1.7,9.0,6.0,5.46,0.0
2016,12,14,7,45,0.0,18.5,1.85,9.5,18.5,16.3,4.75
2016,12,14,8,0,0.0,31.0,2.0,10.0,31.0,27.04,17.67
2016,12,14,8,15,0.0,46.5,2.1,10.5,46.5,39.87,29.76
2016,12,14,8,30,0.0,62.0,2.2,11.0,62.0,52.54,41.46
2016,12,14,8,45,0.0,77.5,2.35,11.5,77.5,65.05,52.87
2016,12,14,9,0,0.0,93.0,2.5,12.0,93.0,77.4,63.98
2016,12,14,9,15,4.0,106.0,2.55,12.0,107.5,87.87,73.36
2016,12,14,9,30,8.0,119.0,2.6,12.0,122.0,98.2,82.52
2016,12,14,9,45,10.5,129.5,2.65,12.5,133.5,106.65,89.75
2016,12,14,10,0,13.0,140.0,2.7,13.0,145.0,116.66,93.52
2016,12,14,10,15,10.0,145.0,2.65,13.0,149.0,122.63,98.33
2016,12,14,10,30,7.0,150.0,2.6,13.0,153.0,128.09,102.86
2016,12,14,10,45,134.5,171.5,2.55,13.5,232.5,167.07,129.55
2016,12,14,11,0,262.0,193.0,2.5,14.0,312.0,222.56,170.66
2016,12,14,11,15,230.5,201.5,2.5,14.0,308.5,236.21,184.11
2016,12,14,11,30,199.0,210.0,2.5,14.0,305.0,246.31,194.42
2016,12,14,11,45,143.5,211.0,2.5,14.0,280.0,238.8,190.45
2016,12,14,12,0,88.0,212.0,2.5,14.0,255.0,223.79,179.71
2016,12,14,12,15,54.5,197.0,2.5,14.0,223.5,201.58,162.36
2016,12,14,12,30,21.0,182.0,2.5,14.0,192.0,172.52,138.93
2016,12,14,12,45,28.5,183.5,2.5,14.0,196.5,184.16,148.76
2016,12,14,13,0,36.0,185.0,2.5,14.0,201.0,192.6,155.93
2016,12,14,13,15,18.0,140.5,2.45,14.0,148.5,136.75,109.91
2016,12,14,13,30,0.0,96.0,2.4,14.0,96.0,85.65,67.17
2016,12,14,13,45,0.0,98.5,2.35,14.0,98.5,88.33,69.57
2016,12,14,14,0,0.0,101.0,2.3,14.0,101.0,91.25,72.13
2016,12,14,14,15,0.0,93.0,2.1,13.5,93.0,84.08,66.29
2016,12,14,14,30,0.0,85.0,1.9,13.0,85.0,76.89,60.39
2016,12,14,14,45,0.0,75.5,1.7,13.0,75.5,68.17,53.0
2016,12,14,15,0,0.0,66.0,1.5,13.0,66.0,59.4,45.5
2016,12,14,15,15,0.0,55.5,1.45,12.5,55.5,49.54,37.05
2016,12,14,15,30,0.0,45.0,1.4,12.0,45.0,39.72,28.52
2016,12,14,15,45,0.0,35.0,1.35,12.0,35.0,30.86,20.68
2016,12,14,16,0,0.0,25.0,1.3,12.0,25.0,22.02,12.78
2016,12,14,16,15,0.0,15.5,1.3,11.5,15.5,13.63,4.77
2016,12,14,16,30,0.0,6.0,1.3,11.0,6.0,5.26,0.0
2016,12,14,16,45,0.0,3.0,1.35,11.0,3.0,2.73,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.75,12.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.7,12.0,1.0,0.91,0.0
2016,12,15,7,45,0.0,5.0,4.7,12.0,5.0,4.38,0.0
2016,12,15,8,0,0.0,9.0,4.7,12.0,9.0,7.9,1.08
2016,12,15,8,15,0.0,13.5,4.5,12.0,13.5,11.85,4.82
2016,12,15,8,30,0.0,18.0,4.3,12.0,18.0,15.82,8.51
2016,12,15,8,45,0.0,23.0,4.1,12.0,23.0,20.23,12.59
2016,12,15,9,0,0.0,28.0,3.9,12.0,28.0,24.64,16.64
2016,12,15,9,15,0.0,32.0,3.7,12.0,32.0,28.18,19.87
2016,12,15,9,30,0.0,36.0,3.5,12.0,36.0,31.72,23.06
2016,12,15,9,45,0.0,40.0,3.35,12.5,40.0,35.26,26.18
2016,12,15,10,0,0.0,44.0,3.2,13.0,44.0,38.81,27.79
2016,12,15,10,15,0.0,74.0,3.1,13.0,74.0,65.45,50.51
2016,12,15,10,30,0.0,104.0,3.0,13.0,104.0,90.57,71.72
2016,12,15,10,45,0.0,117.0,2.95,13.0,117.0,101.71,81.01
2016,12,15,11,0,0.0,130.0,2.9,13.0,130.0,113.01,90.39
2016,12,15,11,15,0.5,142.5,2.85,13.0,143.0,124.21,99.66
2016,12,15,11,30,1.0,155.0,2.8,13.0,156.0,135.67,109.12
2016,12,15,11,45,1.5,156.5,2.8,13.5,157.5,137.95,110.74
2016,12,15,12,0,2.0,158.0,2.8,14.0,159.0,140.26,112.43
2016,12,15,12,15,1.0,116.0,2.8,14.0,116.5,103.23,81.64
2016,12,15,12,30,0.0,74.0,2.8,14.0,74.0,65.46,49.99
2016,12,15,12,45,0.0,79.5,2.8,14.0,79.5,70.35,54.18
2016,12,15,13,0,0.0,85.0,2.8,14.0,85.0,75.29,58.39
2016,12,15,13,15,0.0,87.0,2.8,14.0,87.0,77.17,60.03
2016,12,15,13,30,0.0,89.0,2.8,14.0,89.0,79.14,61.75
2016,12,15,13,45,0.0,78.0,2.8,14.0,78.0,69.06,53.31
2016,12,15,14,0,0.0,67.0,2.8,14.0,67.0,59.22,45.03
2016,12,15,14,15,0.0,62.0,2.75,14.0,62.0,54.77,41.32
2016,12,15,14,30,0.0,57.0,2.7,14.0,57.0,50.33,37.58
2016,12,15,14,45,0.0,50.5,2.65,14.0,50.5,44.57,32.67
2016,12,15,15,0,0.0,44.0,2.6,14.0,44.0,38.8,27.72
2016,12,15,15,15,0.0,37.5,2.45,13.5,37.5,33.05,22.78
2016,12,15,15,30,0.0,31.0,2.3,13.0,31.0,27.3,17.78
2016,12,15,15,45,0.0,24.0,2.15,13.0,24.0,21.12,12.31
2016,12,15,16,0,0.0,17.0,2.0,13.0,17.0,14.94,6.81
2016,12,15,16,15,0.0,10.5,1.9,12.5,10.5,9.22,1.4
2016,12,15,16,30,0.0,4.0,1.8,12.0,4.0,3.5,0.0
2016,12,15,16,45,0.0,2.0,1.7,12.0,2.0,1.82,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,5.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,101.5,6.0,4.25,5.0,8.5,0.0,0.0
2016,12,16,7,30,203.0,12.0,4.3,5.0,17.0,10.91,0.0
2016,12,16,7,45,353.5,21.5,4.4,5.5,51.0,19.32,5.54
2016,12,16,8,0,504.0,31.0,4.5,6.0,85.0,27.6,18.31
2016,12,16,8,15,583.5,37.0,4.6,6.5,126.0,32.15,23.25
2016,12,16,8,30,663.0,43.0,4.7,7.0,167.0,36.73,27.75
2016,12,16,8,45,709.5,47.0,4.8,7.5,207.5,39.37,30.34
2016,12,16,9,0,756.0,51.0,4.9,8.0,248.0,42.05,32.85
2016,12,16,9,15,787.0,54.0,4.9,8.0,285.0,43.83,34.53
2016,12,16,9,30,818.0,57.0,4.9,8.0,322.0,45.66,36.19
2016,12,16,9,45,839.0,59.0,4.95,8.5,354.0,46.65,36.98
2016,12,16,10,0,860.0,61.0,5.0,9.0,386.0,82.48,43.8
2016,12,16,10,15,873.5,63.0,4.9,9.0,412.0,135.24,74.92
2016,12,16,10,30,887.0,65.0,4.8,9.0,438.0,182.85,111.18
2016,12,16,10,45,895.5,66.0,4.75,9.5,457.5,228.63,150.97
2016,12,16,11,0,904.0,67.0,4.7,10.0,477.0,273.65,192.37
2016,12,16,11,15,909.0,68.0,4.65,10.0,489.0,316.75,233.42
2016,12,16,11,30,914.0,69.0,4.6,10.0,501.0,358.41,273.23
2016,12,16,11,45,915.5,69.0,4.55,10.0,505.5,396.27,309.53
2016,12,16,12,0,917.0,69.0,4.5,10.0,510.0,432.05,343.45
2016,12,16,12,15,916.0,69.0,4.4,10.0,507.5,464.53,373.92
2016,12,16,12,30,915.0,69.0,4.3,10.0,505.0,494.49,401.63
2016,12,16,12,45,910.0,69.0,4.2,10.5,494.5,519.88,424.26
2016,12,16,13,0,905.0,69.0,4.1,11.0,484.0,542.36,443.92
2016,12,16,13,15,897.0,68.0,4.0,10.5,466.5,559.19,460.36
2016,12,16,13,30,889.0,67.0,3.9,10.0,449.0,572.88,474.04
2016,12,16,13,45,876.0,65.5,3.8,10.0,424.5,580.01,481.39
2016,12,16,14,0,863.0,64.0,3.7,10.0,400.0,587.56,488.67
2016,12,16,14,15,844.0,62.0,3.5,10.0,369.0,584.45,487.0
2016,12,16,14,30,825.0,60.0,3.3,10.0,338.0,578.1,482.41
2016,12,16,14,45,796.5,57.0,3.1,10.0,302.0,561.79,469.44
2016,12,16,15,0,768.0,54.0,2.9,10.0,266.0,542.57,453.5
2016,12,16,15,15,724.5,50.0,2.6,9.0,226.5,510.6,427.73
2016,12,16,15,30,681.0,46.0,2.3,8.0,187.0,476.44,398.76
2016,12,16,15,45,611.5,40.0,2.0,7.5,145.5,423.33,352.04
2016,12,16,16,0,542.0,34.0,1.7,7.0,104.0,369.58,302.17
2016,12,16,16,15,271.0,32.0,1.7,6.5,67.0,218.27,164.13
2016,12,16,16,30,0.0,30.0,1.7,6.0,30.0,42.0,0.0
2016,12,16,16,45,0.0,15.0,1.7,5.5,15.0,13.64,0.0
2016,12,16,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,15,112.0,5.5,1.85,-1.5,8.0,0.0,0.0
2016,12,17,7,30,224.0,11.0,2.1,-1.0,16.0,10.01,0.0
2016,12,17,7,45,376.5,20.5,2.35,-0.5,51.0,18.38,4.55
2016,12,17,8,0,529.0,30.0,2.6,0.0,86.0,26.7,17.97
2016,12,17,8,15,607.5,36.0,2.6,0.5,127.5,31.31,23.09
2016,12,17,8,30,686.0,42.0,2.6,1.0,169.0,35.93,27.73
2016,12,17,8,45,734.0,45.5,2.65,1.5,210.5,38.17,30.0
2016,12,17,9,0,782.0,49.0,2.7,2.0,252.0,40.48,32.23
2016,12,17,9,15,812.0,52.0,2.75,2.5,289.5,42.32,33.92
2016,12,17,9,30,842.0,55.0,2.8,3.0,327.0,44.19,35.59
2016,12,17,9,45,862.5,57.0,2.9,4.0,359.5,50.68,41.41
2016,12,17,10,0,883.0,59.0,3.0,5.0,392.0,85.54,47.43
2016,12,17,10,15,897.0,60.5,3.0,5.5,418.5,133.73,73.82
2016,12,17,10,30,911.0,62.0,3.0,6.0,445.0,182.07,110.4
2016,12,17,10,45,919.0,63.5,3.0,6.5,464.5,229.24,151.47
2016,12,17,11,0,927.0,65.0,3.0,7.0,484.0,275.61,194.2
2016,12,17,11,15,932.5,65.5,2.95,7.0,496.5,319.38,235.94
2016,12,17,11,30,938.0,66.0,2.9,7.0,509.0,361.7,276.38
2016,12,17,11,45,938.5,66.5,2.85,7.5,513.5,400.6,313.03
2016,12,17,12,0,939.0,67.0,2.8,8.0,518.0,437.31,347.01
2016,12,17,12,15,938.0,67.0,2.7,8.0,515.0,470.56,377.9
2016,12,17,12,30,937.0,67.0,2.6,8.0,512.0,501.24,405.95
2016,12,17,12,45,926.0,68.5,2.55,8.0,501.0,525.96,428.75
2016,12,17,13,0,915.0,70.0,2.5,8.0,490.0,547.46,448.44
2016,12,17,13,15,906.5,69.0,2.4,8.0,472.0,564.37,463.89
2016,12,17,13,30,898.0,68.0,2.3,8.0,454.0,578.08,476.43
2016,12,17,13,45,884.0,66.5,2.25,8.0,429.0,588.2,485.95
2016,12,17,14,0,870.0,65.0,2.2,8.0,404.0,592.1,490.4
2016,12,17,14,15,850.0,63.0,2.0,8.0,373.0,588.59,488.03
2016,12,17,14,30,830.0,61.0,1.8,8.0,342.0,581.79,482.7
2016,12,17,14,45,800.5,58.0,1.6,8.0,305.5,565.01,469.05
2016,12,17,15,0,771.0,55.0,1.4,8.0,269.0,545.27,452.45
2016,12,17,15,15,727.5,51.0,1.25,7.5,229.0,513.38,426.46
2016,12,17,15,30,684.0,47.0,1.1,7.0,189.0,479.24,397.4
2016,12,17,15,45,613.5,41.0,1.0,6.5,147.5,425.54,351.38
2016,12,17,16,0,543.0,35.0,0.9,6.0,106.0,371.11,302.09
2016,12,17,16,15,271.5,33.0,0.9,5.5,68.5,219.32,165.5
2016,12,17,16,30,0.0,31.0,0.9,5.0,31.0,44.01,0.0
2016,12,17,16,45,0.0,15.5,0.95,4.5,15.5,14.1,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,18,7,15,104.0,5.5,1.9,-2.5,7.5,0.0,0.0
2016,12,18,7,30,208.0,11.0,2.1,-2.0,15.0,10.01,0.0
2016,12,18,7,45,362.5,20.0,2.35,-1.5,49.0,17.91,3.59
2016,12,18,8,0,517.0,29.0,2.6,-1.0,83.0,25.74,17.12
2016,12,18,8,15,597.5,35.0,2.5,-0.5,125.0,30.37,22.31
2016,12,18,8,30,678.0,41.0,2.4,0.0,167.0,35.02,26.99
2016,12,18,8,45,728.0,45.0,2.35,0.5,208.0,37.74,29.72
2016,12,18,9,0,778.0,49.0,2.3,1.0,249.0,40.5,32.38
2016,12,18,9,15,810.0,52.0,2.35,1.5,287.0,42.34,34.09
2016,12,18,9,30,842.0,55.0,2.4,2.0,325.0,44.22,35.77
2016,12,18,9,45,861.5,57.5,2.45,2.5,358.0,51.04,42.0
2016,12,18,10,0,881.0,60.0,2.5,3.0,391.0,84.54,47.8
2016,12,18,10,15,896.0,62.0,2.55,3.5,418.0,133.15,74.21
2016,12,18,10,30,911.0,64.0,2.6,4.0,445.0,182.05,111.15
2016,12,18,10,45,921.0,65.0,2.65,4.5,465.5,229.25,152.25
2016,12,18,11,0,931.0,66.0,2.7,5.0,486.0,275.81,195.25
2016,12,18,11,15,936.5,66.5,2.7,5.5,498.5,319.83,237.02
2016,12,18,11,30,942.0,67.0,2.7,6.0,511.0,362.39,277.37
2016,12,18,11,45,944.5,67.0,2.7,6.5,516.0,401.77,314.54
2016,12,18,12,0,947.0,67.0,2.7,7.0,521.0,439.08,349.18
2016,12,18,12,15,945.5,67.0,2.75,7.0,518.5,472.47,380.64
2016,12,18,12,30,944.0,67.0,2.8,7.0,516.0,503.24,409.31
2016,12,18,12,45,940.0,66.0,2.85,7.5,505.5,529.03,432.66
2016,12,18,13,0,936.0,65.0,2.9,8.0,495.0,551.83,453.07
2016,12,18,13,15,927.5,64.5,2.85,8.0,477.0,569.73,469.64
2016,12,18,13,30,919.0,64.0,2.8,8.0,459.0,584.4,483.28
2016,12,18,13,45,905.5,62.5,2.8,8.0,434.0,591.86,491.13
2016,12,18,14,0,892.0,61.0,2.8,8.0,409.0,595.96,496.07
2016,12,18,14,15,873.0,59.0,2.6,7.5,378.0,592.96,495.25
2016,12,18,14,30,854.0,57.0,2.4,7.0,347.0,590.95,494.68
2016,12,18,14,45,826.0,54.5,2.2,7.0,310.5,575.81,482.4
2016,12,18,15,0,798.0,52.0,2.0,7.0,274.0,557.68,467.13
2016,12,18,15,15,756.0,48.5,1.8,6.0,233.5,527.3,442.79
2016,12,18,15,30,714.0,45.0,1.6,5.0,193.0,494.62,415.17
2016,12,18,15,45,646.5,39.5,1.4,4.5,151.5,443.07,369.86
2016,12,18,16,0,579.0,34.0,1.2,4.0,110.0,390.67,321.18
2016,12,18,16,15,455.5,26.0,1.2,3.5,71.5,305.6,234.49
2016,12,18,16,30,332.0,18.0,1.2,3.0,33.0,211.21,0.0
2016,12,18,16,45,166.0,9.0,1.3,2.5,16.5,91.88,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,7,15,84.0,5.5,1.4,-1.5,7.0,0.0,0.0
2016,12,19,7,30,168.0,11.0,1.5,-1.0,14.0,10.01,0.0
2016,12,19,7,45,315.5,20.5,1.65,-0.5,46.0,16.87,2.29
2016,12,19,8,0,463.0,30.0,1.8,0.0,78.0,26.7,17.83
2016,12,19,8,15,545.5,37.0,1.8,0.5,118.5,32.23,23.9
2016,12,19,8,30,628.0,44.0,1.8,1.0,159.0,37.71,29.37
2016,12,19,8,45,679.5,48.0,1.8,1.5,199.0,40.29,31.98
2016,12,19,9,0,731.0,52.0,1.8,2.0,239.0,42.93,34.52
2016,12,19,9,15,763.0,55.0,1.85,2.5,276.0,44.66,36.12
2016,12,19,9,30,795.0,58.0,1.9,3.0,313.0,46.45,37.7
2016,12,19,9,45,810.0,62.0,1.95,3.5,344.0,48.98,39.94
2016,12,19,10,0,825.0,66.0,2.0,4.0,375.0,80.25,45.98
2016,12,19,10,15,840.5,68.0,2.1,4.5,401.5,126.63,70.84
2016,12,19,10,30,856.0,70.0,2.2,5.0,428.0,173.53,105.93
2016,12,19,10,45,866.0,71.0,2.3,5.5,447.5,218.84,145.06
2016,12,19,11,0,876.0,72.0,2.4,6.0,467.0,263.65,186.18
2016,12,19,11,15,882.0,73.0,2.4,6.0,479.5,306.68,227.04
2016,12,19,11,30,888.0,74.0,2.4,6.0,492.0,348.46,266.83
2016,12,19,11,45,786.5,91.5,2.4,6.5,464.5,366.59,288.42
2016,12,19,12,0,685.0,109.0,2.4,7.0,437.0,374.05,299.76
2016,12,19,12,15,595.0,133.0,2.4,7.0,417.0,385.82,313.46
2016,12,19,12,30,505.0,157.0,2.4,7.0,397.0,386.87,317.3
2016,12,19,12,45,577.0,134.5,2.45,7.5,403.5,422.54,347.73
2016,12,19,13,0,649.0,112.0,2.5,8.0,410.0,455.91,376.14
2016,12,19,13,15,756.0,91.5,2.4,8.0,426.5,509.73,420.94
2016,12,19,13,30,863.0,71.0,2.3,8.0,443.0,563.46,465.12
2016,12,19,13,45,849.0,69.5,2.25,8.0,418.5,570.44,471.96
2016,12,19,14,0,835.0,68.0,2.2,8.0,394.0,574.15,476.26
2016,12,19,14,15,814.0,65.5,2.0,7.5,363.5,569.39,473.8
2016,12,19,14,30,793.0,63.0,1.8,7.0,333.0,561.41,468.42
2016,12,19,14,45,762.0,60.0,1.6,7.0,297.5,543.84,454.12
2016,12,19,15,0,731.0,57.0,1.4,7.0,262.0,523.41,436.95
2016,12,19,15,15,685.5,53.0,1.3,6.0,222.5,490.64,411.15
2016,12,19,15,30,640.0,49.0,1.2,5.0,183.0,455.69,382.26
2016,12,19,15,45,566.5,43.0,1.1,4.5,142.5,406.41,339.26
2016,12,19,16,0,493.0,37.0,1.0,4.0,102.0,352.38,290.11
2016,12,19,16,15,246.5,34.0,1.0,3.5,66.5,208.48,160.39
2016,12,19,16,30,0.0,31.0,1.0,3.0,31.0,43.01,0.0
2016,12,19,16,45,0.0,15.5,1.05,3.0,15.5,14.1,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,45,199.5,15.5,1.75,1.5,36.0,12.25,0.0
2016,12,20,8,0,399.0,31.0,1.9,2.0,72.0,25.29,16.37
2016,12,20,8,15,483.5,38.0,1.9,2.5,110.0,30.28,21.92
2016,12,20,8,30,568.0,45.0,1.9,3.0,148.0,35.24,26.85
2016,12,20,8,45,621.5,49.5,1.95,3.5,187.0,41.47,32.8
2016,12,20,9,0,675.0,54.0,2.0,4.0,226.0,44.48,35.67
2016,12,20,9,15,709.0,57.5,2.0,4.5,261.5,46.56,37.58
2016,12,20,9,30,743.0,61.0,2.0,5.0,297.0,48.68,39.46
2016,12,20,9,45,773.5,61.5,2.0,6.0,329.5,48.37,38.98
2016,12,20,10,0,804.0,62.0,2.0,7.0,362.0,74.75,41.89
2016,12,20,10,15,819.5,63.5,2.05,7.5,388.0,119.62,65.16
2016,12,20,10,30,835.0,65.0,2.1,8.0,414.0,165.01,98.51
2016,12,20,10,45,845.0,66.5,2.15,8.5,433.5,209.7,136.61
2016,12,20,11,0,855.0,68.0,2.2,9.0,453.0,257.34,179.5
2016,12,20,11,15,861.5,68.5,2.2,9.0,465.5,298.5,218.23
2016,12,20,11,30,868.0,69.0,2.2,9.0,478.0,338.44,255.98
2016,12,20,11,45,869.0,70.0,2.25,9.5,483.0,375.53,290.65
