Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,12,0,870.0,71.0,2.3,10.0,488.0,410.67,323.0
2016,12,20,12,15,869.5,70.5,2.3,10.0,485.5,441.63,351.81
2016,12,20,12,30,869.0,70.0,2.3,10.0,483.0,470.21,378.09
2016,12,20,12,45,858.0,71.5,2.35,10.5,472.5,494.46,399.8
2016,12,20,13,0,847.0,73.0,2.4,11.0,462.0,515.18,418.17
2016,12,20,13,15,838.5,72.0,2.4,10.5,445.5,531.47,434.07
2016,12,20,13,30,830.0,71.0,2.4,10.0,429.0,544.71,447.32
2016,12,20,13,45,816.5,69.5,2.4,10.0,405.5,551.54,454.48
2016,12,20,14,0,803.0,68.0,2.4,10.0,382.0,555.21,458.92
2016,12,20,14,15,783.0,66.0,2.2,10.0,353.0,551.4,456.44
2016,12,20,14,30,763.0,64.0,2.0,10.0,324.0,544.51,451.17
2016,12,20,14,45,737.5,60.5,1.85,10.0,290.0,529.66,439.46
2016,12,20,15,0,712.0,57.0,1.7,10.0,256.0,512.04,424.98
2016,12,20,15,15,669.5,52.5,1.5,9.0,218.0,480.65,400.0
2016,12,20,15,30,627.0,48.0,1.3,8.0,180.0,447.17,372.09
2016,12,20,15,45,563.5,42.0,1.1,7.5,141.0,398.26,329.57
2016,12,20,16,0,500.0,36.0,0.9,7.0,102.0,355.26,289.33
2016,12,20,16,15,381.5,27.0,0.95,6.5,66.5,274.13,210.19
2016,12,20,16,30,263.0,18.0,1.0,6.0,31.0,181.96,8.45
2016,12,20,16,45,131.5,9.0,1.05,5.5,15.5,74.63,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.0,15.5,1.95,4.5,34.0,12.26,0.0
2016,12,21,8,0,362.0,31.0,2.2,5.0,68.0,25.28,16.05
2016,12,21,8,15,446.5,39.0,2.2,5.5,105.5,31.13,22.36
2016,12,21,8,30,531.0,47.0,2.2,6.0,143.0,36.89,27.99
2016,12,21,8,45,587.5,51.5,2.2,6.5,181.0,39.52,30.61
2016,12,21,9,0,644.0,56.0,2.2,7.0,219.0,42.22,33.16
2016,12,21,9,15,679.5,59.5,2.2,7.5,254.5,48.18,38.6
2016,12,21,9,30,715.0,63.0,2.2,8.0,290.0,50.24,40.4
2016,12,21,9,45,749.0,63.5,2.25,8.5,323.0,49.87,39.95
2016,12,21,10,0,783.0,64.0,2.3,9.0,356.0,74.26,42.29
2016,12,21,10,15,799.5,66.0,2.25,9.5,382.0,118.63,64.9
2016,12,21,10,30,816.0,68.0,2.2,10.0,408.0,163.67,97.56
2016,12,21,10,45,827.5,69.0,2.2,10.5,427.5,207.4,134.37
2016,12,21,11,0,839.0,70.0,2.2,11.0,447.0,250.85,173.31
2016,12,21,11,15,846.0,70.5,2.25,11.0,460.0,292.14,211.85
2016,12,21,11,30,853.0,71.0,2.3,11.0,473.0,332.33,249.56
2016,12,21,11,45,857.5,71.0,2.4,11.5,478.5,371.37,285.54
2016,12,21,12,0,862.0,71.0,2.5,12.0,484.0,406.57,317.77
2016,12,21,12,15,862.0,71.0,2.55,12.0,482.5,438.03,346.93
2016,12,21,12,30,862.0,71.0,2.6,12.0,481.0,467.2,373.67
2016,12,21,12,45,857.0,71.0,2.65,12.0,472.0,491.57,396.12
2016,12,21,13,0,852.0,71.0,2.7,12.0,463.0,514.89,417.26
2016,12,21,13,15,844.5,70.0,2.7,12.0,446.5,531.87,432.93
2016,12,21,13,30,837.0,69.0,2.7,12.0,430.0,545.85,445.93
2016,12,21,13,45,825.5,67.5,2.7,12.0,407.5,553.98,454.11
2016,12,21,14,0,814.0,66.0,2.7,12.0,385.0,559.0,459.6
2016,12,21,14,15,795.5,63.5,2.55,12.0,356.0,555.67,457.81
2016,12,21,14,30,777.0,61.0,2.4,12.0,327.0,549.25,453.27
2016,12,21,14,45,749.0,58.0,2.3,12.0,292.5,533.6,441.24
2016,12,21,15,0,721.0,55.0,2.2,12.0,258.0,515.17,426.44
2016,12,21,15,15,678.5,51.0,1.9,11.0,220.0,484.43,401.84
2016,12,21,15,30,636.0,47.0,1.6,10.0,182.0,451.58,374.28
2016,12,21,15,45,568.5,41.5,1.3,9.5,142.5,400.92,330.25
2016,12,21,16,0,501.0,36.0,1.0,9.0,103.0,356.04,288.52
2016,12,21,16,15,384.5,27.5,1.05,8.5,67.5,276.53,211.87
2016,12,21,16,30,268.0,19.0,1.1,8.0,32.0,186.4,23.22
2016,12,21,16,45,134.0,9.5,1.15,7.5,16.0,76.45,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,7,45,216.5,15.0,1.55,3.5,36.5,11.89,0.0
2016,12,22,8,0,433.0,30.0,1.6,4.0,73.0,24.53,15.42
2016,12,22,8,15,518.5,37.0,1.5,4.5,112.5,29.58,21.06
2016,12,22,8,30,604.0,44.0,1.4,5.0,152.0,37.77,28.93
2016,12,22,8,45,658.0,48.5,1.35,6.0,192.5,40.78,31.84
2016,12,22,9,0,712.0,53.0,1.3,7.0,233.0,43.83,34.66
2016,12,22,9,15,745.0,56.5,1.3,7.5,269.5,45.95,36.58
2016,12,22,9,30,778.0,60.0,1.3,8.0,306.0,48.1,38.48
2016,12,22,9,45,799.5,62.5,1.35,8.5,338.0,49.39,39.54
2016,12,22,10,0,821.0,65.0,1.4,9.0,370.0,75.08,42.91
2016,12,22,10,15,836.5,66.5,1.5,9.5,396.5,120.86,65.56
2016,12,22,10,30,852.0,68.0,1.6,10.0,423.0,167.17,98.78
2016,12,22,10,45,862.0,69.5,1.7,10.5,442.5,212.78,137.03
2016,12,22,11,0,872.0,71.0,1.8,11.0,462.0,257.94,177.41
2016,12,22,11,15,878.5,71.5,1.8,11.5,475.0,303.36,218.82
2016,12,22,11,30,885.0,72.0,1.8,12.0,488.0,344.2,256.37
2016,12,22,11,45,888.0,72.0,1.85,12.5,494.0,381.93,291.05
2016,12,22,12,0,891.0,72.0,1.9,13.0,500.0,417.77,323.5
2016,12,22,12,15,891.0,72.0,1.9,13.0,498.0,450.33,353.15
2016,12,22,12,30,891.0,72.0,1.9,13.0,496.0,480.52,380.28
2016,12,22,12,45,888.0,71.5,1.9,13.0,487.0,506.29,403.4
2016,12,22,13,0,885.0,71.0,1.9,13.0,478.0,529.3,423.9
2016,12,22,13,15,877.0,70.0,1.8,13.0,461.0,546.31,438.95
2016,12,22,13,30,869.0,69.0,1.7,13.0,444.0,562.99,453.25
2016,12,22,13,45,857.0,67.0,1.6,13.0,420.5,570.91,460.56
2016,12,22,14,0,845.0,65.0,1.5,13.0,397.0,575.57,465.12
2016,12,22,14,15,825.0,63.0,1.25,13.0,367.0,572.33,462.33
2016,12,22,14,30,805.0,61.0,1.0,13.0,337.0,565.88,456.59
2016,12,22,14,45,776.0,58.0,0.8,13.0,301.5,549.82,443.42
2016,12,22,15,0,747.0,55.0,0.6,13.0,266.0,530.87,427.44
2016,12,22,15,15,703.5,51.5,0.65,12.5,227.0,500.09,404.68
2016,12,22,15,30,660.0,48.0,0.7,12.0,188.0,467.07,378.84
2016,12,22,15,45,589.0,42.5,0.75,11.5,147.5,414.13,335.71
2016,12,22,16,0,518.0,37.0,0.8,11.0,107.0,367.14,294.48
2016,12,22,16,15,400.0,28.0,0.85,10.5,70.5,285.82,217.96
2016,12,22,16,30,282.0,19.0,0.9,10.0,34.0,194.62,38.39
2016,12,22,16,45,141.0,9.5,1.0,9.5,17.0,80.1,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,4.2,5.5,11.5,10.11,0.0
2016,12,23,8,0,0.0,23.0,4.3,6.0,23.0,20.27,11.55
2016,12,23,8,15,0.0,36.0,4.35,6.0,36.0,31.5,22.58
2016,12,23,8,30,0.0,49.0,4.4,6.0,49.0,42.43,32.96
2016,12,23,8,45,0.0,62.5,4.45,6.0,62.5,53.63,43.51
2016,12,23,9,0,0.0,76.0,4.5,6.0,76.0,64.7,53.85
2016,12,23,9,15,0.0,88.0,4.65,6.0,88.0,74.54,62.94
2016,12,23,9,30,0.0,100.0,4.8,6.0,100.0,84.27,71.83
2016,12,23,9,45,0.0,111.0,4.95,6.5,111.0,93.15,79.72
2016,12,23,10,0,0.0,122.0,5.1,7.0,122.0,102.41,83.9
2016,12,23,10,15,407.0,95.0,5.1,7.5,264.5,103.29,68.27
2016,12,23,10,30,814.0,68.0,5.1,8.0,407.0,160.98,96.54
2016,12,23,10,45,524.5,131.0,5.2,8.5,353.0,198.11,141.4
2016,12,23,11,0,235.0,194.0,5.3,9.0,299.0,212.19,166.64
2016,12,23,11,15,117.5,102.0,5.05,9.0,154.5,120.92,94.68
2016,12,23,11,30,0.0,10.0,4.8,9.0,10.0,8.8,2.0
2016,12,23,11,45,0.0,9.0,4.55,9.5,9.0,7.92,1.22
2016,12,23,12,0,0.0,8.0,4.3,10.0,8.0,7.04,0.45
2016,12,23,12,15,1.0,83.5,4.3,10.0,84.0,74.33,58.44
2016,12,23,12,30,2.0,159.0,4.3,10.0,160.0,142.59,116.41
2016,12,23,12,45,1.5,155.5,4.3,10.0,156.0,140.01,114.22
2016,12,23,13,0,1.0,152.0,4.3,10.0,152.0,137.38,112.08
2016,12,23,13,15,0.5,109.0,4.45,10.0,109.0,97.66,78.45
2016,12,23,13,30,0.0,66.0,4.6,10.0,66.0,58.34,44.85
2016,12,23,13,45,0.0,40.0,4.8,10.0,40.0,35.28,24.99
2016,12,23,14,0,0.0,14.0,5.0,10.0,14.0,12.32,5.08
2016,12,23,14,15,0.0,13.0,5.0,9.5,13.0,11.43,4.34
2016,12,23,14,30,0.0,12.0,5.0,9.0,12.0,10.55,3.59
2016,12,23,14,45,0.0,11.0,5.0,9.0,11.0,9.67,2.82
2016,12,23,15,0,0.0,10.0,5.0,9.0,10.0,8.78,2.05
2016,12,23,15,15,0.0,8.5,4.7,8.5,8.5,7.46,0.89
2016,12,23,15,30,0.0,7.0,4.4,8.0,7.0,6.14,0.0
2016,12,23,15,45,0.0,5.5,4.15,8.0,5.5,4.82,0.0
2016,12,23,16,0,0.0,4.0,3.9,8.0,4.0,3.5,0.0
2016,12,23,16,15,0.0,2.5,3.6,7.5,2.5,2.19,0.0
2016,12,23,16,30,0.0,1.0,3.3,7.0,1.0,0.87,0.0
2016,12,23,16,45,0.0,0.5,3.05,6.5,0.5,0.45,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,45,223.0,14.0,2.25,2.5,35.5,11.06,0.0
2016,12,24,8,0,446.0,28.0,2.5,3.0,71.0,24.89,15.65
2016,12,24,8,15,531.5,34.5,2.45,3.0,110.5,29.97,21.5
2016,12,24,8,30,617.0,41.0,2.4,3.0,150.0,35.04,26.62
2016,12,24,8,45,673.0,45.0,2.4,3.5,190.5,37.71,29.3
2016,12,24,9,0,729.0,49.0,2.4,4.0,231.0,40.44,31.91
2016,12,24,9,15,762.0,52.0,2.45,4.5,268.5,42.24,33.58
2016,12,24,9,30,795.0,55.0,2.5,5.0,306.0,44.08,35.22
2016,12,24,9,45,821.5,56.0,2.65,5.5,339.0,44.32,35.33
2016,12,24,10,0,848.0,57.0,2.8,6.0,372.0,72.58,42.13
2016,12,24,10,15,863.0,58.5,2.9,6.5,398.5,119.18,64.47
2016,12,24,10,30,878.0,60.0,3.0,7.0,425.0,166.12,98.18
2016,12,24,10,45,890.0,60.5,3.1,7.5,445.5,211.82,136.88
2016,12,24,11,0,902.0,61.0,3.2,8.0,466.0,257.13,178.09
2016,12,24,11,15,908.0,62.0,3.2,8.0,479.0,300.68,219.43
2016,12,24,11,30,914.0,63.0,3.2,8.0,492.0,342.94,259.79
2016,12,24,11,45,917.5,62.5,3.25,8.5,498.0,381.42,296.24
2016,12,24,12,0,921.0,62.0,3.3,9.0,504.0,417.98,330.39
2016,12,24,12,15,920.5,62.0,3.3,9.0,502.5,451.28,361.74
2016,12,24,12,30,920.0,62.0,3.3,9.0,501.0,482.12,390.42
2016,12,24,12,45,909.0,64.0,3.35,9.0,491.0,507.45,414.2
2016,12,24,13,0,898.0,66.0,3.4,9.0,481.0,529.64,434.95
2016,12,24,13,15,890.5,65.0,3.35,9.0,464.5,547.29,451.45
2016,12,24,13,30,883.0,64.0,3.3,9.0,448.0,561.83,465.11
2016,12,24,13,45,872.0,62.5,3.25,9.0,424.5,570.72,474.0
2016,12,24,14,0,861.0,61.0,3.2,9.0,401.0,576.43,480.08
2016,12,24,14,15,843.0,59.0,3.0,8.5,371.5,574.31,480.08
2016,12,24,14,30,825.0,57.0,2.8,8.0,342.0,573.25,480.45
2016,12,24,14,45,799.0,54.5,2.6,8.0,307.0,559.79,469.7
2016,12,24,15,0,773.0,52.0,2.4,8.0,272.0,543.41,456.07
2016,12,24,15,15,733.0,48.5,2.05,7.0,233.5,514.81,432.82
2016,12,24,15,30,693.0,45.0,1.7,6.0,195.0,483.94,406.42
2016,12,24,15,45,629.5,40.0,1.4,5.5,154.0,435.83,363.96
2016,12,24,16,0,566.0,35.0,1.1,5.0,113.0,386.77,318.58
2016,12,24,16,15,451.5,27.0,1.1,4.5,75.5,306.69,242.08
2016,12,24,16,30,337.0,19.0,1.1,4.0,38.0,220.05,75.61
2016,12,24,16,45,168.5,9.5,1.15,4.0,19.0,94.4,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,7,45,139.5,16.0,1.55,0.5,29.5,12.76,0.0
2016,12,25,8,0,279.0,32.0,1.8,1.0,59.0,26.25,16.91
2016,12,25,8,15,332.5,44.5,1.8,1.0,92.0,36.06,27.22
2016,12,25,8,30,386.0,57.0,1.8,1.0,125.0,43.59,34.72
2016,12,25,8,45,431.0,65.0,1.85,1.5,158.5,50.75,41.64
2016,12,25,9,0,476.0,73.0,1.9,2.0,192.0,55.86,46.5
2016,12,25,9,15,498.0,82.0,1.95,2.5,223.0,61.66,51.87
2016,12,25,9,30,520.0,91.0,2.0,3.0,254.0,67.36,57.04
2016,12,25,9,45,539.0,96.5,2.05,4.0,281.5,70.08,59.28
2016,12,25,10,0,558.0,102.0,2.1,5.0,309.0,88.26,61.93
2016,12,25,10,15,706.0,85.0,2.1,5.5,365.5,117.6,69.67
2016,12,25,10,30,854.0,68.0,2.1,6.0,422.0,163.96,97.69
2016,12,25,10,45,865.0,69.0,2.15,7.0,442.5,209.53,135.94
2016,12,25,11,0,876.0,70.0,2.2,8.0,463.0,258.18,179.33
2016,12,25,11,15,882.0,70.5,2.25,8.0,476.0,300.45,219.19
2016,12,25,11,30,888.0,71.0,2.3,8.0,489.0,341.44,258.13
2016,12,25,11,45,890.0,71.5,2.35,8.5,495.0,379.6,293.95
2016,12,25,12,0,892.0,72.0,2.4,9.0,501.0,415.83,327.46
2016,12,25,12,15,891.0,72.0,2.45,9.0,499.0,448.26,357.82
2016,12,25,12,30,890.0,72.0,2.5,9.0,497.0,478.26,385.61
2016,12,25,12,45,885.0,71.5,2.55,9.0,487.5,503.32,408.93
2016,12,25,13,0,880.0,71.0,2.6,9.0,478.0,525.52,429.51
2016,12,25,13,15,871.0,70.0,2.6,9.0,461.5,544.38,446.85
2016,12,25,13,30,862.0,69.0,2.6,9.0,445.0,558.45,460.1
2016,12,25,13,45,848.0,68.0,2.6,9.0,421.0,566.54,468.37
2016,12,25,14,0,834.0,67.0,2.6,9.0,397.0,571.38,473.82
2016,12,25,14,15,814.5,65.0,2.45,8.5,367.5,568.64,473.34
2016,12,25,14,30,795.0,63.0,2.3,8.0,338.0,562.71,470.01
2016,12,25,14,45,767.5,59.5,2.15,8.0,303.5,547.2,457.83
2016,12,25,15,0,740.0,56.0,2.0,8.0,269.0,528.8,442.82
2016,12,25,15,15,698.0,52.5,1.9,7.0,230.0,499.13,419.68
2016,12,25,15,30,656.0,49.0,1.8,6.0,191.0,467.19,393.43
2016,12,25,15,45,593.5,43.0,1.7,5.5,151.5,418.77,351.52
2016,12,25,16,0,531.0,37.0,1.6,5.0,112.0,369.42,306.68
2016,12,25,16,15,419.0,28.5,1.65,4.5,75.0,297.76,237.23
2016,12,25,16,30,307.0,20.0,1.7,4.0,38.0,212.02,85.49
2016,12,25,16,45,153.5,10.0,1.8,3.5,19.0,87.4,0.0
2016,12,25,17,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,-0.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-1.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,7,45,228.5,13.5,2.0,-0.5,35.5,11.57,0.0
2016,12,26,8,0,457.0,27.0,2.2,0.0,71.0,23.96,14.95
2016,12,26,8,15,543.0,33.5,2.35,0.5,111.0,29.09,20.91
2016,12,26,8,30,629.0,40.0,2.5,1.0,151.0,34.19,26.04
2016,12,26,8,45,677.5,45.0,2.7,1.5,191.0,37.77,29.58
2016,12,26,9,0,726.0,50.0,2.9,2.0,231.0,41.34,32.99
2016,12,26,9,15,760.0,53.5,2.85,2.5,268.5,43.53,35.04
2016,12,26,9,30,794.0,57.0,2.8,3.0,306.0,45.75,37.04
2016,12,26,9,45,813.0,60.0,2.8,4.0,338.5,47.5,38.48
2016,12,26,10,0,832.0,63.0,2.8,5.0,371.0,69.12,40.83
2016,12,26,10,15,847.5,65.0,2.75,5.5,398.0,115.91,62.99
2016,12,26,10,30,863.0,67.0,2.7,6.0,425.0,163.25,96.82
2016,12,26,10,45,873.5,68.0,2.65,6.5,445.5,209.19,135.62
2016,12,26,11,0,884.0,69.0,2.6,7.0,466.0,258.19,179.81
2016,12,26,11,15,890.0,70.0,2.5,7.0,479.5,301.29,220.51
2016,12,26,11,30,896.0,71.0,2.4,7.0,493.0,343.13,260.22
2016,12,26,11,45,899.5,71.0,2.35,7.5,499.0,381.73,296.41
2016,12,26,12,0,903.0,71.0,2.3,8.0,505.0,418.48,330.29
2016,12,26,12,15,902.0,70.5,2.25,8.0,503.0,450.86,360.5
2016,12,26,12,30,901.0,70.0,2.2,8.0,501.0,480.77,388.01
2016,12,26,12,45,897.5,69.5,2.2,8.5,492.0,506.91,411.31
2016,12,26,13,0,894.0,69.0,2.2,9.0,483.0,530.25,431.8
2016,12,26,13,15,885.5,68.0,2.15,9.0,466.0,547.54,447.68
2016,12,26,13,30,877.0,67.0,2.1,9.0,449.0,561.71,460.75
2016,12,26,13,45,864.0,65.5,2.1,9.0,425.5,569.64,468.88
2016,12,26,14,0,851.0,64.0,2.1,9.0,402.0,577.92,476.93
2016,12,26,14,15,832.0,62.0,2.0,8.5,372.5,575.7,476.97
2016,12,26,14,30,813.0,60.0,1.9,8.0,343.0,570.25,474.19
2016,12,26,14,45,785.0,57.5,1.85,8.0,308.0,555.74,463.27
2016,12,26,15,0,757.0,55.0,1.8,8.0,273.0,538.3,449.5
2016,12,26,15,15,716.5,51.0,1.65,7.0,234.5,508.96,426.55
2016,12,26,15,30,676.0,47.0,1.5,6.0,196.0,477.37,400.54
2016,12,26,15,45,612.0,42.0,1.35,5.5,155.5,429.08,358.78
2016,12,26,16,0,548.0,37.0,1.2,5.0,115.0,379.76,314.09
2016,12,26,16,15,438.0,28.5,1.2,4.0,77.5,301.68,241.12
2016,12,26,16,30,328.0,20.0,1.2,3.0,40.0,218.29,100.06
2016,12,26,16,45,164.0,10.0,1.25,2.5,20.0,92.96,0.0
2016,12,26,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,14.5,1.25,1.5,32.5,11.51,0.0
2016,12,27,8,0,377.0,29.0,1.3,2.0,65.0,23.68,14.54
2016,12,27,8,15,465.0,37.0,1.35,2.5,103.5,29.59,21.2
2016,12,27,8,30,553.0,45.0,1.4,3.0,142.0,35.42,26.97
2016,12,27,8,45,612.5,49.5,1.5,3.5,181.5,38.12,29.69
2016,12,27,9,0,672.0,54.0,1.6,4.0,221.0,44.66,35.83
2016,12,27,9,15,708.0,57.5,1.45,4.5,257.5,46.71,37.73
2016,12,27,9,30,744.0,61.0,1.3,5.0,294.0,48.82,39.61
2016,12,27,9,45,772.0,63.0,1.2,6.0,327.0,49.69,40.22
2016,12,27,10,0,800.0,65.0,1.1,7.0,360.0,68.85,41.41
2016,12,27,10,15,816.5,66.5,1.15,7.5,387.0,113.77,62.0
2016,12,27,10,30,833.0,68.0,1.2,8.0,414.0,159.38,93.91
2016,12,27,10,45,842.5,70.0,1.25,8.5,434.0,204.65,131.56
2016,12,27,11,0,852.0,72.0,1.3,9.0,454.0,249.52,171.56
2016,12,27,11,15,858.5,73.0,1.35,9.0,467.5,292.08,211.09
2016,12,27,11,30,865.0,74.0,1.4,9.0,481.0,333.53,249.82
2016,12,27,11,45,867.5,74.5,1.5,9.5,487.5,371.82,285.3
2016,12,27,12,0,870.0,75.0,1.6,10.0,494.0,408.3,318.64
2016,12,27,12,15,869.5,75.0,1.55,10.0,492.5,441.07,348.49
2016,12,27,12,30,869.0,75.0,1.5,10.0,491.0,471.51,375.75
2016,12,27,12,45,855.0,77.5,1.5,10.5,480.5,495.63,396.97
2016,12,27,13,0,841.0,80.0,1.5,11.0,470.0,516.56,415.1
2016,12,27,13,15,832.5,78.5,1.45,11.0,454.0,532.98,429.84
2016,12,27,13,30,824.0,77.0,1.4,11.0,438.0,546.35,441.88
2016,12,27,13,45,811.5,75.0,1.4,11.0,415.0,553.86,449.45
2016,12,27,14,0,799.0,73.0,1.4,11.0,392.0,558.22,454.38
2016,12,27,14,15,779.0,71.0,1.3,10.5,363.0,555.07,453.46
2016,12,27,14,30,759.0,69.0,1.2,10.0,334.0,548.78,449.84
2016,12,27,14,45,729.5,66.0,1.15,10.0,300.0,532.67,437.79
2016,12,27,15,0,700.0,63.0,1.1,10.0,266.0,513.71,423.02
2016,12,27,15,15,657.0,58.5,1.05,9.5,228.0,486.58,401.75
2016,12,27,15,30,614.0,54.0,1.0,9.0,190.0,454.01,375.17
2016,12,27,15,45,547.0,47.5,0.95,8.5,150.5,403.51,332.88
2016,12,27,16,0,480.0,41.0,0.9,8.0,111.0,352.63,288.28
2016,12,27,16,15,368.5,32.0,0.9,7.5,74.5,274.84,217.3
2016,12,27,16,30,257.0,23.0,0.9,7.0,38.0,190.77,94.35
2016,12,27,16,45,128.5,11.5,0.95,6.5,19.0,76.33,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,223.0,13.5,2.7,1.5,34.5,11.6,0.0
2016,12,28,8,0,446.0,27.0,2.7,2.0,69.0,24.0,14.73
2016,12,28,8,15,532.0,33.5,2.55,2.5,108.5,29.1,20.71
2016,12,28,8,30,618.0,40.0,2.4,3.0,148.0,34.19,25.81
2016,12,28,8,45,674.0,43.5,2.25,3.5,188.5,36.43,28.11
2016,12,28,9,0,730.0,47.0,2.1,4.0,229.0,38.76,30.36
2016,12,28,9,15,763.5,50.0,2.1,4.5,266.0,40.61,32.07
2016,12,28,9,30,797.0,53.0,2.1,5.0,303.0,42.49,33.76
2016,12,28,9,45,824.0,54.0,2.15,6.0,336.5,48.21,38.84
2016,12,28,10,0,851.0,55.0,2.2,7.0,370.0,67.01,39.54
2016,12,28,10,15,866.0,56.5,2.3,7.5,397.0,113.81,60.46
2016,12,28,10,30,881.0,58.0,2.4,8.0,424.0,160.99,93.42
2016,12,28,10,45,891.5,58.5,2.55,9.0,444.5,206.72,131.4
2016,12,28,11,0,902.0,59.0,2.7,10.0,465.0,251.93,171.85
2016,12,28,11,15,907.5,60.0,2.7,10.0,478.5,295.57,212.85
2016,12,28,11,30,913.0,61.0,2.7,10.0,492.0,337.89,252.91
2016,12,28,11,45,915.5,61.0,2.75,10.5,498.0,376.73,289.35
2016,12,28,12,0,918.0,61.0,2.8,11.0,504.0,413.61,323.47
2016,12,28,12,15,917.5,61.0,2.75,11.0,502.5,447.15,354.59
2016,12,28,12,30,917.0,61.0,2.7,11.0,501.0,478.23,383.04
2016,12,28,12,45,910.5,61.5,2.7,11.5,492.0,504.42,406.38
2016,12,28,13,0,904.0,62.0,2.7,12.0,483.0,527.66,426.76
2016,12,28,13,15,896.5,61.0,2.65,12.0,467.0,545.73,443.29
2016,12,28,13,30,889.0,60.0,2.6,12.0,451.0,560.67,457.01
2016,12,28,13,45,877.5,59.0,2.6,12.0,428.0,570.23,466.4
2016,12,28,14,0,866.0,58.0,2.6,12.0,405.0,576.59,473.05
2016,12,28,14,15,849.0,56.0,2.4,11.5,376.0,575.37,473.65
2016,12,28,14,30,832.0,54.0,2.2,11.0,347.0,570.99,471.43
2016,12,28,14,45,806.5,52.0,2.0,11.0,312.5,563.01,464.95
2016,12,28,15,0,781.0,50.0,1.8,11.0,278.0,547.85,452.39
2016,12,28,15,15,743.0,46.5,1.6,10.0,239.5,520.64,431.25
2016,12,28,15,30,705.0,43.0,1.4,9.0,201.0,491.16,407.11
2016,12,28,15,45,645.5,38.5,1.2,8.5,160.5,446.02,368.26
2016,12,28,16,0,586.0,34.0,1.0,8.0,120.0,399.9,326.61
2016,12,28,16,15,482.5,27.0,1.05,7.5,82.0,326.39,258.98
2016,12,28,16,30,379.0,20.0,1.1,7.0,44.0,248.34,134.43
2016,12,28,16,45,189.5,10.0,1.15,6.5,22.0,106.52,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,194.5,15.0,3.25,3.5,33.0,11.99,0.0
2016,12,29,8,0,389.0,30.0,3.3,4.0,66.0,24.68,15.11
2016,12,29,8,15,480.5,37.5,3.3,4.0,105.0,30.12,21.47
2016,12,29,8,30,572.0,45.0,3.3,4.0,144.0,35.51,26.88
2016,12,29,8,45,628.5,50.0,3.3,4.5,184.5,38.62,29.98
2016,12,29,9,0,685.0,55.0,3.3,5.0,225.0,45.63,36.54
2016,12,29,9,15,721.5,59.0,3.35,5.5,262.5,48.1,38.82
2016,12,29,9,30,758.0,63.0,3.4,6.0,300.0,50.61,41.05
2016,12,29,9,45,766.5,69.0,3.5,6.5,331.0,54.64,44.63
2016,12,29,10,0,775.0,75.0,3.6,7.0,362.0,74.73,47.95
2016,12,29,10,15,793.0,77.5,3.55,7.5,389.5,119.52,68.37
2016,12,29,10,30,811.0,80.0,3.5,8.0,417.0,165.25,100.34
2016,12,29,10,45,824.5,81.0,3.45,8.5,438.0,209.59,137.17
2016,12,29,11,0,838.0,82.0,3.4,9.0,459.0,253.93,176.84
2016,12,29,11,15,845.5,83.0,3.35,9.5,473.0,296.46,216.3
2016,12,29,11,30,853.0,84.0,3.3,10.0,487.0,338.01,254.97
2016,12,29,11,45,858.0,84.0,3.25,10.5,494.0,376.57,290.79
2016,12,29,12,0,863.0,84.0,3.2,11.0,501.0,413.53,324.57
2016,12,29,12,15,862.5,84.0,3.15,11.0,499.5,446.42,355.03
2016,12,29,12,30,862.0,84.0,3.1,11.0,498.0,477.0,382.96
2016,12,29,12,45,873.5,78.5,3.1,11.5,492.0,505.27,407.84
2016,12,29,13,0,885.0,73.0,3.1,12.0,486.0,529.76,429.26
2016,12,29,13,15,877.0,72.0,3.0,12.0,470.0,549.67,447.08
2016,12,29,13,30,869.0,71.0,2.9,12.0,454.0,564.84,460.83
2016,12,29,13,45,857.0,69.5,2.8,12.0,431.0,574.05,469.62
2016,12,29,14,0,845.0,68.0,2.7,12.0,408.0,580.0,475.6
2016,12,29,14,15,826.0,66.0,2.5,12.0,378.5,578.05,474.76
2016,12,29,14,30,807.0,64.0,2.3,12.0,349.0,572.85,471.07
2016,12,29,14,45,779.5,61.0,2.15,12.0,314.0,558.27,459.89
2016,12,29,15,0,752.0,58.0,2.0,12.0,279.0,540.74,445.89
2016,12,29,15,15,711.5,54.0,1.75,11.0,240.0,511.54,423.11
2016,12,29,15,30,671.0,50.0,1.5,10.0,201.0,480.01,397.31
2016,12,29,15,45,606.0,44.5,1.25,9.0,160.5,430.54,355.7
2016,12,29,16,0,541.0,39.0,1.0,8.0,120.0,386.29,316.06
2016,12,29,16,15,432.0,31.0,1.05,7.5,82.0,309.91,246.9
2016,12,29,16,30,323.0,23.0,1.1,7.0,44.0,228.99,132.37
2016,12,29,16,45,161.5,11.5,1.15,6.5,22.0,93.73,0.0
2016,12,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,30,7,45,123.5,16.0,0.6,4.5,27.5,12.59,0.0
2016,12,30,8,0,247.0,32.0,0.7,5.0,55.0,25.07,15.4
2016,12,30,8,15,313.5,44.0,0.85,5.0,88.5,34.06,24.97
2016,12,30,8,30,380.0,56.0,1.0,5.0,122.0,42.85,33.5
2016,12,30,8,45,421.0,66.5,1.15,5.5,156.5,50.21,40.5
2016,12,30,9,0,462.0,77.0,1.3,6.0,191.0,57.39,47.19
2016,12,30,9,15,488.5,86.0,1.35,6.5,223.5,63.25,52.53
2016,12,30,9,30,515.0,95.0,1.4,7.0,256.0,68.99,57.66
2016,12,30,9,45,548.5,99.0,1.45,8.0,287.0,72.22,60.31
2016,12,30,10,0,582.0,103.0,1.5,9.0,318.0,86.23,60.71
2016,12,30,10,15,608.5,102.5,1.55,9.5,342.0,120.38,75.47
2016,12,30,10,30,635.0,102.0,1.6,10.0,366.0,156.56,99.84
2016,12,30,10,45,629.5,111.5,1.7,10.5,384.0,197.36,133.97
2016,12,30,11,0,624.0,121.0,1.8,11.0,402.0,236.98,169.14
2016,12,30,11,15,629.5,123.5,1.85,11.5,414.0,272.1,200.85
2016,12,30,11,30,635.0,126.0,1.9,12.0,426.0,306.57,232.09
2016,12,30,11,45,744.0,103.5,1.95,12.5,460.0,353.07,270.56
2016,12,30,12,0,853.0,81.0,2.0,13.0,494.0,406.6,314.92
2016,12,30,12,15,852.5,81.0,2.05,13.0,492.5,439.16,344.63
2016,12,30,12,30,852.0,81.0,2.1,13.0,491.0,469.45,372.03
2016,12,30,12,45,847.0,80.5,2.15,13.5,482.5,494.68,394.24
2016,12,30,13,0,842.0,80.0,2.2,14.0,474.0,517.14,413.76
2016,12,30,13,15,834.0,79.0,2.3,14.0,458.5,534.65,430.0
2016,12,30,13,30,826.0,78.0,2.4,14.0,443.0,549.16,443.63
2016,12,30,13,45,811.5,76.5,2.5,14.0,420.0,556.41,451.43
2016,12,30,14,0,797.0,75.0,2.6,14.0,397.0,560.45,456.51
2016,12,30,14,15,777.5,72.5,2.6,13.5,368.0,557.28,456.29
2016,12,30,14,30,758.0,70.0,2.6,13.0,339.0,550.97,453.34
2016,12,30,14,45,727.5,67.5,2.6,13.0,305.0,535.01,441.58
2016,12,30,15,0,697.0,65.0,2.6,13.0,271.0,519.74,429.76
2016,12,30,15,15,656.0,60.5,2.4,12.0,233.0,490.44,407.11
2016,12,30,15,30,615.0,56.0,2.2,11.0,195.0,459.13,381.73
2016,12,30,15,45,550.5,49.5,2.0,10.0,155.5,410.0,340.54
2016,12,30,16,0,486.0,43.0,1.8,9.0,116.0,360.33,296.99
2016,12,30,16,15,381.5,33.5,1.9,8.5,79.5,285.3,229.04
2016,12,30,16,30,277.0,24.0,2.0,8.0,43.0,206.77,126.32
2016,12,30,16,45,138.5,12.0,2.1,7.5,21.5,82.55,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
